Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,164.5,15.0,2.6,1.5,29.5,12.12,0.0
2016,1,1,8,0,329.0,30.0,2.7,2.0,59.0,24.84,14.48
2016,1,1,8,15,428.0,39.0,2.7,2.5,97.5,44.95,24.88
2016,1,1,8,30,527.0,48.0,2.7,3.0,136.0,90.0,51.24
2016,1,1,8,45,586.0,54.0,2.75,3.5,176.5,137.86,88.22
2016,1,1,9,0,645.0,60.0,2.8,4.0,217.0,192.12,135.33
2016,1,1,9,15,684.5,64.0,2.8,4.5,254.5,245.43,184.62
2016,1,1,9,30,724.0,68.0,2.8,5.0,292.0,302.19,237.33
2016,1,1,9,45,755.5,70.0,2.85,6.0,326.5,357.34,287.87
2016,1,1,10,0,787.0,72.0,2.9,7.0,361.0,413.83,338.29
2016,1,1,10,15,805.0,74.5,2.85,7.0,389.0,466.0,385.02
2016,1,1,10,30,823.0,77.0,2.8,7.0,417.0,518.06,430.36
2016,1,1,10,45,836.0,78.0,2.8,7.5,439.0,565.29,469.99
2016,1,1,11,0,849.0,79.0,2.8,8.0,461.0,611.33,507.56
2016,1,1,11,15,856.5,80.0,2.75,8.0,475.5,652.42,541.02
2016,1,1,11,30,864.0,81.0,2.7,8.0,490.0,691.43,572.15
2016,1,1,11,45,867.5,81.5,2.65,8.5,497.0,724.75,596.34
2016,1,1,12,0,871.0,82.0,2.6,9.0,504.0,755.34,617.61
2016,1,1,12,15,870.5,82.0,2.55,9.0,503.5,779.41,634.99
2016,1,1,12,30,870.0,82.0,2.5,9.0,503.0,800.28,650.04
2016,1,1,12,45,868.5,80.5,2.45,9.0,495.5,815.26,660.78
2016,1,1,13,0,867.0,79.0,2.4,9.0,488.0,826.82,669.13
2016,1,1,13,15,859.0,78.0,2.35,9.0,472.5,830.15,671.57
2016,1,1,13,30,851.0,77.0,2.3,9.0,457.0,829.94,671.59
2016,1,1,13,45,839.0,75.5,2.25,9.0,434.5,822.24,666.24
2016,1,1,14,0,827.0,74.0,2.2,9.0,412.0,811.12,658.48
2016,1,1,14,15,808.0,72.0,2.15,9.0,383.0,790.24,643.51
2016,1,1,14,30,789.0,70.0,2.1,9.0,354.0,766.32,626.2
2016,1,1,14,45,762.5,66.5,2.05,9.0,320.0,731.63,600.5
2016,1,1,15,0,736.0,63.0,2.0,9.0,286.0,694.61,572.52
2016,1,1,15,15,695.5,59.0,1.9,8.5,247.5,644.06,533.93
2016,1,1,15,30,655.0,55.0,1.8,8.0,209.0,599.42,498.58
2016,1,1,15,45,592.5,49.5,1.75,7.5,168.5,530.26,442.41
2016,1,1,16,0,530.0,44.0,1.7,7.0,128.0,462.56,384.91
2016,1,1,16,15,426.5,35.0,1.8,6.5,89.5,365.78,298.7
2016,1,1,16,30,323.0,26.0,1.9,6.0,51.0,271.35,181.95
2016,1,1,16,45,161.5,13.0,2.0,5.5,25.5,106.8,0.0
2016,1,1,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.5,3.0,3.5,12.5,11.01,0.0
2016,1,2,8,0,0.0,25.0,3.1,4.0,25.0,21.85,11.9
2016,1,2,8,15,0.0,41.5,3.1,4.0,41.5,35.73,24.94
2016,1,2,8,30,0.0,58.0,3.1,4.0,58.0,50.22,38.22
2016,1,2,8,45,6.5,73.5,3.1,4.5,75.5,65.16,51.36
2016,1,2,9,0,13.0,89.0,3.1,5.0,93.0,81.06,65.23
2016,1,2,9,15,18.0,103.5,3.05,5.0,109.5,96.6,78.91
2016,1,2,9,30,23.0,118.0,3.0,5.0,126.0,112.84,93.15
2016,1,2,9,45,28.0,131.0,3.0,5.5,141.0,131.77,109.46
2016,1,2,10,0,33.0,144.0,3.0,6.0,156.0,148.87,124.05
2016,1,2,10,15,150.5,157.0,2.95,6.0,218.5,225.48,189.47
2016,1,2,10,30,268.0,170.0,2.9,6.0,281.0,315.68,266.06
2016,1,2,10,45,273.0,178.5,2.85,6.5,297.0,342.18,288.15
2016,1,2,11,0,278.0,187.0,2.8,7.0,313.0,368.6,309.97
2016,1,2,11,15,315.5,187.5,2.7,7.5,334.5,406.94,341.58
2016,1,2,11,30,353.0,188.0,2.6,8.0,356.0,447.1,374.15
2016,1,2,11,45,293.0,200.5,2.55,8.5,341.0,433.09,361.26
2016,1,2,12,0,233.0,213.0,2.5,9.0,326.0,402.07,334.89
2016,1,2,12,15,168.0,214.5,2.4,9.0,296.0,362.8,302.0
2016,1,2,12,30,103.0,216.0,2.3,9.0,266.0,306.34,254.74
2016,1,2,12,45,215.0,204.0,2.2,9.5,306.5,400.49,333.89
2016,1,2,13,0,327.0,192.0,2.1,10.0,347.0,499.05,413.54
2016,1,2,13,15,200.5,192.0,2.0,10.0,286.0,385.16,320.04
2016,1,2,13,30,74.0,192.0,1.9,10.0,225.0,268.68,222.74
2016,1,2,13,45,83.5,184.0,1.85,10.5,219.5,270.15,224.63
2016,1,2,14,0,93.0,176.0,1.8,11.0,214.0,271.57,225.99
2016,1,2,14,15,58.5,157.5,1.7,11.0,181.0,221.72,184.09
2016,1,2,14,30,24.0,139.0,1.6,11.0,148.0,158.72,130.74
2016,1,2,14,45,20.5,126.5,1.5,11.0,133.5,143.73,118.27
2016,1,2,15,0,17.0,114.0,1.4,11.0,119.0,128.89,105.66
2016,1,2,15,15,11.5,99.5,1.4,10.5,103.0,110.07,89.63
2016,1,2,15,30,6.0,85.0,1.4,10.0,87.0,91.47,73.53
2016,1,2,15,45,3.0,69.0,1.45,9.5,70.0,72.8,57.2
2016,1,2,16,0,0.0,53.0,1.5,9.0,53.0,53.97,40.55
2016,1,2,16,15,0.0,37.0,1.65,8.5,37.0,36.69,25.08
2016,1,2,16,30,0.0,21.0,1.8,8.0,21.0,18.51,7.49
2016,1,2,16,45,0.0,10.5,1.95,8.0,10.5,9.55,0.0
2016,1,2,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,7.5,2.4,5.5,7.5,6.58,0.0
2016,1,3,8,0,0.0,15.0,2.4,6.0,15.0,13.19,4.86
2016,1,3,8,15,0.0,25.0,2.3,6.0,25.0,22.02,13.11
2016,1,3,8,30,0.0,35.0,2.2,6.0,35.0,30.86,21.2
2016,1,3,8,45,0.0,46.0,2.1,6.5,46.0,40.61,29.94
2016,1,3,9,0,0.0,57.0,2.0,7.0,57.0,50.32,38.56
2016,1,3,9,15,0.0,66.5,2.0,7.0,66.5,58.8,46.08
2016,1,3,9,30,0.0,76.0,2.0,7.0,76.0,67.36,53.58
2016,1,3,9,45,0.0,85.0,2.0,7.5,85.0,75.54,60.55
2016,1,3,10,0,0.0,94.0,2.0,8.0,94.0,83.81,67.51
2016,1,3,10,15,0.0,115.0,2.05,8.0,115.0,103.39,84.28
2016,1,3,10,30,0.0,136.0,2.1,8.0,136.0,123.46,101.3
2016,1,3,10,45,0.0,115.0,2.2,8.0,115.0,103.49,84.09
2016,1,3,11,0,0.0,94.0,2.3,8.0,94.0,83.74,67.08
2016,1,3,11,15,17.0,142.5,2.45,8.0,150.5,141.11,116.45
2016,1,3,11,30,34.0,191.0,2.6,8.0,207.0,212.58,176.86
2016,1,3,11,45,17.0,128.0,2.8,8.5,136.0,128.41,105.28
2016,1,3,12,0,0.0,65.0,3.0,9.0,65.0,57.47,44.1
2016,1,3,12,15,10.0,125.0,3.1,9.0,130.0,121.44,99.22
2016,1,3,12,30,20.0,185.0,3.2,9.0,195.0,191.92,158.89
2016,1,3,12,45,73.0,198.5,3.3,9.0,233.0,265.06,221.57
2016,1,3,13,0,126.0,212.0,3.4,9.0,271.0,343.42,287.61
2016,1,3,13,15,209.0,198.5,3.25,9.0,294.0,400.27,336.45
2016,1,3,13,30,292.0,185.0,3.1,9.0,317.0,473.58,397.64
2016,1,3,13,45,160.0,173.0,3.0,9.5,245.0,335.38,281.92
2016,1,3,14,0,28.0,161.0,2.9,10.0,173.0,196.73,163.03
2016,1,3,14,15,104.0,157.0,2.7,10.0,195.5,274.09,230.71
2016,1,3,14,30,180.0,153.0,2.5,10.0,218.0,335.39,283.41
2016,1,3,14,45,167.5,140.0,2.4,10.0,196.0,309.9,262.04
2016,1,3,15,0,155.0,127.0,2.3,10.0,174.0,284.24,240.59
2016,1,3,15,15,144.5,111.0,2.2,9.5,151.0,255.57,216.76
2016,1,3,15,30,134.0,95.0,2.1,9.0,128.0,226.76,192.21
2016,1,3,15,45,112.5,78.5,2.05,9.0,102.5,189.0,158.92
2016,1,3,16,0,91.0,62.0,2.0,9.0,77.0,151.82,125.55
2016,1,3,16,15,61.5,45.0,2.05,8.5,54.0,108.81,86.56
2016,1,3,16,30,32.0,28.0,2.1,8.0,31.0,65.15,42.29
2016,1,3,16,45,16.0,14.0,2.15,8.0,15.5,22.2,0.0
2016,1,3,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,6.0,2.6,9.5,6.0,5.26,0.0
2016,1,4,8,0,0.0,12.0,2.6,10.0,12.0,10.54,2.62
2016,1,4,8,15,0.0,20.0,2.6,10.0,20.0,17.59,9.13
2016,1,4,8,30,0.0,28.0,2.6,10.0,28.0,24.66,15.5
2016,1,4,8,45,0.0,37.0,2.6,10.5,37.0,32.62,22.55
2016,1,4,9,0,0.0,46.0,2.6,11.0,46.0,40.59,29.54
2016,1,4,9,15,0.0,54.0,2.65,11.0,54.0,47.68,35.76
2016,1,4,9,30,0.0,62.0,2.7,11.0,62.0,54.78,41.91
2016,1,4,9,45,0.0,68.5,2.8,11.5,68.5,60.57,46.79
2016,1,4,10,0,0.0,75.0,2.9,12.0,75.0,66.41,51.64
2016,1,4,10,15,2.0,110.0,2.95,12.0,111.0,99.61,79.86
2016,1,4,10,30,4.0,145.0,3.0,12.0,147.0,134.14,108.9
2016,1,4,10,45,2.0,145.5,3.1,12.5,146.5,133.88,108.28
2016,1,4,11,0,0.0,146.0,3.2,13.0,146.0,133.43,107.56
2016,1,4,11,15,40.0,177.0,3.3,13.0,196.5,198.7,162.6
2016,1,4,11,30,80.0,208.0,3.4,13.0,247.0,262.38,215.61
2016,1,4,11,45,50.5,197.5,3.5,13.5,222.5,233.76,191.11
2016,1,4,12,0,21.0,187.0,3.6,14.0,198.0,192.02,155.84
2016,1,4,12,15,10.5,97.5,3.6,14.0,103.0,95.11,75.23
2016,1,4,12,30,0.0,8.0,3.6,14.0,8.0,7.04,0.36
2016,1,4,12,45,2.5,86.0,3.65,14.0,87.5,78.26,60.98
2016,1,4,13,0,5.0,164.0,3.7,14.0,167.0,159.58,129.02
2016,1,4,13,15,2.5,153.0,3.6,13.5,154.5,146.76,118.47
2016,1,4,13,30,0.0,142.0,3.5,13.0,142.0,133.9,107.98
2016,1,4,13,45,0.0,112.0,3.4,13.0,112.0,103.02,82.16
2016,1,4,14,0,0.0,82.0,3.3,13.0,82.0,73.04,56.91
2016,1,4,14,15,0.0,52.0,3.15,13.0,52.0,45.9,33.84
2016,1,4,14,30,0.0,22.0,3.0,13.0,22.0,19.36,11.08
2016,1,4,14,45,0.0,20.0,2.9,13.0,20.0,17.6,9.57
2016,1,4,15,0,0.0,18.0,2.8,13.0,18.0,15.83,8.05
2016,1,4,15,15,0.0,15.5,2.65,12.5,15.5,13.62,6.15
2016,1,4,15,30,0.0,13.0,2.5,12.0,13.0,11.42,4.24
2016,1,4,15,45,0.0,10.5,2.45,12.0,10.5,9.22,2.29
2016,1,4,16,0,0.0,8.0,2.4,12.0,8.0,7.02,0.32
2016,1,4,16,15,0.0,5.5,2.4,12.0,5.5,4.82,0.0
2016,1,4,16,30,0.0,3.0,2.4,12.0,3.0,2.63,0.0
2016,1,4,16,45,0.0,1.5,2.45,12.0,1.5,1.31,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,5.5,2.15,10.5,5.5,4.82,0.0
2016,1,5,8,0,0.0,11.0,2.3,11.0,11.0,9.66,1.91
2016,1,5,8,15,0.0,18.5,2.4,11.0,18.5,16.27,7.97
2016,1,5,8,30,0.0,26.0,2.5,11.0,26.0,22.89,13.92
2016,1,5,8,45,0.0,34.0,2.65,11.5,34.0,29.96,20.17
2016,1,5,9,0,0.0,42.0,2.8,12.0,42.0,37.04,26.36
2016,1,5,9,15,0.0,49.5,2.85,12.0,49.5,43.68,32.17
2016,1,5,9,30,0.0,57.0,2.9,12.0,57.0,50.34,37.92
2016,1,5,9,45,0.0,63.0,3.0,12.0,63.0,55.67,42.48
2016,1,5,10,0,0.0,69.0,3.1,12.0,69.0,61.0,47.0
2016,1,5,10,15,0.0,73.0,3.2,12.0,73.0,64.56,49.98
2016,1,5,10,30,0.0,77.0,3.3,12.0,77.0,68.12,52.95
2016,1,5,10,45,7.0,122.0,3.4,12.0,125.5,114.0,91.93
2016,1,5,11,0,14.0,167.0,3.5,12.0,174.0,162.5,132.63
2016,1,5,11,15,44.0,187.0,3.55,12.0,208.5,211.87,174.15
2016,1,5,11,30,74.0,207.0,3.6,12.0,243.0,256.99,211.89
2016,1,5,11,45,37.0,162.0,3.7,12.0,180.0,185.0,151.69
2016,1,5,12,0,0.0,117.0,3.8,12.0,117.0,105.72,84.38
2016,1,5,12,15,0.0,82.0,3.8,12.0,82.0,72.58,56.43
2016,1,5,12,30,0.0,47.0,3.8,12.0,47.0,41.5,29.97
2016,1,5,12,45,0.0,47.0,3.85,12.0,47.0,41.5,29.99
2016,1,5,13,0,0.0,47.0,3.9,12.0,47.0,41.5,30.01
2016,1,5,13,15,0.0,52.5,3.8,12.0,52.5,46.37,34.21
2016,1,5,13,30,0.0,58.0,3.7,12.0,58.0,51.24,38.42
2016,1,5,13,45,0.0,77.0,3.65,12.0,77.0,68.12,52.89
2016,1,5,14,0,0.0,96.0,3.6,12.0,96.0,87.08,69.12
2016,1,5,14,15,9.0,117.5,3.55,12.0,121.0,118.42,96.2
2016,1,5,14,30,18.0,139.0,3.5,12.0,146.0,152.99,125.82
2016,1,5,14,45,14.0,126.5,3.45,12.0,132.0,137.6,112.74
2016,1,5,15,0,10.0,114.0,3.4,12.0,118.0,122.37,99.76
2016,1,5,15,15,5.0,100.0,3.15,11.5,102.5,104.64,84.63
2016,1,5,15,30,0.0,86.0,2.9,11.0,87.0,87.15,69.48
2016,1,5,15,45,221.5,69.0,2.7,11.0,106.5,266.61,226.05
2016,1,5,16,0,443.0,52.0,2.5,11.0,126.0,414.11,345.36
2016,1,5,16,15,343.5,42.0,2.35,10.5,89.5,320.59,262.04
2016,1,5,16,30,244.0,32.0,2.2,10.0,53.0,235.24,172.36
2016,1,5,16,45,122.0,16.0,2.1,9.5,26.5,112.33,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,13.0,3.65,11.0,13.0,11.45,0.0
2016,1,6,8,0,0.0,26.0,3.6,11.0,26.0,22.63,12.05
2016,1,6,8,15,7.0,43.5,3.55,11.0,45.0,37.35,25.44
2016,1,6,8,30,14.0,61.0,3.5,11.0,64.0,53.69,39.55
2016,1,6,8,45,17.5,78.0,3.45,11.0,82.0,70.34,54.01
2016,1,6,9,0,21.0,95.0,3.4,11.0,100.0,87.66,69.06
2016,1,6,9,15,28.5,111.0,3.35,11.0,119.5,107.54,86.12
2016,1,6,9,30,36.0,127.0,3.3,11.0,139.0,127.47,103.19
2016,1,6,9,45,43.5,138.5,3.25,11.0,154.0,144.17,117.48
2016,1,6,10,0,51.0,150.0,3.2,11.0,169.0,161.75,132.47
2016,1,6,10,15,25.5,105.0,3.2,11.0,114.5,109.08,88.17
2016,1,6,10,30,0.0,60.0,3.2,11.0,60.0,53.0,40.16
2016,1,6,10,45,0.0,102.5,3.25,11.0,102.5,91.65,73.19
2016,1,6,11,0,0.0,145.0,3.3,11.0,145.0,132.34,107.51
2016,1,6,11,15,89.0,179.5,3.35,11.0,222.5,232.41,192.84
2016,1,6,11,30,178.0,214.0,3.4,11.0,300.0,345.54,287.04
2016,1,6,11,45,97.0,198.5,3.45,11.0,245.5,267.48,221.61
2016,1,6,12,0,16.0,183.0,3.5,11.0,191.0,183.9,150.56
2016,1,6,12,15,22.5,189.0,3.4,11.0,200.5,196.35,161.28
2016,1,6,12,30,29.0,195.0,3.3,11.0,210.0,222.28,182.96
2016,1,6,12,45,127.0,203.0,3.25,11.0,264.5,327.65,272.53
2016,1,6,13,0,225.0,211.0,3.2,11.0,319.0,422.97,351.95
2016,1,6,13,15,279.5,196.5,3.1,11.0,327.0,471.86,392.13
2016,1,6,13,30,334.0,182.0,3.0,11.0,335.0,505.18,420.11
2016,1,6,13,45,290.5,179.0,2.95,11.0,307.0,469.24,390.89
2016,1,6,14,0,247.0,176.0,2.9,11.0,279.0,432.2,360.83
2016,1,6,14,15,184.5,167.0,2.85,11.0,241.5,354.69,297.45
2016,1,6,14,30,122.0,158.0,2.8,11.0,204.0,293.55,246.16
2016,1,6,14,45,112.0,145.0,2.8,11.0,184.0,270.9,227.67
2016,1,6,15,0,102.0,132.0,2.8,11.0,164.0,248.22,208.74
2016,1,6,15,15,93.5,116.0,2.75,10.5,142.5,222.29,187.17
2016,1,6,15,30,85.0,100.0,2.7,10.0,121.0,196.34,165.09
2016,1,6,15,45,68.5,82.5,2.65,10.0,97.5,162.03,134.94
2016,1,6,16,0,52.0,65.0,2.6,10.0,74.0,116.09,94.61
2016,1,6,16,15,30.0,48.0,2.55,9.5,52.5,80.13,62.35
2016,1,6,16,30,8.0,31.0,2.5,9.0,31.0,38.44,24.11
2016,1,6,16,45,4.0,15.5,2.5,9.0,15.5,16.26,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,45,85.5,17.5,0.6,9.0,25.0,13.8,0.0
2016,1,7,8,0,171.0,35.0,0.6,9.0,50.0,27.41,16.06
2016,1,7,8,15,265.0,48.0,0.65,9.0,86.0,43.44,27.4
2016,1,7,8,30,359.0,61.0,0.7,9.0,122.0,81.33,50.08
2016,1,7,8,45,448.5,65.5,0.8,9.5,162.0,124.24,80.66
2016,1,7,9,0,538.0,70.0,0.9,10.0,202.0,175.1,121.4
2016,1,7,9,15,581.0,75.5,0.9,10.0,239.0,224.9,165.44
2016,1,7,9,30,624.0,81.0,0.9,10.0,276.0,278.83,213.48
2016,1,7,9,45,685.0,77.5,0.95,10.5,313.5,334.13,261.72
2016,1,7,10,0,746.0,74.0,1.0,11.0,351.0,394.27,313.18
2016,1,7,10,15,765.0,76.0,1.0,11.0,379.0,444.8,356.69
2016,1,7,10,30,784.0,78.0,1.0,11.0,407.0,495.42,399.07
2016,1,7,10,45,562.0,129.5,1.05,11.0,371.5,459.8,373.08
2016,1,7,11,0,340.0,181.0,1.1,11.0,336.0,397.88,324.68
2016,1,7,11,15,226.0,197.5,1.15,11.0,302.5,349.02,285.99
2016,1,7,11,30,112.0,214.0,1.2,11.0,269.0,300.7,245.99
2016,1,7,11,45,111.0,218.5,1.25,11.5,273.0,299.79,245.37
2016,1,7,12,0,110.0,223.0,1.3,12.0,277.0,309.38,252.77
2016,1,7,12,15,475.0,152.5,1.35,12.0,387.0,554.1,452.13
2016,1,7,12,30,840.0,82.0,1.4,12.0,497.0,777.9,619.08
2016,1,7,12,45,842.5,79.5,1.45,12.0,491.0,794.98,629.41
2016,1,7,13,0,845.0,77.0,1.5,12.0,485.0,808.84,640.03
2016,1,7,13,15,838.0,76.0,1.5,12.0,470.5,813.37,643.57
2016,1,7,13,30,831.0,75.0,1.5,12.0,456.0,814.44,644.88
2016,1,7,13,45,822.0,73.0,1.55,12.0,435.0,809.12,642.35
2016,1,7,14,0,813.0,71.0,1.6,12.0,414.0,800.45,637.51
2016,1,7,14,15,796.0,69.0,1.55,12.0,386.5,781.79,624.4
2016,1,7,14,30,779.0,67.0,1.5,12.0,359.0,760.1,609.1
2016,1,7,14,45,760.5,63.0,1.45,12.0,326.5,731.81,588.76
2016,1,7,15,0,742.0,59.0,1.4,12.0,294.0,700.99,566.17
2016,1,7,15,15,706.0,55.5,1.3,11.5,256.5,654.76,531.93
2016,1,7,15,30,670.0,52.0,1.2,11.0,219.0,607.26,495.64
2016,1,7,15,45,620.5,46.5,1.1,10.5,180.0,546.53,447.6
2016,1,7,16,0,571.0,41.0,1.0,10.0,141.0,486.22,397.78
2016,1,7,16,15,482.0,34.0,1.0,10.0,102.0,406.26,328.91
2016,1,7,16,30,393.0,27.0,1.0,10.0,63.0,325.06,244.05
2016,1,7,16,45,196.5,13.5,1.05,10.0,31.5,158.39,0.0
2016,1,7,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,9.5,15.0,1.65,6.5,15.5,13.19,0.0
2016,1,8,8,0,19.0,30.0,1.7,7.0,31.0,25.48,14.69
2016,1,8,8,15,40.5,46.5,1.7,7.0,52.5,39.77,27.58
2016,1,8,8,30,62.0,63.0,1.7,7.0,74.0,58.99,42.94
2016,1,8,8,45,72.5,80.5,1.75,7.0,96.0,81.12,61.67
2016,1,8,9,0,83.0,98.0,1.8,7.0,118.0,104.89,82.32
2016,1,8,9,15,89.5,114.0,1.75,7.0,139.0,127.83,102.65
2016,1,8,9,30,96.0,130.0,1.7,7.0,160.0,151.74,123.76
2016,1,8,9,45,98.5,143.5,1.65,7.5,177.5,172.72,142.05
2016,1,8,10,0,101.0,157.0,1.6,8.0,195.0,194.08,160.33
2016,1,8,10,15,189.5,164.0,1.55,8.5,242.0,249.15,206.23
2016,1,8,10,30,278.0,171.0,1.5,9.0,289.0,319.82,264.54
2016,1,8,10,45,218.0,186.5,1.45,9.5,282.0,309.78,256.0
2016,1,8,11,0,158.0,202.0,1.4,10.0,275.0,301.71,248.7
2016,1,8,11,15,80.5,182.5,1.45,10.0,220.0,229.86,189.5
2016,1,8,11,30,3.0,163.0,1.5,10.0,165.0,152.52,124.07
2016,1,8,11,45,20.0,182.0,1.55,10.5,192.5,184.4,150.96
2016,1,8,12,0,37.0,201.0,1.6,11.0,220.0,229.92,188.46
2016,1,8,12,15,40.0,203.0,1.6,11.0,223.5,237.12,194.29
2016,1,8,12,30,43.0,205.0,1.6,11.0,227.0,244.58,200.51
2016,1,8,12,45,137.0,208.5,1.65,11.5,275.5,341.98,281.69
2016,1,8,13,0,231.0,212.0,1.7,12.0,324.0,428.89,352.2
2016,1,8,13,15,307.5,193.5,1.65,12.0,338.0,491.55,402.59
2016,1,8,13,30,384.0,175.0,1.6,12.0,352.0,538.8,440.82
2016,1,8,13,45,308.0,177.0,1.6,12.0,315.0,481.64,395.22
2016,1,8,14,0,232.0,179.0,1.6,12.0,278.0,423.39,348.68
2016,1,8,14,15,116.0,138.5,1.5,11.5,188.0,258.87,215.4
2016,1,8,14,30,0.0,98.0,1.4,11.0,98.0,90.53,72.1
2016,1,8,14,45,0.0,88.5,1.35,11.0,88.5,81.45,64.73
2016,1,8,15,0,0.0,79.0,1.3,11.0,79.0,72.4,57.03
2016,1,8,15,15,0.0,69.0,1.3,10.5,69.0,62.81,48.9
2016,1,8,15,30,0.0,59.0,1.3,10.0,59.0,53.23,40.64
2016,1,8,15,45,0.0,48.0,1.3,10.0,48.0,42.5,31.2
2016,1,8,16,0,0.0,37.0,1.3,10.0,37.0,32.63,22.43
2016,1,8,16,15,0.0,26.5,1.35,9.5,26.5,23.34,14.14
2016,1,8,16,30,0.0,16.0,1.4,9.0,16.0,14.07,5.51
2016,1,8,16,45,0.0,8.0,1.5,9.0,8.0,7.02,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,45,5.0,15.0,3.05,9.0,15.5,13.19,0.0
2016,1,9,8,0,10.0,30.0,3.1,9.0,31.0,25.48,14.58
2016,1,9,8,15,31.5,46.5,3.1,9.0,51.5,39.55,27.28
2016,1,9,8,30,53.0,63.0,3.1,9.0,72.0,58.11,42.19
2016,1,9,8,45,63.5,80.5,3.1,9.5,94.0,78.94,59.64
2016,1,9,9,0,74.0,98.0,3.1,10.0,116.0,101.38,78.84
2016,1,9,9,15,81.5,114.0,3.05,10.0,137.0,123.24,98.0
2016,1,9,9,30,89.0,130.0,3.0,10.0,158.0,146.14,118.06
2016,1,9,9,45,87.5,143.0,2.95,10.0,173.5,163.94,133.87
2016,1,9,10,0,86.0,156.0,2.9,10.0,189.0,181.65,149.35
2016,1,9,10,15,43.0,112.0,2.75,10.0,128.5,123.77,100.93
2016,1,9,10,30,0.0,68.0,2.6,10.0,68.0,60.11,46.42
2016,1,9,10,45,0.0,108.5,2.5,10.5,108.5,97.21,78.02
2016,1,9,11,0,0.0,149.0,2.4,11.0,149.0,136.05,110.5
2016,1,9,11,15,21.0,174.0,2.25,11.0,184.5,174.49,142.87
2016,1,9,11,30,42.0,199.0,2.1,11.0,220.0,225.68,185.44
2016,1,9,11,45,37.0,199.0,2.0,11.0,218.0,224.89,184.44
2016,1,9,12,0,32.0,199.0,1.9,11.0,216.0,223.75,183.31
2016,1,9,12,15,93.0,212.0,1.8,11.0,259.0,287.94,237.36
2016,1,9,12,30,154.0,225.0,1.7,11.0,302.0,369.42,303.88
2016,1,9,12,45,84.5,203.0,1.6,11.0,245.0,278.46,228.92
2016,1,9,13,0,15.0,181.0,1.5,11.0,188.0,185.49,151.18
2016,1,9,13,15,7.5,162.5,1.35,11.0,166.0,160.51,130.6
2016,1,9,13,30,0.0,144.0,1.2,11.0,144.0,135.42,109.55
2016,1,9,13,45,17.0,157.0,1.1,11.0,164.5,165.4,135.4
2016,1,9,14,0,34.0,170.0,1.0,11.0,185.0,211.66,174.21
2016,1,9,14,15,33.0,159.5,0.95,11.0,173.0,200.71,165.17
2016,1,9,14,30,32.0,149.0,0.9,11.0,161.0,189.78,156.37
2016,1,9,14,45,28.5,136.5,0.85,11.0,146.5,174.14,143.47
2016,1,9,15,0,25.0,124.0,0.8,11.0,132.0,158.62,130.55
2016,1,9,15,15,20.0,109.5,0.8,10.5,115.0,127.43,104.47
2016,1,9,15,30,15.0,95.0,0.8,10.0,98.0,109.17,88.94
2016,1,9,15,45,7.5,79.0,0.85,10.0,80.5,87.18,69.67
2016,1,9,16,0,0.0,63.0,0.9,10.0,63.0,65.41,50.4
2016,1,9,16,15,0.0,45.5,0.9,10.0,45.5,46.47,33.63
2016,1,9,16,30,0.0,28.0,0.9,10.0,28.0,26.42,15.44
2016,1,9,16,45,0.0,14.0,0.95,10.0,14.0,12.33,0.0
2016,1,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,145.5,15.5,2.75,7.5,28.5,12.54,0.0
2016,1,10,8,0,291.0,31.0,2.9,8.0,57.0,25.68,14.89
2016,1,10,8,15,386.0,41.0,2.85,8.0,95.0,39.84,23.87
2016,1,10,8,30,481.0,51.0,2.8,8.0,133.0,82.1,46.64
2016,1,10,8,45,546.0,56.5,2.8,8.5,173.5,127.32,79.47
2016,1,10,9,0,611.0,62.0,2.8,9.0,214.0,179.79,123.24
2016,1,10,9,15,650.5,66.5,2.75,9.0,251.5,231.82,170.45
2016,1,10,9,30,690.0,71.0,2.7,9.0,289.0,287.46,221.54
2016,1,10,9,45,519.0,105.0,2.7,9.5,279.0,296.09,236.9
2016,1,10,10,0,348.0,139.0,2.7,10.0,269.0,283.15,231.24
2016,1,10,10,15,482.0,123.5,2.6,10.5,319.0,356.85,292.87
2016,1,10,10,30,616.0,108.0,2.5,11.0,369.0,440.49,361.7
2016,1,10,10,45,635.5,109.0,2.45,11.5,390.5,483.73,397.19
2016,1,10,11,0,655.0,110.0,2.4,12.0,412.0,526.92,431.92
2016,1,10,11,15,576.0,136.5,2.3,12.0,408.5,533.32,436.66
2016,1,10,11,30,497.0,163.0,2.2,12.0,405.0,527.71,431.69
2016,1,10,11,45,435.0,180.0,2.1,12.5,394.5,522.16,425.87
2016,1,10,12,0,373.0,197.0,2.0,13.0,384.0,498.84,406.27
2016,1,10,12,15,303.0,209.0,1.95,13.0,361.0,472.0,384.42
2016,1,10,12,30,233.0,221.0,1.9,13.0,338.0,426.93,348.21
2016,1,10,12,45,201.0,220.0,1.85,13.0,320.0,407.34,332.58
2016,1,10,13,0,169.0,219.0,1.8,13.0,302.0,386.04,315.31
2016,1,10,13,15,232.0,206.0,1.75,13.0,316.0,428.06,350.55
2016,1,10,13,30,295.0,193.0,1.7,13.0,330.0,486.31,397.35
2016,1,10,13,45,313.5,180.5,1.7,13.0,320.5,490.98,401.74
2016,1,10,14,0,332.0,168.0,1.7,13.0,311.0,494.24,405.45
2016,1,10,14,15,336.0,156.0,1.65,13.0,292.5,484.26,398.36
2016,1,10,14,30,340.0,144.0,1.6,13.0,274.0,472.75,390.09
2016,1,10,14,45,325.5,133.5,1.55,13.0,249.0,446.45,369.64
2016,1,10,15,0,311.0,123.0,1.5,13.0,224.0,419.34,348.28
2016,1,10,15,15,297.5,109.0,1.4,12.5,196.0,387.4,323.15
2016,1,10,15,30,284.0,95.0,1.3,12.0,168.0,354.84,296.8
2016,1,10,15,45,260.5,80.0,1.25,11.5,138.5,312.87,261.87
2016,1,10,16,0,237.0,65.0,1.2,11.0,109.0,286.33,238.02
2016,1,10,16,15,199.5,50.0,1.3,10.5,80.0,235.48,193.14
2016,1,10,16,30,162.0,35.0,1.4,10.0,51.0,186.68,144.99
2016,1,10,16,45,81.0,17.5,1.5,10.0,25.5,94.18,21.72
2016,1,10,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,14.5,15.5,2.15,9.0,16.5,13.61,0.0
2016,1,11,8,0,29.0,31.0,2.2,9.0,33.0,26.27,15.39
2016,1,11,8,15,52.0,47.5,2.2,9.0,55.0,39.79,27.38
2016,1,11,8,30,75.0,64.0,2.2,9.0,77.0,60.38,43.36
2016,1,11,8,45,86.5,81.5,2.25,9.5,100.5,83.38,62.41
2016,1,11,9,0,98.0,99.0,2.3,10.0,124.0,108.12,83.55
2016,1,11,9,15,106.0,115.0,2.25,10.0,145.5,132.29,104.75
2016,1,11,9,30,114.0,131.0,2.2,10.0,167.0,157.56,126.93
2016,1,11,9,45,120.0,145.0,2.2,10.0,187.0,181.27,147.7
2016,1,11,10,0,126.0,159.0,2.2,10.0,207.0,205.7,168.87
2016,1,11,10,15,80.5,164.0,2.2,10.0,195.5,192.07,158.17
2016,1,11,10,30,35.0,169.0,2.2,10.0,184.0,178.74,147.06
2016,1,11,10,45,32.0,175.5,2.25,10.5,190.0,186.31,153.11
2016,1,11,11,0,29.0,182.0,2.3,11.0,196.0,193.68,158.85
2016,1,11,11,15,14.5,168.5,2.25,11.0,175.5,164.64,134.35
2016,1,11,11,30,0.0,155.0,2.2,11.0,155.0,142.27,115.3
2016,1,11,11,45,7.5,170.5,2.15,11.5,174.5,163.46,132.9
2016,1,11,12,0,15.0,186.0,2.1,12.0,194.0,185.65,151.11
2016,1,11,12,15,23.0,193.0,2.05,12.0,205.0,200.25,163.32
2016,1,11,12,30,31.0,200.0,2.0,12.0,216.0,228.54,186.7
2016,1,11,12,45,19.5,187.0,2.0,12.5,197.0,193.91,157.68
2016,1,11,13,0,8.0,174.0,2.0,13.0,178.0,171.8,139.01
2016,1,11,13,15,67.0,191.0,1.95,13.0,222.5,255.84,210.06
2016,1,11,13,30,126.0,208.0,1.9,13.0,267.0,346.02,284.12
2016,1,11,13,45,82.0,191.0,1.9,13.5,228.5,275.4,225.76
2016,1,11,14,0,38.0,174.0,1.9,14.0,190.0,219.56,179.12
2016,1,11,14,15,39.0,164.0,1.8,13.5,180.0,211.01,172.91
2016,1,11,14,30,40.0,154.0,1.7,13.0,170.0,202.48,166.49
2016,1,11,14,45,37.0,141.0,1.6,13.0,154.5,186.56,153.43
2016,1,11,15,0,34.0,128.0,1.5,13.0,139.0,170.7,140.3
2016,1,11,15,15,342.5,92.0,1.4,12.5,182.5,416.99,349.63
2016,1,11,15,30,651.0,56.0,1.3,12.0,226.0,602.56,493.99
2016,1,11,15,45,599.0,50.5,1.2,12.0,186.5,546.53,446.8
2016,1,11,16,0,547.0,45.0,1.1,12.0,147.0,485.56,396.41
2016,1,11,16,15,463.5,38.0,1.1,11.5,108.5,402.56,327.06
2016,1,11,16,30,380.0,31.0,1.1,11.0,70.0,324.29,253.02
2016,1,11,16,45,190.0,15.5,1.15,11.0,35.0,163.04,58.13
