Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,45,169.0,14.0,2.35,8.5,29.0,11.17,0.0
2016,1,12,8,0,338.0,28.0,2.4,9.0,58.0,22.86,12.74
2016,1,12,8,15,430.0,36.0,2.3,9.0,96.5,34.85,19.8
2016,1,12,8,30,522.0,44.0,2.2,9.0,135.0,77.56,41.32
2016,1,12,8,45,580.5,49.5,2.1,9.5,175.0,124.21,74.98
2016,1,12,9,0,639.0,55.0,2.0,10.0,215.0,177.31,119.27
2016,1,12,9,15,468.5,88.0,1.95,10.0,215.5,203.01,151.57
2016,1,12,9,30,298.0,121.0,1.9,10.0,216.0,207.5,163.84
2016,1,12,9,45,311.5,132.0,1.9,10.5,241.0,241.71,194.25
2016,1,12,10,0,325.0,143.0,1.9,11.0,266.0,277.02,224.96
2016,1,12,10,15,305.5,158.5,1.9,11.0,281.0,302.56,247.63
2016,1,12,10,30,286.0,174.0,1.9,11.0,296.0,325.92,267.78
2016,1,12,10,45,298.0,182.0,1.95,11.5,315.0,356.91,293.31
2016,1,12,11,0,310.0,190.0,2.0,12.0,334.0,388.36,318.72
2016,1,12,11,15,395.0,179.5,2.0,12.0,369.5,457.42,374.83
2016,1,12,11,30,480.0,169.0,2.0,12.0,405.0,522.55,427.06
2016,1,12,11,45,405.0,188.5,2.0,12.5,390.0,509.85,415.32
2016,1,12,12,0,330.0,208.0,2.0,13.0,375.0,479.35,390.21
2016,1,12,12,15,372.0,200.0,1.95,13.0,388.0,514.62,418.83
2016,1,12,12,30,414.0,192.0,1.9,13.0,401.0,564.81,457.81
2016,1,12,12,45,451.5,180.5,1.9,13.5,406.0,594.18,480.2
2016,1,12,13,0,489.0,169.0,1.9,14.0,411.0,622.62,501.88
2016,1,12,13,15,319.5,189.5,1.8,14.0,345.5,497.01,403.17
2016,1,12,13,30,150.0,210.0,1.7,14.0,280.0,368.71,299.93
2016,1,12,13,45,156.5,200.0,1.65,14.0,270.5,365.91,299.06
2016,1,12,14,0,163.0,190.0,1.6,14.0,261.0,362.54,297.02
2016,1,12,14,15,86.0,165.5,1.55,13.5,203.0,252.59,207.73
2016,1,12,14,30,9.0,141.0,1.5,13.0,145.0,145.94,118.25
2016,1,12,14,45,6.0,129.0,1.45,13.0,131.5,131.97,106.89
2016,1,12,15,0,3.0,117.0,1.4,13.0,118.0,118.15,95.3
2016,1,12,15,15,1.5,103.0,1.5,13.0,103.5,103.24,82.74
2016,1,12,15,30,0.0,89.0,1.6,13.0,89.0,88.39,70.06
2016,1,12,15,45,0.0,73.5,1.7,13.0,73.5,72.75,56.59
2016,1,12,16,0,0.0,58.0,1.8,13.0,58.0,56.9,42.77
2016,1,12,16,15,0.0,43.0,1.85,12.5,43.0,41.39,29.2
2016,1,12,16,30,0.0,28.0,1.9,12.0,28.0,25.23,14.81
2016,1,12,16,45,0.0,16.0,1.95,12.0,16.0,14.09,0.97
2016,1,12,17,0,0.0,4.0,2.0,12.0,4.0,3.64,0.0
2016,1,12,17,15,0.0,2.0,2.0,12.0,2.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,111.5,17.5,3.5,12.5,27.5,13.8,0.0
2016,1,13,8,0,223.0,35.0,3.6,13.0,55.0,27.44,16.2
2016,1,13,8,15,322.0,46.0,3.65,13.0,92.5,40.16,25.05
2016,1,13,8,30,421.0,57.0,3.7,13.0,130.0,81.51,47.81
2016,1,13,8,45,486.0,64.0,3.8,13.0,169.5,124.52,78.54
2016,1,13,9,0,551.0,71.0,3.9,13.0,209.0,174.98,119.94
2016,1,13,9,15,594.5,76.0,4.05,13.0,247.0,225.3,164.7
2016,1,13,9,30,638.0,81.0,4.2,13.0,285.0,279.83,214.01
2016,1,13,9,45,375.0,121.0,4.35,13.5,244.5,258.54,205.97
2016,1,13,10,0,112.0,161.0,4.5,14.0,204.0,201.46,163.53
2016,1,13,10,15,112.0,173.5,4.6,14.0,219.0,221.64,180.95
2016,1,13,10,30,112.0,186.0,4.7,14.0,234.0,241.87,198.07
2016,1,13,10,45,212.0,188.5,4.85,14.0,285.5,307.43,253.21
2016,1,13,11,0,312.0,191.0,5.0,14.0,337.0,390.45,322.3
2016,1,13,11,15,156.0,167.5,5.0,14.0,240.5,271.0,223.71
2016,1,13,11,30,0.0,144.0,5.0,14.0,144.0,131.31,105.11
2016,1,13,11,45,0.0,145.5,5.05,14.0,145.5,133.01,106.59
2016,1,13,12,0,0.0,147.0,5.1,14.0,147.0,134.76,108.01
2016,1,13,12,15,187.5,174.0,5.1,13.5,269.5,329.55,274.59
2016,1,13,12,30,375.0,201.0,5.1,13.0,392.0,530.1,440.03
2016,1,13,12,45,243.0,212.0,5.1,13.0,335.0,446.37,369.79
2016,1,13,13,0,111.0,223.0,5.1,13.0,278.0,327.49,270.7
2016,1,13,13,15,88.5,213.0,5.0,13.0,256.0,300.48,248.47
2016,1,13,13,30,66.0,203.0,4.9,13.0,234.0,272.7,225.24
2016,1,13,13,45,152.0,194.5,4.85,13.0,262.0,354.77,295.63
2016,1,13,14,0,238.0,186.0,4.8,13.0,290.0,437.57,365.28
2016,1,13,14,15,317.0,162.5,4.55,12.5,292.0,477.27,400.22
2016,1,13,14,30,396.0,139.0,4.3,12.0,294.0,531.82,446.37
2016,1,13,14,45,378.0,131.5,4.05,12.0,269.5,505.39,424.51
2016,1,13,15,0,360.0,124.0,3.8,12.0,245.0,477.84,402.09
2016,1,13,15,15,488.0,96.0,3.5,11.5,239.0,539.67,454.78
2016,1,13,15,30,616.0,68.0,3.2,11.0,233.0,599.68,501.69
2016,1,13,15,45,579.5,60.0,2.95,11.0,194.5,546.86,457.11
2016,1,13,16,0,543.0,52.0,2.7,11.0,156.0,493.96,411.54
2016,1,13,16,15,455.0,44.0,2.55,10.5,116.0,406.02,336.01
2016,1,13,16,30,367.0,36.0,2.4,10.0,76.0,322.65,258.27
2016,1,13,16,45,222.5,24.0,2.3,10.0,45.0,197.62,102.38
2016,1,13,17,0,78.0,12.0,2.2,10.0,14.0,55.6,0.0
2016,1,13,17,15,39.0,6.0,2.15,9.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,14.0,1.85,8.5,14.0,12.33,0.0
2016,1,14,8,0,0.0,28.0,1.9,9.0,28.0,24.29,14.11
2016,1,14,8,15,7.0,45.5,1.95,9.0,46.5,38.84,27.13
2016,1,14,8,30,14.0,63.0,2.0,9.0,65.0,55.09,41.22
2016,1,14,8,45,21.0,79.5,2.1,9.5,84.0,72.02,55.69
2016,1,14,9,0,28.0,96.0,2.2,10.0,103.0,90.28,71.28
2016,1,14,9,15,32.5,111.0,2.25,10.0,120.5,107.69,86.37
2016,1,14,9,30,37.0,126.0,2.3,10.0,138.0,125.83,102.03
2016,1,14,9,45,39.5,139.5,2.4,10.5,153.5,142.57,116.22
2016,1,14,10,0,42.0,153.0,2.5,11.0,169.0,159.75,130.63
2016,1,14,10,15,23.0,151.5,2.65,11.0,160.5,147.98,120.87
2016,1,14,10,30,4.0,150.0,2.8,11.0,152.0,138.25,112.56
2016,1,14,10,45,2.0,149.0,2.95,11.0,150.0,136.6,111.04
2016,1,14,11,0,0.0,148.0,3.1,11.0,148.0,134.73,109.32
2016,1,14,11,15,5.5,163.0,3.15,11.0,165.5,153.15,124.79
2016,1,14,11,30,11.0,178.0,3.2,11.0,183.0,172.37,140.86
2016,1,14,11,45,11.0,180.5,3.3,11.5,185.5,175.74,143.32
2016,1,14,12,0,11.0,183.0,3.4,12.0,188.0,179.18,145.89
2016,1,14,12,15,25.5,196.5,3.4,12.0,209.5,205.39,168.04
2016,1,14,12,30,40.0,210.0,3.4,12.0,231.0,246.52,202.28
2016,1,14,12,45,34.5,204.0,3.45,12.0,222.0,237.82,195.01
2016,1,14,13,0,29.0,198.0,3.5,12.0,213.0,228.83,187.62
2016,1,14,13,15,14.5,137.0,3.45,12.0,144.5,138.93,112.79
2016,1,14,13,30,0.0,76.0,3.4,12.0,76.0,67.24,51.92
2016,1,14,13,45,0.0,83.0,3.4,12.0,83.0,73.54,57.41
2016,1,14,14,0,0.0,90.0,3.4,12.0,90.0,80.59,63.48
2016,1,14,14,15,0.0,63.0,3.45,11.5,63.0,55.67,42.37
2016,1,14,14,30,0.0,36.0,3.5,11.0,36.0,31.73,21.89
2016,1,14,14,45,0.0,33.0,3.55,11.0,33.0,29.08,19.63
2016,1,14,15,0,0.0,30.0,3.6,11.0,30.0,26.42,17.34
2016,1,14,15,15,0.0,26.0,3.7,11.0,26.0,22.88,14.28
2016,1,14,15,30,0.0,22.0,3.8,11.0,22.0,19.35,11.19
2016,1,14,15,45,0.0,18.0,3.95,11.0,18.0,15.82,8.07
2016,1,14,16,0,0.0,14.0,4.1,11.0,14.0,12.3,4.94
2016,1,14,16,15,0.0,10.5,4.1,11.0,10.5,9.21,2.18
2016,1,14,16,30,0.0,7.0,4.1,11.0,7.0,6.14,0.0
2016,1,14,16,45,0.0,4.0,4.2,11.0,4.0,3.5,0.0
2016,1,14,17,0,0.0,1.0,4.3,11.0,1.0,0.91,0.0
2016,1,14,17,15,0.0,0.5,4.25,11.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,7,45,160.0,15.5,1.15,9.5,30.0,12.45,0.0
2016,1,15,8,0,320.0,31.0,1.2,10.0,60.0,25.52,15.16
2016,1,15,8,15,413.0,39.5,1.3,10.0,98.5,36.32,22.0
2016,1,15,8,30,506.0,48.0,1.4,10.0,137.0,78.44,42.87
2016,1,15,8,45,562.0,54.0,1.5,10.0,177.0,124.36,75.81
2016,1,15,9,0,618.0,60.0,1.6,10.0,217.0,176.51,119.28
2016,1,15,9,15,656.5,64.5,1.65,10.0,255.0,228.82,166.3
2016,1,15,9,30,695.0,69.0,1.7,10.0,293.0,284.69,217.13
2016,1,15,9,45,713.5,74.0,1.8,10.5,326.0,337.13,264.92
2016,1,15,10,0,732.0,79.0,1.9,11.0,359.0,390.36,312.26
2016,1,15,10,15,608.0,110.0,1.9,11.0,355.0,404.58,328.17
2016,1,15,10,30,484.0,141.0,1.9,11.0,351.0,401.02,327.98
2016,1,15,10,45,460.5,155.0,1.95,11.5,363.5,427.98,350.52
2016,1,15,11,0,437.0,169.0,2.0,12.0,376.0,451.87,369.65
2016,1,15,11,15,370.5,189.0,1.9,12.0,368.5,441.23,361.02
2016,1,15,11,30,304.0,209.0,1.8,12.0,361.0,434.76,355.12
2016,1,15,11,45,559.5,150.5,1.75,12.0,435.5,579.41,471.74
2016,1,15,12,0,815.0,92.0,1.7,12.0,510.0,728.4,584.81
2016,1,15,12,15,485.0,162.5,1.6,12.0,411.5,574.43,464.6
2016,1,15,12,30,155.0,233.0,1.5,12.0,313.0,378.47,307.28
2016,1,15,12,45,327.0,201.5,1.45,12.5,367.5,502.46,408.74
2016,1,15,13,0,499.0,170.0,1.4,13.0,422.0,633.4,509.28
2016,1,15,13,15,654.0,127.0,1.3,13.0,447.0,730.93,581.03
2016,1,15,13,30,809.0,84.0,1.2,13.0,472.0,814.82,639.14
2016,1,15,13,45,802.5,80.5,1.15,13.0,451.5,810.43,635.0
2016,1,15,14,0,796.0,77.0,1.1,13.0,431.0,802.68,629.7
2016,1,15,14,15,778.0,75.0,1.05,13.0,403.5,783.69,616.55
2016,1,15,14,30,760.0,73.0,1.0,13.0,376.0,761.69,601.33
2016,1,15,14,45,739.0,69.5,0.95,13.0,343.5,732.51,580.83
2016,1,15,15,0,718.0,66.0,0.9,13.0,311.0,700.85,558.27
2016,1,15,15,15,683.0,62.5,0.85,12.5,273.5,655.73,526.27
2016,1,15,15,30,648.0,59.0,0.8,12.0,236.0,615.18,496.73
2016,1,15,15,45,595.5,54.0,0.8,12.0,196.5,553.39,449.41
2016,1,15,16,0,543.0,49.0,0.8,12.0,157.0,492.4,400.84
2016,1,15,16,15,463.0,41.5,0.85,11.5,118.0,410.48,334.07
2016,1,15,16,30,383.0,34.0,0.9,11.0,79.0,332.86,265.01
2016,1,15,16,45,191.5,25.0,1.0,11.0,47.5,181.96,111.18
2016,1,15,17,0,0.0,16.0,1.1,11.0,16.0,14.55,0.0
2016,1,15,17,15,0.0,8.0,1.1,11.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,45,130.0,17.0,2.4,12.5,29.0,13.39,0.0
2016,1,16,8,0,260.0,34.0,2.4,13.0,58.0,26.66,15.95
2016,1,16,8,15,354.5,44.0,2.4,13.0,95.5,39.38,28.67
2016,1,16,8,30,449.0,54.0,2.4,13.0,133.0,79.41,45.34
2016,1,16,8,45,523.0,58.5,2.4,13.0,174.0,122.96,75.59
2016,1,16,9,0,597.0,63.0,2.4,13.0,215.0,174.93,117.7
2016,1,16,9,15,298.5,80.0,2.35,13.0,156.0,152.09,113.43
2016,1,16,9,30,0.0,97.0,2.3,13.0,97.0,86.04,68.11
2016,1,16,9,45,0.0,107.0,2.3,13.5,107.0,95.31,75.85
2016,1,16,10,0,0.0,117.0,2.3,14.0,117.0,104.67,83.46
2016,1,16,10,15,0.0,112.0,2.3,14.0,112.0,100.18,79.55
2016,1,16,10,30,0.0,107.0,2.3,14.0,107.0,95.61,75.6
2016,1,16,10,45,0.0,82.5,2.35,14.5,82.5,73.04,56.4
2016,1,16,11,0,0.0,58.0,2.4,15.0,58.0,51.25,37.88
2016,1,16,11,15,0.0,60.0,2.4,15.0,60.0,53.03,39.35
2016,1,16,11,30,0.0,62.0,2.4,15.0,62.0,54.81,40.81
2016,1,16,11,45,0.0,113.0,2.4,15.0,113.0,101.44,79.82
2016,1,16,12,0,0.0,164.0,2.4,15.0,164.0,151.45,121.05
2016,1,16,12,15,70.0,199.5,2.35,15.0,235.5,254.53,207.0
2016,1,16,12,30,140.0,235.0,2.3,15.0,307.0,368.68,299.25
2016,1,16,12,45,112.5,229.5,2.25,15.5,287.0,331.25,268.21
2016,1,16,13,0,85.0,224.0,2.2,16.0,267.0,306.2,247.4
2016,1,16,13,15,181.5,214.5,2.1,16.0,303.0,395.45,320.82
2016,1,16,13,30,278.0,205.0,2.0,16.0,339.0,487.26,393.92
2016,1,16,13,45,269.0,198.5,1.9,16.0,323.5,476.35,385.01
2016,1,16,14,0,260.0,192.0,1.8,16.0,308.0,464.32,375.89
2016,1,16,14,15,130.0,138.5,1.7,15.5,196.5,270.15,221.67
2016,1,16,14,30,0.0,85.0,1.6,15.0,85.0,76.29,58.98
2016,1,16,14,45,0.0,77.5,1.55,15.0,77.5,69.22,53.36
2016,1,16,15,0,0.0,70.0,1.5,15.0,70.0,62.17,47.46
2016,1,16,15,15,0.0,61.5,1.45,14.5,61.5,54.34,40.94
2016,1,16,15,30,0.0,53.0,1.4,14.0,53.0,46.79,34.56
2016,1,16,15,45,0.0,44.0,1.35,14.0,44.0,38.81,27.66
2016,1,16,16,0,0.0,35.0,1.3,14.0,35.0,30.85,20.69
2016,1,16,16,15,0.0,26.5,1.3,13.5,26.5,23.33,14.09
2016,1,16,16,30,0.0,18.0,1.3,13.0,18.0,15.83,7.42
2016,1,16,16,45,0.0,11.0,1.35,13.0,11.0,9.66,0.86
2016,1,16,17,0,0.0,4.0,1.4,13.0,4.0,3.64,0.0
2016,1,16,17,15,0.0,2.0,1.45,13.0,2.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,2.5,3.05,13.5,2.5,2.19,0.0
2016,1,17,8,0,0.0,5.0,3.1,14.0,5.0,4.38,0.0
2016,1,17,8,15,0.0,8.5,3.05,14.0,8.5,7.46,0.84
2016,1,17,8,30,0.0,12.0,3.0,14.0,12.0,10.53,3.29
2016,1,17,8,45,0.0,16.0,3.0,14.0,16.0,14.06,6.4
2016,1,17,9,0,0.0,20.0,3.0,14.0,20.0,17.58,9.48
2016,1,17,9,15,0.0,23.0,3.0,14.0,23.0,20.23,11.79
2016,1,17,9,30,0.0,26.0,3.0,14.0,26.0,22.89,14.07
2016,1,17,9,45,0.0,29.5,3.05,14.0,29.5,25.98,16.72
2016,1,17,10,0,0.0,33.0,3.1,14.0,33.0,29.08,19.34
2016,1,17,10,15,0.0,54.5,3.1,14.0,54.5,48.12,35.57
2016,1,17,10,30,0.0,76.0,3.1,14.0,76.0,67.23,51.72
2016,1,17,10,45,0.0,57.5,3.15,14.0,57.5,50.8,37.7
2016,1,17,11,0,0.0,39.0,3.2,14.0,39.0,34.41,23.74
2016,1,17,11,15,0.0,35.0,3.25,14.0,35.0,30.88,20.71
2016,1,17,11,30,0.0,31.0,3.3,14.0,31.0,27.35,17.68
2016,1,17,11,45,0.0,67.5,3.35,14.5,67.5,59.7,44.99
2016,1,17,12,0,0.0,104.0,3.4,15.0,104.0,92.95,72.72
2016,1,17,12,15,0.0,129.0,3.4,14.5,129.0,117.04,92.89
2016,1,17,12,30,0.0,154.0,3.4,14.0,154.0,142.14,113.88
2016,1,17,12,45,0.0,141.0,3.4,14.0,141.0,129.49,103.39
2016,1,17,13,0,0.0,128.0,3.4,14.0,128.0,116.86,92.95
2016,1,17,13,15,0.0,131.5,3.35,14.0,131.5,120.8,96.32
2016,1,17,13,30,0.0,135.0,3.3,14.0,135.0,124.97,99.88
2016,1,17,13,45,0.0,71.5,3.3,14.0,71.5,63.23,48.16
2016,1,17,14,0,0.0,8.0,3.3,14.0,8.0,7.04,0.38
2016,1,17,14,15,0.0,36.0,3.3,14.0,36.0,31.74,21.56
2016,1,17,14,30,0.0,64.0,3.3,14.0,64.0,56.55,42.77
2016,1,17,14,45,0.0,58.5,3.3,14.0,58.5,51.67,38.66
2016,1,17,15,0,0.0,53.0,3.3,14.0,53.0,46.78,34.54
2016,1,17,15,15,0.0,47.0,3.3,14.0,47.0,41.46,30.01
2016,1,17,15,30,0.0,41.0,3.3,14.0,41.0,36.15,25.44
2016,1,17,15,45,0.0,34.5,3.3,14.0,34.5,30.39,20.44
2016,1,17,16,0,0.0,28.0,3.3,14.0,28.0,24.65,15.4
2016,1,17,16,15,0.0,21.0,3.25,13.5,21.0,18.47,9.98
2016,1,17,16,30,0.0,14.0,3.2,13.0,14.0,12.3,4.52
2016,1,17,16,45,0.0,8.5,3.2,13.0,8.5,7.46,0.0
2016,1,17,17,0,0.0,3.0,3.2,13.0,3.0,2.73,0.0
2016,1,17,17,15,0.0,1.5,3.2,13.0,1.5,1.36,0.0
2016,1,17,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,208.5,14.0,1.45,10.5,34.0,11.08,0.0
2016,1,18,8,0,417.0,28.0,1.5,11.0,68.0,22.74,13.14
2016,1,18,8,15,505.5,35.0,1.5,11.5,109.0,34.43,24.61
2016,1,18,8,30,594.0,42.0,1.5,12.0,150.0,79.99,40.99
2016,1,18,8,45,650.0,46.5,1.5,12.5,192.0,129.39,75.47
2016,1,18,9,0,706.0,51.0,1.5,13.0,234.0,184.97,121.2
2016,1,18,9,15,739.5,54.5,1.55,13.0,273.0,239.85,170.46
2016,1,18,9,30,773.0,58.0,1.6,13.0,312.0,297.6,222.92
2016,1,18,9,45,788.0,62.0,1.65,13.5,345.5,351.79,272.01
2016,1,18,10,0,803.0,66.0,1.7,14.0,379.0,406.23,320.01
2016,1,18,10,15,404.5,110.0,1.75,14.0,268.0,305.89,246.71
2016,1,18,10,30,6.0,154.0,1.8,14.0,157.0,142.76,114.44
2016,1,18,10,45,169.5,173.5,1.9,14.5,255.0,267.51,218.26
2016,1,18,11,0,333.0,193.0,2.0,15.0,353.0,404.65,328.43
2016,1,18,11,15,363.5,194.5,2.05,15.0,374.0,442.58,358.48
2016,1,18,11,30,394.0,196.0,2.1,15.0,395.0,481.8,389.8
2016,1,18,11,45,296.0,215.5,2.15,15.0,366.5,449.85,363.71
2016,1,18,12,0,198.0,235.0,2.2,15.0,338.0,398.48,322.33
2016,1,18,12,15,124.0,228.0,2.15,15.0,292.5,341.43,276.22
2016,1,18,12,30,50.0,221.0,2.1,15.0,247.0,266.15,214.68
2016,1,18,12,45,25.0,173.5,2.1,15.0,186.5,194.19,156.41
2016,1,18,13,0,0.0,126.0,2.1,15.0,126.0,114.8,90.65
2016,1,18,13,15,6.0,151.5,2.1,15.0,154.5,146.32,117.13
2016,1,18,13,30,12.0,177.0,2.1,15.0,183.0,179.84,144.89
2016,1,18,13,45,6.0,156.5,2.1,15.0,159.5,153.75,123.36
2016,1,18,14,0,0.0,136.0,2.1,15.0,136.0,127.68,101.8
2016,1,18,14,15,0.0,135.0,2.0,14.5,135.0,127.93,102.39
2016,1,18,14,30,0.0,134.0,1.9,14.0,134.0,128.57,103.27
2016,1,18,14,45,0.0,122.5,1.8,14.0,122.5,117.6,94.24
2016,1,18,15,0,0.0,111.0,1.7,14.0,111.0,106.68,85.21
2016,1,18,15,15,0.0,98.0,1.65,13.5,98.0,94.04,74.79
2016,1,18,15,30,0.0,85.0,1.6,13.0,85.0,81.41,64.22
2016,1,18,15,45,0.0,71.5,1.55,13.0,71.5,68.14,52.82
2016,1,18,16,0,0.0,58.0,1.5,13.0,58.0,54.79,41.2
2016,1,18,16,15,0.0,44.0,1.5,13.0,44.0,40.64,28.79
2016,1,18,16,30,0.0,30.0,1.5,13.0,30.0,26.46,16.31
2016,1,18,16,45,0.0,18.5,1.5,13.0,18.5,16.29,6.2
2016,1,18,17,0,0.0,7.0,1.5,13.0,7.0,6.37,0.0
2016,1,18,17,15,0.0,3.5,1.5,13.0,3.5,3.18,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,75.0,17.5,5.4,13.5,24.5,14.43,0.0
2016,1,19,8,0,150.0,35.0,5.5,14.0,49.0,27.19,16.63
2016,1,19,8,15,205.0,49.5,5.55,14.0,80.5,39.9,29.05
2016,1,19,8,30,260.0,64.0,5.6,14.0,112.0,71.94,45.88
2016,1,19,8,45,283.5,79.5,5.65,14.0,143.5,107.49,73.12
2016,1,19,9,0,307.0,95.0,5.7,14.0,175.0,145.96,105.57
2016,1,19,9,15,331.0,108.0,5.6,14.0,207.0,185.07,139.96
2016,1,19,9,30,355.0,121.0,5.5,14.0,239.0,226.76,177.04
2016,1,19,9,45,367.0,131.5,5.4,14.5,265.0,264.23,210.44
2016,1,19,10,0,379.0,142.0,5.3,15.0,291.0,302.55,243.97
2016,1,19,10,15,189.5,136.5,5.25,15.0,211.0,225.67,183.64
2016,1,19,10,30,0.0,131.0,5.2,15.0,131.0,117.87,93.93
2016,1,19,10,45,16.5,161.5,5.2,15.0,170.0,156.3,126.12
2016,1,19,11,0,33.0,192.0,5.2,15.0,209.0,205.04,166.52
2016,1,19,11,15,16.5,122.5,5.1,15.0,131.0,120.82,96.44
2016,1,19,11,30,0.0,53.0,5.0,15.0,53.0,46.83,34.02
2016,1,19,11,45,0.0,72.0,4.9,15.0,72.0,63.7,48.23
2016,1,19,12,0,0.0,91.0,4.8,15.0,91.0,80.74,62.5
2016,1,19,12,15,82.5,165.5,4.7,15.0,209.0,238.57,195.68
2016,1,19,12,30,165.0,240.0,4.6,15.0,327.0,393.94,322.5
2016,1,19,12,45,82.5,158.5,4.5,15.0,202.0,237.78,194.72
2016,1,19,13,0,0.0,77.0,4.4,15.0,77.0,68.14,51.86
2016,1,19,13,15,40.0,146.5,4.45,15.0,166.0,179.92,146.66
2016,1,19,13,30,80.0,216.0,4.5,15.0,255.0,298.97,245.05
2016,1,19,13,45,207.5,199.0,4.55,15.0,295.5,407.54,336.72
2016,1,19,14,0,335.0,182.0,4.6,15.0,336.0,516.85,427.12
2016,1,19,14,15,371.5,164.0,4.4,14.5,325.0,527.76,437.43
2016,1,19,14,30,408.0,146.0,4.2,14.0,314.0,554.23,459.92
2016,1,19,14,45,509.0,116.0,4.05,14.0,308.0,600.01,498.28
2016,1,19,15,0,610.0,86.0,3.9,14.0,302.0,648.09,535.86
2016,1,19,15,15,553.0,88.0,3.7,14.0,267.5,593.66,492.85
2016,1,19,15,30,496.0,90.0,3.5,14.0,233.0,534.55,445.81
2016,1,19,15,45,457.0,80.0,3.3,14.0,196.0,481.06,401.75
2016,1,19,16,0,418.0,70.0,3.1,14.0,159.0,428.23,356.66
2016,1,19,16,15,352.0,58.5,2.85,13.5,121.5,355.57,294.26
2016,1,19,16,30,286.0,47.0,2.6,13.0,84.0,286.92,232.77
2016,1,19,16,45,143.0,34.5,2.35,12.5,53.0,160.61,115.26
2016,1,19,17,0,0.0,22.0,2.1,12.0,22.0,26.45,0.0
2016,1,19,17,15,0.0,11.0,2.0,12.0,11.0,10.01,0.0
2016,1,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,2.5,17.0,0.95,10.5,17.0,14.98,0.0
2016,1,20,8,0,5.0,34.0,1.0,11.0,34.0,29.06,18.62
2016,1,20,8,15,19.0,51.0,1.05,11.0,54.0,42.53,31.85
2016,1,20,8,30,33.0,68.0,1.1,11.0,74.0,60.03,44.56
2016,1,20,8,45,42.0,85.5,1.15,11.5,95.0,79.38,60.66
2016,1,20,9,0,51.0,103.0,1.2,12.0,116.0,100.18,78.14
2016,1,20,9,15,56.5,119.0,1.2,12.0,135.5,120.16,95.28
2016,1,20,9,30,62.0,135.0,1.2,12.0,155.0,140.98,113.09
2016,1,20,9,45,125.0,150.5,1.3,12.5,198.0,186.64,150.22
2016,1,20,10,0,188.0,166.0,1.4,13.0,241.0,236.35,190.86
2016,1,20,10,15,280.5,167.0,1.4,13.0,287.5,298.05,241.42
2016,1,20,10,30,373.0,168.0,1.4,13.0,334.0,363.22,294.57
2016,1,20,10,45,374.5,178.0,1.45,13.5,352.0,394.58,319.75
2016,1,20,11,0,376.0,188.0,1.5,14.0,370.0,425.33,344.07
2016,1,20,11,15,304.0,207.0,1.45,14.0,357.5,417.6,337.39
2016,1,20,11,30,232.0,226.0,1.4,14.0,345.0,392.92,317.39
2016,1,20,11,45,237.5,230.0,1.35,14.5,353.5,412.01,331.98
2016,1,20,12,0,243.0,234.0,1.3,15.0,362.0,430.83,345.87
2016,1,20,12,15,227.0,236.0,1.25,15.0,356.5,430.32,345.07
2016,1,20,12,30,211.0,238.0,1.2,15.0,351.0,428.33,343.23
2016,1,20,12,45,220.0,234.5,1.15,15.0,350.5,439.08,351.82
2016,1,20,13,0,229.0,231.0,1.1,15.0,350.0,449.37,359.96
2016,1,20,13,15,405.0,187.5,1.05,15.0,391.0,585.57,466.21
2016,1,20,13,30,581.0,144.0,1.0,15.0,432.0,699.83,551.64
2016,1,20,13,45,547.0,146.0,1.0,15.0,408.0,671.53,530.45
2016,1,20,14,0,513.0,148.0,1.0,15.0,384.0,647.62,513.57
2016,1,20,14,15,475.5,145.0,1.0,15.0,354.0,612.52,488.38
2016,1,20,14,30,438.0,142.0,1.0,15.0,324.0,575.78,461.69
2016,1,20,14,45,415.0,133.0,1.0,15.0,294.0,542.73,437.78
2016,1,20,15,0,392.0,124.0,1.0,15.0,264.0,508.48,412.43
2016,1,20,15,15,376.0,112.5,0.95,14.5,235.0,475.85,388.37
2016,1,20,15,30,360.0,101.0,0.9,14.0,206.0,442.31,362.84
2016,1,20,15,45,334.5,88.0,0.9,14.0,173.5,398.85,328.14
2016,1,20,16,0,309.0,75.0,0.9,14.0,141.0,355.54,292.37
2016,1,20,16,15,274.0,60.0,0.85,13.5,109.0,303.22,248.22
2016,1,20,16,30,239.0,45.0,0.8,13.0,77.0,252.35,203.21
2016,1,20,16,45,119.5,33.0,0.8,13.0,49.0,141.26,102.41
2016,1,20,17,0,0.0,21.0,0.8,13.0,21.0,23.61,0.0
2016,1,20,17,15,0.0,10.5,0.7,13.0,10.5,9.55,0.0
2016,1,20,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,45,56.5,18.0,2.9,10.5,23.5,14.82,0.0
2016,1,21,8,0,113.0,36.0,2.9,11.0,47.0,28.82,18.51
2016,1,21,8,15,147.5,53.0,2.85,11.0,75.5,42.91,32.18
2016,1,21,8,30,182.0,70.0,2.8,11.0,104.0,71.21,48.72
2016,1,21,8,45,205.5,86.0,2.75,11.5,133.5,101.78,72.41
2016,1,21,9,0,229.0,102.0,2.7,12.0,163.0,135.33,100.44
2016,1,21,9,15,245.5,116.0,2.55,12.5,190.5,168.24,129.06
2016,1,21,9,30,262.0,130.0,2.4,13.0,218.0,203.0,159.39
2016,1,21,9,45,414.5,119.5,2.3,13.5,276.0,269.8,213.43
2016,1,21,10,0,567.0,109.0,2.2,14.0,334.0,351.83,280.43
2016,1,21,10,15,526.5,128.5,2.1,14.5,349.5,380.98,306.04
2016,1,21,10,30,486.0,148.0,2.0,15.0,365.0,409.01,329.5
2016,1,21,10,45,541.5,142.0,1.95,15.5,396.0,460.38,370.77
2016,1,21,11,0,597.0,136.0,1.9,16.0,427.0,520.02,417.27
2016,1,21,11,15,709.0,110.0,1.9,16.0,466.5,593.4,475.03
2016,1,21,11,30,821.0,84.0,1.9,16.0,506.0,669.23,533.59
2016,1,21,11,45,815.5,87.5,1.95,16.0,513.0,700.2,556.21
2016,1,21,12,0,810.0,91.0,2.0,16.0,520.0,728.09,576.38
2016,1,21,12,15,465.5,167.0,2.0,16.0,413.5,566.59,453.31
2016,1,21,12,30,121.0,243.0,2.0,16.0,307.0,361.76,289.75
2016,1,21,12,45,202.5,234.0,2.0,16.0,340.5,423.99,341.74
2016,1,21,13,0,284.0,225.0,2.0,16.0,374.0,503.91,404.9
2016,1,21,13,15,247.5,223.5,1.95,15.5,351.0,478.26,384.93
2016,1,21,13,30,211.0,222.0,1.9,15.0,328.0,434.71,351.87
2016,1,21,13,45,211.0,212.5,1.85,15.0,314.5,427.58,347.08
2016,1,21,14,0,211.0,203.0,1.8,15.0,301.0,419.61,341.42
2016,1,21,14,15,188.0,192.0,1.8,15.0,275.5,388.92,317.49
2016,1,21,14,30,165.0,181.0,1.8,15.0,250.0,357.76,293.02
2016,1,21,14,45,82.5,147.5,1.8,15.0,182.0,229.74,188.66
2016,1,21,15,0,0.0,114.0,1.8,15.0,114.0,109.33,86.88
2016,1,21,15,15,0.0,101.5,1.8,14.5,101.5,97.31,77.25
2016,1,21,15,30,0.0,89.0,1.8,14.0,89.0,85.31,67.29
2016,1,21,15,45,0.0,75.0,1.8,14.0,75.0,71.5,55.5
2016,1,21,16,0,0.0,61.0,1.8,14.0,61.0,57.61,43.5
2016,1,21,16,15,0.0,47.0,1.8,14.0,47.0,43.54,31.23
2016,1,21,16,30,0.0,33.0,1.8,14.0,33.0,29.17,18.65
2016,1,21,16,45,0.0,21.0,1.85,14.0,21.0,18.5,8.65
2016,1,21,17,0,0.0,9.0,1.9,14.0,9.0,7.91,0.0
2016,1,21,17,15,0.0,4.5,1.95,14.0,4.5,4.09,0.0
2016,1,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
