Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,7.0,3.05,14.0,7.0,6.14,0.0
2016,1,22,8,0,0.0,14.0,2.9,14.0,14.0,12.3,4.61
2016,1,22,8,15,0.0,22.0,2.85,14.0,22.0,19.36,11.29
2016,1,22,8,30,0.0,30.0,2.8,14.0,30.0,26.42,16.83
2016,1,22,8,45,0.0,39.0,2.75,14.0,39.0,34.38,23.81
2016,1,22,9,0,0.0,48.0,2.7,14.0,48.0,42.36,30.74
2016,1,22,9,15,0.0,56.0,2.75,14.0,56.0,49.45,36.85
2016,1,22,9,30,0.0,64.0,2.8,14.0,64.0,56.55,42.9
2016,1,22,9,45,0.0,83.0,2.9,14.0,83.0,73.52,57.27
2016,1,22,10,0,0.0,102.0,3.0,14.0,102.0,90.74,71.73
2016,1,22,10,15,22.0,143.0,3.05,14.0,153.0,138.91,112.0
2016,1,22,10,30,44.0,184.0,3.1,14.0,204.0,196.57,159.75
2016,1,22,10,45,25.5,177.0,3.2,14.0,189.0,176.01,142.51
2016,1,22,11,0,7.0,170.0,3.3,14.0,174.0,159.54,128.57
2016,1,22,11,15,3.5,166.0,3.35,14.0,168.0,154.01,123.84
2016,1,22,11,30,0.0,162.0,3.4,14.0,162.0,148.16,118.82
2016,1,22,11,45,0.0,123.0,3.5,14.0,123.0,110.74,87.71
2016,1,22,12,0,0.0,84.0,3.6,14.0,84.0,74.38,57.3
2016,1,22,12,15,0.0,105.5,3.55,14.0,105.5,94.31,74.02
2016,1,22,12,30,0.0,127.0,3.5,14.0,127.0,115.03,91.28
2016,1,22,12,45,0.0,110.5,3.5,14.0,110.5,99.26,78.13
2016,1,22,13,0,0.0,94.0,3.5,14.0,94.0,83.62,65.1
2016,1,22,13,15,0.0,100.5,3.35,14.0,100.5,89.91,70.44
2016,1,22,13,30,0.0,107.0,3.2,14.0,107.0,96.41,75.94
2016,1,22,13,45,0.0,107.0,3.1,14.0,107.0,96.7,76.27
2016,1,22,14,0,0.0,107.0,3.0,14.0,107.0,97.1,76.71
2016,1,22,14,15,0.0,93.5,3.0,14.0,93.5,84.01,65.82
2016,1,22,14,30,0.0,80.0,3.0,14.0,80.0,70.99,54.93
2016,1,22,14,45,0.0,42.5,3.0,14.0,42.5,37.49,26.51
2016,1,22,15,0,0.0,5.0,3.0,14.0,5.0,4.39,0.0
2016,1,22,15,15,0.0,4.5,3.0,14.0,4.5,3.95,0.0
2016,1,22,15,30,0.0,4.0,3.0,14.0,4.0,3.51,0.0
2016,1,22,15,45,0.0,3.0,3.0,14.0,3.0,2.63,0.0
2016,1,22,16,0,0.0,2.0,3.0,14.0,2.0,1.75,0.0
2016,1,22,16,15,0.0,1.5,3.0,13.5,1.5,1.31,0.0
2016,1,22,16,30,0.0,1.0,3.0,13.0,1.0,0.88,0.0
2016,1,22,16,45,0.0,0.5,3.0,13.0,0.5,0.44,0.0
2016,1,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,23,7,45,2.0,18.0,3.9,11.5,18.5,15.86,0.76
2016,1,23,8,0,4.0,36.0,4.0,12.0,37.0,30.71,20.22
2016,1,23,8,15,22.5,56.5,4.05,12.0,61.0,46.5,35.25
2016,1,23,8,30,41.0,77.0,4.1,12.0,85.0,67.36,50.36
2016,1,23,8,45,56.0,96.5,4.15,12.0,110.0,89.92,68.97
2016,1,23,9,0,71.0,116.0,4.2,12.0,135.0,114.71,89.81
2016,1,23,9,15,99.0,128.5,4.25,12.0,160.0,140.75,111.53
2016,1,23,9,30,127.0,141.0,4.3,12.0,185.0,168.74,135.28
2016,1,23,9,45,63.5,124.5,4.35,12.5,146.5,136.22,109.72
2016,1,23,10,0,0.0,108.0,4.4,13.0,108.0,96.17,76.58
2016,1,23,10,15,0.0,126.5,4.4,13.0,126.5,113.3,90.95
2016,1,23,10,30,0.0,145.0,4.4,13.0,145.0,130.76,105.45
2016,1,23,10,45,16.5,171.0,4.4,13.0,179.5,165.07,134.15
2016,1,23,11,0,33.0,197.0,4.4,13.0,214.0,209.42,171.02
2016,1,23,11,15,26.0,197.0,4.45,13.0,210.5,198.96,162.11
2016,1,23,11,30,19.0,197.0,4.5,13.0,207.0,195.7,159.22
2016,1,23,11,45,15.0,193.5,4.55,13.0,201.5,190.53,154.8
2016,1,23,12,0,11.0,190.0,4.6,13.0,196.0,185.04,150.13
2016,1,23,12,15,196.0,203.0,4.6,13.0,309.0,368.63,305.6
2016,1,23,12,30,381.0,216.0,4.6,13.0,422.0,554.26,456.79
2016,1,23,12,45,325.0,224.0,4.7,13.0,398.0,528.56,435.14
2016,1,23,13,0,269.0,232.0,4.8,13.0,374.0,499.81,411.7
2016,1,23,13,15,134.5,142.5,4.8,13.0,213.5,269.67,224.57
2016,1,23,13,30,0.0,53.0,4.8,13.0,53.0,46.83,34.25
2016,1,23,13,45,183.5,118.5,4.8,13.0,205.0,303.91,256.15
2016,1,23,14,0,367.0,184.0,4.8,13.0,357.0,548.62,456.82
2016,1,23,14,15,326.5,178.5,4.7,12.5,326.0,508.79,424.55
2016,1,23,14,30,286.0,173.0,4.6,12.0,295.0,468.16,392.37
2016,1,23,14,45,320.5,154.0,4.55,12.0,280.5,473.38,398.44
2016,1,23,15,0,355.0,135.0,4.5,12.0,266.0,493.14,415.54
2016,1,23,15,15,325.0,126.5,4.35,12.0,236.5,437.32,370.02
2016,1,23,15,30,295.0,118.0,4.2,12.0,207.0,398.96,337.94
2016,1,23,15,45,411.0,91.5,4.05,12.0,196.0,464.29,392.68
2016,1,23,16,0,527.0,65.0,3.9,12.0,185.0,509.85,428.62
2016,1,23,16,15,449.5,57.0,3.7,11.5,143.5,427.46,358.23
2016,1,23,16,30,372.0,49.0,3.5,11.0,102.0,348.18,288.11
2016,1,23,16,45,263.5,36.0,3.3,10.5,67.0,251.17,196.62
2016,1,23,17,0,155.0,23.0,3.1,10.0,32.0,147.11,25.16
2016,1,23,17,15,77.5,11.5,3.05,10.0,16.0,53.34,0.0
2016,1,23,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,24,7,45,76.5,19.5,1.95,9.5,28.0,16.04,1.87
2016,1,24,8,0,153.0,39.0,1.9,10.0,56.0,31.16,20.94
2016,1,24,8,15,198.5,55.0,1.85,10.0,87.0,44.61,33.95
2016,1,24,8,30,244.0,71.0,1.8,10.0,118.0,76.0,50.88
2016,1,24,8,45,276.0,86.0,1.8,10.0,151.0,110.56,77.16
2016,1,24,9,0,308.0,101.0,1.8,10.0,184.0,149.03,109.34
2016,1,24,9,15,336.0,111.0,1.75,10.0,215.0,188.31,143.73
2016,1,24,9,30,364.0,121.0,1.7,10.0,246.0,228.98,179.75
2016,1,24,9,45,354.5,137.0,1.7,10.5,269.5,260.03,208.11
2016,1,24,10,0,345.0,153.0,1.7,11.0,293.0,293.35,237.42
2016,1,24,10,15,320.5,170.0,1.7,11.5,307.5,319.39,259.94
2016,1,24,10,30,296.0,187.0,1.7,12.0,322.0,342.7,279.34
2016,1,24,10,45,401.5,176.0,1.7,12.5,369.0,416.44,338.87
2016,1,24,11,0,507.0,165.0,1.7,13.0,416.0,491.37,398.19
2016,1,24,11,15,522.5,167.0,1.65,13.0,433.5,528.37,427.05
2016,1,24,11,30,538.0,169.0,1.6,13.0,451.0,564.98,455.34
2016,1,24,11,45,438.5,197.0,1.6,13.5,429.5,545.32,438.22
2016,1,24,12,0,339.0,225.0,1.6,14.0,408.0,505.96,406.35
2016,1,24,12,15,332.5,227.0,1.7,14.0,407.0,516.23,415.14
2016,1,24,12,30,326.0,229.0,1.8,14.0,406.0,525.02,422.37
2016,1,24,12,45,601.5,153.0,1.9,14.0,475.0,699.56,559.88
2016,1,24,13,0,877.0,77.0,2.0,14.0,544.0,845.78,665.43
2016,1,24,13,15,870.5,76.5,2.15,14.0,530.5,852.83,670.75
2016,1,24,13,30,864.0,76.0,2.3,14.0,517.0,856.31,675.11
2016,1,24,13,45,848.5,76.5,2.45,14.0,495.0,858.14,678.43
2016,1,24,14,0,833.0,77.0,2.6,14.0,473.0,848.12,673.3
2016,1,24,14,15,818.5,75.0,2.6,13.5,446.0,832.36,664.21
2016,1,24,14,30,804.0,73.0,2.6,13.0,419.0,813.34,652.75
2016,1,24,14,45,782.0,70.5,2.65,13.0,385.5,784.19,632.85
2016,1,24,15,0,760.0,68.0,2.7,13.0,352.0,752.38,610.7
2016,1,24,15,15,730.0,65.0,2.55,12.5,314.0,710.96,580.72
2016,1,24,15,30,700.0,62.0,2.4,12.0,276.0,667.78,548.66
2016,1,24,15,45,660.0,57.0,2.25,12.0,235.0,612.99,505.6
2016,1,24,16,0,620.0,52.0,2.1,12.0,194.0,564.15,465.75
2016,1,24,16,15,551.5,45.5,2.0,11.5,152.0,487.57,403.2
2016,1,24,16,30,483.0,39.0,1.9,11.0,110.0,414.02,339.69
2016,1,24,16,45,370.0,29.5,1.85,10.5,72.5,312.26,245.7
2016,1,24,17,0,257.0,20.0,1.8,10.0,35.0,206.59,65.88
2016,1,24,17,15,128.5,10.0,1.75,9.5,17.5,80.46,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,5.5,0.85,10.0,5.5,0.0,0.0
2016,1,25,7,30,0.0,11.0,0.8,10.0,11.0,10.01,0.0
2016,1,25,7,45,161.0,24.0,0.8,10.5,41.5,18.89,4.21
2016,1,25,8,0,322.0,37.0,0.8,11.0,72.0,30.38,20.33
2016,1,25,8,15,409.0,46.0,0.75,11.0,112.0,39.12,29.07
2016,1,25,8,30,496.0,55.0,0.7,11.0,152.0,81.11,46.06
2016,1,25,8,45,284.0,82.5,0.7,11.5,141.0,109.18,75.08
2016,1,25,9,0,72.0,110.0,0.7,12.0,130.0,109.79,85.26
2016,1,25,9,15,80.5,126.5,0.65,12.0,152.0,132.29,104.45
2016,1,25,9,30,89.0,143.0,0.6,12.0,174.0,155.96,124.51
2016,1,25,9,45,133.0,158.5,0.55,12.5,210.0,196.37,157.25
2016,1,25,10,0,177.0,174.0,0.5,13.0,246.0,238.91,191.51
2016,1,25,10,15,122.5,184.5,0.45,13.0,236.5,235.27,189.18
2016,1,25,10,30,68.0,195.0,0.4,13.0,227.0,219.41,176.51
2016,1,25,10,45,44.5,192.5,0.4,13.5,214.0,208.2,167.14
2016,1,25,11,0,21.0,190.0,0.4,14.0,201.0,187.16,149.61
2016,1,25,11,15,18.5,193.0,0.35,14.0,203.0,189.86,151.66
2016,1,25,11,30,16.0,196.0,0.3,14.0,205.0,192.35,153.4
2016,1,25,11,45,14.5,196.0,0.3,14.0,204.5,192.4,153.31
2016,1,25,12,0,13.0,196.0,0.3,14.0,204.0,192.33,153.18
2016,1,25,12,15,203.5,206.0,0.3,14.0,318.0,377.92,303.49
2016,1,25,12,30,394.0,216.0,0.3,14.0,432.0,565.43,444.57
2016,1,25,12,45,411.5,209.5,0.3,14.0,432.5,598.97,466.75
2016,1,25,13,0,429.0,203.0,0.3,14.0,433.0,617.4,480.37
2016,1,25,13,15,610.0,149.5,0.3,14.0,468.0,728.26,562.47
2016,1,25,13,30,791.0,96.0,0.3,14.0,503.0,827.14,628.96
2016,1,25,13,45,785.0,93.0,0.35,14.5,483.5,824.47,626.0
2016,1,25,14,0,779.0,90.0,0.4,15.0,464.0,818.45,622.58
2016,1,25,14,15,763.0,88.0,0.45,15.0,437.0,801.56,613.04
2016,1,25,14,30,747.0,86.0,0.5,15.0,410.0,781.57,601.47
2016,1,25,14,45,667.0,91.5,0.55,15.0,364.0,719.14,560.04
2016,1,25,15,0,587.0,97.0,0.6,15.0,318.0,650.0,513.09
2016,1,25,15,15,554.5,92.5,0.6,14.5,284.0,607.76,484.71
2016,1,25,15,30,522.0,88.0,0.6,14.0,250.0,564.31,454.13
2016,1,25,15,45,487.5,79.0,0.6,14.0,213.0,513.48,415.98
2016,1,25,16,0,453.0,70.0,0.6,14.0,176.0,462.49,375.96
2016,1,25,16,15,442.0,57.0,0.65,13.5,142.5,424.47,345.23
2016,1,25,16,30,431.0,44.0,0.7,13.0,109.0,385.74,311.26
2016,1,25,16,45,323.0,33.0,0.8,12.5,72.5,286.93,223.94
2016,1,25,17,0,215.0,22.0,0.9,12.0,36.0,185.64,77.49
2016,1,25,17,15,107.5,11.0,0.9,12.0,18.0,69.92,0.0
2016,1,25,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,6.0,1.25,9.0,6.0,0.0,0.0
2016,1,26,7,30,0.0,12.0,1.3,9.0,12.0,10.91,0.0
2016,1,26,7,45,186.5,23.5,1.4,9.5,44.0,18.5,4.94
2016,1,26,8,0,373.0,35.0,1.5,10.0,76.0,28.49,18.88
2016,1,26,8,15,458.0,43.0,1.5,10.0,117.5,36.64,27.0
2016,1,26,8,30,543.0,51.0,1.5,10.0,159.0,80.63,44.17
2016,1,26,8,45,600.0,56.5,1.55,10.5,201.5,128.9,78.07
2016,1,26,9,0,657.0,62.0,1.6,11.0,244.0,183.62,123.18
2016,1,26,9,15,328.5,86.5,1.6,11.5,177.5,164.22,123.0
2016,1,26,9,30,0.0,111.0,1.6,12.0,111.0,98.23,78.61
2016,1,26,9,45,0.0,117.5,1.6,12.5,117.5,104.44,83.71
2016,1,26,10,0,0.0,124.0,1.6,13.0,124.0,110.63,88.6
2016,1,26,10,15,0.0,131.5,1.55,13.0,131.5,117.76,94.4
2016,1,26,10,30,0.0,139.0,1.5,13.0,139.0,124.94,100.2
2016,1,26,10,45,0.0,146.5,1.5,13.5,146.5,132.2,105.85
2016,1,26,11,0,0.0,154.0,1.5,14.0,154.0,139.54,111.54
2016,1,26,11,15,61.0,199.0,1.45,14.0,231.5,231.78,187.87
2016,1,26,11,30,122.0,244.0,1.4,14.0,309.0,336.13,271.48
2016,1,26,11,45,124.5,247.0,1.4,14.0,314.5,348.47,280.7
2016,1,26,12,0,127.0,250.0,1.4,14.0,320.0,360.67,290.32
2016,1,26,12,15,146.0,251.5,1.4,14.0,332.0,384.01,309.04
2016,1,26,12,30,165.0,253.0,1.4,14.0,344.0,407.98,328.12
2016,1,26,12,45,274.5,234.0,1.4,14.0,383.5,498.8,400.54
2016,1,26,13,0,384.0,215.0,1.4,14.0,423.0,577.97,462.42
2016,1,26,13,15,452.5,193.0,1.4,14.0,432.0,636.3,506.84
2016,1,26,13,30,521.0,171.0,1.4,14.0,441.0,678.28,539.39
2016,1,26,13,45,530.5,161.0,1.4,14.5,426.5,680.53,540.75
2016,1,26,14,0,540.0,151.0,1.4,15.0,412.0,680.33,540.78
2016,1,26,14,15,461.0,157.0,1.4,14.5,371.0,619.33,496.2
2016,1,26,14,30,382.0,163.0,1.4,14.0,330.0,556.96,450.06
2016,1,26,14,45,411.5,144.5,1.4,14.0,312.0,558.33,453.37
2016,1,26,15,0,441.0,126.0,1.4,14.0,294.0,556.64,453.68
2016,1,26,15,15,415.0,118.0,1.3,13.5,263.0,519.12,425.31
2016,1,26,15,30,389.0,110.0,1.2,13.0,232.0,481.02,396.1
2016,1,26,15,45,362.0,97.0,1.1,13.0,198.0,435.41,359.6
2016,1,26,16,0,335.0,84.0,1.0,13.0,164.0,389.91,322.14
2016,1,26,16,15,298.0,69.0,1.05,12.5,129.5,334.96,276.79
2016,1,26,16,30,261.0,54.0,1.1,12.0,95.0,281.54,230.72
2016,1,26,16,45,191.0,39.0,1.2,11.5,63.5,209.06,165.31
2016,1,26,17,0,121.0,24.0,1.3,11.0,32.0,132.15,65.13
2016,1,26,17,15,60.5,12.0,1.3,10.5,16.0,44.76,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,2.3,9.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,2.3,9.0,13.0,11.82,0.0
2016,1,27,7,45,168.0,25.5,2.35,9.5,45.0,20.04,6.69
2016,1,27,8,0,336.0,38.0,2.4,10.0,77.0,31.11,21.2
2016,1,27,8,15,421.0,47.5,2.3,10.0,118.0,40.3,30.26
2016,1,27,8,30,506.0,57.0,2.2,10.0,159.0,83.43,47.91
2016,1,27,8,45,563.0,63.5,2.15,10.5,201.5,130.5,81.16
2016,1,27,9,0,620.0,70.0,2.1,11.0,244.0,184.12,125.34
2016,1,27,9,15,658.0,74.5,2.1,11.0,284.0,237.38,172.97
2016,1,27,9,30,696.0,79.0,2.1,11.0,324.0,294.27,224.46
2016,1,27,9,45,739.5,78.0,2.15,11.5,362.5,351.82,275.72
2016,1,27,10,0,783.0,77.0,2.2,12.0,401.0,411.56,327.84
2016,1,27,10,15,801.0,79.5,2.05,12.5,432.0,465.85,373.99
2016,1,27,10,30,819.0,82.0,1.9,13.0,463.0,520.18,418.42
2016,1,27,10,45,833.5,82.5,1.8,13.5,487.5,570.15,458.09
2016,1,27,11,0,848.0,83.0,1.7,14.0,512.0,619.19,495.62
2016,1,27,11,15,855.5,84.0,1.55,14.0,529.5,662.99,528.51
2016,1,27,11,30,863.0,85.0,1.4,14.0,547.0,704.78,558.8
2016,1,27,11,45,869.0,85.0,1.3,14.5,557.0,742.11,582.89
2016,1,27,12,0,875.0,85.0,1.2,15.0,567.0,776.87,604.56
2016,1,27,12,15,876.0,85.5,1.15,15.0,569.0,805.53,623.4
2016,1,27,12,30,877.0,86.0,1.1,15.0,571.0,831.03,639.99
2016,1,27,12,45,881.5,83.0,1.05,15.0,566.5,844.5,648.32
2016,1,27,13,0,886.0,80.0,1.0,15.0,562.0,861.72,659.41
2016,1,27,13,15,881.0,79.5,1.0,15.0,549.0,870.4,665.52
2016,1,27,13,30,876.0,79.0,1.0,15.0,536.0,875.48,669.46
2016,1,27,13,45,869.5,77.0,1.0,15.5,515.5,873.76,667.74
2016,1,27,14,0,863.0,75.0,1.0,16.0,495.0,877.13,669.7
2016,1,27,14,15,849.5,73.0,0.95,16.0,467.5,862.21,659.68
2016,1,27,14,30,836.0,71.0,0.9,16.0,440.0,843.89,647.64
2016,1,27,14,45,818.0,68.5,0.9,16.0,407.0,817.82,631.06
2016,1,27,15,0,800.0,66.0,0.9,16.0,374.0,788.86,612.33
2016,1,27,15,15,772.5,63.0,0.8,15.5,335.0,748.71,584.97
2016,1,27,15,30,745.0,60.0,0.7,15.0,296.0,706.57,555.6
2016,1,27,15,45,704.5,56.0,0.65,15.0,254.0,651.33,515.45
2016,1,27,16,0,664.0,52.0,0.6,15.0,212.0,595.52,473.47
2016,1,27,16,15,601.0,46.0,0.65,14.5,168.5,521.0,417.28
2016,1,27,16,30,538.0,40.0,0.7,14.0,125.0,456.01,365.01
2016,1,27,16,45,432.0,31.0,0.75,13.5,85.0,356.21,279.02
2016,1,27,17,0,326.0,22.0,0.8,13.0,45.0,257.18,145.19
2016,1,27,17,15,163.0,11.0,0.8,12.5,22.5,101.52,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.95,10.0,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,1.0,10.0,5.0,4.55,0.0
2016,1,28,7,45,0.0,16.0,1.05,10.0,16.0,14.08,3.56
2016,1,28,8,0,0.0,27.0,1.1,10.0,27.0,23.8,15.01
2016,1,28,8,15,0.0,41.5,1.1,10.0,41.5,36.27,26.75
2016,1,28,8,30,0.0,56.0,1.1,10.0,56.0,48.79,36.54
2016,1,28,8,45,0.0,70.5,1.15,10.5,70.5,61.54,47.68
2016,1,28,9,0,0.0,85.0,1.2,11.0,85.0,74.47,58.8
2016,1,28,9,15,0.0,99.0,1.15,11.5,99.0,87.13,69.49
2016,1,28,9,30,0.0,113.0,1.1,12.0,113.0,99.94,80.13
2016,1,28,9,45,0.0,107.0,1.1,12.5,107.0,94.94,75.62
2016,1,28,10,0,0.0,101.0,1.1,13.0,101.0,89.7,70.93
2016,1,28,10,15,142.5,148.0,1.2,13.0,215.0,208.99,169.9
2016,1,28,10,30,285.0,195.0,1.3,13.0,329.0,345.07,279.76
2016,1,28,10,45,291.0,205.0,1.45,13.5,348.0,375.52,303.7
2016,1,28,11,0,297.0,215.0,1.6,14.0,367.0,405.99,327.89
2016,1,28,11,15,151.0,197.5,1.55,14.0,274.5,298.24,241.66
2016,1,28,11,30,5.0,180.0,1.5,14.0,182.0,168.56,134.65
2016,1,28,11,45,5.5,183.0,1.5,14.5,186.0,172.49,137.91
2016,1,28,12,0,6.0,186.0,1.5,15.0,190.0,176.52,140.87
2016,1,28,12,15,9.0,192.5,1.5,15.0,198.0,186.19,148.76
2016,1,28,12,30,12.0,199.0,1.5,15.0,206.0,196.22,156.95
2016,1,28,12,45,49.5,222.5,1.55,15.5,249.5,267.73,215.15
2016,1,28,13,0,87.0,246.0,1.6,16.0,293.0,330.56,265.18
2016,1,28,13,15,175.5,238.0,1.55,16.0,331.0,417.63,335.17
2016,1,28,13,30,264.0,230.0,1.5,16.0,369.0,507.32,405.25
2016,1,28,13,45,145.0,211.0,1.5,16.0,287.0,367.1,295.17
2016,1,28,14,0,26.0,192.0,1.5,16.0,205.0,209.96,168.22
2016,1,28,14,15,54.0,191.5,1.45,16.0,216.5,252.8,204.48
2016,1,28,14,30,82.0,191.0,1.4,16.0,228.0,280.62,227.79
2016,1,28,14,45,41.0,137.5,1.35,16.0,156.0,179.25,145.14
2016,1,28,15,0,0.0,84.0,1.3,16.0,84.0,75.56,58.27
2016,1,28,15,15,0.0,75.5,1.2,15.5,75.5,67.56,51.89
2016,1,28,15,30,0.0,67.0,1.1,15.0,67.0,59.57,45.29
2016,1,28,15,45,0.0,57.5,1.05,14.5,57.5,50.79,37.91
2016,1,28,16,0,0.0,48.0,1.0,14.0,48.0,42.36,30.71
2016,1,28,16,15,0.0,38.0,1.0,13.5,38.0,33.51,23.03
2016,1,28,16,30,0.0,28.0,1.0,13.0,28.0,24.66,15.27
2016,1,28,16,45,0.0,19.0,1.0,13.0,19.0,16.71,8.14
2016,1,28,17,0,0.0,10.0,1.0,13.0,10.0,8.78,0.0
2016,1,28,17,15,0.0,5.0,1.0,12.5,5.0,4.55,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.5,2.4,13.0,1.5,0.0,0.0
2016,1,29,7,30,0.0,3.0,2.5,13.0,3.0,2.73,0.0
2016,1,29,7,45,0.0,11.5,2.65,13.5,11.5,10.1,1.19
2016,1,29,8,0,0.0,20.0,2.8,14.0,20.0,17.6,9.43
2016,1,29,8,15,0.0,30.5,2.8,14.0,30.5,26.87,18.03
2016,1,29,8,30,0.0,41.0,2.8,14.0,41.0,36.17,25.21
2016,1,29,8,45,0.0,51.5,2.85,14.5,51.5,45.47,33.27
2016,1,29,9,0,0.0,62.0,2.9,15.0,62.0,54.73,41.17
2016,1,29,9,15,0.0,72.0,2.9,15.0,72.0,63.58,48.69
2016,1,29,9,30,0.0,82.0,2.9,15.0,82.0,72.5,56.2
2016,1,29,9,45,0.0,83.5,2.95,15.0,83.5,73.91,57.3
2016,1,29,10,0,0.0,85.0,3.0,15.0,85.0,75.29,58.35
2016,1,29,10,15,0.0,88.5,3.0,15.0,88.5,78.45,60.89
2016,1,29,10,30,0.0,92.0,3.0,15.0,92.0,81.62,63.44
2016,1,29,10,45,0.0,95.5,3.0,15.0,95.5,84.8,66.0
2016,1,29,11,0,0.0,99.0,3.0,15.0,99.0,88.01,68.58
2016,1,29,11,15,0.0,122.5,3.0,15.0,122.5,109.81,86.63
2016,1,29,11,30,0.0,146.0,3.0,15.0,146.0,132.14,104.98
2016,1,29,11,45,0.0,97.0,3.0,15.0,97.0,86.2,66.82
2016,1,29,12,0,0.0,48.0,3.0,15.0,48.0,42.42,30.19
2016,1,29,12,15,0.0,55.0,3.0,15.0,55.0,48.63,35.42
2016,1,29,12,30,0.0,62.0,3.0,15.0,62.0,54.84,40.63
2016,1,29,12,45,27.5,149.5,3.0,15.0,165.0,168.73,136.15
2016,1,29,13,0,55.0,237.0,3.0,15.0,268.0,292.15,236.57
2016,1,29,13,15,27.5,174.5,3.0,15.0,190.0,199.04,160.57
2016,1,29,13,30,0.0,112.0,3.0,15.0,112.0,100.95,79.14
2016,1,29,13,45,15.0,154.0,3.0,15.0,161.5,157.15,126.52
2016,1,29,14,0,30.0,196.0,3.0,15.0,211.0,233.44,189.5
2016,1,29,14,15,29.0,185.5,3.0,14.5,199.5,222.67,181.18
2016,1,29,14,30,28.0,175.0,3.0,14.0,188.0,211.88,173.01
2016,1,29,14,45,14.0,106.0,3.0,14.0,112.5,109.59,87.95
2016,1,29,15,0,0.0,37.0,3.0,14.0,37.0,32.62,22.34
2016,1,29,15,15,0.0,33.0,3.0,14.0,33.0,29.07,19.37
2016,1,29,15,30,0.0,29.0,3.0,14.0,29.0,25.53,16.35
2016,1,29,15,45,0.0,25.0,3.0,14.0,25.0,22.0,13.3
2016,1,29,16,0,0.0,21.0,3.0,14.0,21.0,18.47,10.23
2016,1,29,16,15,0.0,16.5,2.95,14.0,16.5,14.5,6.75
2016,1,29,16,30,0.0,12.0,2.9,14.0,12.0,10.53,3.26
2016,1,29,16,45,0.0,8.0,2.9,14.0,8.0,7.02,0.12
2016,1,29,17,0,0.0,4.0,2.9,14.0,4.0,3.5,0.0
2016,1,29,17,15,0.0,2.0,2.8,13.5,2.0,1.82,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,2.0,2.4,9.0,2.0,0.0,0.0
2016,1,30,7,30,0.0,4.0,2.5,9.0,4.0,3.64,0.0
2016,1,30,7,45,0.0,12.5,2.65,9.5,12.5,10.99,2.22
2016,1,30,8,0,0.0,21.0,2.8,10.0,21.0,18.48,10.47
2016,1,30,8,15,0.0,31.0,2.85,10.0,31.0,27.32,18.79
2016,1,30,8,30,0.0,41.0,2.9,10.0,41.0,36.17,25.68
2016,1,30,8,45,0.0,51.5,2.95,10.5,51.5,45.47,33.85
2016,1,30,9,0,0.0,62.0,3.0,11.0,62.0,54.74,41.86
2016,1,30,9,15,0.0,72.0,3.0,11.0,72.0,63.58,49.48
2016,1,30,9,30,0.0,82.0,3.0,11.0,82.0,72.49,57.09
2016,1,30,9,45,418.0,73.0,3.05,11.5,250.0,230.14,183.3
2016,1,30,10,0,836.0,64.0,3.1,12.0,418.0,422.22,338.13
2016,1,30,10,15,447.0,132.5,3.1,12.0,323.5,349.58,284.99
2016,1,30,10,30,58.0,201.0,3.1,12.0,229.0,219.34,179.06
2016,1,30,10,45,73.5,215.0,3.1,12.5,252.0,246.49,201.5
2016,1,30,11,0,89.0,229.0,3.1,13.0,275.0,275.3,224.73
2016,1,30,11,15,204.0,230.5,3.1,13.0,340.5,367.45,300.92
2016,1,30,11,30,319.0,232.0,3.1,13.0,406.0,470.71,384.36
2016,1,30,11,45,611.5,153.5,3.15,13.5,494.5,634.57,515.69
2016,1,30,12,0,904.0,75.0,3.2,14.0,583.0,785.64,629.45
2016,1,30,12,15,904.5,75.5,3.2,14.0,585.0,814.25,649.09
2016,1,30,12,30,905.0,76.0,3.2,14.0,587.0,839.6,667.32
2016,1,30,12,45,639.5,151.0,3.2,14.0,510.5,735.64,590.84
2016,1,30,13,0,374.0,226.0,3.2,14.0,434.0,584.02,472.28
2016,1,30,13,15,265.5,235.0,3.2,14.0,381.0,508.68,413.03
2016,1,30,13,30,157.0,244.0,3.2,14.0,328.0,413.71,336.72
2016,1,30,13,45,299.5,213.0,3.2,14.0,365.0,523.63,427.87
2016,1,30,14,0,442.0,182.0,3.2,14.0,402.0,633.96,516.23
2016,1,30,14,15,301.0,190.5,3.2,13.5,337.0,503.78,413.76
2016,1,30,14,30,160.0,199.0,3.2,13.0,272.0,375.42,310.13
2016,1,30,14,45,172.5,183.5,3.25,13.0,256.5,368.8,306.49
2016,1,30,15,0,185.0,168.0,3.3,13.0,241.0,361.11,301.41
2016,1,30,15,15,176.5,152.5,3.15,12.5,216.5,334.65,280.59
2016,1,30,15,30,168.0,137.0,3.0,12.0,192.0,307.87,259.17
2016,1,30,15,45,159.5,119.0,2.95,12.0,165.5,277.2,233.7
2016,1,30,16,0,151.0,101.0,2.9,12.0,139.0,246.27,207.42
2016,1,30,16,15,134.0,82.5,2.75,11.5,111.5,208.13,174.49
2016,1,30,16,30,117.0,64.0,2.6,11.0,84.0,170.29,140.98
2016,1,30,16,45,87.0,46.0,2.5,10.5,58.5,125.03,99.98
2016,1,30,17,0,57.0,28.0,2.4,10.0,33.0,79.27,52.13
2016,1,30,17,15,28.5,14.0,2.4,9.5,16.5,28.91,0.0
2016,1,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,2.25,7.0,10.5,0.0,0.0
2016,1,31,7,30,0.0,21.0,2.3,7.0,21.0,19.1,0.0
2016,1,31,7,45,250.5,27.0,2.4,7.5,58.5,22.17,10.93
2016,1,31,8,0,501.0,33.0,2.5,8.0,96.0,28.88,19.77
2016,1,31,8,15,579.0,39.0,2.6,8.0,140.5,36.76,27.48
2016,1,31,8,30,657.0,45.0,2.7,8.0,185.0,85.84,44.78
2016,1,31,8,45,711.0,48.5,2.8,8.5,230.5,138.75,82.26
2016,1,31,9,0,765.0,52.0,2.9,9.0,276.0,197.67,131.94
2016,1,31,9,15,797.0,55.0,3.0,9.5,318.0,256.25,185.49
2016,1,31,9,30,829.0,58.0,3.1,10.0,360.0,317.54,242.05
2016,1,31,9,45,848.0,61.5,3.25,10.5,397.5,377.12,296.91
2016,1,31,10,0,867.0,65.0,3.4,11.0,435.0,436.58,350.34
2016,1,31,10,15,883.0,66.5,3.5,11.0,467.0,492.82,400.39
2016,1,31,10,30,899.0,68.0,3.6,11.0,499.0,548.67,448.78
2016,1,31,10,45,640.5,137.0,3.7,11.5,452.0,520.45,427.02
2016,1,31,11,0,382.0,206.0,3.8,12.0,405.0,449.5,369.27
2016,1,31,11,15,660.5,138.5,3.95,12.0,496.0,598.83,492.11
2016,1,31,11,30,939.0,71.0,4.1,12.0,587.0,742.24,606.17
2016,1,31,11,45,943.0,71.0,4.3,12.0,597.0,780.31,634.69
2016,1,31,12,0,947.0,71.0,4.5,12.0,607.0,815.45,661.81
2016,1,31,12,15,947.0,71.5,4.65,12.0,609.0,844.92,684.44
2016,1,31,12,30,947.0,72.0,4.8,12.0,611.0,870.96,704.65
2016,1,31,12,45,937.0,74.5,4.95,12.0,604.0,887.46,717.93
2016,1,31,13,0,927.0,77.0,5.1,12.0,597.0,900.05,728.52
2016,1,31,13,15,921.5,76.5,5.1,12.0,583.0,908.99,735.59
2016,1,31,13,30,916.0,76.0,5.1,12.0,569.0,914.14,740.03
2016,1,31,13,45,902.0,76.5,5.2,12.0,546.5,909.23,737.84
2016,1,31,14,0,888.0,77.0,5.3,12.0,524.0,900.61,733.05
2016,1,31,14,15,874.0,75.5,5.3,11.5,496.0,894.66,731.14
2016,1,31,14,30,860.0,74.0,5.3,11.0,468.0,876.43,719.97
2016,1,31,14,45,836.0,73.0,5.3,11.0,432.5,846.77,698.73
2016,1,31,15,0,812.0,72.0,5.3,11.0,397.0,814.22,675.11
2016,1,31,15,15,784.0,69.0,5.2,10.5,357.5,773.19,645.23
2016,1,31,15,30,756.0,66.0,5.1,10.0,318.0,730.08,613.04
2016,1,31,15,45,713.5,62.0,5.05,10.0,274.5,672.48,567.46
2016,1,31,16,0,671.0,58.0,5.0,10.0,231.0,620.71,525.17
2016,1,31,16,15,608.0,52.0,4.95,9.5,186.0,545.86,463.2
2016,1,31,16,30,545.0,46.0,4.9,9.0,141.0,473.25,400.42
2016,1,31,16,45,443.0,37.0,4.85,9.0,99.0,374.35,310.53
2016,1,31,17,0,341.0,28.0,4.8,9.0,57.0,283.21,207.01
2016,1,31,17,15,170.5,14.0,4.95,9.0,28.5,109.88,0.0
2016,1,31,17,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,12.0,3.35,6.5,12.0,10.91,0.0
2016,2,1,7,30,0.0,24.0,3.4,7.0,24.0,21.83,0.0
2016,2,1,7,45,279.0,27.5,3.5,7.5,63.5,22.57,11.71
2016,2,1,8,0,558.0,31.0,3.6,8.0,103.0,26.96,18.13
2016,2,1,8,15,631.5,36.5,3.7,8.5,148.5,35.03,25.89
2016,2,1,8,30,705.0,42.0,3.8,9.0,194.0,86.67,43.5
2016,2,1,8,45,750.0,46.0,3.95,9.5,239.5,141.86,82.93
2016,2,1,9,0,795.0,50.0,4.1,10.0,285.0,201.95,134.1
2016,2,1,9,15,765.5,57.5,4.1,10.0,310.5,251.29,182.61
2016,2,1,9,30,736.0,65.0,4.1,10.0,336.0,296.29,227.63
2016,2,1,9,45,802.5,66.5,4.15,10.5,389.0,366.09,289.74
2016,2,1,10,0,869.0,68.0,4.2,11.0,442.0,441.81,355.74
2016,2,1,10,15,883.5,69.5,4.1,11.0,473.5,497.14,404.85
2016,2,1,10,30,898.0,71.0,4.0,11.0,505.0,552.39,452.48
2016,2,1,10,45,903.0,74.0,3.95,11.5,529.0,602.99,494.29
2016,2,1,11,0,908.0,77.0,3.9,12.0,553.0,651.68,533.27
2016,2,1,11,15,914.5,78.0,3.85,12.0,570.5,697.03,569.65
2016,2,1,11,30,921.0,79.0,3.8,12.0,588.0,740.12,602.62
2016,2,1,11,45,923.5,79.5,3.75,12.0,598.0,777.23,629.61
2016,2,1,12,0,926.0,80.0,3.7,12.0,608.0,811.39,654.27
2016,2,1,12,15,926.0,80.0,3.6,12.0,610.0,839.87,674.38
2016,2,1,12,30,926.0,80.0,3.5,12.0,612.0,864.98,691.99
2016,2,1,12,45,924.0,79.5,3.45,12.0,606.0,884.32,705.73
