Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,0,922.0,79.0,3.4,12.0,600.0,900.02,716.94
2016,2,1,13,15,916.5,78.5,3.35,12.0,586.0,908.96,723.43
2016,2,1,13,30,911.0,78.0,3.3,12.0,572.0,914.12,727.39
2016,2,1,13,45,904.0,76.0,3.3,12.5,550.5,912.3,725.51
2016,2,1,14,0,897.0,74.0,3.3,13.0,529.0,906.72,721.14
2016,2,1,14,15,796.5,86.5,3.25,12.5,474.5,841.32,675.65
2016,2,1,14,30,696.0,99.0,3.2,12.0,420.0,769.71,625.1
2016,2,1,14,45,608.0,110.0,3.15,12.0,375.5,700.58,574.23
2016,2,1,15,0,520.0,121.0,3.1,12.0,331.0,623.32,515.99
2016,2,1,15,15,648.0,91.5,2.9,11.5,327.0,694.44,572.5
2016,2,1,15,30,776.0,62.0,2.7,11.0,323.0,743.24,609.79
2016,2,1,15,45,739.5,57.5,2.55,11.0,280.0,689.3,567.67
2016,2,1,16,0,703.0,53.0,2.4,11.0,237.0,634.52,524.42
2016,2,1,16,15,644.5,48.0,2.4,10.5,192.0,562.54,467.47
2016,2,1,16,30,586.0,43.0,2.4,10.0,147.0,491.97,408.84
2016,2,1,16,45,490.0,35.0,2.4,9.5,104.0,403.62,331.2
2016,2,1,17,0,394.0,27.0,2.4,9.0,61.0,315.5,234.95
2016,2,1,17,15,197.0,13.5,2.45,8.5,30.5,150.19,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.5,2.05,9.0,5.5,5.0,0.0
2016,2,2,7,30,0.0,11.0,2.0,9.0,11.0,10.01,0.0
2016,2,2,7,45,16.5,29.0,1.95,9.0,31.0,24.72,13.75
2016,2,2,8,0,33.0,47.0,1.9,9.0,51.0,39.06,28.75
2016,2,2,8,15,49.5,66.0,1.85,9.0,75.5,54.33,43.16
2016,2,2,8,30,66.0,85.0,1.8,9.0,100.0,75.7,57.51
2016,2,2,8,45,81.0,104.0,1.75,9.5,126.0,99.5,76.85
2016,2,2,9,0,96.0,123.0,1.7,10.0,152.0,126.11,99.07
2016,2,2,9,15,106.0,139.5,1.6,10.0,175.5,151.46,120.83
2016,2,2,9,30,116.0,156.0,1.5,10.0,199.0,178.16,143.73
2016,2,2,9,45,104.0,171.5,1.4,10.5,213.0,197.16,160.13
2016,2,2,10,0,92.0,187.0,1.3,11.0,227.0,210.51,171.34
2016,2,2,10,15,76.5,197.0,1.3,11.0,232.0,219.25,178.79
2016,2,2,10,30,61.0,207.0,1.3,11.0,237.0,226.35,184.59
2016,2,2,10,45,138.5,222.0,1.3,11.5,294.0,297.83,242.79
2016,2,2,11,0,216.0,237.0,1.3,12.0,351.0,370.17,300.45
2016,2,2,11,15,312.0,227.5,1.35,12.0,398.5,445.76,360.83
2016,2,2,11,30,408.0,218.0,1.4,12.0,446.0,518.97,418.65
2016,2,2,11,45,289.0,242.0,1.45,12.0,405.0,475.19,383.02
2016,2,2,12,0,170.0,266.0,1.5,12.0,364.0,410.3,331.05
2016,2,2,12,15,539.5,173.0,1.55,12.0,484.5,639.54,514.91
2016,2,2,12,30,909.0,80.0,1.6,12.0,605.0,852.7,669.69
2016,2,2,12,45,911.0,78.5,1.65,12.5,600.5,873.91,681.5
2016,2,2,13,0,913.0,77.0,1.7,13.0,596.0,891.65,693.26
2016,2,2,13,15,907.5,76.0,1.7,13.0,582.0,899.85,699.21
2016,2,2,13,30,902.0,75.0,1.7,13.0,568.0,904.28,702.82
2016,2,2,13,45,891.0,74.5,1.75,13.0,546.5,900.7,701.68
2016,2,2,14,0,880.0,74.0,1.8,13.0,525.0,893.42,698.19
2016,2,2,14,15,866.5,72.5,1.8,12.5,497.0,879.06,690.54
2016,2,2,14,30,853.0,71.0,1.8,12.0,469.0,870.13,686.83
2016,2,2,14,45,831.0,70.0,1.8,12.0,434.0,842.25,668.31
2016,2,2,15,0,809.0,69.0,1.8,12.0,399.0,811.49,647.7
2016,2,2,15,15,782.0,66.0,1.75,11.5,360.0,771.28,620.51
2016,2,2,15,30,755.0,63.0,1.7,11.0,321.0,729.0,591.17
2016,2,2,15,45,711.0,60.0,1.7,11.0,277.5,671.41,548.7
2016,2,2,16,0,667.0,57.0,1.7,11.0,234.0,613.3,504.39
2016,2,2,16,15,607.5,51.5,1.7,10.5,189.5,547.34,452.81
2016,2,2,16,30,548.0,46.0,1.7,10.0,145.0,477.63,395.6
2016,2,2,16,45,443.5,38.0,1.75,9.5,103.0,377.7,309.74
2016,2,2,17,0,339.0,30.0,1.8,9.0,61.0,285.37,216.34
2016,2,2,17,15,169.5,15.0,1.85,8.5,30.5,138.09,0.0
2016,2,2,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,12.0,1.85,5.0,12.0,10.91,0.0
2016,2,3,7,30,0.0,24.0,1.9,5.0,24.0,19.77,0.0
2016,2,3,7,45,204.0,32.5,1.95,5.5,60.0,25.44,14.98
2016,2,3,8,0,408.0,41.0,2.0,6.0,96.0,33.11,23.91
2016,2,3,8,15,485.0,49.0,2.0,6.5,139.0,42.31,32.79
2016,2,3,8,30,562.0,57.0,2.0,7.0,182.0,88.03,50.16
2016,2,3,8,45,607.5,63.5,2.05,7.5,225.0,137.56,86.19
2016,2,3,9,0,653.0,70.0,2.1,8.0,268.0,192.27,132.53
2016,2,3,9,15,687.5,74.5,2.1,8.5,309.0,247.21,182.13
2016,2,3,9,30,722.0,79.0,2.1,9.0,350.0,305.39,234.95
2016,2,3,9,45,434.0,135.0,2.1,9.5,302.5,293.08,234.88
2016,2,3,10,0,146.0,191.0,2.1,10.0,255.0,241.5,197.39
2016,2,3,10,15,342.5,172.0,2.05,10.0,336.5,332.95,272.91
2016,2,3,10,30,539.0,153.0,2.0,10.0,418.0,445.95,364.9
2016,2,3,10,45,674.5,126.5,2.0,10.5,475.0,531.9,433.62
2016,2,3,11,0,810.0,100.0,2.0,11.0,532.0,621.27,503.81
2016,2,3,11,15,550.5,172.5,2.0,11.0,470.0,558.15,453.14
2016,2,3,11,30,291.0,245.0,2.0,11.0,408.0,465.68,378.42
2016,2,3,11,45,258.0,254.5,2.0,11.5,401.5,465.91,378.1
2016,2,3,12,0,225.0,264.0,2.0,12.0,395.0,450.5,365.08
2016,2,3,12,15,112.5,199.0,1.95,12.0,264.5,298.19,243.38
2016,2,3,12,30,0.0,134.0,1.9,12.0,134.0,121.14,96.25
2016,2,3,12,45,4.5,166.0,1.9,12.0,169.0,156.56,126.11
2016,2,3,13,0,9.0,198.0,1.9,12.0,204.0,193.74,156.76
2016,2,3,13,15,8.5,194.0,1.85,12.0,199.0,190.26,153.88
2016,2,3,13,30,8.0,190.0,1.8,12.0,194.0,186.82,151.18
2016,2,3,13,45,124.0,208.5,1.75,12.0,272.5,344.56,283.07
2016,2,3,14,0,240.0,227.0,1.7,12.0,351.0,475.49,388.38
2016,2,3,14,15,313.0,202.5,1.6,12.0,355.0,530.86,432.26
2016,2,3,14,30,386.0,178.0,1.5,12.0,359.0,566.49,461.36
2016,2,3,14,45,305.5,175.0,1.45,12.0,312.0,491.28,402.17
2016,2,3,15,0,225.0,172.0,1.4,12.0,265.0,417.19,343.42
2016,2,3,15,15,210.0,158.0,1.35,11.5,238.5,369.76,307.34
2016,2,3,15,30,195.0,144.0,1.3,11.0,212.0,338.96,283.38
2016,2,3,15,45,181.5,126.0,1.3,11.0,183.0,303.65,254.79
2016,2,3,16,0,168.0,108.0,1.3,11.0,154.0,268.3,225.47
2016,2,3,16,15,148.5,89.5,1.35,10.5,124.5,227.84,191.36
2016,2,3,16,30,129.0,71.0,1.4,10.0,95.0,187.93,156.65
2016,2,3,16,45,96.5,52.5,1.45,10.0,67.5,139.9,113.63
2016,2,3,17,0,64.0,34.0,1.5,10.0,40.0,92.9,68.66
2016,2,3,17,15,32.0,17.0,1.45,10.0,20.0,42.56,0.0
2016,2,3,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,94.0,8.5,2.5,7.0,13.0,7.73,0.0
2016,2,4,7,30,188.0,17.0,2.5,7.0,26.0,13.96,0.0
2016,2,4,7,45,313.5,28.5,2.55,7.0,63.0,23.19,13.37
2016,2,4,8,0,439.0,40.0,2.6,7.0,100.0,32.13,22.99
2016,2,4,8,15,514.5,47.5,2.55,7.5,144.0,41.48,31.93
2016,2,4,8,30,590.0,55.0,2.5,8.0,188.0,88.57,49.31
2016,2,4,8,45,635.0,60.5,2.5,8.5,231.5,138.91,85.83
2016,2,4,9,0,680.0,66.0,2.5,9.0,275.0,194.31,132.8
2016,2,4,9,15,492.0,105.5,2.5,9.0,268.0,223.85,169.21
2016,2,4,9,30,304.0,145.0,2.5,9.0,261.0,229.86,183.16
2016,2,4,9,45,369.5,149.5,2.55,9.5,303.5,282.86,228.18
2016,2,4,10,0,435.0,154.0,2.6,10.0,346.0,339.41,275.93
2016,2,4,10,15,629.0,119.5,2.55,10.0,419.5,429.97,350.9
2016,2,4,10,30,823.0,85.0,2.5,10.0,493.0,532.7,435.07
2016,2,4,10,45,538.5,160.5,2.5,10.5,433.0,483.53,395.82
2016,2,4,11,0,254.0,236.0,2.5,11.0,373.0,401.72,328.47
2016,2,4,11,15,248.5,245.0,2.4,11.5,382.5,422.12,344.48
2016,2,4,11,30,243.0,254.0,2.3,12.0,392.0,430.66,350.52
2016,2,4,11,45,241.0,260.0,2.25,12.5,399.0,447.5,363.03
2016,2,4,12,0,239.0,266.0,2.2,13.0,406.0,463.58,374.73
2016,2,4,12,15,344.0,244.0,2.05,13.0,446.0,547.51,441.14
2016,2,4,12,30,449.0,222.0,1.9,13.0,486.0,637.04,509.53
2016,2,4,12,45,659.5,156.0,1.8,13.5,539.0,764.27,604.85
2016,2,4,13,0,870.0,90.0,1.7,14.0,592.0,881.78,684.74
2016,2,4,13,15,675.0,144.0,1.6,14.0,528.5,791.88,619.61
2016,2,4,13,30,480.0,198.0,1.5,14.0,465.0,681.33,538.23
2016,2,4,13,45,499.0,185.0,1.45,14.0,453.5,689.39,546.18
2016,2,4,14,0,518.0,172.0,1.4,14.0,442.0,695.02,551.22
2016,2,4,14,15,563.0,149.0,1.3,14.0,428.5,709.27,562.3
2016,2,4,14,30,608.0,126.0,1.2,14.0,415.0,728.42,575.89
2016,2,4,14,45,568.5,125.0,1.2,14.0,379.5,687.24,546.88
2016,2,4,15,0,529.0,124.0,1.2,14.0,344.0,638.06,512.19
2016,2,4,15,15,502.5,117.5,1.1,13.5,311.0,599.78,485.08
2016,2,4,15,30,476.0,111.0,1.0,13.0,278.0,560.59,456.37
2016,2,4,15,45,456.0,98.5,0.95,13.0,241.5,518.18,424.1
2016,2,4,16,0,436.0,86.0,0.9,13.0,205.0,475.07,390.26
2016,2,4,16,15,485.0,67.5,0.95,12.5,178.0,479.01,393.78
2016,2,4,16,30,534.0,49.0,1.0,12.0,151.0,473.89,387.77
2016,2,4,16,45,444.5,40.0,1.05,11.5,109.0,382.57,310.58
2016,2,4,17,0,355.0,31.0,1.1,11.0,67.0,297.75,229.49
2016,2,4,17,15,177.5,15.5,1.15,10.5,33.5,146.41,5.73
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,15,90.0,9.5,2.35,6.5,13.5,8.64,0.0
2016,2,5,7,30,180.0,19.0,2.4,7.0,27.0,15.75,0.0
2016,2,5,7,45,303.0,31.0,2.45,7.5,65.0,25.38,15.42
2016,2,5,8,0,426.0,43.0,2.5,8.0,103.0,34.69,25.22
2016,2,5,8,15,502.5,51.5,2.5,8.5,147.5,45.08,35.08
2016,2,5,8,30,579.0,60.0,2.5,9.0,192.0,92.52,52.82
2016,2,5,8,45,628.5,66.0,2.5,9.5,236.5,143.4,89.62
2016,2,5,9,0,678.0,72.0,2.5,10.0,281.0,199.95,137.18
2016,2,5,9,15,712.5,76.0,2.5,10.5,323.5,256.15,187.72
2016,2,5,9,30,747.0,80.0,2.5,11.0,366.0,315.54,241.41
2016,2,5,9,45,578.0,120.5,2.5,11.5,355.0,337.02,267.0
2016,2,5,10,0,409.0,161.0,2.5,12.0,344.0,335.23,270.37
2016,2,5,10,15,622.0,125.0,2.4,12.5,425.0,432.68,349.53
2016,2,5,10,30,835.0,89.0,2.3,13.0,506.0,544.33,438.49
2016,2,5,10,45,843.5,92.0,2.25,13.5,530.5,595.25,478.55
2016,2,5,11,0,852.0,95.0,2.2,14.0,555.0,644.73,516.55
2016,2,5,11,15,674.0,148.0,2.05,14.0,519.5,622.32,497.81
2016,2,5,11,30,496.0,201.0,1.9,14.0,484.0,576.34,460.86
2016,2,5,11,45,677.0,152.5,1.75,14.0,545.5,688.16,547.06
2016,2,5,12,0,858.0,104.0,1.6,14.0,607.0,798.53,625.64
2016,2,5,12,15,749.5,132.0,1.45,14.0,572.5,773.78,605.11
2016,2,5,12,30,641.0,160.0,1.3,14.0,538.0,736.69,577.23
2016,2,5,12,45,753.0,129.5,1.15,14.5,570.0,815.89,630.76
2016,2,5,13,0,865.0,99.0,1.0,15.0,602.0,889.97,677.18
2016,2,5,13,15,755.0,122.5,1.0,15.0,554.5,839.3,642.2
2016,2,5,13,30,645.0,146.0,1.0,15.0,507.0,778.12,601.22
2016,2,5,13,45,751.0,116.0,1.0,15.0,521.5,844.99,648.93
2016,2,5,14,0,857.0,86.0,1.0,15.0,536.0,902.65,688.07
2016,2,5,14,15,845.0,84.5,1.05,15.0,508.5,889.81,680.48
2016,2,5,14,30,833.0,83.0,1.1,15.0,481.0,873.5,671.54
2016,2,5,14,45,817.0,80.0,1.15,15.0,447.5,848.44,656.53
2016,2,5,15,0,801.0,77.0,1.2,15.0,414.0,820.33,639.27
2016,2,5,15,15,775.5,74.0,1.2,14.5,375.0,781.3,614.41
2016,2,5,15,30,750.0,71.0,1.2,14.0,336.0,740.07,587.38
2016,2,5,15,45,704.0,68.0,1.2,13.5,291.5,686.38,550.25
2016,2,5,16,0,658.0,65.0,1.2,13.0,247.0,627.23,507.59
2016,2,5,16,15,599.0,58.5,1.2,12.5,202.0,554.15,452.27
2016,2,5,16,30,540.0,52.0,1.2,12.0,157.0,482.98,395.69
2016,2,5,16,45,439.0,43.5,1.2,11.5,113.0,383.9,312.67
2016,2,5,17,0,338.0,35.0,1.2,11.0,69.0,291.63,227.31
2016,2,5,17,15,169.0,17.5,1.2,11.0,34.5,145.99,31.24
2016,2,5,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,108.5,9.5,2.25,7.5,15.0,8.64,0.0
2016,2,6,7,30,217.0,19.0,2.3,8.0,30.0,15.67,0.0
2016,2,6,7,45,337.5,30.0,2.35,8.5,68.5,24.37,14.76
2016,2,6,8,0,458.0,41.0,2.4,9.0,107.0,32.8,23.5
2016,2,6,8,15,530.5,48.0,2.3,9.5,151.0,42.62,32.76
2016,2,6,8,30,603.0,55.0,2.2,10.0,195.0,90.26,49.67
2016,2,6,8,45,656.0,58.5,2.1,10.5,239.5,140.88,85.87
2016,2,6,9,0,709.0,62.0,2.0,11.0,284.0,199.49,134.93
2016,2,6,9,15,740.0,65.5,1.9,11.5,325.5,255.74,185.49
2016,2,6,9,30,771.0,69.0,1.8,12.0,367.0,314.72,238.62
2016,2,6,9,45,792.5,72.0,1.75,13.0,404.0,372.07,289.27
2016,2,6,10,0,814.0,75.0,1.7,14.0,441.0,430.43,339.0
2016,2,6,10,15,829.0,76.5,1.6,14.0,472.0,484.82,385.04
2016,2,6,10,30,844.0,78.0,1.5,14.0,503.0,538.87,429.19
2016,2,6,10,45,857.0,78.5,1.4,14.5,528.0,587.6,466.98
2016,2,6,11,0,870.0,79.0,1.3,15.0,553.0,636.98,503.73
2016,2,6,11,15,876.5,80.0,1.35,15.0,570.5,681.16,537.64
2016,2,6,11,30,883.0,81.0,1.4,15.0,588.0,723.18,568.32
2016,2,6,11,45,889.5,80.5,1.45,15.5,598.5,761.16,593.94
2016,2,6,12,0,896.0,80.0,1.5,16.0,609.0,796.53,617.55
2016,2,6,12,15,740.5,130.0,1.5,16.0,568.5,765.69,595.3
2016,2,6,12,30,585.0,180.0,1.5,16.0,528.0,706.29,552.15
2016,2,6,12,45,729.5,133.0,1.55,16.0,563.0,801.31,622.02
2016,2,6,13,0,874.0,86.0,1.6,16.0,598.0,876.01,673.67
2016,2,6,13,15,869.0,85.0,1.6,16.0,584.5,884.37,678.97
2016,2,6,13,30,864.0,84.0,1.6,16.0,571.0,889.1,682.73
2016,2,6,13,45,570.5,156.5,1.6,16.5,473.0,729.94,570.75
2016,2,6,14,0,277.0,229.0,1.6,17.0,375.0,529.08,418.55
2016,2,6,14,15,396.5,192.0,1.55,17.0,389.5,611.99,485.25
2016,2,6,14,30,516.0,155.0,1.5,17.0,404.0,675.56,534.63
2016,2,6,14,45,475.0,150.5,1.45,17.0,367.5,630.63,501.13
2016,2,6,15,0,434.0,146.0,1.4,17.0,331.0,584.65,467.43
2016,2,6,15,15,467.5,125.5,1.25,16.5,307.5,581.98,467.53
2016,2,6,15,30,501.0,105.0,1.1,16.0,284.0,575.3,463.46
2016,2,6,15,45,475.0,95.0,1.0,15.5,247.5,530.41,430.09
2016,2,6,16,0,449.0,85.0,0.9,15.0,211.0,485.2,395.5
2016,2,6,16,15,504.0,66.0,0.95,14.5,184.0,493.77,402.71
2016,2,6,16,30,559.0,47.0,1.0,14.0,157.0,491.06,398.73
2016,2,6,16,45,469.5,39.0,1.05,14.0,114.5,399.66,322.39
2016,2,6,17,0,380.0,31.0,1.1,14.0,72.0,314.68,244.37
2016,2,6,17,15,190.0,15.5,1.1,13.5,36.0,156.5,53.99
2016,2,6,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,156.5,9.0,2.35,10.0,17.5,8.19,0.0
2016,2,7,7,30,313.0,18.0,2.4,10.0,35.0,16.06,0.0
2016,2,7,7,45,433.0,26.0,2.5,10.5,75.5,22.69,13.41
2016,2,7,8,0,553.0,34.0,2.6,11.0,116.0,29.21,20.18
2016,2,7,8,15,620.5,39.5,2.65,11.5,161.5,39.54,23.64
2016,2,7,8,30,688.0,45.0,2.7,12.0,207.0,90.75,46.4
2016,2,7,8,45,731.5,48.5,2.8,12.5,252.5,144.89,85.29
2016,2,7,9,0,775.0,52.0,2.9,13.0,298.0,203.78,135.11
2016,2,7,9,15,803.5,55.0,2.8,13.5,340.5,262.78,188.44
2016,2,7,9,30,832.0,58.0,2.7,14.0,383.0,325.05,244.81
2016,2,7,9,45,844.5,62.5,2.65,14.5,419.5,383.33,297.36
2016,2,7,10,0,857.0,67.0,2.6,15.0,456.0,441.52,348.21
2016,2,7,10,15,872.0,68.5,2.5,15.5,488.0,497.48,395.44
2016,2,7,10,30,887.0,70.0,2.4,16.0,520.0,552.98,440.54
2016,2,7,10,45,898.0,71.0,2.35,16.5,545.5,604.88,481.47
2016,2,7,11,0,909.0,72.0,2.3,17.0,571.0,655.37,519.96
2016,2,7,11,15,915.5,73.0,2.3,17.0,589.0,701.19,555.11
2016,2,7,11,30,922.0,74.0,2.3,17.0,607.0,744.73,586.3
2016,2,7,11,45,926.5,74.0,2.3,17.5,617.5,783.14,611.96
2016,2,7,12,0,931.0,74.0,2.3,18.0,628.0,818.71,635.36
2016,2,7,12,15,931.5,74.0,2.25,18.0,630.0,848.01,655.02
2016,2,7,12,30,932.0,74.0,2.2,18.0,632.0,873.91,672.3
2016,2,7,12,45,931.0,73.0,2.2,18.5,626.5,893.81,684.64
2016,2,7,13,0,930.0,72.0,2.2,19.0,621.0,910.04,694.57
2016,2,7,13,15,925.0,71.5,2.2,19.0,607.5,919.59,701.39
2016,2,7,13,30,920.0,71.0,2.2,19.0,594.0,925.3,705.82
2016,2,7,13,45,912.5,70.0,2.2,19.0,572.5,924.29,705.87
2016,2,7,14,0,905.0,69.0,2.2,19.0,551.0,919.49,703.55
2016,2,7,14,15,893.5,67.5,2.1,19.0,523.0,906.69,694.89
2016,2,7,14,30,882.0,66.0,2.0,19.0,495.0,890.34,683.95
2016,2,7,14,45,866.0,64.0,1.95,19.0,461.0,865.92,668.0
2016,2,7,15,0,850.0,62.0,1.9,19.0,427.0,838.44,649.9
2016,2,7,15,15,826.5,59.5,1.75,18.5,387.5,801.02,624.82
2016,2,7,15,30,803.0,57.0,1.6,18.0,348.0,769.61,603.6
2016,2,7,15,45,770.0,54.0,1.45,17.5,304.5,719.3,568.06
2016,2,7,16,0,737.0,51.0,1.3,17.0,261.0,667.9,530.71
2016,2,7,16,15,686.0,46.5,1.3,16.5,215.0,600.36,480.99
2016,2,7,16,30,635.0,42.0,1.3,16.0,169.0,533.87,429.52
2016,2,7,16,45,550.5,35.5,1.3,15.5,125.0,444.04,356.89
2016,2,7,17,0,466.0,29.0,1.3,15.0,81.0,359.3,280.07
2016,2,7,17,15,233.0,14.5,1.3,14.5,40.5,177.92,79.68
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,126.0,10.0,2.95,10.5,17.5,9.1,0.0
2016,2,8,7,30,252.0,20.0,3.0,11.0,35.0,16.42,0.0
2016,2,8,7,45,371.0,30.5,3.15,11.5,75.0,24.63,15.14
2016,2,8,8,0,490.0,41.0,3.3,12.0,115.0,32.61,23.11
2016,2,8,8,15,563.0,47.5,3.2,12.5,160.5,43.33,26.85
2016,2,8,8,30,636.0,54.0,3.1,13.0,206.0,92.82,49.78
2016,2,8,8,45,679.0,59.5,3.05,13.5,251.0,148.55,90.41
2016,2,8,9,0,722.0,65.0,3.0,14.0,296.0,206.3,138.94
2016,2,8,9,15,753.5,68.5,2.9,14.5,338.5,263.7,190.26
2016,2,8,9,30,785.0,72.0,2.8,15.0,381.0,323.89,244.23
2016,2,8,9,45,814.0,72.5,2.75,15.5,420.0,382.64,296.35
2016,2,8,10,0,843.0,73.0,2.7,16.0,459.0,443.1,348.46
2016,2,8,10,15,858.0,75.0,2.65,16.5,491.0,499.7,396.02
2016,2,8,10,30,873.0,77.0,2.6,17.0,523.0,554.19,440.32
2016,2,8,10,45,883.5,78.5,2.55,17.5,548.5,605.86,480.96
2016,2,8,11,0,894.0,80.0,2.5,18.0,574.0,656.13,519.2
2016,2,8,11,15,900.5,81.0,2.45,18.0,592.0,701.51,553.7
2016,2,8,11,30,907.0,82.0,2.4,18.0,610.0,744.65,584.5
2016,2,8,11,45,911.0,82.0,2.35,18.5,620.5,782.35,609.25
2016,2,8,12,0,915.0,82.0,2.3,19.0,631.0,817.21,631.72
2016,2,8,12,15,916.0,82.0,2.25,19.0,633.0,846.62,651.39
2016,2,8,12,30,917.0,82.0,2.2,19.0,635.0,872.72,668.74
2016,2,8,12,45,920.5,79.5,2.15,19.5,630.5,894.56,681.88
2016,2,8,13,0,924.0,77.0,2.1,20.0,626.0,912.89,692.64
2016,2,8,13,15,919.5,76.5,2.0,20.0,612.5,922.9,698.63
2016,2,8,13,30,915.0,76.0,1.9,20.0,599.0,929.1,702.21
2016,2,8,13,45,906.5,75.0,1.85,20.0,578.0,927.24,701.09
2016,2,8,14,0,898.0,74.0,1.8,20.0,557.0,921.58,697.65
2016,2,8,14,15,886.5,72.5,1.75,19.5,529.0,908.87,690.93
2016,2,8,14,30,875.0,71.0,1.7,19.0,501.0,892.63,681.92
2016,2,8,14,45,857.5,69.5,1.65,19.0,466.5,867.66,665.7
2016,2,8,15,0,840.0,68.0,1.6,19.0,432.0,848.44,653.46
2016,2,8,15,15,816.0,65.0,1.5,18.5,392.0,809.84,628.13
2016,2,8,15,30,792.0,62.0,1.4,18.0,352.0,768.94,600.85
2016,2,8,15,45,756.5,59.0,1.3,18.0,308.0,716.72,563.62
2016,2,8,16,0,721.0,56.0,1.2,18.0,264.0,663.5,524.67
2016,2,8,16,15,668.5,51.0,1.2,17.0,218.0,594.41,475.13
2016,2,8,16,30,616.0,46.0,1.2,16.0,172.0,526.41,423.66
2016,2,8,16,45,529.5,39.0,1.3,15.5,127.5,441.69,355.35
2016,2,8,17,0,443.0,32.0,1.4,15.0,83.0,356.9,279.85
2016,2,8,17,15,285.5,21.0,1.4,14.5,48.0,224.22,118.37
2016,2,8,17,30,128.0,10.0,1.4,14.0,13.0,78.25,0.0
2016,2,8,17,45,64.0,5.0,1.45,14.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,137.0,10.5,2.6,9.5,19.0,9.55,0.0
2016,2,9,7,30,274.0,21.0,2.7,10.0,38.0,17.26,1.74
2016,2,9,7,45,393.5,31.0,2.8,10.5,79.0,25.0,15.69
2016,2,9,8,0,513.0,41.0,2.9,11.0,120.0,32.54,23.21
2016,2,9,8,15,584.0,47.5,2.9,11.5,166.5,44.09,27.07
2016,2,9,8,30,655.0,54.0,2.9,12.0,213.0,97.7,53.28
2016,2,9,8,45,701.5,58.5,2.95,12.5,259.0,151.43,92.16
2016,2,9,9,0,748.0,63.0,3.0,13.0,305.0,210.42,141.91
2016,2,9,9,15,564.5,103.0,2.9,13.5,300.0,245.39,182.18
2016,2,9,9,30,381.0,143.0,2.8,14.0,295.0,256.89,200.3
2016,2,9,9,45,498.5,131.5,2.7,14.5,349.5,316.65,249.55
2016,2,9,10,0,616.0,120.0,2.6,15.0,404.0,391.55,310.98
2016,2,9,10,15,633.5,124.0,2.4,15.5,434.0,440.61,351.57
2016,2,9,10,30,651.0,128.0,2.2,16.0,464.0,490.11,391.18
2016,2,9,10,45,630.5,142.5,2.05,16.5,480.5,527.94,420.32
2016,2,9,11,0,610.0,157.0,1.9,17.0,497.0,562.26,445.65
2016,2,9,11,15,490.0,200.0,1.8,17.0,478.5,550.2,435.17
2016,2,9,11,30,370.0,243.0,1.7,17.0,460.0,521.51,411.87
2016,2,9,11,45,645.0,163.5,1.6,17.5,550.0,680.38,532.77
2016,2,9,12,0,920.0,84.0,1.5,18.0,640.0,825.25,633.19
2016,2,9,12,15,920.5,84.5,1.35,18.0,642.0,855.06,649.93
2016,2,9,12,30,921.0,85.0,1.2,18.0,644.0,881.51,665.32
2016,2,9,12,45,758.0,131.5,1.1,18.5,589.5,828.71,626.84
2016,2,9,13,0,595.0,178.0,1.0,19.0,535.0,752.88,573.02
2016,2,9,13,15,571.5,182.0,0.85,19.0,518.5,741.67,564.56
2016,2,9,13,30,548.0,186.0,0.7,19.0,502.0,733.9,557.43
2016,2,9,13,45,450.5,204.0,0.55,19.5,457.5,671.91,510.3
2016,2,9,14,0,353.0,222.0,0.4,20.0,413.0,590.71,450.36
2016,2,9,14,15,341.0,211.5,0.3,19.5,389.0,569.63,436.86
2016,2,9,14,30,329.0,201.0,0.2,19.0,365.0,547.08,421.54
2016,2,9,14,45,285.0,192.5,0.15,19.0,327.0,497.17,385.4
2016,2,9,15,0,241.0,184.0,0.1,19.0,289.0,447.26,348.98
2016,2,9,15,15,232.0,169.0,0.15,18.5,262.5,419.53,330.62
2016,2,9,15,30,223.0,154.0,0.2,18.0,236.0,391.17,311.03
2016,2,9,15,45,214.0,135.5,0.25,18.0,207.0,357.46,286.28
2016,2,9,16,0,205.0,117.0,0.3,18.0,178.0,323.24,260.38
2016,2,9,16,15,187.5,99.0,0.35,17.5,147.0,282.98,229.04
2016,2,9,16,30,170.0,81.0,0.4,17.0,116.0,243.15,196.77
2016,2,9,16,45,144.5,61.5,0.5,17.0,86.0,195.93,156.9
2016,2,9,17,0,119.0,42.0,0.6,17.0,56.0,149.42,115.67
2016,2,9,17,15,59.5,25.5,0.65,17.0,32.5,84.44,45.95
2016,2,9,17,30,0.0,9.0,0.7,17.0,9.0,8.19,0.0
2016,2,9,17,45,0.0,4.5,0.75,17.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,62.5,11.5,1.15,11.5,15.5,10.46,0.0
2016,2,10,7,30,125.0,23.0,1.1,12.0,31.0,18.04,3.75
2016,2,10,7,45,194.0,39.0,1.1,12.5,64.0,30.21,20.14
2016,2,10,8,0,263.0,55.0,1.1,13.0,97.0,42.01,31.41
2016,2,10,8,15,301.5,70.5,1.15,13.0,133.5,57.71,40.77
2016,2,10,8,30,340.0,86.0,1.2,13.0,170.0,96.23,63.61
2016,2,10,8,45,362.5,101.0,1.25,13.5,206.5,137.03,94.61
2016,2,10,9,0,385.0,116.0,1.3,14.0,243.0,180.65,130.98
2016,2,10,9,15,411.5,125.5,1.2,14.0,277.0,223.18,167.71
2016,2,10,9,30,438.0,135.0,1.1,14.0,311.0,268.47,206.9
2016,2,10,9,45,447.5,148.0,1.0,14.5,342.5,313.09,244.85
2016,2,10,10,0,457.0,161.0,0.9,15.0,374.0,358.28,282.04
2016,2,10,10,15,647.5,124.5,0.85,15.0,448.5,448.85,353.43
2016,2,10,10,30,838.0,88.0,0.8,15.0,523.0,551.36,432.46
2016,2,10,10,45,848.5,89.5,0.8,15.0,548.5,602.42,471.58
2016,2,10,11,0,859.0,91.0,0.8,15.0,574.0,652.16,509.09
2016,2,10,11,15,676.0,151.5,0.85,15.5,538.5,632.95,493.19
2016,2,10,11,30,493.0,212.0,0.9,16.0,503.0,589.31,459.35
2016,2,10,11,45,488.0,218.0,0.95,16.5,510.0,614.26,477.78
2016,2,10,12,0,483.0,224.0,1.0,17.0,517.0,637.21,493.77
2016,2,10,12,15,684.0,158.5,1.0,17.0,576.0,756.55,582.17
2016,2,10,12,30,885.0,93.0,1.0,17.0,635.0,862.33,652.97
2016,2,10,12,45,885.0,92.0,1.05,17.5,630.0,882.5,664.75
2016,2,10,13,0,885.0,91.0,1.1,18.0,625.0,899.2,675.44
2016,2,10,13,15,880.0,90.0,1.1,18.0,611.5,907.85,681.42
2016,2,10,13,30,875.0,89.0,1.1,18.0,598.0,921.7,691.1
2016,2,10,13,45,866.5,88.0,1.15,18.5,577.0,919.98,690.08
2016,2,10,14,0,858.0,87.0,1.2,19.0,556.0,914.54,686.93
2016,2,10,14,15,686.0,125.0,1.15,19.0,488.0,809.01,616.12
2016,2,10,14,30,514.0,163.0,1.1,19.0,420.0,687.56,532.58
2016,2,10,14,45,475.0,158.5,1.1,19.0,383.5,644.07,503.31
2016,2,10,15,0,436.0,154.0,1.1,19.0,347.0,599.46,471.8
2016,2,10,15,15,416.5,144.5,1.05,18.5,315.0,565.02,448.12
2016,2,10,15,30,397.0,135.0,1.0,18.0,283.0,529.57,423.04
2016,2,10,15,45,378.0,120.0,1.0,17.5,247.5,486.95,392.37
2016,2,10,16,0,359.0,105.0,1.0,17.0,212.0,443.75,360.22
2016,2,10,16,15,329.5,90.0,1.05,16.5,175.5,392.36,320.42
2016,2,10,16,30,300.0,75.0,1.1,16.0,139.0,341.83,279.54
2016,2,10,16,45,255.0,59.0,1.15,15.5,103.5,280.68,228.08
2016,2,10,17,0,210.0,43.0,1.2,15.0,68.0,222.61,176.34
2016,2,10,17,15,105.0,27.5,1.2,15.0,40.0,115.83,70.99
2016,2,10,17,30,0.0,12.0,1.2,15.0,12.0,10.91,0.0
2016,2,10,17,45,0.0,6.0,1.2,15.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,103.5,12.0,1.8,11.0,19.0,10.91,0.0
2016,2,11,7,30,207.0,24.0,1.8,11.0,38.0,19.74,6.15
2016,2,11,7,45,286.0,38.0,1.8,11.5,74.5,29.57,19.8
2016,2,11,8,0,365.0,52.0,1.8,12.0,111.0,41.69,31.29
2016,2,11,8,15,417.5,63.5,1.7,12.0,152.0,56.32,38.35
2016,2,11,8,30,470.0,75.0,1.6,12.0,193.0,99.93,61.95
2016,2,11,8,45,499.5,86.0,1.5,12.5,233.0,146.41,96.77
2016,2,11,9,0,529.0,97.0,1.4,13.0,273.0,196.39,138.73
2016,2,11,9,15,567.0,100.0,1.25,13.0,311.0,244.62,180.89
2016,2,11,9,30,605.0,103.0,1.1,13.0,349.0,296.71,226.52
2016,2,11,9,45,496.0,140.0,1.0,13.5,354.5,324.78,254.2
2016,2,11,10,0,387.0,177.0,0.9,14.0,360.0,338.17,267.75
2016,2,11,10,15,603.5,135.0,0.85,14.5,441.5,438.37,346.3
2016,2,11,10,30,820.0,93.0,0.8,15.0,523.0,548.16,430.13
2016,2,11,10,45,593.0,162.5,0.8,15.5,481.0,527.2,413.3
2016,2,11,11,0,366.0,232.0,0.8,16.0,439.0,470.1,369.01
2016,2,11,11,15,488.0,202.0,0.8,16.0,487.5,552.43,432.8
2016,2,11,11,30,610.0,172.0,0.8,16.0,536.0,638.39,496.62
2016,2,11,11,45,605.0,179.0,0.8,16.5,545.0,668.22,516.28
2016,2,11,12,0,600.0,186.0,0.8,17.0,554.0,695.57,534.47
2016,2,11,12,15,398.5,238.0,0.8,17.5,482.5,588.53,454.21
2016,2,11,12,30,197.0,290.0,0.8,18.0,411.0,475.45,367.97
2016,2,11,12,45,255.0,278.5,0.8,18.5,434.0,536.08,414.07
2016,2,11,13,0,313.0,267.0,0.8,19.0,457.0,583.12,448.28
2016,2,11,13,15,326.5,257.5,0.7,19.0,452.5,592.67,454.52
2016,2,11,13,30,340.0,248.0,0.6,19.0,448.0,600.92,460.2
2016,2,11,13,45,438.0,213.5,0.55,19.0,461.0,672.97,512.97
2016,2,11,14,0,536.0,179.0,0.5,19.0,474.0,727.13,551.96
2016,2,11,14,15,531.5,170.5,0.4,19.0,451.0,714.4,541.98
2016,2,11,14,30,527.0,162.0,0.3,19.0,428.0,699.22,531.31
2016,2,11,14,45,452.0,164.5,0.2,19.0,382.0,631.5,482.88
2016,2,11,15,0,377.0,167.0,0.1,19.0,336.0,545.89,422.04
2016,2,11,15,15,390.0,148.5,0.25,18.5,309.5,547.63,427.65
2016,2,11,15,30,403.0,130.0,0.4,18.0,283.0,529.09,417.8
2016,2,11,15,45,360.0,123.5,0.55,18.0,247.5,477.17,380.58
2016,2,11,16,0,317.0,117.0,0.7,18.0,212.0,411.41,331.83
2016,2,11,16,15,282.5,100.5,0.85,17.5,175.0,356.58,290.11
2016,2,11,16,30,248.0,84.0,1.0,17.0,138.0,303.22,247.38
2016,2,11,16,45,199.0,66.0,1.15,16.5,102.5,239.44,194.12
2016,2,11,17,0,150.0,48.0,1.3,16.0,67.0,178.87,141.28
2016,2,11,17,15,75.0,29.5,1.35,15.5,39.0,102.68,65.75
2016,2,11,17,30,0.0,11.0,1.4,15.0,11.0,10.01,0.0
2016,2,11,17,45,0.0,5.5,1.45,14.5,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
