Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,232.5,15.5,1.85,9.5,42.0,12.17,0.75
2016,2,22,7,30,465.0,31.0,1.9,10.0,84.0,27.25,17.87
2016,2,22,7,45,551.0,38.5,1.95,10.5,131.5,32.99,23.76
2016,2,22,8,0,637.0,46.0,2.0,11.0,179.0,38.65,29.18
2016,2,22,8,15,690.5,51.0,2.0,11.5,229.0,63.58,34.94
2016,2,22,8,30,744.0,56.0,2.0,12.0,279.0,119.72,65.87
2016,2,22,8,45,778.5,60.0,2.05,12.5,326.5,178.33,111.33
2016,2,22,9,0,813.0,64.0,2.1,13.0,374.0,240.65,165.46
2016,2,22,9,15,838.0,66.5,2.1,13.5,418.5,302.27,221.12
2016,2,22,9,30,863.0,69.0,2.1,14.0,463.0,367.08,279.0
2016,2,22,9,45,879.5,71.5,2.15,14.5,502.0,428.11,332.76
2016,2,22,10,0,896.0,74.0,2.2,15.0,541.0,489.35,384.97
2016,2,22,10,15,909.0,76.0,2.2,15.0,574.5,548.22,434.21
2016,2,22,10,30,922.0,78.0,2.2,15.0,608.0,606.34,481.29
2016,2,22,10,45,930.5,79.5,2.2,15.5,634.0,660.14,522.77
2016,2,22,11,0,939.0,81.0,2.2,16.0,660.0,712.19,561.61
2016,2,22,11,15,945.0,82.0,2.15,16.0,679.0,759.94,596.01
2016,2,22,11,30,951.0,83.0,2.1,16.0,698.0,805.22,626.88
2016,2,22,11,45,953.5,83.5,2.1,16.5,708.5,844.53,652.43
2016,2,22,12,0,956.0,84.0,2.1,17.0,719.0,880.7,675.59
2016,2,22,12,15,957.0,84.0,2.1,17.0,721.5,911.75,696.36
2016,2,22,12,30,958.0,84.0,2.1,17.0,724.0,939.24,714.75
2016,2,22,12,45,952.0,86.0,2.15,17.5,717.0,959.14,727.26
2016,2,22,13,0,946.0,88.0,2.2,18.0,710.0,975.08,737.26
2016,2,22,13,15,942.5,87.0,2.2,18.0,696.5,985.81,744.78
2016,2,22,13,30,939.0,86.0,2.2,18.0,683.0,992.56,749.85
2016,2,22,13,45,790.5,123.5,2.2,18.0,615.0,913.54,697.11
2016,2,22,14,0,642.0,161.0,2.2,18.0,547.0,826.41,638.48
2016,2,22,14,15,772.5,121.5,2.1,17.5,564.0,904.0,694.66
2016,2,22,14,30,903.0,82.0,2.0,17.0,581.0,959.5,733.29
2016,2,22,14,45,749.0,108.5,1.95,17.0,505.0,856.56,662.73
2016,2,22,15,0,595.0,135.0,1.9,17.0,429.0,738.23,580.8
2016,2,22,15,15,619.5,116.5,1.75,16.5,400.5,728.38,576.03
2016,2,22,15,30,644.0,98.0,1.6,16.0,372.0,714.06,566.86
2016,2,22,15,45,606.0,96.0,1.45,16.0,331.0,663.22,529.69
2016,2,22,16,0,568.0,94.0,1.3,16.0,290.0,611.7,491.63
2016,2,22,16,15,534.5,84.0,1.3,15.5,247.0,554.35,450.05
2016,2,22,16,30,501.0,74.0,1.3,15.0,204.0,497.28,406.64
2016,2,22,16,45,441.0,64.0,1.3,14.5,161.0,422.31,346.29
2016,2,22,17,0,381.0,54.0,1.3,14.0,118.0,350.65,285.9
2016,2,22,17,15,294.5,39.5,1.35,13.5,79.0,261.89,208.15
2016,2,22,17,30,208.0,25.0,1.4,13.0,40.0,177.6,102.88
2016,2,22,17,45,104.0,12.5,1.45,13.0,20.0,64.67,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,10.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,10.0,13.0,11.82,0.0
2016,2,23,7,15,223.0,24.0,1.55,10.5,50.5,19.72,6.46
2016,2,23,7,30,446.0,35.0,1.6,11.0,88.0,28.38,18.91
2016,2,23,7,45,536.0,43.0,1.65,11.5,136.5,33.92,24.54
2016,2,23,8,0,626.0,51.0,1.7,12.0,185.0,39.38,29.74
2016,2,23,8,15,680.5,56.5,1.8,12.0,235.5,69.35,39.35
2016,2,23,8,30,735.0,62.0,1.9,12.0,286.0,125.55,70.97
2016,2,23,8,45,774.5,65.5,2.0,12.5,335.0,184.12,116.36
2016,2,23,9,0,814.0,69.0,2.1,13.0,384.0,247.05,170.8
2016,2,23,9,15,839.0,72.0,2.1,13.0,429.0,309.38,227.39
2016,2,23,9,30,864.0,75.0,2.1,13.0,474.0,373.62,285.31
2016,2,23,9,45,883.5,77.0,2.1,13.5,514.0,436.24,340.23
2016,2,23,10,0,903.0,79.0,2.1,14.0,554.0,499.37,393.71
2016,2,23,10,15,915.5,80.5,1.95,14.5,587.5,558.02,441.29
2016,2,23,10,30,928.0,82.0,1.8,15.0,621.0,615.82,486.14
2016,2,23,10,45,936.0,84.0,1.7,15.5,647.0,670.23,526.84
2016,2,23,11,0,944.0,86.0,1.6,16.0,673.0,722.84,564.6
2016,2,23,11,15,949.5,86.5,1.55,16.0,691.5,770.03,597.81
2016,2,23,11,30,955.0,87.0,1.5,16.0,710.0,814.68,627.45
2016,2,23,11,45,955.0,89.0,1.45,16.5,720.0,853.89,651.73
2016,2,23,12,0,955.0,91.0,1.4,17.0,730.0,889.82,673.45
2016,2,23,12,15,955.0,91.0,1.3,17.0,731.5,920.09,691.68
2016,2,23,12,30,955.0,91.0,1.2,17.0,733.0,946.77,707.33
2016,2,23,12,45,949.5,92.0,1.2,17.5,726.0,965.96,718.36
2016,2,23,13,0,944.0,93.0,1.2,18.0,719.0,981.18,726.96
2016,2,23,13,15,939.0,92.5,1.1,18.0,704.5,991.13,731.84
2016,2,23,13,30,934.0,92.0,1.0,18.0,690.0,997.08,734.24
2016,2,23,13,45,924.5,91.5,0.95,18.0,667.0,994.8,732.5
2016,2,23,14,0,915.0,91.0,0.9,18.0,644.0,988.57,728.5
2016,2,23,14,15,903.5,89.0,0.85,18.0,614.0,974.77,719.83
2016,2,23,14,30,892.0,87.0,0.8,18.0,584.0,966.88,715.21
2016,2,23,14,45,747.5,111.0,0.75,18.0,509.5,859.75,645.46
2016,2,23,15,0,603.0,135.0,0.7,18.0,435.0,746.71,570.81
2016,2,23,15,15,707.5,107.0,0.65,18.0,431.0,796.79,607.31
2016,2,23,15,30,812.0,79.0,0.6,18.0,427.0,832.33,631.25
2016,2,23,15,45,776.0,76.0,0.55,18.0,379.5,777.27,593.77
2016,2,23,16,0,740.0,73.0,0.5,18.0,332.0,721.05,555.87
2016,2,23,16,15,694.0,68.0,0.55,17.5,283.0,660.0,515.66
2016,2,23,16,30,648.0,63.0,0.6,17.0,234.0,594.16,469.77
2016,2,23,16,45,566.5,56.5,0.7,16.5,183.5,502.66,402.22
2016,2,23,17,0,485.0,50.0,0.8,16.0,133.0,415.88,332.96
2016,2,23,17,15,368.5,38.5,0.9,15.5,89.5,307.91,242.3
2016,2,23,17,30,252.0,27.0,1.0,15.0,46.0,206.09,127.77
2016,2,23,17,45,126.0,13.5,1.1,15.0,23.0,76.98,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,38.0,5.0,1.1,10.5,6.0,0.0,0.0
2016,2,24,7,0,76.0,10.0,1.1,11.0,12.0,9.1,0.0
2016,2,24,7,15,213.5,24.0,1.2,11.0,47.0,19.53,7.63
2016,2,24,7,30,351.0,38.0,1.3,11.0,82.0,30.73,21.08
2016,2,24,7,45,443.5,47.5,1.4,11.5,128.0,37.4,27.69
2016,2,24,8,0,536.0,57.0,1.5,12.0,174.0,43.91,33.83
2016,2,24,8,15,592.0,63.5,1.45,12.0,222.0,69.54,40.85
2016,2,24,8,30,648.0,70.0,1.4,12.0,270.0,121.78,71.21
2016,2,24,8,45,692.0,73.5,1.4,12.5,317.5,176.28,113.33
2016,2,24,9,0,736.0,77.0,1.4,13.0,365.0,238.33,166.31
2016,2,24,9,15,548.0,128.0,1.3,13.5,356.0,273.22,205.36
2016,2,24,9,30,360.0,179.0,1.2,14.0,347.0,286.82,223.67
2016,2,24,9,45,596.5,133.0,1.2,14.5,438.5,372.96,291.12
2016,2,24,10,0,833.0,87.0,1.2,15.0,530.0,476.9,372.63
2016,2,24,10,15,846.0,89.0,1.15,15.0,562.0,533.43,418.17
2016,2,24,10,30,859.0,91.0,1.1,15.0,594.0,589.37,461.98
2016,2,24,10,45,868.0,93.0,1.1,15.5,619.5,641.98,501.35
2016,2,24,11,0,877.0,95.0,1.1,16.0,645.0,689.65,535.97
2016,2,24,11,15,883.0,96.0,1.05,16.5,663.0,734.96,566.87
2016,2,24,11,30,889.0,97.0,1.0,17.0,681.0,777.99,593.93
2016,2,24,11,45,891.0,97.5,1.0,17.5,690.5,814.85,617.01
2016,2,24,12,0,893.0,98.0,1.0,18.0,700.0,848.73,637.9
2016,2,24,12,15,893.5,98.5,0.95,18.0,702.0,878.23,656.14
2016,2,24,12,30,894.0,99.0,0.9,18.0,704.0,904.39,672.1
2016,2,24,12,45,890.0,99.0,0.85,18.0,697.5,922.51,682.78
2016,2,24,13,0,886.0,99.0,0.8,18.0,691.0,936.92,691.2
2016,2,24,13,15,881.0,98.5,0.75,18.0,677.0,946.09,696.35
2016,2,24,13,30,876.0,98.0,0.7,18.0,663.0,951.49,699.27
2016,2,24,13,45,868.5,96.5,0.7,18.0,641.0,959.27,704.96
2016,2,24,14,0,861.0,95.0,0.7,18.0,619.0,953.75,702.24
2016,2,24,14,15,849.0,93.0,0.7,18.0,590.5,939.61,694.31
2016,2,24,14,30,837.0,91.0,0.7,18.0,562.0,921.88,684.27
2016,2,24,14,45,821.0,89.0,0.7,18.5,526.5,897.02,668.38
2016,2,24,15,0,805.0,87.0,0.7,19.0,491.0,869.03,650.52
2016,2,24,15,15,782.5,84.0,0.7,18.5,450.5,831.08,628.28
2016,2,24,15,30,760.0,81.0,0.7,18.0,410.0,790.76,604.09
2016,2,24,15,45,729.5,77.0,0.7,18.0,365.0,740.4,571.18
2016,2,24,16,0,699.0,73.0,0.7,18.0,320.0,694.17,540.37
2016,2,24,16,15,654.5,67.5,0.8,17.5,273.0,629.36,497.06
2016,2,24,16,30,610.0,62.0,0.9,17.0,226.0,565.37,452.05
2016,2,24,16,45,543.5,54.5,1.0,16.5,178.5,484.61,391.29
2016,2,24,17,0,477.0,47.0,1.1,16.0,131.0,407.74,328.85
2016,2,24,17,15,369.5,36.0,1.2,15.5,88.5,306.2,242.79
2016,2,24,17,30,262.0,25.0,1.3,15.0,46.0,212.02,139.27
2016,2,24,17,45,131.0,12.5,1.4,14.5,23.0,78.77,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,32.0,6.0,0.8,11.5,6.5,0.0,0.0
2016,2,25,7,0,64.0,12.0,0.8,12.0,13.0,10.91,0.0
2016,2,25,7,15,188.0,27.5,0.85,12.0,48.0,21.57,10.02
2016,2,25,7,30,312.0,43.0,0.9,12.0,83.0,33.37,23.41
2016,2,25,7,45,391.0,54.5,0.95,12.5,127.0,43.3,32.85
2016,2,25,8,0,470.0,66.0,1.0,13.0,171.0,51.24,40.25
2016,2,25,8,15,527.0,74.5,0.95,13.5,218.0,77.43,48.26
2016,2,25,8,30,584.0,83.0,0.9,14.0,265.0,127.56,77.95
2016,2,25,8,45,624.5,88.5,0.9,14.5,311.0,179.46,117.81
2016,2,25,9,0,665.0,94.0,0.9,15.0,357.0,236.06,165.45
2016,2,25,9,15,693.0,98.0,0.9,15.5,399.5,292.07,214.24
2016,2,25,9,30,721.0,102.0,0.9,16.0,442.0,350.59,264.57
2016,2,25,9,45,658.0,126.5,0.9,16.5,455.5,393.28,302.48
2016,2,25,10,0,595.0,151.0,0.9,17.0,469.0,427.86,331.99
2016,2,25,10,15,701.0,129.5,0.9,17.5,526.5,499.16,387.45
2016,2,25,10,30,807.0,108.0,0.9,18.0,584.0,578.61,447.37
2016,2,25,10,45,634.5,174.5,0.95,18.5,558.5,580.5,447.59
2016,2,25,11,0,462.0,241.0,1.0,19.0,533.0,559.66,430.72
2016,2,25,11,15,514.0,227.5,0.95,19.0,561.0,608.91,467.35
2016,2,25,11,30,566.0,214.0,0.9,19.0,589.0,660.13,503.99
2016,2,25,11,45,570.0,216.0,0.85,19.5,598.0,690.86,523.77
2016,2,25,12,0,574.0,218.0,0.8,20.0,607.0,719.8,542.08
2016,2,25,12,15,718.0,164.0,0.75,20.0,652.5,813.48,606.7
2016,2,25,12,30,862.0,110.0,0.7,20.0,698.0,898.57,660.34
2016,2,25,12,45,867.5,106.5,0.65,20.0,694.0,921.2,672.79
2016,2,25,13,0,873.0,103.0,0.6,20.0,690.0,931.44,678.24
2016,2,25,13,15,869.0,102.5,0.55,20.0,676.5,950.72,689.71
2016,2,25,13,30,865.0,102.0,0.5,20.0,663.0,957.26,693.04
2016,2,25,13,45,853.5,102.5,0.45,20.5,641.0,954.1,689.29
2016,2,25,14,0,842.0,103.0,0.4,21.0,619.0,947.16,683.49
2016,2,25,14,15,830.5,101.0,0.4,20.5,591.0,933.53,677.38
2016,2,25,14,30,819.0,99.0,0.4,20.0,563.0,916.37,669.17
2016,2,25,14,45,798.5,98.0,0.4,20.0,527.0,888.63,652.97
2016,2,25,15,0,778.0,97.0,0.4,20.0,491.0,857.91,634.87
2016,2,25,15,15,756.0,93.5,0.5,19.5,451.0,820.16,614.98
2016,2,25,15,30,734.0,90.0,0.6,19.0,411.0,785.86,596.81
2016,2,25,15,45,702.0,86.0,0.75,19.0,366.5,735.07,566.02
2016,2,25,16,0,670.0,82.0,0.9,19.0,322.0,683.29,533.17
2016,2,25,16,15,625.5,75.5,0.95,18.0,274.5,617.94,489.51
2016,2,25,16,30,581.0,69.0,1.0,17.0,227.0,553.4,444.17
2016,2,25,16,45,526.5,59.5,1.1,16.5,181.0,479.51,388.06
2016,2,25,17,0,472.0,50.0,1.2,16.0,135.0,408.53,330.21
2016,2,25,17,15,367.0,38.5,1.2,15.5,92.0,307.88,244.78
2016,2,25,17,30,262.0,27.0,1.2,15.0,49.0,216.05,147.73
2016,2,25,17,45,131.0,13.5,1.25,14.5,24.5,79.81,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,43.0,7.0,0.85,12.0,8.5,0.0,0.0
2016,2,26,7,0,86.0,14.0,0.9,12.0,17.0,12.73,0.0
2016,2,26,7,15,214.5,28.5,1.0,12.0,53.0,22.35,11.4
2016,2,26,7,30,343.0,43.0,1.1,12.0,89.0,34.9,24.84
2016,2,26,7,45,425.5,53.5,1.2,12.5,134.5,42.25,31.96
2016,2,26,8,0,508.0,64.0,1.3,13.0,180.0,49.38,38.62
2016,2,26,8,15,336.5,97.5,1.35,13.5,182.0,87.1,60.63
2016,2,26,8,30,165.0,131.0,1.4,14.0,184.0,123.48,92.29
2016,2,26,8,45,181.0,149.0,1.5,14.5,215.0,154.64,116.94
2016,2,26,9,0,197.0,167.0,1.6,15.0,246.0,187.93,144.34
2016,2,26,9,15,335.5,163.5,1.6,15.0,315.5,242.17,185.89
2016,2,26,9,30,474.0,160.0,1.6,15.0,385.0,314.29,243.44
2016,2,26,9,45,274.5,198.0,1.65,15.5,331.0,294.75,232.72
2016,2,26,10,0,75.0,236.0,1.7,16.0,277.0,247.48,196.77
2016,2,26,10,15,270.5,228.5,1.7,16.0,387.5,359.09,285.79
2016,2,26,10,30,466.0,221.0,1.7,16.0,498.0,489.08,386.94
2016,2,26,10,45,433.0,240.5,1.7,16.5,506.5,515.04,405.47
2016,2,26,11,0,400.0,260.0,1.7,17.0,515.0,528.97,415.21
2016,2,26,11,15,480.0,239.0,1.7,17.0,553.5,596.92,467.07
2016,2,26,11,30,560.0,218.0,1.7,17.0,592.0,660.81,514.94
2016,2,26,11,45,497.0,248.0,1.75,17.0,583.0,666.74,517.89
2016,2,26,12,0,434.0,278.0,1.8,17.0,574.0,666.61,516.75
2016,2,26,12,15,498.0,252.5,1.85,17.0,593.5,713.53,552.66
2016,2,26,12,30,562.0,227.0,1.9,17.0,613.0,760.67,588.08
2016,2,26,12,45,716.0,166.5,2.0,17.0,654.0,858.03,658.97
2016,2,26,13,0,870.0,106.0,2.1,17.0,695.0,943.04,717.48
2016,2,26,13,15,863.5,105.0,2.15,17.0,679.5,950.39,722.55
2016,2,26,13,30,857.0,104.0,2.2,17.0,664.0,953.9,726.04
2016,2,26,13,45,635.0,175.5,2.3,17.0,583.0,837.59,647.51
2016,2,26,14,0,413.0,247.0,2.4,17.0,502.0,685.39,537.12
2016,2,26,14,15,615.5,171.0,2.45,16.5,532.0,817.81,640.33
2016,2,26,14,30,818.0,95.0,2.5,16.0,562.0,912.11,708.48
2016,2,26,14,45,806.0,91.0,2.6,16.0,527.5,888.57,693.32
2016,2,26,15,0,794.0,87.0,2.7,16.0,493.0,861.84,676.92
2016,2,26,15,15,772.0,84.0,2.7,15.5,452.5,824.37,653.1
2016,2,26,15,30,750.0,81.0,2.7,15.0,412.0,784.57,627.23
2016,2,26,15,45,533.5,107.5,2.7,15.0,330.5,619.08,504.94
2016,2,26,16,0,317.0,134.0,2.7,15.0,249.0,435.89,360.68
2016,2,26,16,15,295.0,117.5,2.55,14.5,213.0,389.58,324.84
2016,2,26,16,30,273.0,101.0,2.4,14.0,177.0,343.78,287.58
2016,2,26,16,45,242.0,83.0,2.3,13.5,140.5,290.18,242.59
2016,2,26,17,0,211.0,65.0,2.2,13.0,104.0,238.28,197.55
2016,2,26,17,15,158.5,47.5,2.05,12.5,71.5,175.88,142.02
2016,2,26,17,30,106.0,30.0,1.9,12.0,39.0,117.61,82.44
2016,2,26,17,45,53.0,15.0,1.8,12.0,19.5,41.02,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,1.55,10.5,10.5,9.55,0.0
2016,2,27,7,0,0.0,21.0,1.5,11.0,21.0,19.1,0.0
2016,2,27,7,15,222.0,29.5,1.5,11.0,60.0,23.1,12.66
2016,2,27,7,30,444.0,38.0,1.5,11.0,99.0,30.36,21.05
2016,2,27,7,45,523.5,46.0,1.55,11.5,146.5,35.78,26.39
2016,2,27,8,0,603.0,54.0,1.6,12.0,194.0,41.1,31.39
2016,2,27,8,15,653.5,59.5,1.55,12.5,243.0,72.19,39.74
2016,2,27,8,30,704.0,65.0,1.5,13.0,292.0,130.53,75.4
2016,2,27,8,45,738.5,68.5,1.5,13.5,339.0,186.79,119.76
2016,2,27,9,0,773.0,72.0,1.5,14.0,386.0,246.82,171.74
2016,2,27,9,15,797.0,75.0,1.4,14.0,429.5,306.74,225.51
2016,2,27,9,30,821.0,78.0,1.3,14.0,473.0,368.5,280.16
2016,2,27,9,45,837.5,81.0,1.2,14.5,511.5,428.69,331.58
2016,2,27,10,0,854.0,84.0,1.1,15.0,550.0,489.24,381.15
2016,2,27,10,15,867.0,85.5,1.05,15.0,582.5,545.66,426.67
2016,2,27,10,30,880.0,87.0,1.0,15.0,615.0,601.5,470.06
2016,2,27,10,45,733.5,142.0,0.95,15.5,594.5,613.68,477.57
2016,2,27,11,0,587.0,197.0,0.9,16.0,574.0,602.95,467.67
2016,2,27,11,15,536.5,223.0,0.9,16.0,574.5,622.68,481.73
2016,2,27,11,30,486.0,249.0,0.9,16.0,575.0,636.84,490.96
2016,2,27,11,45,546.0,230.5,0.95,16.5,602.0,688.97,528.89
2016,2,27,12,0,606.0,212.0,1.0,17.0,629.0,747.14,569.88
2016,2,27,12,15,501.0,252.0,1.0,17.0,597.5,716.57,545.96
2016,2,27,12,30,396.0,292.0,1.0,17.0,566.0,669.6,511.4
2016,2,27,12,45,383.5,292.5,1.0,17.0,556.0,671.87,513.62
2016,2,27,13,0,371.0,293.0,1.0,17.0,546.0,672.04,513.83
2016,2,27,13,15,304.0,300.5,1.0,17.0,505.0,626.97,480.84
2016,2,27,13,30,237.0,308.0,1.0,17.0,464.0,561.67,433.57
2016,2,27,13,45,255.5,294.5,1.05,17.0,457.5,586.83,453.7
2016,2,27,14,0,274.0,281.0,1.1,17.0,451.0,593.09,459.73
2016,2,27,14,15,368.5,245.5,1.1,17.0,463.5,643.97,499.99
2016,2,27,14,30,463.0,210.0,1.1,17.0,476.0,710.43,549.9
2016,2,27,14,45,590.0,158.5,1.1,17.0,476.0,773.28,596.93
2016,2,27,15,0,717.0,107.0,1.1,17.0,476.0,822.39,631.51
2016,2,27,15,15,750.0,93.5,1.1,16.5,452.5,817.39,630.11
2016,2,27,15,30,783.0,80.0,1.1,16.0,429.0,813.6,630.26
2016,2,27,15,45,760.0,75.0,1.1,16.0,384.5,767.49,599.47
2016,2,27,16,0,737.0,70.0,1.1,16.0,340.0,719.68,567.17
2016,2,27,16,15,695.0,65.5,1.15,15.5,291.5,656.1,523.74
2016,2,27,16,30,653.0,61.0,1.2,15.0,243.0,598.47,482.77
2016,2,27,16,45,593.5,54.0,1.25,14.5,194.5,521.17,424.29
2016,2,27,17,0,534.0,47.0,1.3,14.0,146.0,447.08,364.11
2016,2,27,17,15,428.0,37.5,1.35,13.5,101.5,345.03,277.67
2016,2,27,17,30,322.0,28.0,1.4,13.0,57.0,252.88,184.56
2016,2,27,17,45,161.0,14.0,1.5,12.5,28.5,96.04,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,6.0,2.0,10.5,6.0,5.46,0.0
2016,2,28,7,0,0.0,12.0,2.0,11.0,12.0,10.56,0.0
2016,2,28,7,15,15.5,31.5,2.0,11.0,33.5,26.74,16.08
2016,2,28,7,30,31.0,51.0,2.0,11.0,55.0,42.23,31.53
2016,2,28,7,45,45.0,72.0,2.05,11.5,81.0,58.42,46.55
2016,2,28,8,0,59.0,93.0,2.1,12.0,107.0,74.29,61.03
2016,2,28,8,15,67.5,114.0,2.1,12.5,133.5,94.64,73.8
2016,2,28,8,30,76.0,135.0,2.1,13.0,160.0,119.05,92.76
2016,2,28,8,45,83.5,154.0,2.1,13.5,185.5,143.24,112.29
2016,2,28,9,0,91.0,173.0,2.1,14.0,211.0,168.57,133.06
2016,2,28,9,15,200.0,185.5,2.05,14.0,279.5,220.75,173.32
2016,2,28,9,30,309.0,198.0,2.0,14.0,348.0,287.75,226.74
2016,2,28,9,45,193.0,220.0,1.95,14.5,316.0,278.34,221.66
2016,2,28,10,0,77.0,242.0,1.9,15.0,284.0,253.87,202.75
2016,2,28,10,15,154.5,259.0,1.85,15.0,350.0,321.88,257.11
2016,2,28,10,30,232.0,276.0,1.8,15.0,416.0,394.43,314.17
2016,2,28,10,45,305.0,273.5,1.8,15.5,466.0,460.51,365.07
2016,2,28,11,0,378.0,271.0,1.8,16.0,516.0,526.3,415.0
2016,2,28,11,15,477.5,243.5,1.8,16.0,561.0,601.41,472.39
2016,2,28,11,30,577.0,216.0,1.8,16.0,606.0,674.01,527.09
2016,2,28,11,45,367.5,275.5,1.85,16.0,525.0,581.6,455.7
2016,2,28,12,0,158.0,335.0,1.9,16.0,444.0,473.8,371.32
2016,2,28,12,15,244.0,323.5,1.95,16.0,493.0,544.35,427.38
2016,2,28,12,30,330.0,312.0,2.0,16.0,542.0,633.34,494.66
2016,2,28,12,45,176.0,286.0,2.05,16.0,409.0,460.76,363.51
2016,2,28,13,0,22.0,260.0,2.1,16.0,276.0,264.49,208.73
2016,2,28,13,15,157.0,280.5,2.1,16.0,385.5,448.87,356.95
2016,2,28,13,30,292.0,301.0,2.1,16.0,495.0,623.62,489.78
2016,2,28,13,45,544.0,214.0,2.1,16.0,560.5,788.91,615.37
2016,2,28,14,0,796.0,127.0,2.1,16.0,626.0,935.91,718.53
2016,2,28,14,15,697.0,146.5,2.05,16.0,569.0,870.69,672.51
2016,2,28,14,30,598.0,166.0,2.0,16.0,512.0,795.49,621.04
2016,2,28,14,45,561.5,166.0,2.0,16.0,475.5,749.02,589.76
2016,2,28,15,0,525.0,166.0,2.0,16.0,439.0,708.86,562.02
2016,2,28,15,15,371.0,178.5,1.95,16.0,363.5,557.84,448.43
2016,2,28,15,30,217.0,191.0,1.9,16.0,288.0,416.07,337.76
2016,2,28,15,45,192.0,172.0,1.9,16.0,251.5,368.83,301.76
2016,2,28,16,0,167.0,153.0,1.9,16.0,215.0,322.22,264.93
2016,2,28,16,15,149.5,134.5,1.85,15.5,184.5,283.22,233.99
2016,2,28,16,30,132.0,116.0,1.8,15.0,154.0,244.99,202.8
2016,2,28,16,45,116.5,95.0,1.75,14.5,123.5,205.3,169.57
2016,2,28,17,0,101.0,74.0,1.7,14.0,93.0,166.16,135.84
2016,2,28,17,15,71.0,53.0,1.8,13.5,64.5,118.38,93.85
2016,2,28,17,30,41.0,32.0,1.9,13.0,36.0,71.45,49.95
2016,2,28,17,45,20.5,16.0,2.0,12.5,18.0,32.48,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,91.0,9.0,1.45,9.5,13.0,8.19,0.0
2016,2,29,7,0,182.0,18.0,1.4,10.0,26.0,14.66,0.0
2016,2,29,7,15,314.5,29.5,1.45,10.5,66.5,23.71,14.34
2016,2,29,7,30,447.0,41.0,1.5,11.0,107.0,32.47,23.14
2016,2,29,7,45,534.5,48.0,1.55,11.5,156.5,37.0,27.59
2016,2,29,8,0,622.0,55.0,1.6,12.0,206.0,41.49,31.8
2016,2,29,8,15,671.0,60.0,1.55,12.5,255.5,81.07,44.99
2016,2,29,8,30,720.0,65.0,1.5,13.0,305.0,136.68,79.37
2016,2,29,8,45,534.0,110.0,1.5,13.5,302.5,186.3,128.33
2016,2,29,9,0,348.0,155.0,1.5,14.0,300.0,216.2,162.49
2016,2,29,9,15,587.5,118.0,1.5,14.5,393.5,285.37,214.38
2016,2,29,9,30,827.0,81.0,1.5,15.0,487.0,378.93,288.28
2016,2,29,9,45,592.0,153.5,1.5,15.5,455.5,397.03,309.23
2016,2,29,10,0,357.0,226.0,1.5,16.0,424.0,380.81,299.79
2016,2,29,10,15,613.5,160.5,1.45,16.0,524.5,489.47,385.31
2016,2,29,10,30,870.0,95.0,1.4,16.0,625.0,611.41,478.91
2016,2,29,10,45,883.0,94.0,1.35,16.5,651.0,661.7,515.49
2016,2,29,11,0,896.0,93.0,1.3,17.0,677.0,712.49,551.69
2016,2,29,11,15,902.0,94.0,1.3,17.0,695.0,758.68,583.8
2016,2,29,11,30,908.0,95.0,1.3,17.0,713.0,802.51,613.12
2016,2,29,11,45,918.0,92.0,1.3,17.5,724.5,842.69,638.48
2016,2,29,12,0,928.0,89.0,1.3,18.0,736.0,880.22,661.78
2016,2,29,12,15,929.0,89.0,1.25,18.0,738.5,910.41,680.54
2016,2,29,12,30,930.0,89.0,1.2,18.0,741.0,937.12,696.96
2016,2,29,12,45,928.0,89.0,1.2,18.5,735.0,957.51,708.76
2016,2,29,13,0,926.0,89.0,1.2,19.0,729.0,974.1,718.2
2016,2,29,13,15,711.5,165.5,1.15,19.0,651.5,888.36,661.55
2016,2,29,13,30,497.0,242.0,1.1,19.0,574.0,770.76,580.57
2016,2,29,13,45,695.0,166.0,1.05,19.5,613.5,889.84,663.74
2016,2,29,14,0,893.0,90.0,1.0,20.0,653.0,978.88,718.79
2016,2,29,14,15,882.0,88.5,0.9,20.0,624.0,965.69,708.22
2016,2,29,14,30,871.0,87.0,0.8,20.0,595.0,948.87,696.89
2016,2,29,14,45,849.5,87.0,0.75,20.0,557.5,930.24,685.54
2016,2,29,15,0,828.0,87.0,0.7,20.0,520.0,898.77,665.91
2016,2,29,15,15,807.0,84.0,0.6,20.0,479.0,861.19,641.37
2016,2,29,15,30,786.0,81.0,0.5,20.0,438.0,821.12,615.07
2016,2,29,15,45,755.5,78.0,0.4,20.5,392.0,770.7,580.42
2016,2,29,16,0,725.0,75.0,0.3,21.0,346.0,718.95,544.54
2016,2,29,16,15,683.5,70.0,0.25,20.5,297.5,660.48,505.94
2016,2,29,16,30,642.0,65.0,0.2,20.0,249.0,597.6,462.69
2016,2,29,16,45,569.0,59.5,0.2,19.5,199.5,512.59,401.74
2016,2,29,17,0,496.0,54.0,0.2,19.0,150.0,431.71,339.46
2016,2,29,17,15,395.5,43.0,0.2,18.5,105.5,332.27,259.62
2016,2,29,17,30,295.0,32.0,0.2,18.0,61.0,242.04,178.92
2016,2,29,17,45,147.5,16.0,0.2,18.0,30.5,117.2,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,13.0,1.6,11.5,13.0,11.82,0.0
2016,3,1,7,0,0.0,26.0,1.6,12.0,26.0,21.79,0.28
2016,3,1,7,15,163.0,37.5,1.65,12.5,62.5,29.05,18.91
2016,3,1,7,30,326.0,49.0,1.7,13.0,99.0,37.61,27.49
2016,3,1,7,45,386.0,61.5,1.8,13.5,142.0,46.45,35.76
2016,3,1,8,0,446.0,74.0,1.9,14.0,185.0,55.0,43.56
2016,3,1,8,15,492.5,81.5,1.9,14.5,228.0,87.55,54.69
2016,3,1,8,30,539.0,89.0,1.9,15.0,271.0,134.33,84.55
2016,3,1,8,45,585.0,94.0,1.95,15.5,318.0,184.66,124.08
2016,3,1,9,0,631.0,99.0,2.0,16.0,365.0,240.42,171.34
2016,3,1,9,15,533.5,138.0,2.1,16.0,379.0,285.31,215.15
2016,3,1,9,30,436.0,177.0,2.2,16.0,393.0,320.01,248.61
2016,3,1,9,45,508.5,170.5,2.3,16.5,441.5,375.19,293.95
2016,3,1,10,0,581.0,164.0,2.4,17.0,490.0,440.49,346.69
2016,3,1,10,15,744.5,123.0,2.45,17.0,564.5,525.17,414.55
2016,3,1,10,30,908.0,82.0,2.5,17.0,639.0,621.02,490.08
2016,3,1,10,45,919.0,82.0,2.55,17.5,665.5,674.52,530.72
2016,3,1,11,0,930.0,82.0,2.6,18.0,692.0,726.45,569.3
2016,3,1,11,15,935.5,82.5,2.6,18.0,710.5,773.07,602.01
2016,3,1,11,30,941.0,83.0,2.6,18.0,729.0,817.16,632.38
2016,3,1,11,45,946.5,82.5,2.6,18.0,740.0,857.42,659.82
2016,3,1,12,0,952.0,82.0,2.6,18.0,751.0,894.71,685.05
2016,3,1,12,15,952.0,82.0,2.55,18.0,752.5,924.61,704.69
2016,3,1,12,30,952.0,82.0,2.5,18.0,754.0,950.9,721.86
2016,3,1,12,45,949.0,82.0,2.5,18.0,747.0,970.7,735.17
2016,3,1,13,0,946.0,82.0,2.5,18.0,740.0,986.59,746.01
2016,3,1,13,15,940.5,81.5,2.5,17.5,724.5,995.55,753.79
2016,3,1,13,30,935.0,81.0,2.5,17.0,709.0,1000.46,759.1
2016,3,1,13,45,928.0,80.0,2.5,17.0,686.5,999.3,759.11
2016,3,1,14,0,921.0,79.0,2.5,17.0,664.0,994.16,756.66
2016,3,1,14,15,909.0,77.5,2.45,17.0,633.5,979.67,747.56
2016,3,1,14,30,897.0,76.0,2.4,17.0,603.0,961.44,736.13
2016,3,1,14,45,882.5,74.0,2.4,17.0,566.5,936.66,720.81
2016,3,1,15,0,868.0,72.0,2.4,17.0,530.0,908.58,703.23
2016,3,1,15,15,847.0,70.0,2.35,16.5,487.5,871.55,680.11
2016,3,1,15,30,826.0,68.0,2.3,16.0,445.0,840.85,661.24
2016,3,1,15,45,509.0,111.5,2.3,16.0,336.5,606.44,490.62
2016,3,1,16,0,192.0,155.0,2.3,16.0,228.0,344.43,282.78
2016,3,1,16,15,439.5,105.0,2.1,15.5,241.5,504.81,416.66
2016,3,1,16,30,687.0,55.0,1.9,15.0,255.0,614.42,501.12
2016,3,1,16,45,622.0,50.0,1.75,14.5,205.0,533.54,437.14
2016,3,1,17,0,557.0,45.0,1.6,14.0,155.0,461.37,378.15
2016,3,1,17,15,459.5,37.0,1.5,13.5,110.0,364.83,296.13
2016,3,1,17,30,362.0,29.0,1.4,13.0,65.0,277.19,213.91
2016,3,1,17,45,181.0,14.5,1.35,13.0,32.5,133.45,6.34
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,114.5,10.0,0.9,12.5,16.5,9.1,0.0
2016,3,2,7,0,229.0,20.0,1.0,13.0,33.0,16.26,1.53
2016,3,2,7,15,354.0,30.5,1.05,13.0,74.5,24.35,15.11
2016,3,2,7,30,479.0,41.0,1.1,13.0,116.0,32.2,22.82
2016,3,2,7,45,239.5,58.0,1.15,13.5,95.5,43.18,32.92
2016,3,2,8,0,0.0,75.0,1.2,14.0,75.0,64.13,51.7
2016,3,2,8,15,0.0,92.5,1.2,14.5,92.5,79.04,61.87
2016,3,2,8,30,0.0,110.0,1.2,15.0,110.0,94.33,74.54
2016,3,2,8,45,4.5,130.5,1.2,15.5,133.0,113.07,89.64
2016,3,2,9,0,9.0,151.0,1.2,16.0,156.0,132.66,105.24
2016,3,2,9,15,7.0,160.0,1.2,16.0,164.0,141.46,112.24
2016,3,2,9,30,5.0,169.0,1.2,16.0,172.0,149.91,118.91
2016,3,2,9,45,21.0,199.5,1.3,16.5,211.5,184.44,146.22
2016,3,2,10,0,37.0,230.0,1.4,17.0,251.0,224.1,177.32
2016,3,2,10,15,76.5,259.0,1.45,17.0,305.5,275.98,218.19
2016,3,2,10,30,116.0,288.0,1.5,17.0,360.0,338.61,266.96
2016,3,2,10,45,276.0,276.5,1.6,17.5,456.5,446.74,351.07
2016,3,2,11,0,436.0,265.0,1.7,18.0,553.0,570.95,444.8
2016,3,2,11,15,491.0,249.5,1.8,18.0,582.0,620.88,482.3
2016,3,2,11,30,546.0,234.0,1.9,18.0,611.0,672.96,521.63
2016,3,2,11,45,527.0,245.0,2.0,18.0,613.5,693.84,536.69
2016,3,2,12,0,508.0,256.0,2.1,18.0,616.0,711.63,549.65
2016,3,2,12,15,505.0,258.0,2.15,18.0,616.5,731.1,563.91
2016,3,2,12,30,502.0,260.0,2.2,18.0,617.0,748.33,576.52
2016,3,2,12,45,485.5,264.5,2.3,18.0,607.5,753.5,580.68
2016,3,2,13,0,469.0,269.0,2.4,18.0,598.0,755.88,582.99
2016,3,2,13,15,445.5,279.0,2.4,17.5,586.0,754.78,583.07
2016,3,2,13,30,422.0,289.0,2.4,17.0,574.0,735.65,570.74
2016,3,2,13,45,395.0,279.5,2.45,17.0,540.0,704.77,549.39
2016,3,2,14,0,368.0,270.0,2.5,17.0,506.0,671.75,526.34
2016,3,2,14,15,405.0,247.0,2.5,16.5,496.0,682.67,537.79
2016,3,2,14,30,442.0,224.0,2.5,16.0,486.0,709.57,560.24
2016,3,2,14,45,389.0,220.5,2.5,16.0,441.0,634.6,505.3
2016,3,2,15,0,336.0,217.0,2.5,16.0,396.0,578.2,463.48
2016,3,2,15,15,175.0,192.0,2.45,15.5,284.5,379.02,308.48
2016,3,2,15,30,14.0,167.0,2.4,15.0,173.0,173.95,140.01
2016,3,2,15,45,218.5,147.0,2.35,15.0,230.5,374.49,310.27
2016,3,2,16,0,423.0,127.0,2.3,15.0,288.0,532.79,438.57
2016,3,2,16,15,378.5,118.0,2.15,14.5,248.0,473.1,390.85
2016,3,2,16,30,334.0,109.0,2.0,14.0,208.0,415.33,344.75
2016,3,2,16,45,313.5,90.5,1.9,14.0,169.5,365.19,303.47
2016,3,2,17,0,293.0,72.0,1.8,14.0,131.0,315.63,261.05
2016,3,2,17,15,231.0,54.5,1.8,13.5,93.0,242.45,197.8
2016,3,2,17,30,169.0,37.0,1.8,13.0,55.0,174.8,135.47
2016,3,2,17,45,84.5,18.5,1.8,13.0,27.5,86.6,16.05
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,2.0,11.0,1.55,13.0,11.0,10.01,0.0
2016,3,3,7,0,4.0,22.0,1.6,13.0,22.0,19.12,5.07
2016,3,3,7,15,49.5,40.5,1.55,13.0,48.5,33.21,22.82
2016,3,3,7,30,95.0,59.0,1.5,13.0,75.0,47.57,36.39
2016,3,3,7,45,115.5,80.0,1.5,13.5,105.5,63.18,50.66
2016,3,3,8,0,136.0,101.0,1.5,14.0,136.0,78.38,64.3
2016,3,3,8,15,150.5,121.5,1.4,14.0,167.5,104.18,78.5
2016,3,3,8,30,165.0,142.0,1.3,14.0,199.0,134.98,101.52
2016,3,3,8,45,82.5,130.5,1.2,14.0,159.0,125.57,97.13
2016,3,3,9,0,0.0,119.0,1.1,14.0,119.0,103.94,82.41
2016,3,3,9,15,45.0,170.0,1.1,14.0,192.5,161.56,128.7
