Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,30,90.0,221.0,1.1,14.0,266.0,226.15,180.18
2016,3,3,9,45,61.5,224.5,1.1,14.5,257.0,225.12,179.27
2016,3,3,10,0,33.0,228.0,1.1,15.0,248.0,220.36,175.16
2016,3,3,10,15,24.5,226.5,1.1,15.0,241.5,214.77,170.52
2016,3,3,10,30,16.0,225.0,1.1,15.0,235.0,210.65,166.98
2016,3,3,10,45,13.5,225.0,1.15,15.0,234.0,210.68,166.83
2016,3,3,11,0,11.0,225.0,1.2,15.0,233.0,210.35,166.38
2016,3,3,11,15,6.0,200.0,1.3,15.0,204.5,184.6,145.71
2016,3,3,11,30,1.0,175.0,1.4,15.0,176.0,158.22,124.43
2016,3,3,11,45,1.5,177.0,1.5,15.0,178.5,160.83,126.59
2016,3,3,12,0,2.0,179.0,1.6,15.0,181.0,163.5,128.73
2016,3,3,12,15,14.5,230.5,1.5,15.0,241.5,223.97,177.35
2016,3,3,12,30,27.0,282.0,1.4,15.0,302.0,301.28,237.92
2016,3,3,12,45,41.5,297.0,1.35,15.0,327.0,333.58,262.94
2016,3,3,13,0,56.0,312.0,1.3,15.0,352.0,367.02,288.84
2016,3,3,13,15,56.5,305.5,1.2,15.0,345.0,363.94,286.29
2016,3,3,13,30,57.0,299.0,1.1,15.0,338.0,360.61,283.81
2016,3,3,13,45,64.0,294.0,1.05,15.0,336.5,365.12,287.76
2016,3,3,14,0,71.0,289.0,1.0,15.0,335.0,369.56,291.64
2016,3,3,14,15,66.0,274.0,1.0,15.0,315.5,350.35,277.32
2016,3,3,14,30,61.0,259.0,1.0,15.0,296.0,330.82,262.84
2016,3,3,14,45,40.0,229.0,1.0,15.0,252.5,277.7,221.46
2016,3,3,15,0,19.0,199.0,1.0,15.0,209.0,209.23,167.21
2016,3,3,15,15,23.0,189.0,0.9,14.5,200.5,204.04,164.16
2016,3,3,15,30,27.0,179.0,0.8,14.0,192.0,213.87,172.89
2016,3,3,15,45,13.5,110.0,0.7,14.0,116.5,112.9,90.15
2016,3,3,16,0,0.0,41.0,0.6,14.0,41.0,36.16,25.37
2016,3,3,16,15,0.0,35.0,0.6,14.0,35.0,30.84,20.95
2016,3,3,16,30,0.0,29.0,0.6,14.0,29.0,25.53,16.41
2016,3,3,16,45,0.0,23.5,0.6,14.0,23.5,20.67,12.19
2016,3,3,17,0,0.0,18.0,0.6,14.0,18.0,15.82,7.92
2016,3,3,17,15,0.0,12.5,0.6,13.5,12.5,10.97,3.66
2016,3,3,17,30,0.0,7.0,0.6,13.0,7.0,6.14,0.0
2016,3,3,17,45,0.0,3.5,0.65,13.0,3.5,3.07,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.5,1.3,12.5,10.5,9.55,0.0
2016,3,4,7,0,0.0,21.0,1.3,13.0,21.0,18.43,6.27
2016,3,4,7,15,21.5,40.5,1.3,13.0,44.5,34.16,23.8
2016,3,4,7,30,43.0,60.0,1.3,13.0,68.0,49.59,38.25
2016,3,4,7,45,54.5,81.5,1.3,13.5,94.0,66.04,53.24
2016,3,4,8,0,66.0,103.0,1.3,14.0,120.0,82.14,67.63
2016,3,4,8,15,75.5,123.5,1.35,14.0,147.0,104.03,80.63
2016,3,4,8,30,85.0,144.0,1.4,14.0,174.0,128.79,99.87
2016,3,4,8,45,42.5,128.0,1.5,14.5,143.0,117.25,91.79
2016,3,4,9,0,0.0,112.0,1.6,15.0,112.0,98.08,77.26
2016,3,4,9,15,0.0,126.5,1.75,15.0,126.5,110.97,87.81
2016,3,4,9,30,0.0,141.0,1.9,15.0,141.0,124.0,98.33
2016,3,4,9,45,0.0,103.0,2.05,15.5,103.0,91.17,70.79
2016,3,4,10,0,0.0,65.0,2.2,16.0,65.0,57.51,42.6
2016,3,4,10,15,0.0,111.0,2.2,16.0,111.0,98.45,76.42
2016,3,4,10,30,0.0,157.0,2.2,16.0,157.0,139.76,109.98
2016,3,4,10,45,0.0,88.0,2.25,16.0,88.0,78.03,59.26
2016,3,4,11,0,0.0,19.0,2.3,16.0,19.0,16.79,8.41
2016,3,4,11,15,0.0,72.5,2.25,16.0,72.5,64.27,47.88
2016,3,4,11,30,0.0,126.0,2.2,16.0,126.0,112.42,87.29
2016,3,4,11,45,0.0,106.5,2.2,16.0,106.5,94.76,72.74
2016,3,4,12,0,0.0,87.0,2.2,16.0,87.0,77.21,58.35
2016,3,4,12,15,2.5,141.5,2.3,16.0,143.0,129.22,100.92
2016,3,4,12,30,5.0,196.0,2.4,16.0,199.0,183.12,144.36
2016,3,4,12,45,2.5,146.5,2.5,16.0,148.0,134.32,104.93
2016,3,4,13,0,0.0,97.0,2.6,16.0,97.0,86.19,65.72
2016,3,4,13,15,0.0,95.0,2.6,15.5,95.0,84.34,64.44
2016,3,4,13,30,0.0,93.0,2.6,15.0,93.0,82.52,63.13
2016,3,4,13,45,0.0,120.5,2.65,15.0,120.5,108.1,84.28
2016,3,4,14,0,0.0,148.0,2.7,15.0,148.0,134.6,106.1
2016,3,4,14,15,164.5,202.0,2.6,15.0,301.0,379.32,308.72
2016,3,4,14,30,329.0,256.0,2.5,15.0,454.0,621.49,496.33
2016,3,4,14,45,174.0,228.5,2.4,15.0,332.5,421.88,340.09
2016,3,4,15,0,19.0,201.0,2.3,15.0,211.0,211.14,169.34
2016,3,4,15,15,9.5,176.0,2.25,15.0,181.0,177.0,142.18
2016,3,4,15,30,0.0,151.0,2.2,15.0,151.0,143.19,114.44
2016,3,4,15,45,0.0,92.5,2.15,15.0,92.5,83.22,64.87
2016,3,4,16,0,0.0,34.0,2.1,15.0,34.0,29.97,19.99
2016,3,4,16,15,0.0,29.5,2.15,14.5,29.5,25.98,16.69
2016,3,4,16,30,0.0,25.0,2.2,14.0,25.0,22.0,13.32
2016,3,4,16,45,0.0,20.0,2.3,14.0,20.0,17.59,9.49
2016,3,4,17,0,0.0,15.0,2.4,14.0,15.0,13.18,5.63
2016,3,4,17,15,0.0,10.5,2.45,14.0,10.5,9.21,2.13
2016,3,4,17,30,0.0,6.0,2.5,14.0,6.0,5.26,0.0
2016,3,4,17,45,0.0,3.0,2.6,14.0,3.0,2.63,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,4.0,3.15,14.0,4.0,3.64,0.0
2016,3,5,7,0,0.0,8.0,3.3,14.0,8.0,7.02,0.0
2016,3,5,7,15,0.0,16.0,3.35,14.0,16.0,14.06,6.49
2016,3,5,7,30,0.0,24.0,3.4,14.0,24.0,21.12,13.04
2016,3,5,7,45,0.0,34.0,3.5,14.5,34.0,29.95,21.09
2016,3,5,8,0,0.0,44.0,3.6,15.0,44.0,38.81,29.05
2016,3,5,8,15,0.0,53.5,3.75,15.0,53.5,47.23,34.79
2016,3,5,8,30,0.0,63.0,3.9,15.0,63.0,55.66,41.92
2016,3,5,8,45,3.0,107.5,4.05,15.5,109.0,94.25,74.13
2016,3,5,9,0,6.0,152.0,4.2,16.0,155.0,132.96,105.9
2016,3,5,9,15,3.0,93.0,4.25,16.0,94.5,83.12,64.29
2016,3,5,9,30,0.0,34.0,4.3,16.0,34.0,30.01,19.7
2016,3,5,9,45,2.0,107.5,4.35,16.0,108.5,95.99,74.78
2016,3,5,10,0,4.0,181.0,4.4,16.0,183.0,162.12,128.93
2016,3,5,10,15,2.0,102.5,4.45,16.0,103.5,91.98,71.06
2016,3,5,10,30,0.0,24.0,4.5,16.0,24.0,21.2,12.12
2016,3,5,10,45,5.0,123.5,4.6,16.5,127.0,113.07,88.19
2016,3,5,11,0,10.0,223.0,4.7,17.0,230.0,207.7,164.54
2016,3,5,11,15,13.5,238.0,4.75,17.0,247.5,225.37,178.49
2016,3,5,11,30,17.0,253.0,4.8,17.0,265.0,243.55,192.95
2016,3,5,11,45,17.5,256.5,4.85,17.5,269.0,248.78,196.65
2016,3,5,12,0,18.0,260.0,4.9,18.0,273.0,254.03,200.41
2016,3,5,12,15,9.0,139.0,4.9,17.5,145.5,132.6,103.35
2016,3,5,12,30,0.0,18.0,4.9,17.0,18.0,15.92,7.56
2016,3,5,12,45,10.5,142.0,4.9,17.0,149.5,137.49,107.88
2016,3,5,13,0,21.0,266.0,4.9,17.0,281.0,268.47,213.18
2016,3,5,13,15,21.0,260.5,5.05,16.5,275.5,264.38,210.34
2016,3,5,13,30,21.0,255.0,5.2,16.0,270.0,260.23,207.72
2016,3,5,13,45,10.5,171.0,5.35,16.0,178.5,166.76,132.32
2016,3,5,14,0,0.0,87.0,5.5,16.0,87.0,77.14,58.58
2016,3,5,14,15,0.0,60.0,6.0,16.0,60.0,53.11,38.76
2016,3,5,14,30,0.0,33.0,6.5,16.0,33.0,29.16,18.82
2016,3,5,14,45,0.0,27.0,7.05,16.0,27.0,23.84,14.4
2016,3,5,15,0,0.0,21.0,7.6,16.0,21.0,18.52,9.97
2016,3,5,15,15,0.0,14.5,7.85,15.5,14.5,12.78,5.17
2016,3,5,15,30,0.0,8.0,8.1,15.0,8.0,7.04,0.33
2016,3,5,15,45,0.0,7.0,8.4,15.0,7.0,6.16,0.0
2016,3,5,16,0,0.0,6.0,8.7,15.0,6.0,5.28,0.0
2016,3,5,16,15,0.0,5.0,8.65,15.0,5.0,4.39,0.0
2016,3,5,16,30,0.0,4.0,8.6,15.0,4.0,3.51,0.0
2016,3,5,16,45,0.0,3.5,8.6,15.0,3.5,3.07,0.0
2016,3,5,17,0,0.0,3.0,8.6,15.0,3.0,2.63,0.0
2016,3,5,17,15,0.0,2.0,8.4,15.0,2.0,1.75,0.0
2016,3,5,17,30,0.0,1.0,8.2,15.0,1.0,0.88,0.0
2016,3,5,17,45,0.0,0.5,8.05,15.0,0.5,0.44,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,59.5,16.5,2.5,11.5,21.0,15.01,0.0
2016,3,6,7,0,119.0,33.0,2.5,12.0,42.0,26.4,14.2
2016,3,6,7,15,232.0,49.0,2.65,12.0,84.0,37.79,27.3
2016,3,6,7,30,345.0,65.0,2.8,12.0,126.0,49.45,38.39
2016,3,6,7,45,422.0,75.5,3.0,12.5,174.0,56.53,45.06
2016,3,6,8,0,499.0,86.0,3.2,13.0,222.0,63.42,51.32
2016,3,6,8,15,551.5,93.5,3.3,13.0,271.5,106.57,67.11
2016,3,6,8,30,604.0,101.0,3.4,13.0,321.0,158.58,102.33
2016,3,6,8,45,346.5,145.5,3.5,13.5,275.5,187.1,137.73
2016,3,6,9,0,89.0,190.0,3.6,14.0,230.0,183.65,145.7
2016,3,6,9,15,404.5,157.5,3.65,14.0,365.0,267.03,206.87
2016,3,6,9,30,720.0,125.0,3.7,14.0,500.0,388.4,302.66
2016,3,6,9,45,360.0,116.0,3.75,14.0,303.5,266.79,213.25
2016,3,6,10,0,0.0,107.0,3.8,14.0,107.0,94.81,73.95
2016,3,6,10,15,390.0,124.0,3.8,14.0,373.5,336.94,274.87
2016,3,6,10,30,780.0,141.0,3.8,14.0,640.0,614.81,494.45
2016,3,6,10,45,521.0,229.0,3.8,14.0,568.0,569.83,457.06
2016,3,6,11,0,262.0,317.0,3.8,14.0,496.0,495.38,396.24
2016,3,6,11,15,282.5,321.5,3.85,14.0,519.0,531.7,425.17
2016,3,6,11,30,303.0,326.0,3.9,14.0,542.0,568.86,454.02
2016,3,6,11,45,317.0,327.5,3.95,14.5,556.0,598.23,475.82
2016,3,6,12,0,331.0,329.0,4.0,15.0,570.0,627.38,497.29
2016,3,6,12,15,250.0,342.5,4.1,15.0,525.0,585.17,463.75
2016,3,6,12,30,169.0,356.0,4.2,15.0,480.0,522.97,415.05
2016,3,6,12,45,133.0,348.5,4.3,15.0,445.5,489.35,389.08
2016,3,6,13,0,97.0,341.0,4.4,15.0,411.0,437.01,348.34
2016,3,6,13,15,95.5,335.0,4.45,14.5,402.5,433.55,346.87
2016,3,6,13,30,94.0,329.0,4.5,14.0,394.0,429.66,344.93
2016,3,6,13,45,63.5,297.5,4.6,14.0,341.0,367.6,295.85
2016,3,6,14,0,33.0,266.0,4.7,14.0,288.0,304.75,245.47
2016,3,6,14,15,90.0,274.5,4.75,14.0,330.5,373.1,302.88
2016,3,6,14,30,147.0,283.0,4.8,14.0,373.0,459.86,373.68
2016,3,6,14,45,79.5,237.5,4.85,14.0,286.0,324.36,264.61
2016,3,6,15,0,12.0,192.0,4.9,14.0,199.0,194.26,157.04
2016,3,6,15,15,19.5,188.0,4.9,13.5,197.5,198.83,162.04
2016,3,6,15,30,27.0,184.0,4.9,13.0,196.0,203.51,166.97
2016,3,6,15,45,13.5,133.5,4.9,13.0,139.5,137.48,111.75
2016,3,6,16,0,0.0,83.0,4.9,13.0,83.0,74.25,57.99
2016,3,6,16,15,0.0,71.5,4.9,12.5,71.5,63.42,48.99
2016,3,6,16,30,0.0,60.0,4.9,12.0,60.0,53.0,40.19
2016,3,6,16,45,0.0,48.0,4.9,12.0,48.0,42.36,30.97
2016,3,6,17,0,0.0,36.0,4.9,12.0,36.0,31.73,21.67
2016,3,6,17,15,0.0,25.5,4.95,12.0,25.5,22.44,13.46
2016,3,6,17,30,0.0,15.0,5.0,12.0,15.0,13.18,5.25
2016,3,6,17,45,0.0,7.5,5.1,12.0,7.5,6.58,0.0
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,6,45,72.0,14.0,2.9,9.0,20.0,12.73,0.0
2016,3,7,7,0,144.0,28.0,3.0,9.0,40.0,21.8,11.62
2016,3,7,7,15,201.0,45.5,3.1,9.0,75.0,34.89,25.21
2016,3,7,7,30,258.0,63.0,3.2,9.0,110.0,47.51,37.19
2016,3,7,7,45,290.5,80.5,3.3,9.5,149.0,59.57,48.38
2016,3,7,8,0,323.0,98.0,3.4,10.0,188.0,71.13,58.89
2016,3,7,8,15,348.0,113.5,3.45,10.0,227.0,108.2,75.9
2016,3,7,8,30,373.0,129.0,3.5,10.0,266.0,150.58,107.03
2016,3,7,8,45,243.5,162.0,3.55,10.0,256.0,180.86,138.71
2016,3,7,9,0,114.0,195.0,3.6,10.0,246.0,193.97,155.66
2016,3,7,9,15,57.0,164.5,3.6,10.0,190.0,161.28,130.44
2016,3,7,9,30,0.0,134.0,3.6,10.0,134.0,117.97,95.12
2016,3,7,9,45,68.5,203.5,3.65,10.5,244.0,210.29,171.35
2016,3,7,10,0,137.0,273.0,3.7,11.0,354.0,314.98,256.25
2016,3,7,10,15,104.0,281.0,3.75,11.0,345.0,311.2,253.01
2016,3,7,10,30,71.0,289.0,3.8,11.0,336.0,307.04,249.31
2016,3,7,10,45,71.0,300.5,3.85,11.5,348.5,324.18,262.53
2016,3,7,11,0,71.0,312.0,3.9,12.0,361.0,341.33,275.56
2016,3,7,11,15,64.5,316.0,3.95,12.0,361.5,346.33,279.26
2016,3,7,11,30,58.0,320.0,4.0,12.0,362.0,350.59,282.37
2016,3,7,11,45,151.0,335.5,4.1,12.5,446.0,459.09,369.59
2016,3,7,12,0,244.0,351.0,4.2,13.0,530.0,563.58,451.51
2016,3,7,12,15,265.5,347.5,4.25,13.0,542.5,604.28,482.71
2016,3,7,12,30,287.0,344.0,4.3,13.0,555.0,632.07,504.56
2016,3,7,12,45,299.0,338.0,4.35,13.0,556.0,647.95,517.32
2016,3,7,13,0,311.0,332.0,4.4,13.0,557.0,662.77,529.41
2016,3,7,13,15,297.5,328.0,4.4,13.0,539.5,654.11,522.99
2016,3,7,13,30,284.0,324.0,4.4,13.0,522.0,643.68,515.39
2016,3,7,13,45,188.0,315.5,4.4,13.0,445.0,527.66,425.03
2016,3,7,14,0,92.0,307.0,4.4,13.0,368.0,409.67,330.97
2016,3,7,14,15,46.0,225.0,4.35,13.0,255.5,272.9,221.54
2016,3,7,14,30,0.0,143.0,4.3,13.0,143.0,130.34,103.63
2016,3,7,14,45,199.0,178.5,4.25,13.5,288.5,403.53,333.67
2016,3,7,15,0,398.0,214.0,4.2,14.0,434.0,633.25,516.46
2016,3,7,15,15,570.0,158.5,4.05,14.0,447.0,738.16,599.43
2016,3,7,15,30,742.0,103.0,3.9,14.0,460.0,821.43,662.1
2016,3,7,15,45,721.5,96.0,3.8,14.0,415.0,775.29,628.36
2016,3,7,16,0,701.0,89.0,3.7,14.0,370.0,727.45,593.71
2016,3,7,16,15,659.5,83.5,3.55,13.5,320.5,663.31,546.59
2016,3,7,16,30,618.0,78.0,3.4,13.0,271.0,599.7,498.48
2016,3,7,16,45,564.0,69.5,3.3,12.5,222.0,524.44,439.26
2016,3,7,17,0,510.0,61.0,3.2,12.0,173.0,451.92,378.64
2016,3,7,17,15,414.5,51.0,3.25,11.5,126.0,354.89,295.38
2016,3,7,17,30,319.0,41.0,3.3,11.0,79.0,265.91,215.28
2016,3,7,17,45,179.5,25.5,3.35,10.5,45.0,152.4,93.66
2016,3,7,18,0,40.0,10.0,3.4,10.0,11.0,27.98,0.0
2016,3,7,18,15,20.0,5.0,3.45,10.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,42.0,15.5,2.05,8.5,19.0,12.77,0.0
2016,3,8,7,0,84.0,31.0,2.0,9.0,38.0,24.98,14.74
2016,3,8,7,15,124.0,50.5,1.95,9.5,69.5,39.79,29.59
2016,3,8,7,30,164.0,70.0,1.9,10.0,101.0,54.13,43.03
2016,3,8,7,45,178.0,91.5,1.85,10.5,134.5,69.27,56.93
2016,3,8,8,0,192.0,113.0,1.8,11.0,168.0,83.85,70.03
2016,3,8,8,15,213.5,131.0,1.75,11.0,202.5,115.15,85.89
2016,3,8,8,30,235.0,149.0,1.7,11.0,237.0,150.04,112.05
2016,3,8,8,45,319.0,156.5,1.7,11.5,292.5,192.0,143.56
2016,3,8,9,0,403.0,164.0,1.7,12.0,348.0,244.15,185.31
2016,3,8,9,15,589.0,135.0,1.75,12.0,433.0,311.08,238.26
2016,3,8,9,30,775.0,106.0,1.8,12.0,518.0,397.59,308.82
2016,3,8,9,45,638.5,156.0,1.85,12.0,511.5,430.01,340.04
2016,3,8,10,0,502.0,206.0,1.9,12.0,505.0,444.8,354.89
2016,3,8,10,15,678.0,155.5,1.9,12.0,582.5,531.04,424.37
2016,3,8,10,30,854.0,105.0,1.9,12.0,660.0,627.73,500.61
2016,3,8,10,45,491.5,217.5,1.95,12.5,540.0,541.81,432.14
2016,3,8,11,0,129.0,330.0,2.0,13.0,420.0,407.22,323.42
2016,3,8,11,15,86.5,319.5,1.95,13.0,380.5,366.01,291.41
2016,3,8,11,30,44.0,309.0,1.9,13.0,341.0,328.47,261.16
2016,3,8,11,45,24.0,250.5,1.9,13.0,268.0,257.62,205.21
2016,3,8,12,0,4.0,192.0,1.9,13.0,195.0,177.18,140.5
2016,3,8,12,15,48.5,271.0,1.9,12.5,307.0,305.1,244.56
2016,3,8,12,30,93.0,350.0,1.9,12.0,419.0,432.38,344.3
2016,3,8,12,45,66.0,328.0,1.95,12.0,377.0,388.52,309.35
2016,3,8,13,0,39.0,306.0,2.0,12.0,335.0,342.9,273.55
2016,3,8,13,15,28.5,281.0,2.05,12.0,302.0,308.53,246.8
2016,3,8,13,30,18.0,256.0,2.1,12.0,269.0,257.82,206.7
2016,3,8,13,45,9.0,207.0,2.2,12.0,213.5,200.65,160.93
2016,3,8,14,0,0.0,158.0,2.3,12.0,158.0,144.09,114.77
2016,3,8,14,15,0.0,142.5,2.15,11.5,142.5,129.4,103.13
2016,3,8,14,30,0.0,127.0,2.0,11.0,127.0,114.71,91.31
2016,3,8,14,45,1.0,150.5,1.85,11.0,151.0,139.23,111.98
2016,3,8,15,0,2.0,174.0,1.7,11.0,175.0,165.29,133.78
2016,3,8,15,15,1.0,151.0,1.55,11.0,151.5,141.66,114.37
2016,3,8,15,30,0.0,128.0,1.4,11.0,128.0,118.09,94.97
2016,3,8,15,45,12.0,140.5,1.3,11.0,145.5,143.38,117.01
2016,3,8,16,0,24.0,153.0,1.2,11.0,163.0,170.16,140.01
2016,3,8,16,15,19.0,134.0,1.2,10.5,141.5,147.0,120.89
2016,3,8,16,30,14.0,115.0,1.2,10.0,120.0,124.11,101.78
2016,3,8,16,45,7.0,95.5,1.3,10.0,98.0,99.42,80.52
2016,3,8,17,0,0.0,76.0,1.4,10.0,76.0,75.11,59.24
2016,3,8,17,15,0.0,56.0,1.45,9.5,56.0,54.82,41.45
2016,3,8,17,30,0.0,36.0,1.5,9.0,36.0,33.79,22.8
2016,3,8,17,45,0.0,20.5,1.6,9.0,20.5,18.07,6.84
2016,3,8,18,0,0.0,5.0,1.7,9.0,5.0,4.55,0.0
2016,3,8,18,15,0.0,2.5,1.7,9.0,2.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.5,2.4,11.0,3.5,3.07,0.0
2016,3,9,7,0,0.0,7.0,2.4,11.0,7.0,6.14,0.0
2016,3,9,7,15,0.0,13.0,2.4,11.0,13.0,11.41,4.46
2016,3,9,7,30,0.0,19.0,2.4,11.0,19.0,16.7,9.39
2016,3,9,7,45,0.0,25.5,2.4,11.5,25.5,22.44,14.67
2016,3,9,8,0,0.0,32.0,2.4,12.0,32.0,28.18,19.88
2016,3,9,8,15,0.0,38.5,2.35,12.0,38.5,33.93,23.78
2016,3,9,8,30,0.0,45.0,2.3,12.0,45.0,39.7,28.69
2016,3,9,8,45,12.0,110.0,2.3,12.0,116.0,98.33,78.12
2016,3,9,9,0,24.0,175.0,2.3,12.0,187.0,156.78,126.48
2016,3,9,9,15,12.0,163.5,2.25,12.5,169.5,146.33,117.62
2016,3,9,9,30,0.0,152.0,2.2,13.0,152.0,133.52,106.77
2016,3,9,9,45,0.5,164.0,2.15,13.5,164.5,144.78,115.58
2016,3,9,10,0,1.0,176.0,2.1,14.0,177.0,156.18,124.39
2016,3,9,10,15,2.0,181.0,2.1,14.0,182.5,161.8,128.7
2016,3,9,10,30,3.0,186.0,2.1,14.0,188.0,167.51,133.13
2016,3,9,10,45,34.0,249.5,2.15,14.5,273.5,251.85,200.91
2016,3,9,11,0,65.0,313.0,2.2,15.0,359.0,337.91,268.15
2016,3,9,11,15,32.5,230.0,2.25,15.0,253.0,238.78,189.5
2016,3,9,11,30,0.0,147.0,2.3,15.0,147.0,131.54,102.77
2016,3,9,11,45,19.5,229.5,2.35,15.5,243.5,224.54,177.99
2016,3,9,12,0,39.0,312.0,2.4,16.0,340.0,335.2,264.42
2016,3,9,12,15,29.5,292.5,2.4,16.0,314.0,310.24,244.38
2016,3,9,12,30,20.0,273.0,2.4,16.0,288.0,270.98,213.63
2016,3,9,12,45,25.5,284.0,2.45,16.0,303.0,288.56,227.83
2016,3,9,13,0,31.0,295.0,2.5,16.0,318.0,323.1,254.98
2016,3,9,13,15,23.0,270.5,2.5,16.0,287.5,275.8,217.95
2016,3,9,13,30,15.0,246.0,2.5,16.0,257.0,244.59,193.45
2016,3,9,13,45,18.0,248.0,2.55,16.5,260.5,250.83,198.5
2016,3,9,14,0,21.0,250.0,2.6,17.0,264.0,257.28,203.63
2016,3,9,14,15,22.0,243.5,2.6,16.5,257.5,253.03,201.02
2016,3,9,14,30,23.0,237.0,2.6,16.0,251.0,248.8,198.49
2016,3,9,14,45,23.0,225.0,2.6,16.0,238.5,237.74,190.12
2016,3,9,15,0,23.0,213.0,2.6,16.0,226.0,226.65,181.73
2016,3,9,15,15,24.0,199.5,2.5,16.0,212.5,214.84,172.72
2016,3,9,15,30,25.0,186.0,2.4,16.0,199.0,202.99,163.64
2016,3,9,15,45,12.5,153.5,2.3,16.0,160.0,157.89,126.76
2016,3,9,16,0,0.0,121.0,2.2,16.0,121.0,113.61,90.03
2016,3,9,16,15,0.0,105.0,2.05,15.5,105.0,98.26,77.65
2016,3,9,16,30,0.0,89.0,1.9,15.0,89.0,82.88,64.97
2016,3,9,16,45,0.0,73.5,1.75,14.5,73.5,67.99,52.48
2016,3,9,17,0,0.0,58.0,1.6,14.0,58.0,53.0,39.66
2016,3,9,17,15,0.0,42.5,1.6,13.5,42.5,37.85,26.51
2016,3,9,17,30,0.0,27.0,1.6,13.0,27.0,23.79,14.17
2016,3,9,17,45,0.0,15.5,1.6,13.0,15.5,13.64,4.03
2016,3,9,18,0,0.0,4.0,1.6,13.0,4.0,3.64,0.0
2016,3,9,18,15,0.0,2.0,1.65,12.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,14.5,3.35,13.5,14.5,12.77,0.0
2016,3,10,7,0,0.0,29.0,3.4,14.0,29.0,25.3,15.37
2016,3,10,7,15,8.0,49.5,3.45,14.0,51.5,42.18,31.27
2016,3,10,7,30,16.0,70.0,3.5,14.0,74.0,58.82,46.57
2016,3,10,7,45,25.5,91.0,3.55,14.5,98.5,73.47,59.81
2016,3,10,8,0,35.0,112.0,3.6,15.0,123.0,89.33,73.82
2016,3,10,8,15,43.0,132.5,3.75,15.0,148.0,110.44,86.62
2016,3,10,8,30,51.0,153.0,3.9,15.0,173.0,132.98,104.58
2016,3,10,8,45,25.5,80.0,4.05,15.0,90.0,75.49,57.39
2016,3,10,9,0,0.0,7.0,4.2,15.0,7.0,6.16,0.0
2016,3,10,9,15,0.0,47.0,4.15,15.0,47.0,41.51,29.57
2016,3,10,9,30,0.0,87.0,4.1,15.0,87.0,77.06,59.31
2016,3,10,9,45,0.0,76.0,4.1,15.5,76.0,67.29,50.87
2016,3,10,10,0,0.0,65.0,4.1,16.0,65.0,57.53,42.53
2016,3,10,10,15,0.0,63.5,4.0,16.0,63.5,56.22,41.35
2016,3,10,10,30,0.0,62.0,3.9,16.0,62.0,54.91,40.18
2016,3,10,10,45,0.0,79.0,3.8,16.0,79.0,70.05,52.64
2016,3,10,11,0,0.0,96.0,3.7,16.0,96.0,85.22,65.06
2016,3,10,11,15,0.0,103.0,3.6,16.0,103.0,91.54,70.15
2016,3,10,11,30,0.0,110.0,3.5,16.0,110.0,97.9,75.29
2016,3,10,11,45,0.0,111.0,3.45,16.0,111.0,98.86,76.02
2016,3,10,12,0,0.0,112.0,3.4,16.0,112.0,99.82,76.77
2016,3,10,12,15,0.0,65.5,3.3,16.0,65.5,58.1,42.53
2016,3,10,12,30,0.0,19.0,3.2,16.0,19.0,16.82,8.36
2016,3,10,12,45,0.0,64.5,3.15,16.0,64.5,57.21,41.86
2016,3,10,13,0,0.0,110.0,3.1,16.0,110.0,98.14,75.48
2016,3,10,13,15,0.0,90.5,3.0,15.5,90.5,80.34,61.02
2016,3,10,13,30,0.0,71.0,2.9,15.0,71.0,62.96,46.85
2016,3,10,13,45,0.0,72.5,2.8,15.0,72.5,64.27,48.02
2016,3,10,14,0,0.0,74.0,2.7,15.0,74.0,65.59,49.18
2016,3,10,14,15,0.0,59.5,2.55,15.0,59.5,52.68,38.52
2016,3,10,14,30,0.0,45.0,2.4,15.0,45.0,39.8,27.84
2016,3,10,14,45,0.0,40.0,2.3,15.0,40.0,35.35,24.18
2016,3,10,15,0,0.0,35.0,2.2,15.0,35.0,30.91,20.5
2016,3,10,15,15,0.0,36.5,2.1,15.0,36.5,32.22,21.68
2016,3,10,15,30,0.0,38.0,2.0,15.0,38.0,33.54,22.87
2016,3,10,15,45,0.0,70.0,1.9,15.0,70.0,61.9,46.96
2016,3,10,16,0,0.0,102.0,1.8,15.0,102.0,93.28,73.49
2016,3,10,16,15,0.0,88.5,1.75,14.5,88.5,80.48,62.97
2016,3,10,16,30,0.0,75.0,1.7,14.0,75.0,67.66,52.34
2016,3,10,16,45,0.0,61.5,1.7,14.0,61.5,54.82,41.4
2016,3,10,17,0,0.0,48.0,1.7,14.0,48.0,42.37,30.64
2016,3,10,17,15,0.0,35.5,1.8,14.0,35.5,31.3,20.94
2016,3,10,17,30,0.0,23.0,1.9,14.0,23.0,20.25,11.2
2016,3,10,17,45,0.0,13.0,2.05,14.0,13.0,11.42,2.69
2016,3,10,18,0,0.0,3.0,2.2,14.0,3.0,2.73,0.0
2016,3,10,18,15,0.0,1.5,2.3,14.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,5.15,13.0,1.0,0.87,0.0
2016,3,11,7,0,0.0,2.0,5.2,13.0,2.0,1.75,0.0
2016,3,11,7,15,0.0,4.0,5.15,13.0,4.0,3.51,0.0
2016,3,11,7,30,0.0,6.0,5.1,13.0,6.0,5.26,0.0
2016,3,11,7,45,0.0,8.5,5.05,13.0,8.5,7.46,1.07
2016,3,11,8,0,0.0,11.0,5.0,13.0,11.0,9.66,3.07
2016,3,11,8,15,0.0,13.0,4.85,12.5,13.0,11.43,4.24
2016,3,11,8,30,0.0,15.0,4.7,12.0,15.0,13.2,5.77
2016,3,11,8,45,0.0,13.5,4.55,12.0,13.5,11.88,4.61
2016,3,11,9,0,0.0,12.0,4.4,12.0,12.0,10.57,3.45
2016,3,11,9,15,1.5,92.5,4.45,12.0,93.5,82.31,64.61
2016,3,11,9,30,3.0,173.0,4.5,12.0,175.0,152.73,123.41
2016,3,11,9,45,1.5,102.5,4.6,12.0,103.5,91.44,71.87
2016,3,11,10,0,0.0,32.0,4.7,12.0,32.0,28.27,18.42
2016,3,11,10,15,0.0,79.5,4.45,12.0,79.5,70.45,54.02
2016,3,11,10,30,0.0,127.0,4.2,12.0,127.0,112.82,89.3
2016,3,11,10,45,0.0,128.0,4.0,12.5,128.0,113.85,89.79
2016,3,11,11,0,0.0,129.0,3.8,13.0,129.0,114.88,90.33
2016,3,11,11,15,0.0,84.0,3.6,13.0,84.0,74.54,56.82
2016,3,11,11,30,0.0,39.0,3.4,13.0,39.0,34.54,23.41
2016,3,11,11,45,0.0,77.0,3.25,13.5,77.0,68.33,51.53
2016,3,11,12,0,0.0,115.0,3.1,14.0,115.0,102.55,79.62
2016,3,11,12,15,140.0,236.0,3.15,14.0,341.0,363.39,293.76
2016,3,11,12,30,280.0,357.0,3.2,14.0,567.0,640.34,506.08
2016,3,11,12,45,310.0,346.0,3.25,14.0,577.0,667.79,526.05
2016,3,11,13,0,340.0,335.0,3.3,14.0,587.0,694.65,547.19
2016,3,11,13,15,222.5,338.0,3.6,14.0,502.0,575.79,457.09
2016,3,11,13,30,105.0,341.0,3.9,14.0,417.0,452.42,360.86
2016,3,11,13,45,503.0,217.0,4.2,14.0,560.5,762.6,610.13
2016,3,11,14,0,901.0,93.0,4.5,14.0,704.0,1006.66,789.93
2016,3,11,14,15,450.5,66.0,4.65,13.5,371.5,538.09,441.49
2016,3,11,14,30,0.0,39.0,4.8,13.0,39.0,34.48,23.43
2016,3,11,14,45,0.0,50.0,4.95,13.0,50.0,44.22,31.86
2016,3,11,15,0,0.0,61.0,5.1,13.0,61.0,53.96,40.18
2016,3,11,15,15,53.0,139.5,5.0,12.5,166.0,187.56,154.98
2016,3,11,15,30,106.0,218.0,4.9,12.0,271.0,330.23,274.67
2016,3,11,15,45,199.0,190.5,4.85,12.0,277.5,394.72,330.77
2016,3,11,16,0,292.0,163.0,4.8,12.0,284.0,451.87,380.28
2016,3,11,16,15,272.5,146.0,4.65,11.5,248.0,407.44,344.61
2016,3,11,16,30,253.0,129.0,4.5,11.0,212.0,363.48,308.81
2016,3,11,16,45,221.5,110.0,4.4,11.0,173.5,308.81,262.42
2016,3,11,17,0,190.0,91.0,4.3,11.0,135.0,256.13,216.61
2016,3,11,17,15,152.5,70.5,4.2,10.5,100.0,199.64,166.78
2016,3,11,17,30,115.0,50.0,4.1,10.0,65.0,145.92,118.25
2016,3,11,17,45,57.5,30.5,4.05,10.0,38.0,75.64,52.02
2016,3,11,18,0,0.0,11.0,4.0,10.0,11.0,10.01,0.0
2016,3,11,18,15,0.0,5.5,3.95,10.0,5.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.5,3.45,10.5,6.5,5.7,0.0
2016,3,12,7,0,0.0,13.0,3.6,11.0,13.0,11.42,4.15
2016,3,12,7,15,0.0,23.0,3.7,11.0,23.0,20.24,12.37
2016,3,12,7,30,0.0,33.0,3.8,11.0,33.0,29.07,20.57
2016,3,12,7,45,0.0,44.0,3.95,11.5,44.0,38.81,29.46
2016,3,12,8,0,0.0,55.0,4.1,12.0,55.0,48.56,38.23
2016,3,12,8,15,0.0,66.0,4.2,12.0,66.0,58.33,44.74
2016,3,12,8,30,0.0,77.0,4.3,12.0,77.0,68.02,52.94
2016,3,12,8,45,0.0,74.0,4.4,12.0,74.0,65.45,50.59
2016,3,12,9,0,0.0,71.0,4.5,12.0,71.0,62.79,48.17
2016,3,12,9,15,0.0,103.0,4.55,12.0,103.0,90.92,71.86
2016,3,12,9,30,0.0,135.0,4.6,12.0,135.0,118.88,95.13
2016,3,12,9,45,0.0,132.5,4.65,12.5,132.5,117.07,93.17
2016,3,12,10,0,0.0,130.0,4.7,13.0,130.0,115.13,91.17
2016,3,12,10,15,4.0,171.0,4.75,13.0,174.0,153.99,123.19
2016,3,12,10,30,8.0,212.0,4.8,13.0,218.0,193.86,155.69
2016,3,12,10,45,10.5,227.0,4.85,13.0,235.0,210.21,168.81
2016,3,12,11,0,13.0,242.0,4.9,13.0,252.0,226.98,182.28
2016,3,12,11,15,9.5,223.0,5.0,13.0,230.0,208.1,166.76
2016,3,12,11,30,6.0,204.0,5.1,13.0,208.0,188.67,150.81
2016,3,12,11,45,6.5,206.5,5.2,13.0,211.0,192.1,153.59
2016,3,12,12,0,7.0,209.0,5.3,13.0,214.0,195.56,156.4
2016,3,12,12,15,3.5,151.0,5.2,13.0,153.5,138.83,109.9
2016,3,12,12,30,0.0,93.0,5.1,13.0,93.0,82.61,63.4
2016,3,12,12,45,0.0,100.5,5.1,13.0,100.5,89.43,69.11
2016,3,12,13,0,0.0,108.0,5.1,13.0,108.0,96.31,74.84
2016,3,12,13,15,0.0,103.0,5.05,13.0,103.0,91.72,71.08
2016,3,12,13,30,0.0,98.0,5.0,13.0,98.0,87.13,67.34
2016,3,12,13,45,7.5,169.5,4.95,13.5,174.5,162.02,129.42
2016,3,12,14,0,15.0,241.0,4.9,14.0,251.0,241.5,194.12
2016,3,12,14,15,7.5,144.0,4.75,13.5,149.0,138.03,109.9
2016,3,12,14,30,0.0,47.0,4.6,13.0,47.0,41.58,29.51
2016,3,12,14,45,2.5,115.0,4.5,13.0,116.5,105.69,83.59
2016,3,12,15,0,5.0,183.0,4.4,13.0,186.0,176.82,142.88
2016,3,12,15,15,2.5,105.0,4.3,13.0,106.5,96.49,76.17
2016,3,12,15,30,0.0,27.0,4.2,13.0,27.0,23.81,14.72
2016,3,12,15,45,45.5,101.5,4.1,13.0,120.5,138.81,114.29
2016,3,12,16,0,91.0,176.0,4.0,13.0,214.0,267.64,222.77
2016,3,12,16,15,79.0,156.0,3.9,13.0,186.0,234.41,195.05
2016,3,12,16,30,67.0,136.0,3.8,13.0,158.0,201.8,167.8
2016,3,12,16,45,53.0,113.5,3.75,13.0,129.0,164.88,136.41
2016,3,12,17,0,39.0,91.0,3.7,13.0,100.0,128.67,105.09
2016,3,12,17,15,23.0,69.0,3.6,12.5,74.0,92.56,73.55
2016,3,12,17,30,7.0,47.0,3.5,12.0,48.0,51.35,37.54
2016,3,12,17,45,3.5,27.5,3.4,12.0,28.0,28.19,16.01
2016,3,12,18,0,0.0,8.0,3.3,12.0,8.0,7.03,0.0
2016,3,12,18,15,0.0,4.0,3.2,12.0,4.0,3.64,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.0,3.6,13.0,3.0,2.63,0.0
2016,3,13,7,0,0.0,6.0,3.7,13.0,6.0,5.26,0.0
2016,3,13,7,15,0.0,10.0,3.75,13.0,10.0,8.78,2.12
2016,3,13,7,30,0.0,14.0,3.8,13.0,14.0,12.3,5.38
2016,3,13,7,45,0.0,19.0,3.9,13.0,19.0,16.7,9.42
2016,3,13,8,0,0.0,24.0,4.0,13.0,24.0,21.12,12.61
2016,3,13,8,15,0.0,28.5,4.05,13.0,28.5,25.1,16.02
2016,3,13,8,30,0.0,33.0,4.1,13.0,33.0,29.08,19.4
2016,3,13,8,45,0.0,65.0,4.2,13.0,65.0,57.45,43.58
2016,3,13,9,0,0.0,97.0,4.3,13.0,97.0,85.55,67.23
2016,3,13,9,15,0.0,96.0,4.3,13.0,96.0,84.88,66.44
2016,3,13,9,30,0.0,95.0,4.3,13.0,95.0,84.12,65.62
2016,3,13,9,45,3.5,147.0,4.3,13.0,149.5,131.32,104.82
2016,3,13,10,0,7.0,199.0,4.3,13.0,204.0,179.41,144.19
2016,3,13,10,15,6.5,201.0,4.35,13.0,205.5,182.04,146.04
2016,3,13,10,30,6.0,203.0,4.4,13.0,207.0,184.53,147.85
2016,3,13,10,45,3.5,186.0,4.45,13.5,188.5,168.38,134.17
2016,3,13,11,0,1.0,169.0,4.5,14.0,170.0,151.74,120.16
2016,3,13,11,15,5.5,201.5,4.55,14.0,206.0,185.24,147.46
2016,3,13,11,30,10.0,234.0,4.6,14.0,242.0,219.69,175.28
2016,3,13,11,45,6.0,202.0,4.65,14.0,206.5,187.45,149.02
2016,3,13,12,0,2.0,170.0,4.7,14.0,171.0,154.8,122.37
2016,3,13,12,15,3.5,180.5,4.65,14.0,183.0,166.26,131.77
2016,3,13,12,30,5.0,191.0,4.6,14.0,195.0,177.94,141.31
2016,3,13,12,45,7.5,212.0,4.6,14.0,218.0,200.84,159.96
2016,3,13,13,0,10.0,233.0,4.6,14.0,241.0,224.31,179.03
2016,3,13,13,15,8.0,218.5,4.5,14.0,224.5,209.01,166.68
2016,3,13,13,30,6.0,204.0,4.4,14.0,208.0,193.55,154.25
2016,3,13,13,45,7.0,208.0,4.35,14.0,213.0,199.16,159.03
2016,3,13,14,0,8.0,212.0,4.3,14.0,218.0,204.95,163.97
2016,3,13,14,15,4.0,185.0,4.2,14.0,188.0,174.77,139.48
2016,3,13,14,30,0.0,158.0,4.1,14.0,158.0,144.68,114.94
2016,3,13,14,45,0.0,123.0,4.05,14.0,123.0,110.94,87.35
2016,3,13,15,0,0.0,88.0,4.0,14.0,88.0,77.97,60.1
2016,3,13,15,15,0.0,68.0,3.9,14.0,68.0,60.16,45.32
2016,3,13,15,30,0.0,48.0,3.8,14.0,48.0,42.39,30.44
2016,3,13,15,45,0.0,57.5,3.75,14.0,57.5,50.8,37.69
2016,3,13,16,0,0.0,67.0,3.7,14.0,67.0,59.22,44.96
2016,3,13,16,15,0.0,58.5,3.65,14.0,58.5,51.67,38.64
2016,3,13,16,30,0.0,50.0,3.6,14.0,50.0,44.12,32.27
2016,3,13,16,45,0.0,41.0,3.55,14.0,41.0,36.14,25.44
2016,3,13,17,0,0.0,32.0,3.5,14.0,32.0,28.18,18.54
2016,3,13,17,15,0.0,24.0,3.45,13.5,24.0,21.11,12.37
2016,3,13,17,30,0.0,16.0,3.4,13.0,16.0,14.06,6.16
2016,3,13,17,45,0.0,9.5,3.35,13.0,9.5,8.34,0.82
2016,3,13,18,0,0.0,3.0,3.3,13.0,3.0,2.63,0.0
2016,3,13,18,15,0.0,1.5,3.15,13.0,1.5,1.36,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
