Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,70.5,23.5,2.5,10.5,32.0,19.16,6.91
2016,3,14,7,0,141.0,47.0,2.5,11.0,64.0,37.11,26.57
2016,3,14,7,15,209.0,66.0,2.5,11.0,104.5,51.32,40.1
2016,3,14,7,30,277.0,85.0,2.5,11.0,145.0,65.16,53.0
2016,3,14,7,45,329.5,100.0,2.55,11.0,190.0,73.03,60.33
2016,3,14,8,0,382.0,115.0,2.6,11.0,235.0,88.56,66.95
2016,3,14,8,15,443.5,117.5,2.6,11.0,279.5,125.2,84.51
2016,3,14,8,30,505.0,120.0,2.6,11.0,324.0,169.31,115.99
2016,3,14,8,45,490.0,141.0,2.65,11.5,359.0,219.42,159.92
2016,3,14,9,0,475.0,162.0,2.7,12.0,394.0,267.78,203.39
2016,3,14,9,15,340.0,207.0,2.65,12.0,380.5,292.97,230.47
2016,3,14,9,30,205.0,252.0,2.6,12.0,367.0,300.88,240.76
2016,3,14,9,45,190.0,271.5,2.6,12.5,384.0,327.0,262.24
2016,3,14,10,0,175.0,291.0,2.6,13.0,401.0,351.47,281.63
2016,3,14,10,15,229.5,300.0,2.6,13.0,451.5,404.39,323.89
2016,3,14,10,30,284.0,309.0,2.6,13.0,502.0,468.15,374.02
2016,3,14,10,45,271.5,324.0,2.6,13.5,513.5,493.26,392.35
2016,3,14,11,0,259.0,339.0,2.6,14.0,525.0,516.78,409.25
2016,3,14,11,15,268.5,345.5,2.6,14.0,543.0,547.19,432.34
2016,3,14,11,30,278.0,352.0,2.6,14.0,561.0,577.61,455.17
2016,3,14,11,45,411.0,310.0,2.6,14.0,622.5,672.76,528.73
2016,3,14,12,0,544.0,268.0,2.6,14.0,684.0,765.88,599.08
2016,3,14,12,15,420.0,313.5,2.65,14.0,635.0,721.42,563.55
2016,3,14,12,30,296.0,359.0,2.7,14.0,586.0,657.71,514.58
2016,3,14,12,45,372.5,330.0,2.75,14.5,613.0,710.19,555.27
2016,3,14,13,0,449.0,301.0,2.8,15.0,640.0,778.69,605.79
2016,3,14,13,15,461.5,289.0,2.85,15.0,631.5,788.54,613.63
2016,3,14,13,30,474.0,277.0,2.9,15.0,623.0,796.09,620.41
2016,3,14,13,45,650.5,204.0,3.0,15.0,662.5,902.93,701.85
2016,3,14,14,0,827.0,131.0,3.1,15.0,702.0,991.93,764.6
2016,3,14,14,15,815.0,129.0,3.15,14.5,671.5,976.59,756.15
2016,3,14,14,30,803.0,127.0,3.2,14.0,641.0,957.69,746.25
2016,3,14,14,45,785.0,125.0,3.3,14.0,604.0,929.6,728.86
2016,3,14,15,0,767.0,123.0,3.4,14.0,567.0,905.16,714.02
2016,3,14,15,15,745.0,119.0,3.4,13.5,524.5,865.52,688.69
2016,3,14,15,30,723.0,115.0,3.4,13.0,482.0,823.64,661.45
2016,3,14,15,45,689.5,111.5,3.45,13.0,434.5,770.38,624.27
2016,3,14,16,0,656.0,108.0,3.5,13.0,387.0,716.19,585.66
2016,3,14,16,15,614.5,101.5,3.45,12.5,338.0,651.52,538.58
2016,3,14,16,30,573.0,95.0,3.4,12.0,289.0,587.42,490.51
2016,3,14,16,45,514.0,86.5,3.35,12.0,238.5,509.4,427.68
2016,3,14,17,0,455.0,78.0,3.3,12.0,188.0,431.79,362.95
2016,3,14,17,15,368.0,65.5,3.2,11.5,141.0,340.57,285.04
2016,3,14,17,30,281.0,53.0,3.1,11.0,94.0,257.53,211.57
2016,3,14,17,45,140.5,36.5,3.05,10.5,57.0,138.26,104.2
2016,3,14,18,0,0.0,20.0,3.0,10.0,20.0,20.62,0.0
2016,3,14,18,15,0.0,10.0,2.95,10.0,10.0,9.1,0.0
2016,3,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,23.0,5.0,1.8,7.5,5.5,0.0,0.0
2016,3,15,6,30,46.0,10.0,1.8,8.0,11.0,9.1,0.0
2016,3,15,6,45,193.0,25.0,1.8,8.5,46.5,19.6,8.53
2016,3,15,7,0,340.0,40.0,1.8,9.0,82.0,32.31,22.77
2016,3,15,7,15,432.0,50.0,1.75,9.5,129.5,39.24,29.64
2016,3,15,7,30,524.0,60.0,1.7,10.0,177.0,45.97,36.03
2016,3,15,7,45,589.0,65.5,1.65,10.5,228.5,48.69,38.58
2016,3,15,8,0,654.0,71.0,1.6,11.0,280.0,62.53,40.59
2016,3,15,8,15,503.5,110.5,1.6,11.5,287.0,126.2,82.49
2016,3,15,8,30,353.0,150.0,1.6,12.0,294.0,173.0,125.15
2016,3,15,8,45,572.5,118.5,1.6,13.0,385.0,221.41,157.0
2016,3,15,9,0,792.0,87.0,1.6,14.0,476.0,297.77,215.63
2016,3,15,9,15,812.0,89.5,1.55,14.0,519.5,358.38,269.64
2016,3,15,9,30,832.0,92.0,1.5,14.0,563.0,420.27,323.53
2016,3,15,9,45,848.5,93.5,1.45,14.5,601.5,480.57,373.89
2016,3,15,10,0,865.0,95.0,1.4,15.0,640.0,541.12,422.43
2016,3,15,10,15,875.5,97.0,1.4,15.0,672.0,597.77,467.37
2016,3,15,10,30,886.0,99.0,1.4,15.0,704.0,653.4,510.11
2016,3,15,10,45,895.0,99.5,1.4,15.5,729.0,705.25,547.89
2016,3,15,11,0,904.0,100.0,1.4,16.0,754.0,755.37,582.65
2016,3,15,11,15,908.5,100.5,1.4,16.0,771.5,800.08,612.62
2016,3,15,11,30,913.0,101.0,1.4,16.0,789.0,842.2,640.53
2016,3,15,11,45,917.0,101.0,1.45,16.5,798.5,880.6,665.12
2016,3,15,12,0,921.0,101.0,1.5,17.0,808.0,915.98,687.53
2016,3,15,12,15,921.0,101.0,1.55,17.0,809.0,944.58,706.69
2016,3,15,12,30,921.0,101.0,1.6,17.0,810.0,969.63,723.62
2016,3,15,12,45,922.5,99.0,1.65,17.0,803.5,990.24,737.76
2016,3,15,13,0,924.0,97.0,1.7,17.0,797.0,1007.09,749.62
2016,3,15,13,15,920.0,96.5,1.75,17.0,782.0,1016.44,756.75
2016,3,15,13,30,916.0,96.0,1.8,17.0,767.0,1021.82,761.55
2016,3,15,13,45,909.5,95.0,1.85,17.0,744.0,1020.19,761.96
2016,3,15,14,0,903.0,94.0,1.9,17.0,721.0,1014.63,760.02
2016,3,15,14,15,893.5,92.5,1.95,17.0,691.0,1001.65,753.34
2016,3,15,14,30,884.0,91.0,2.0,17.0,661.0,984.95,744.35
2016,3,15,14,45,871.0,89.5,2.05,17.0,624.0,961.29,730.74
2016,3,15,15,0,858.0,88.0,2.1,17.0,587.0,944.08,721.55
2016,3,15,15,15,840.0,85.5,2.1,16.5,544.5,907.9,700.02
2016,3,15,15,30,822.0,83.0,2.1,16.0,502.0,869.04,676.48
2016,3,15,15,45,798.5,79.5,2.15,16.0,455.5,821.69,645.7
2016,3,15,16,0,775.0,76.0,2.2,16.0,409.0,772.59,613.0
2016,3,15,16,15,740.5,72.0,2.2,15.5,359.0,712.55,572.05
2016,3,15,16,30,706.0,68.0,2.2,15.0,309.0,652.29,529.56
2016,3,15,16,45,655.5,62.5,2.2,14.5,257.5,583.55,478.74
2016,3,15,17,0,605.0,57.0,2.2,14.0,206.0,512.81,423.43
2016,3,15,17,15,525.5,49.0,2.3,13.5,156.5,423.35,349.51
2016,3,15,17,30,446.0,41.0,2.4,13.0,107.0,340.44,277.43
2016,3,15,17,45,308.0,29.0,2.55,12.5,66.0,229.49,175.8
2016,3,15,18,0,170.0,17.0,2.7,12.0,25.0,119.83,0.0
2016,3,15,18,15,85.0,8.5,2.7,11.5,12.5,43.49,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,48.5,5.5,1.1,9.5,7.0,0.0,0.0
2016,3,16,6,30,97.0,11.0,1.0,10.0,14.0,10.01,0.0
2016,3,16,6,45,246.5,24.0,0.9,10.5,51.0,19.28,9.07
2016,3,16,7,0,396.0,37.0,0.8,11.0,88.0,29.48,20.25
2016,3,16,7,15,484.0,46.0,0.8,11.5,137.0,35.71,26.34
2016,3,16,7,30,572.0,55.0,0.8,12.0,186.0,41.76,32.02
2016,3,16,7,45,628.0,61.0,0.85,12.5,237.5,45.09,35.08
2016,3,16,8,0,684.0,67.0,0.9,13.0,289.0,61.77,37.95
2016,3,16,8,15,721.5,71.5,1.0,13.5,339.5,120.37,67.9
2016,3,16,8,30,759.0,76.0,1.1,14.0,390.0,179.2,111.16
2016,3,16,8,45,786.0,79.0,1.25,15.0,438.0,238.81,161.46
2016,3,16,9,0,813.0,82.0,1.4,16.0,486.0,301.11,215.91
2016,3,16,9,15,832.0,84.5,1.4,16.0,530.0,362.64,270.41
2016,3,16,9,30,851.0,87.0,1.4,16.0,574.0,425.26,324.57
2016,3,16,9,45,865.5,89.0,1.45,16.5,612.0,487.12,376.04
2016,3,16,10,0,880.0,91.0,1.5,17.0,650.0,547.17,424.33
2016,3,16,10,15,890.0,92.5,1.5,17.0,681.5,603.8,469.0
2016,3,16,10,30,900.0,94.0,1.5,17.0,713.0,659.29,511.4
2016,3,16,10,45,907.0,95.0,1.55,17.5,737.5,710.87,549.15
2016,3,16,11,0,914.0,96.0,1.6,18.0,762.0,760.5,583.58
2016,3,16,11,15,918.5,96.5,1.6,18.0,779.0,805.53,613.7
2016,3,16,11,30,923.0,97.0,1.6,18.0,796.0,847.94,641.75
2016,3,16,11,45,925.5,97.0,1.6,18.5,805.0,885.33,664.93
2016,3,16,12,0,928.0,97.0,1.6,19.0,814.0,919.57,685.82
2016,3,16,12,15,928.0,97.0,1.6,19.0,814.5,948.24,704.24
2016,3,16,12,30,928.0,97.0,1.6,19.0,815.0,973.33,720.37
2016,3,16,12,45,929.5,95.0,1.65,19.0,808.5,993.95,734.4
2016,3,16,13,0,931.0,93.0,1.7,19.0,802.0,1010.79,746.15
2016,3,16,13,15,927.0,92.0,1.7,19.0,786.5,1019.52,752.09
2016,3,16,13,30,923.0,91.0,1.7,19.0,771.0,1024.23,755.7
2016,3,16,13,45,916.5,90.0,1.7,19.5,748.0,1022.48,753.91
2016,3,16,14,0,910.0,89.0,1.7,20.0,725.0,1016.75,749.8
2016,3,16,14,15,901.0,87.5,1.7,19.5,694.5,1004.07,744.22
2016,3,16,14,30,892.0,86.0,1.7,19.0,664.0,987.64,736.35
2016,3,16,14,45,879.5,84.5,1.7,19.0,627.5,964.2,722.57
2016,3,16,15,0,867.0,83.0,1.7,19.0,591.0,937.45,706.65
2016,3,16,15,15,849.5,80.5,1.65,18.5,548.5,901.68,685.28
2016,3,16,15,30,832.0,78.0,1.6,18.0,506.0,872.26,668.12
2016,3,16,15,45,809.0,75.0,1.6,18.0,459.5,825.63,638.06
2016,3,16,16,0,786.0,72.0,1.6,18.0,413.0,777.21,606.31
2016,3,16,16,15,753.0,68.0,1.55,17.5,363.0,717.97,566.58
2016,3,16,16,30,720.0,64.0,1.5,17.0,313.0,658.44,525.39
2016,3,16,16,45,672.0,59.0,1.45,16.5,261.5,586.84,473.48
2016,3,16,17,0,624.0,54.0,1.4,16.0,210.0,521.77,423.98
2016,3,16,17,15,547.5,47.0,1.45,15.5,160.5,434.61,353.57
2016,3,16,17,30,471.0,40.0,1.5,15.0,111.0,353.69,284.63
2016,3,16,17,45,339.0,28.5,1.6,14.5,69.5,245.03,187.26
2016,3,16,18,0,207.0,17.0,1.7,14.0,28.0,138.28,2.04
2016,3,16,18,15,103.5,8.5,1.7,13.5,14.0,51.24,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,6,15,77.0,6.5,2.1,11.5,8.5,0.0,0.0
2016,3,17,6,30,154.0,13.0,2.2,12.0,17.0,11.82,0.0
2016,3,17,6,45,304.0,24.5,2.35,12.5,57.0,19.66,9.83
2016,3,17,7,0,454.0,36.0,2.5,13.0,97.0,28.55,19.29
2016,3,17,7,15,538.5,44.0,2.45,13.0,147.0,34.02,24.66
2016,3,17,7,30,623.0,52.0,2.4,13.0,197.0,39.35,29.71
2016,3,17,7,45,676.0,57.0,2.4,13.5,249.5,45.95,35.66
2016,3,17,8,0,729.0,62.0,2.4,14.0,302.0,64.84,38.56
2016,3,17,8,15,764.5,66.0,2.3,14.5,354.0,121.41,66.5
2016,3,17,8,30,800.0,70.0,2.2,15.0,406.0,182.3,111.85
2016,3,17,8,45,825.0,73.0,2.1,15.5,454.5,244.06,164.68
2016,3,17,9,0,850.0,76.0,2.0,16.0,503.0,308.21,221.41
2016,3,17,9,15,868.0,78.5,1.9,16.5,547.5,374.18,279.32
2016,3,17,9,30,886.0,81.0,1.8,17.0,592.0,437.78,333.75
2016,3,17,9,45,899.0,83.0,1.75,17.5,630.5,499.16,384.7
2016,3,17,10,0,912.0,85.0,1.7,18.0,669.0,560.22,433.33
2016,3,17,10,15,921.5,86.5,1.65,18.5,701.0,618.18,477.74
2016,3,17,10,30,931.0,88.0,1.6,19.0,733.0,674.87,519.47
2016,3,17,10,45,937.5,89.0,1.55,19.5,757.5,727.51,556.76
2016,3,17,11,0,944.0,90.0,1.5,20.0,782.0,778.05,590.0
2016,3,17,11,15,948.0,90.5,1.4,20.0,799.0,823.86,618.99
2016,3,17,11,30,952.0,91.0,1.3,20.0,816.0,866.9,645.56
2016,3,17,11,45,954.0,91.5,1.25,20.5,825.0,905.3,668.03
2016,3,17,12,0,956.0,92.0,1.2,21.0,834.0,940.42,688.06
2016,3,17,12,15,956.0,92.0,1.1,21.0,835.0,969.76,704.6
2016,3,17,12,30,956.0,92.0,1.0,21.0,836.0,995.42,718.61
2016,3,17,12,45,952.0,92.5,0.95,21.5,827.5,1014.03,727.71
2016,3,17,13,0,948.0,93.0,0.9,22.0,819.0,1028.64,734.4
2016,3,17,13,15,944.0,92.5,0.8,22.0,803.5,1038.07,738.3
2016,3,17,13,30,940.0,92.0,0.7,22.0,788.0,1043.44,739.79
2016,3,17,13,45,933.5,91.0,0.6,22.0,764.5,1041.69,737.06
2016,3,17,14,0,927.0,90.0,0.5,22.0,741.0,1035.9,732.1
2016,3,17,14,15,917.5,88.5,0.5,22.0,710.0,1022.59,725.21
2016,3,17,14,30,908.0,87.0,0.5,22.0,679.0,1005.45,716.21
2016,3,17,14,45,895.5,85.0,0.5,22.0,641.5,981.13,702.89
2016,3,17,15,0,883.0,83.0,0.5,22.0,604.0,953.4,687.53
2016,3,17,15,15,865.5,81.0,0.55,22.0,561.0,917.84,668.22
2016,3,17,15,30,848.0,79.0,0.6,22.0,518.0,888.6,652.77
2016,3,17,15,45,824.5,75.5,0.7,22.0,470.5,840.34,625.3
2016,3,17,16,0,801.0,72.0,0.8,22.0,423.0,790.27,595.87
2016,3,17,16,15,768.0,68.5,0.85,21.0,372.0,731.06,560.37
2016,3,17,16,30,735.0,65.0,0.9,20.0,321.0,671.48,522.93
2016,3,17,16,45,686.5,60.0,0.95,19.5,268.5,598.79,472.91
2016,3,17,17,0,638.0,55.0,1.0,19.0,216.0,532.67,424.91
2016,3,17,17,15,562.0,47.5,1.1,18.5,165.5,444.38,355.78
2016,3,17,17,30,486.0,40.0,1.2,18.0,115.0,362.3,287.66
2016,3,17,17,45,353.0,29.0,1.35,17.5,72.5,252.8,192.1
2016,3,17,18,0,220.0,18.0,1.5,17.0,30.0,146.56,24.69
2016,3,17,18,15,110.0,9.0,1.5,16.5,15.0,54.4,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,71.5,7.5,2.35,10.5,10.0,6.82,0.0
2016,3,18,6,30,143.0,15.0,2.4,11.0,20.0,12.15,0.0
2016,3,18,6,45,286.0,27.5,2.45,11.5,60.0,22.17,12.37
2016,3,18,7,0,429.0,40.0,2.5,12.0,100.0,31.84,22.34
2016,3,18,7,15,514.0,48.5,2.45,12.0,150.0,37.56,27.96
2016,3,18,7,30,599.0,57.0,2.4,12.0,200.0,43.13,33.25
2016,3,18,7,45,299.5,84.0,2.4,12.5,155.5,60.53,48.88
2016,3,18,8,0,0.0,111.0,2.4,13.0,111.0,93.41,74.45
2016,3,18,8,15,7.0,132.0,2.4,13.0,135.0,112.12,89.77
2016,3,18,8,30,14.0,153.0,2.4,13.0,159.0,132.04,105.85
2016,3,18,8,45,70.5,188.5,2.4,13.5,224.0,172.94,137.05
2016,3,18,9,0,127.0,224.0,2.4,14.0,289.0,223.7,176.68
2016,3,18,9,15,166.0,243.5,2.4,14.0,336.0,265.27,210.01
2016,3,18,9,30,205.0,263.0,2.4,14.0,383.0,311.74,247.42
2016,3,18,9,45,268.5,271.0,2.4,14.5,438.0,366.63,290.75
2016,3,18,10,0,332.0,279.0,2.4,15.0,493.0,427.2,338.17
2016,3,18,10,15,618.0,190.5,2.35,15.0,612.5,543.19,429.86
2016,3,18,10,30,904.0,102.0,2.3,15.0,732.0,673.42,530.84
2016,3,18,10,45,908.0,104.5,2.3,15.5,756.5,724.65,568.08
2016,3,18,11,0,912.0,107.0,2.3,16.0,781.0,773.68,602.47
2016,3,18,11,15,916.5,108.0,2.25,16.0,798.0,819.19,633.25
2016,3,18,11,30,921.0,109.0,2.2,16.0,815.0,862.09,661.84
2016,3,18,11,45,920.0,111.0,2.2,16.0,823.0,898.56,686.19
2016,3,18,12,0,919.0,113.0,2.2,16.0,831.0,931.71,708.21
2016,3,18,12,15,919.0,113.0,2.15,16.0,831.5,960.22,726.51
2016,3,18,12,30,919.0,113.0,2.1,16.0,832.0,985.18,742.42
2016,3,18,12,45,913.5,114.5,2.1,16.5,823.5,1002.87,752.71
2016,3,18,13,0,908.0,116.0,2.1,17.0,815.0,1016.66,760.57
2016,3,18,13,15,903.5,115.5,2.15,16.5,799.5,1025.34,768.72
2016,3,18,13,30,899.0,115.0,2.2,16.0,784.0,1030.1,774.52
2016,3,18,13,45,893.5,113.0,2.3,16.0,760.5,1028.28,775.32
2016,3,18,14,0,888.0,111.0,2.4,16.0,737.0,1022.56,773.7
2016,3,18,14,15,878.0,109.0,2.45,16.0,706.5,1019.26,773.31
2016,3,18,14,30,868.0,107.0,2.5,16.0,676.0,1001.44,763.24
2016,3,18,14,45,859.0,102.5,2.55,16.0,639.5,977.95,749.49
2016,3,18,15,0,850.0,98.0,2.6,16.0,603.0,950.95,733.35
2016,3,18,15,15,831.5,95.5,2.65,15.5,560.0,914.22,711.66
2016,3,18,15,30,813.0,93.0,2.7,15.0,517.0,874.83,687.77
2016,3,18,15,45,586.5,128.0,2.75,15.0,419.5,700.49,563.14
2016,3,18,16,0,360.0,163.0,2.8,15.0,322.0,507.77,415.65
2016,3,18,16,15,336.5,148.5,2.65,14.5,283.0,460.47,380.5
2016,3,18,16,30,313.0,134.0,2.5,14.0,244.0,413.83,344.1
2016,3,18,16,45,288.5,115.0,2.45,13.5,204.0,361.4,302.22
2016,3,18,17,0,264.0,96.0,2.4,13.0,164.0,310.13,259.85
2016,3,18,17,15,226.5,76.5,2.3,12.5,125.5,251.28,209.47
2016,3,18,17,30,189.0,57.0,2.2,12.0,87.0,195.27,160.02
2016,3,18,17,45,118.5,38.5,2.15,11.5,55.0,126.35,97.65
2016,3,18,18,0,48.0,20.0,2.1,11.0,23.0,56.53,13.63
2016,3,18,18,15,24.0,10.0,2.05,11.0,11.5,19.18,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.5,1.55,11.0,10.5,9.55,0.0
2016,3,19,6,30,0.0,21.0,1.6,11.0,21.0,17.84,0.0
2016,3,19,6,45,164.0,33.5,1.7,11.5,57.0,26.03,15.94
2016,3,19,7,0,328.0,46.0,1.8,12.0,93.0,35.42,25.58
2016,3,19,7,15,399.5,57.5,1.85,12.0,138.5,44.74,34.42
2016,3,19,7,30,471.0,69.0,1.9,12.0,184.0,52.39,41.57
2016,3,19,7,45,530.0,74.5,1.95,12.5,232.0,54.72,43.69
2016,3,19,8,0,589.0,80.0,2.0,13.0,280.0,74.2,47.02
2016,3,19,8,15,568.0,100.5,2.0,13.0,318.0,130.54,81.94
2016,3,19,8,30,547.0,121.0,2.0,13.0,356.0,184.5,125.67
2016,3,19,8,45,664.5,104.0,2.05,13.5,422.0,235.21,165.16
2016,3,19,9,0,782.0,87.0,2.1,14.0,488.0,302.59,221.17
2016,3,19,9,15,567.5,163.5,2.05,14.0,468.0,340.72,261.89
2016,3,19,9,30,353.0,240.0,2.0,14.0,448.0,354.7,278.95
2016,3,19,9,45,353.5,258.0,2.0,14.5,477.0,395.8,312.32
2016,3,19,10,0,354.0,276.0,2.0,15.0,506.0,436.72,344.45
2016,3,19,10,15,353.0,291.5,2.0,15.0,530.0,474.28,373.86
2016,3,19,10,30,352.0,307.0,2.0,15.0,554.0,511.26,402.2
2016,3,19,10,45,614.5,206.5,2.0,15.5,655.5,628.86,493.45
2016,3,19,11,0,877.0,106.0,2.0,16.0,757.0,749.13,583.54
2016,3,19,11,15,882.0,106.5,2.0,16.0,774.0,792.95,612.84
2016,3,19,11,30,887.0,107.0,2.0,16.0,791.0,834.3,640.84
2016,3,19,11,45,606.0,235.0,2.05,16.0,705.0,770.58,593.49
2016,3,19,12,0,325.0,363.0,2.1,16.0,619.0,661.48,509.64
2016,3,19,12,15,313.0,366.5,2.1,16.0,613.0,669.07,515.84
2016,3,19,12,30,301.0,370.0,2.1,16.0,607.0,674.73,519.71
2016,3,19,12,45,252.0,375.0,2.1,16.0,572.0,644.9,497.21
2016,3,19,13,0,203.0,380.0,2.1,16.0,537.0,595.67,460.94
2016,3,19,13,15,550.5,240.0,2.05,16.0,654.5,825.78,636.02
2016,3,19,13,30,898.0,100.0,2.0,16.0,772.0,1013.34,763.07
2016,3,19,13,45,898.0,96.5,2.0,16.0,751.0,1014.93,762.73
2016,3,19,14,0,898.0,93.0,2.0,16.0,730.0,1012.58,762.16
2016,3,19,14,15,890.0,91.5,2.0,16.0,700.5,1000.74,755.48
2016,3,19,14,30,882.0,90.0,2.0,16.0,671.0,985.17,746.55
2016,3,19,14,45,874.5,87.0,2.05,16.0,636.0,964.67,735.02
2016,3,19,15,0,867.0,84.0,2.1,16.0,601.0,940.68,721.15
2016,3,19,15,15,850.5,81.5,2.15,15.5,559.0,905.58,700.86
2016,3,19,15,30,834.0,79.0,2.2,15.0,517.0,876.81,684.77
2016,3,19,15,45,818.5,74.5,2.3,15.0,471.5,834.54,657.87
2016,3,19,16,0,803.0,70.0,2.4,15.0,426.0,790.0,628.78
2016,3,19,16,15,771.5,66.5,2.35,14.5,375.5,731.81,588.89
2016,3,19,16,30,740.0,63.0,2.3,14.0,325.0,673.18,547.5
2016,3,19,16,45,699.5,57.5,2.3,14.0,274.0,605.43,496.84
2016,3,19,17,0,659.0,52.0,2.3,14.0,223.0,538.95,445.11
2016,3,19,17,15,586.5,45.5,2.15,13.5,172.0,452.64,373.76
2016,3,19,17,30,514.0,39.0,2.0,13.0,121.0,376.98,307.65
2016,3,19,17,45,389.0,29.0,1.9,12.5,78.0,271.27,213.16
2016,3,19,18,0,264.0,19.0,1.8,12.0,35.0,170.52,67.85
2016,3,19,18,15,132.0,9.5,1.75,11.5,17.5,64.05,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.5,2.4,12.0,7.5,6.82,0.0
2016,3,20,6,30,0.0,15.0,2.5,12.0,15.0,13.21,0.0
2016,3,20,6,45,36.0,34.5,2.6,12.5,39.5,28.57,18.29
2016,3,20,7,0,72.0,54.0,2.7,13.0,64.0,43.72,32.8
2016,3,20,7,15,91.5,75.5,2.75,13.0,94.5,59.8,47.66
2016,3,20,7,30,111.0,97.0,2.8,13.0,125.0,75.45,61.93
2016,3,20,7,45,124.0,118.5,2.85,13.5,156.0,90.62,75.39
2016,3,20,8,0,137.0,140.0,2.9,14.0,187.0,111.33,86.44
2016,3,20,8,15,267.5,147.0,2.9,14.0,257.0,139.67,101.56
2016,3,20,8,30,398.0,154.0,2.9,14.0,327.0,185.81,133.02
2016,3,20,8,45,305.0,190.0,2.95,14.5,331.5,224.42,169.75
2016,3,20,9,0,212.0,226.0,3.0,15.0,336.0,250.63,195.45
2016,3,20,9,15,107.0,200.5,3.05,15.0,256.0,210.7,166.76
2016,3,20,9,30,2.0,175.0,3.1,15.0,176.0,154.2,122.44
2016,3,20,9,45,2.0,176.5,3.2,15.5,177.5,156.35,123.79
2016,3,20,10,0,2.0,178.0,3.3,16.0,179.0,158.38,124.96
2016,3,20,10,15,1.5,172.5,3.4,16.0,173.5,153.85,121.06
2016,3,20,10,30,1.0,167.0,3.5,16.0,168.0,149.1,117.04
2016,3,20,10,45,7.0,208.5,3.65,16.0,214.5,190.92,150.73
2016,3,20,11,0,13.0,250.0,3.8,16.0,261.0,234.0,185.02
2016,3,20,11,15,6.5,192.5,3.85,16.0,198.0,177.62,139.68
2016,3,20,11,30,0.0,135.0,3.9,16.0,135.0,120.54,93.41
2016,3,20,11,45,14.0,223.5,4.0,16.0,235.0,213.98,169.1
2016,3,20,12,0,28.0,312.0,4.1,16.0,335.0,323.53,255.6
2016,3,20,12,15,24.0,301.0,4.1,16.0,321.0,299.07,236.09
2016,3,20,12,30,20.0,290.0,4.1,16.0,307.0,286.36,226.11
2016,3,20,12,45,15.0,262.0,4.15,16.0,274.5,255.73,201.99
2016,3,20,13,0,10.0,234.0,4.2,16.0,242.0,224.71,177.42
2016,3,20,13,15,34.5,286.0,4.1,16.0,312.5,316.93,251.32
2016,3,20,13,30,59.0,338.0,4.0,16.0,383.0,400.65,317.02
2016,3,20,13,45,32.0,267.5,3.95,16.0,292.0,299.09,237.25
2016,3,20,14,0,5.0,197.0,3.9,16.0,201.0,186.36,147.09
2016,3,20,14,15,2.5,107.0,3.8,15.5,109.0,97.93,75.73
2016,3,20,14,30,0.0,17.0,3.7,15.0,17.0,15.02,6.97
2016,3,20,14,45,0.0,33.5,3.6,15.0,33.5,29.61,19.28
2016,3,20,15,0,0.0,50.0,3.5,15.0,50.0,44.22,31.6
2016,3,20,15,15,0.0,35.0,3.35,15.0,35.0,30.91,20.48
2016,3,20,15,30,0.0,20.0,3.2,15.0,20.0,17.64,9.32
2016,3,20,15,45,0.0,13.0,3.1,15.0,13.0,11.45,4.1
2016,3,20,16,0,0.0,6.0,3.0,15.0,6.0,5.28,0.0
2016,3,20,16,15,0.0,33.5,2.85,14.5,33.5,29.53,19.66
2016,3,20,16,30,0.0,61.0,2.7,14.0,61.0,53.89,40.6
2016,3,20,16,45,0.0,51.0,2.6,14.0,51.0,45.01,33.05
2016,3,20,17,0,0.0,41.0,2.5,14.0,41.0,36.15,25.42
2016,3,20,17,15,0.0,31.5,2.4,13.5,31.5,27.74,18.14
2016,3,20,17,30,0.0,22.0,2.3,13.0,22.0,19.35,10.78
2016,3,20,17,45,0.0,14.0,2.2,13.0,14.0,12.3,4.45
2016,3,20,18,0,0.0,6.0,2.1,13.0,6.0,5.26,0.0
2016,3,20,18,15,0.0,3.0,2.1,13.0,3.0,2.73,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,11.5,2.8,12.0,11.5,10.46,0.0
2016,3,21,6,30,0.0,23.0,2.9,12.0,23.0,19.63,0.02
2016,3,21,6,45,116.5,40.5,3.05,12.5,58.5,32.2,21.62
2016,3,21,7,0,233.0,58.0,3.2,13.0,94.0,44.22,33.31
2016,3,21,7,15,298.0,73.5,3.3,13.0,138.0,55.05,43.49
2016,3,21,7,30,363.0,89.0,3.4,13.0,182.0,65.48,53.1
2016,3,21,7,45,433.5,93.5,3.55,13.0,228.5,67.63,55.11
2016,3,21,8,0,504.0,98.0,3.7,13.0,275.0,88.6,59.39
2016,3,21,8,15,252.0,77.0,3.75,13.0,165.5,83.39,55.03
2016,3,21,8,30,0.0,56.0,3.8,13.0,56.0,49.46,36.75
2016,3,21,8,45,0.0,93.5,3.9,13.5,93.5,82.49,64.51
2016,3,21,9,0,0.0,131.0,4.0,14.0,131.0,114.63,91.04
2016,3,21,9,15,3.5,163.0,4.05,14.0,165.5,143.6,114.68
2016,3,21,9,30,7.0,195.0,4.1,14.0,200.0,173.36,138.79
2016,3,21,9,45,3.5,114.0,4.2,14.5,116.5,102.57,80.1
2016,3,21,10,0,0.0,33.0,4.3,15.0,33.0,29.18,18.84
2016,3,21,10,15,0.0,56.5,4.4,15.0,56.5,50.04,36.23
2016,3,21,10,30,0.0,80.0,4.5,15.0,80.0,70.97,53.51
2016,3,21,10,45,0.0,60.5,4.65,15.0,60.5,53.64,39.07
2016,3,21,11,0,0.0,41.0,4.8,15.0,41.0,36.33,24.65
2016,3,21,11,15,3.0,121.5,4.85,15.0,124.0,110.55,85.96
2016,3,21,11,30,6.0,202.0,4.9,15.0,207.0,186.57,147.69
2016,3,21,11,45,6.5,208.0,5.0,15.5,213.5,193.2,152.61
2016,3,21,12,0,7.0,214.0,5.1,16.0,220.0,199.9,157.69
2016,3,21,12,15,7.5,214.0,5.1,16.0,220.0,201.03,158.61
2016,3,21,12,30,8.0,214.0,5.1,16.0,220.0,202.16,159.56
2016,3,21,12,45,8.0,215.5,5.1,16.0,221.5,204.23,161.27
2016,3,21,13,0,8.0,217.0,5.1,16.0,223.0,206.31,163.02
2016,3,21,13,15,7.5,213.0,5.0,16.0,219.0,202.59,160.11
2016,3,21,13,30,7.0,209.0,4.9,16.0,215.0,198.82,157.19
2016,3,21,13,45,5.5,198.0,4.85,16.0,202.5,187.19,147.95
2016,3,21,14,0,4.0,187.0,4.8,16.0,190.0,175.49,138.65
2016,3,21,14,15,2.0,116.0,4.8,15.5,117.5,105.83,82.23
2016,3,21,14,30,0.0,45.0,4.8,15.0,45.0,39.82,27.72
2016,3,21,14,45,0.0,100.5,4.8,15.0,100.5,89.44,69.16
2016,3,21,15,0,0.0,156.0,4.8,15.0,156.0,143.3,113.83
2016,3,21,15,15,0.0,145.5,4.65,14.5,145.5,133.56,106.22
2016,3,21,15,30,0.0,135.0,4.5,14.0,135.0,123.83,98.64
2016,3,21,15,45,0.0,109.0,4.35,14.0,109.0,98.57,77.81
2016,3,21,16,0,0.0,83.0,4.2,14.0,83.0,73.59,57.01
2016,3,21,16,15,136.0,110.5,4.0,13.5,159.5,233.88,196.74
2016,3,21,16,30,272.0,138.0,3.8,13.0,236.0,386.23,324.9
2016,3,21,16,45,249.5,121.5,3.65,13.0,201.0,340.36,286.28
2016,3,21,17,0,227.0,105.0,3.5,13.0,166.0,295.84,248.52
2016,3,21,17,15,189.0,84.5,3.35,12.5,128.0,237.37,198.28
2016,3,21,17,30,151.0,64.0,3.2,12.0,90.0,181.94,149.41
2016,3,21,17,45,96.5,44.0,3.1,11.5,58.5,121.68,95.16
2016,3,21,18,0,42.0,24.0,3.0,11.0,27.0,53.34,25.08
2016,3,21,18,15,21.0,12.0,2.95,11.0,13.5,19.72,0.0
2016,3,21,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,6,15,85.0,11.5,2.25,9.5,16.0,10.46,0.0
2016,3,22,6,30,170.0,23.0,2.3,10.0,32.0,18.12,2.83
2016,3,22,6,45,307.0,35.0,2.4,10.5,75.0,28.27,18.69
2016,3,22,7,0,444.0,47.0,2.5,11.0,118.0,37.24,27.5
2016,3,22,7,15,523.0,55.0,2.6,11.0,169.0,42.29,32.47
2016,3,22,7,30,602.0,63.0,2.7,11.0,220.0,47.23,37.14
2016,3,22,7,45,654.5,68.5,2.8,11.5,272.5,49.94,39.56
2016,3,22,8,0,707.0,74.0,2.9,12.0,325.0,78.63,45.69
2016,3,22,8,15,742.0,78.0,2.9,12.0,376.5,138.9,81.23
2016,3,22,8,30,777.0,82.0,2.9,12.0,428.0,198.73,128.14
2016,3,22,8,45,806.0,84.0,2.95,12.5,477.5,259.43,181.19
2016,3,22,9,0,835.0,86.0,3.0,13.0,527.0,323.01,238.26
2016,3,22,9,15,852.5,88.5,3.0,13.0,570.5,385.51,294.87
2016,3,22,9,30,870.0,91.0,3.0,13.0,614.0,450.64,352.29
2016,3,22,9,45,886.5,91.5,3.05,13.5,653.0,511.48,404.17
2016,3,22,10,0,903.0,92.0,3.1,14.0,692.0,572.33,454.33
2016,3,22,10,15,912.5,93.0,3.1,14.0,723.5,629.27,500.61
2016,3,22,10,30,922.0,94.0,3.1,14.0,755.0,684.93,544.56
2016,3,22,10,45,929.0,95.0,3.1,14.5,779.5,737.32,583.82
2016,3,22,11,0,936.0,96.0,3.1,15.0,804.0,787.67,618.9
2016,3,22,11,15,940.0,96.5,3.1,15.0,820.5,832.92,650.4
2016,3,22,11,30,944.0,97.0,3.1,15.0,837.0,875.42,679.71
2016,3,22,11,45,947.0,96.5,3.15,15.0,846.0,913.08,705.79
2016,3,22,12,0,950.0,96.0,3.2,15.0,855.0,947.52,729.58
2016,3,22,12,15,950.0,96.5,3.25,15.0,855.0,976.9,749.88
2016,3,22,12,30,950.0,97.0,3.3,15.0,855.0,1002.62,767.75
2016,3,22,12,45,945.5,97.5,3.4,15.0,846.5,1020.27,780.62
2016,3,22,13,0,941.0,98.0,3.5,15.0,838.0,1033.91,790.95
2016,3,22,13,15,937.0,97.5,3.55,15.0,822.0,1042.9,797.91
2016,3,22,13,30,933.0,97.0,3.6,15.0,806.0,1047.84,802.31
2016,3,22,13,45,486.5,199.5,3.7,15.0,569.0,731.2,577.86
2016,3,22,14,0,40.0,302.0,3.8,15.0,332.0,346.99,274.97
2016,3,22,14,15,473.0,196.0,3.8,15.0,515.0,716.6,573.42
2016,3,22,14,30,906.0,90.0,3.8,15.0,698.0,1010.94,785.73
2016,3,22,14,45,896.0,87.5,3.85,15.0,661.0,988.07,769.12
2016,3,22,15,0,886.0,85.0,3.9,15.0,624.0,961.7,752.78
2016,3,22,15,15,869.5,83.0,3.85,14.5,580.5,926.59,730.91
2016,3,22,15,30,853.0,81.0,3.8,14.0,537.0,897.76,713.43
2016,3,22,15,45,832.0,77.5,3.8,14.0,489.5,851.17,681.68
2016,3,22,16,0,811.0,74.0,3.8,14.0,442.0,802.61,648.07
2016,3,22,16,15,779.5,70.5,3.7,13.5,391.0,743.89,606.79
2016,3,22,16,30,748.0,67.0,3.6,13.0,340.0,684.68,564.03
2016,3,22,16,45,704.0,62.0,3.5,13.0,287.5,614.42,510.19
2016,3,22,17,0,660.0,57.0,3.4,13.0,235.0,545.64,455.64
2016,3,22,17,15,588.5,50.5,3.3,12.5,183.5,464.48,387.59
2016,3,22,17,30,517.0,44.0,3.2,12.0,132.0,384.58,317.79
2016,3,22,17,45,394.5,34.0,3.1,11.5,87.0,279.7,224.21
2016,3,22,18,0,272.0,24.0,3.0,11.0,42.0,182.92,107.26
2016,3,22,18,15,136.0,12.0,2.95,11.0,21.0,67.91,0.0
2016,3,22,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,22.0,11.0,1.8,7.5,12.5,10.01,0.0
2016,3,23,6,30,44.0,22.0,1.8,8.0,25.0,18.64,5.41
2016,3,23,6,45,95.0,41.0,1.8,9.0,54.5,32.62,22.79
2016,3,23,7,0,146.0,60.0,1.8,10.0,84.0,46.87,36.27
2016,3,23,7,15,171.5,81.0,1.75,10.5,119.0,61.97,50.24
2016,3,23,7,30,197.0,102.0,1.7,11.0,154.0,76.53,63.45
2016,3,23,7,45,217.0,121.0,1.7,11.5,190.0,89.22,74.68
2016,3,23,8,0,237.0,140.0,1.7,12.0,226.0,113.32,85.64
2016,3,23,8,15,435.0,122.5,1.7,12.5,308.0,138.37,93.32
2016,3,23,8,30,633.0,105.0,1.7,13.0,390.0,191.07,127.3
2016,3,23,8,45,735.5,96.0,1.75,13.5,461.5,251.59,176.25
2016,3,23,9,0,838.0,87.0,1.8,14.0,533.0,326.79,239.29
2016,3,23,9,15,855.5,89.5,1.7,14.5,577.0,389.48,294.32
2016,3,23,9,30,873.0,92.0,1.6,15.0,621.0,454.81,349.62
2016,3,23,9,45,798.0,123.0,1.55,15.5,629.0,499.15,387.36
2016,3,23,10,0,723.0,154.0,1.5,16.0,637.0,534.39,415.88
2016,3,23,10,15,821.5,126.0,1.5,16.0,699.5,609.78,474.49
2016,3,23,10,30,920.0,98.0,1.5,16.0,762.0,689.36,534.63
2016,3,23,10,45,926.5,99.0,1.5,16.5,786.5,741.31,571.56
2016,3,23,11,0,933.0,100.0,1.5,17.0,811.0,791.18,604.66
2016,3,23,11,15,773.5,177.0,1.55,17.0,774.5,792.66,604.49
2016,3,23,11,30,614.0,254.0,1.6,17.0,738.0,771.5,587.17
2016,3,23,11,45,777.0,179.5,1.7,17.5,798.5,865.2,654.66
2016,3,23,12,0,940.0,105.0,1.8,18.0,859.0,949.55,709.87
2016,3,23,12,15,940.0,105.0,1.85,18.0,859.5,978.17,728.34
2016,3,23,12,30,940.0,105.0,1.9,18.0,860.0,1003.15,745.12
2016,3,23,12,45,927.5,110.0,1.95,18.0,849.0,1017.77,755.26
2016,3,23,13,0,915.0,115.0,2.0,18.0,838.0,1028.25,762.95
2016,3,23,13,15,910.5,114.5,2.05,18.0,822.0,1036.58,769.45
2016,3,23,13,30,906.0,114.0,2.1,18.0,806.0,1040.96,773.55
2016,3,23,13,45,894.5,115.0,2.2,18.0,781.0,1036.09,772.41
2016,3,23,14,0,883.0,116.0,2.3,18.0,756.0,1027.35,768.93
2016,3,23,14,15,872.5,114.0,2.35,17.5,724.5,1023.44,769.66
2016,3,23,14,30,862.0,112.0,2.4,17.0,693.0,1004.78,760.59
2016,3,23,14,45,847.5,109.5,2.45,17.0,655.0,978.05,744.8
2016,3,23,15,0,833.0,107.0,2.5,17.0,617.0,948.04,726.76
2016,3,23,15,15,642.0,149.0,2.5,16.5,525.5,808.02,632.04
2016,3,23,15,30,451.0,191.0,2.5,16.0,434.0,659.69,525.35
2016,3,23,15,45,427.0,181.0,2.55,16.0,394.5,614.92,494.23
2016,3,23,16,0,403.0,171.0,2.6,16.0,355.0,569.82,461.38
2016,3,23,16,15,343.0,155.0,2.6,15.5,299.0,472.48,387.67
2016,3,23,16,30,283.0,139.0,2.6,15.0,243.0,395.21,327.26
2016,3,23,16,45,249.5,123.0,2.6,14.5,204.5,341.4,284.35
2016,3,23,17,0,216.0,107.0,2.6,14.0,166.0,289.96,241.91
2016,3,23,17,15,311.0,81.0,2.55,13.5,146.0,321.69,268.03
2016,3,23,17,30,406.0,55.0,2.5,13.0,126.0,331.74,273.31
2016,3,23,17,45,287.0,41.5,2.5,12.5,83.0,229.14,183.01
2016,3,23,18,0,168.0,28.0,2.5,12.0,40.0,138.51,85.12
2016,3,23,18,15,84.0,14.0,2.45,11.5,20.0,47.92,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
