Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,84.0,12.0,2.6,9.5,18.0,10.91,0.0
2016,3,24,6,30,168.0,24.0,2.7,10.0,36.0,18.81,6.98
2016,3,24,6,45,278.5,38.5,2.8,11.0,77.5,29.83,20.3
2016,3,24,7,0,389.0,53.0,2.9,12.0,119.0,41.96,31.68
2016,3,24,7,15,464.0,63.0,2.9,12.0,168.5,48.44,37.9
2016,3,24,7,30,539.0,73.0,2.9,12.0,218.0,54.71,43.72
2016,3,24,7,45,570.0,84.5,2.95,12.5,267.0,61.7,49.92
2016,3,24,8,0,601.0,96.0,3.0,13.0,316.0,94.91,60.21
2016,3,24,8,15,638.0,102.5,3.0,13.5,366.0,146.71,91.24
2016,3,24,8,30,675.0,109.0,3.0,14.0,416.0,203.18,135.37
2016,3,24,8,45,677.5,123.5,3.05,14.5,459.5,262.57,187.41
2016,3,24,9,0,680.0,138.0,3.1,15.0,503.0,321.98,240.19
2016,3,24,9,15,702.0,142.0,3.0,15.5,545.5,379.2,290.0
2016,3,24,9,30,724.0,146.0,2.9,16.0,588.0,438.15,339.96
2016,3,24,9,45,753.5,143.0,2.8,16.5,628.0,495.85,387.48
2016,3,24,10,0,783.0,140.0,2.7,17.0,668.0,556.25,435.49
2016,3,24,10,15,795.0,142.5,2.6,17.0,699.0,611.11,478.57
2016,3,24,10,30,807.0,145.0,2.5,17.0,730.0,665.32,519.83
2016,3,24,10,45,818.5,145.0,2.45,17.5,755.5,715.89,556.51
2016,3,24,11,0,830.0,145.0,2.4,18.0,781.0,765.13,591.16
2016,3,24,11,15,835.5,146.5,2.4,18.0,797.5,809.56,622.0
2016,3,24,11,30,841.0,148.0,2.4,18.0,814.0,851.71,650.47
2016,3,24,11,45,834.0,154.0,2.4,18.0,820.5,885.16,672.78
2016,3,24,12,0,827.0,160.0,2.4,18.0,827.0,915.18,692.74
2016,3,24,12,15,827.0,160.0,2.4,18.0,827.5,942.02,710.54
2016,3,24,12,30,827.0,160.0,2.4,18.0,828.0,965.55,726.16
2016,3,24,12,45,853.5,144.0,2.4,18.5,827.5,994.29,743.92
2016,3,24,13,0,880.0,128.0,2.4,19.0,827.0,1008.94,752.26
2016,3,24,13,15,875.0,127.0,2.4,19.0,811.0,1015.9,757.22
2016,3,24,13,30,870.0,126.0,2.4,19.0,795.0,1030.23,767.26
2016,3,24,13,45,862.5,125.0,2.4,19.0,771.0,1027.19,765.95
2016,3,24,14,0,855.0,124.0,2.4,19.0,747.0,1020.29,762.42
2016,3,24,14,15,844.5,122.5,2.4,18.5,716.5,1006.03,755.65
2016,3,24,14,30,834.0,121.0,2.4,18.0,686.0,988.15,746.59
2016,3,24,14,45,811.0,122.0,2.45,18.0,647.0,957.46,728.05
2016,3,24,15,0,788.0,123.0,2.5,18.0,608.0,923.8,707.45
2016,3,24,15,15,768.5,119.5,2.55,17.5,565.0,891.79,689.1
2016,3,24,15,30,749.0,116.0,2.6,17.0,522.0,851.49,664.59
2016,3,24,15,45,714.0,114.5,2.65,17.0,473.5,797.85,628.83
2016,3,24,16,0,679.0,113.0,2.7,17.0,425.0,743.33,591.73
2016,3,24,16,15,643.0,106.5,2.8,16.5,375.0,681.68,549.63
2016,3,24,16,30,607.0,100.0,2.9,16.0,325.0,620.23,506.19
2016,3,24,16,45,574.0,88.5,3.0,15.5,275.5,556.01,458.29
2016,3,24,17,0,541.0,77.0,3.1,15.0,226.0,492.78,408.56
2016,3,24,17,15,470.0,66.5,3.1,14.5,176.5,407.87,338.45
2016,3,24,17,30,399.0,56.0,3.1,14.0,127.0,328.58,270.28
2016,3,24,17,45,300.5,41.5,3.15,13.5,84.5,235.7,188.5
2016,3,24,18,0,202.0,27.0,3.2,13.0,42.0,153.54,99.31
2016,3,24,18,15,101.0,13.5,3.1,12.5,21.0,54.56,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,6,15,96.5,14.0,2.05,10.0,21.0,12.73,0.0
2016,3,25,6,30,193.0,28.0,2.1,10.0,42.0,21.97,10.37
2016,3,25,6,45,301.0,42.0,2.2,10.5,85.0,32.54,22.84
2016,3,25,7,0,409.0,56.0,2.3,11.0,128.0,44.47,34.11
2016,3,25,7,15,482.5,65.0,2.4,11.0,177.5,49.98,39.48
2016,3,25,7,30,556.0,74.0,2.5,11.0,227.0,55.36,44.49
2016,3,25,7,45,622.0,77.0,2.6,11.5,281.0,55.74,44.76
2016,3,25,8,0,688.0,80.0,2.7,12.0,335.0,87.83,51.31
2016,3,25,8,15,721.5,84.5,2.75,12.5,385.5,143.19,84.78
2016,3,25,8,30,755.0,89.0,2.8,13.0,436.0,206.59,135.28
2016,3,25,8,45,786.0,90.0,2.85,14.0,485.0,265.69,186.5
2016,3,25,9,0,817.0,91.0,2.9,15.0,534.0,327.93,241.45
2016,3,25,9,15,834.5,93.5,2.75,15.5,577.0,389.38,295.73
2016,3,25,9,30,852.0,96.0,2.6,16.0,620.0,451.71,349.08
2016,3,25,9,45,864.0,98.5,2.5,16.5,657.5,512.87,399.7
2016,3,25,10,0,876.0,101.0,2.4,17.0,695.0,571.91,446.75
2016,3,25,10,15,886.0,102.5,2.35,17.0,726.5,628.17,491.07
2016,3,25,10,30,896.0,104.0,2.3,17.0,758.0,683.25,533.11
2016,3,25,10,45,898.0,108.0,2.25,17.5,781.5,733.75,569.42
2016,3,25,11,0,900.0,112.0,2.2,18.0,805.0,781.88,601.8
2016,3,25,11,15,904.5,112.5,2.15,18.0,821.5,826.02,631.21
2016,3,25,11,30,909.0,113.0,2.1,18.0,838.0,867.55,658.48
2016,3,25,11,45,913.0,112.5,2.05,18.0,846.5,904.86,682.59
2016,3,25,12,0,917.0,112.0,2.0,18.0,855.0,939.12,704.48
2016,3,25,12,15,917.0,112.0,2.0,18.0,855.0,967.02,722.6
2016,3,25,12,30,917.0,112.0,2.0,18.0,855.0,991.36,738.45
2016,3,25,12,45,922.5,107.0,2.05,18.5,849.0,1012.0,751.15
2016,3,25,13,0,928.0,102.0,2.1,19.0,843.0,1028.9,761.51
2016,3,25,13,15,923.5,101.5,2.15,19.0,826.5,1037.03,767.76
2016,3,25,13,30,919.0,101.0,2.2,19.0,810.0,1041.16,771.66
2016,3,25,13,45,913.0,99.5,2.25,19.0,786.0,1038.67,771.45
2016,3,25,14,0,907.0,98.0,2.3,19.0,762.0,1032.22,768.85
2016,3,25,14,15,897.5,96.5,2.35,19.0,731.0,1018.39,761.56
2016,3,25,14,30,888.0,95.0,2.4,19.0,700.0,1000.83,751.94
2016,3,25,14,45,873.5,93.5,2.5,19.0,661.5,974.82,737.22
2016,3,25,15,0,859.0,92.0,2.6,19.0,623.0,945.58,720.24
2016,3,25,15,15,842.0,89.5,2.65,18.5,580.0,919.3,706.04
2016,3,25,15,30,825.0,87.0,2.7,18.0,537.0,880.52,682.88
2016,3,25,15,45,795.5,86.0,2.8,17.5,488.5,830.12,651.42
2016,3,25,16,0,766.0,85.0,2.9,17.0,440.0,778.33,618.11
2016,3,25,16,15,733.0,80.5,2.95,16.5,389.0,718.48,577.5
2016,3,25,16,30,700.0,76.0,3.0,16.0,338.0,662.82,538.74
2016,3,25,16,45,648.5,71.5,3.1,15.5,285.5,589.83,485.19
2016,3,25,17,0,597.0,67.0,3.2,15.0,233.0,519.23,430.36
2016,3,25,17,15,525.5,59.0,3.2,14.5,182.5,434.51,360.61
2016,3,25,17,30,454.0,51.0,3.2,14.0,132.0,355.42,292.61
2016,3,25,17,45,334.5,39.5,3.25,13.5,88.0,253.35,203.25
2016,3,25,18,0,215.0,28.0,3.3,13.0,44.0,161.9,108.94
2016,3,25,18,15,107.5,14.0,3.25,12.5,22.0,57.7,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,150.0,12.0,2.4,11.5,23.5,10.91,0.0
2016,3,26,6,30,300.0,24.0,2.4,12.0,47.0,19.33,9.13
2016,3,26,6,45,409.0,33.5,2.45,12.5,92.0,26.38,17.39
2016,3,26,7,0,518.0,43.0,2.5,13.0,137.0,33.22,23.92
2016,3,26,7,15,583.5,49.5,2.45,13.5,187.5,37.26,27.76
2016,3,26,7,30,649.0,56.0,2.4,14.0,238.0,45.01,34.75
2016,3,26,7,45,691.0,60.5,2.4,14.5,289.5,47.45,36.85
2016,3,26,8,0,733.0,65.0,2.4,15.0,341.0,84.33,45.7
2016,3,26,8,15,763.0,68.5,2.4,15.5,391.0,140.78,79.78
2016,3,26,8,30,793.0,72.0,2.4,16.0,441.0,200.77,127.36
2016,3,26,8,45,812.5,75.5,2.4,16.5,487.5,261.48,180.44
2016,3,26,9,0,832.0,79.0,2.4,17.0,534.0,327.35,238.6
2016,3,26,9,15,848.0,81.0,2.45,17.0,576.5,387.86,292.5
2016,3,26,9,30,864.0,83.0,2.5,17.0,619.0,448.93,345.62
2016,3,26,9,45,873.5,85.5,2.55,17.5,655.0,507.61,394.66
2016,3,26,10,0,883.0,88.0,2.6,18.0,691.0,565.6,441.42
2016,3,26,10,15,891.0,89.5,2.6,18.0,721.5,620.79,485.25
2016,3,26,10,30,899.0,91.0,2.6,18.0,752.0,674.6,526.76
2016,3,26,10,45,905.5,91.5,2.65,18.5,775.0,724.75,563.73
2016,3,26,11,0,912.0,92.0,2.7,19.0,798.0,772.86,596.38
2016,3,26,11,15,915.5,92.5,2.7,19.0,814.0,816.36,626.07
2016,3,26,11,30,919.0,93.0,2.7,19.0,830.0,857.14,653.64
2016,3,26,11,45,918.0,95.0,2.75,19.5,837.0,892.69,676.54
2016,3,26,12,0,917.0,97.0,2.8,20.0,844.0,924.92,697.07
2016,3,26,12,15,916.5,97.0,2.8,20.0,844.0,952.06,715.04
2016,3,26,12,30,916.0,97.0,2.8,20.0,844.0,975.61,730.68
2016,3,26,12,45,895.5,107.0,2.85,20.0,831.0,987.03,738.75
2016,3,26,13,0,875.0,117.0,2.9,20.0,818.0,994.18,744.21
2016,3,26,13,15,712.0,194.0,2.95,19.5,757.5,946.82,714.56
2016,3,26,13,30,549.0,271.0,3.0,19.0,697.0,868.98,661.27
2016,3,26,13,45,687.5,198.5,3.05,19.0,715.5,941.53,715.64
2016,3,26,14,0,826.0,126.0,3.1,19.0,734.0,994.64,752.47
2016,3,26,14,15,815.5,124.0,3.15,19.0,703.5,979.8,743.47
2016,3,26,14,30,805.0,122.0,3.2,19.0,673.0,961.44,732.77
2016,3,26,14,45,780.0,124.0,3.25,19.0,634.0,930.15,713.19
2016,3,26,15,0,755.0,126.0,3.3,19.0,595.0,902.16,695.89
2016,3,26,15,15,536.5,176.0,3.3,18.5,498.0,732.11,577.01
2016,3,26,15,30,318.0,226.0,3.3,18.0,401.0,561.42,448.1
2016,3,26,15,45,309.5,208.0,3.35,17.5,365.5,525.61,423.88
2016,3,26,16,0,301.0,190.0,3.4,17.0,330.0,488.99,397.74
2016,3,26,16,15,455.5,141.0,3.4,16.5,326.5,562.76,460.55
2016,3,26,16,30,610.0,92.0,3.4,16.0,323.0,613.01,502.96
2016,3,26,16,45,573.5,83.0,3.4,16.0,274.0,549.01,453.29
2016,3,26,17,0,537.0,74.0,3.4,16.0,225.0,486.32,402.78
2016,3,26,17,15,465.5,65.0,3.35,15.5,176.5,403.09,334.05
2016,3,26,17,30,394.0,56.0,3.3,15.0,128.0,325.51,267.46
2016,3,26,17,45,282.5,43.0,3.3,14.5,86.0,227.17,181.83
2016,3,26,18,0,171.0,30.0,3.3,14.0,44.0,144.82,99.54
2016,3,26,18,15,85.5,15.0,3.25,13.5,22.0,49.39,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,131.0,14.0,2.6,11.0,25.0,12.73,0.0
2016,3,27,6,30,262.0,28.0,2.7,11.0,50.0,22.76,12.46
2016,3,27,6,45,368.0,40.0,2.8,11.5,95.0,31.84,22.33
2016,3,27,7,0,474.0,52.0,2.9,12.0,140.0,40.59,30.62
2016,3,27,7,15,544.5,60.0,2.9,12.0,191.5,45.5,35.34
2016,3,27,7,30,615.0,68.0,2.9,12.0,243.0,50.27,39.76
2016,3,27,7,45,655.0,75.5,2.95,12.5,295.0,54.31,43.3
2016,3,27,8,0,695.0,83.0,3.0,13.0,347.0,94.02,54.57
2016,3,27,8,15,728.5,87.5,3.1,13.0,398.5,149.98,89.62
2016,3,27,8,30,762.0,92.0,3.2,13.0,450.0,214.08,141.41
2016,3,27,8,45,788.0,94.5,3.3,13.5,498.5,273.81,193.95
2016,3,27,9,0,814.0,97.0,3.4,14.0,547.0,336.07,249.71
2016,3,27,9,15,832.0,100.0,3.45,14.0,590.5,398.03,305.4
2016,3,27,9,30,850.0,103.0,3.5,14.0,634.0,460.94,360.63
2016,3,27,9,45,862.0,106.0,3.6,14.5,671.5,521.59,411.97
2016,3,27,10,0,874.0,109.0,3.7,15.0,709.0,581.9,461.36
2016,3,27,10,15,884.0,110.5,3.75,15.0,741.0,637.86,506.76
2016,3,27,10,30,894.0,112.0,3.8,15.0,773.0,692.85,550.23
2016,3,27,10,45,900.5,113.5,3.85,15.5,797.5,743.97,588.68
2016,3,27,11,0,907.0,115.0,3.9,16.0,822.0,793.08,623.45
2016,3,27,11,15,912.0,116.0,3.9,16.0,838.5,838.29,655.19
2016,3,27,11,30,917.0,117.0,3.9,16.0,855.0,880.93,684.85
2016,3,27,11,45,917.0,119.0,3.95,16.0,863.5,917.48,710.31
2016,3,27,12,0,917.0,121.0,4.0,16.0,872.0,950.78,733.47
2016,3,27,12,15,918.0,121.0,4.0,16.0,872.5,979.56,753.2
2016,3,27,12,30,919.0,121.0,4.0,16.0,873.0,1004.85,770.55
2016,3,27,12,45,914.0,122.0,4.05,16.0,864.5,1021.77,782.56
2016,3,27,13,0,909.0,123.0,4.1,16.0,856.0,1034.8,792.09
2016,3,27,13,15,905.0,122.5,4.1,16.0,839.5,1043.32,798.38
2016,3,27,13,30,901.0,122.0,4.1,16.0,823.0,1047.92,802.17
2016,3,27,13,45,742.0,180.5,4.2,16.0,746.5,976.97,754.51
2016,3,27,14,0,583.0,239.0,4.3,16.0,670.0,876.31,684.23
2016,3,27,14,15,548.0,239.0,4.35,16.0,630.5,841.08,660.37
2016,3,27,14,30,513.0,239.0,4.4,16.0,591.0,803.73,634.25
2016,3,27,14,45,505.0,227.5,4.45,16.0,559.0,778.19,617.4
2016,3,27,15,0,497.0,216.0,4.5,16.0,527.0,750.41,598.7
2016,3,27,15,15,557.0,180.0,4.45,15.5,506.0,756.01,607.37
2016,3,27,15,30,617.0,144.0,4.4,15.0,485.0,764.13,616.1
2016,3,27,15,45,505.5,157.0,4.4,14.5,420.0,655.39,535.52
2016,3,27,16,0,394.0,170.0,4.4,14.0,355.0,560.12,461.73
2016,3,27,16,15,366.0,153.5,4.3,13.5,310.5,504.37,419.36
2016,3,27,16,30,338.0,137.0,4.2,13.0,266.0,433.6,363.96
2016,3,27,16,45,292.0,125.0,4.15,13.0,225.0,373.24,314.25
2016,3,27,17,0,246.0,113.0,4.1,13.0,184.0,316.49,266.29
2016,3,27,17,15,210.0,92.5,4.1,12.5,144.5,258.45,216.86
2016,3,27,17,30,174.0,72.0,4.1,12.0,105.0,203.3,168.48
2016,3,27,17,45,119.0,51.5,4.1,12.0,71.0,141.08,112.79
2016,3,27,18,0,64.0,31.0,4.1,12.0,37.0,74.56,50.53
2016,3,27,18,15,32.0,15.5,4.1,11.5,18.5,27.47,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,176.0,14.0,4.3,8.5,29.5,11.24,0.0
2016,3,28,6,30,352.0,28.0,4.4,9.0,59.0,22.71,13.02
2016,3,28,6,45,465.5,36.5,4.55,9.5,107.5,28.81,19.9
2016,3,28,7,0,579.0,45.0,4.7,10.0,156.0,34.78,25.69
2016,3,28,7,15,643.0,51.0,4.75,10.0,209.5,41.93,32.42
2016,3,28,7,30,707.0,57.0,4.8,10.0,263.0,45.84,36.06
2016,3,28,7,45,749.5,61.5,4.9,10.5,317.0,48.31,38.21
2016,3,28,8,0,792.0,66.0,5.0,11.0,371.0,92.12,49.72
2016,3,28,8,15,820.5,69.0,5.0,11.0,423.5,151.9,87.85
2016,3,28,8,30,849.0,72.0,5.0,11.0,476.0,214.96,140.0
2016,3,28,8,45,870.5,74.5,5.0,11.5,525.0,283.06,201.13
2016,3,28,9,0,892.0,77.0,5.0,12.0,574.0,348.19,260.91
2016,3,28,9,15,907.0,79.5,4.95,12.0,618.0,412.36,319.94
2016,3,28,9,30,922.0,82.0,4.9,12.0,662.0,476.9,377.89
2016,3,28,9,45,933.0,83.5,4.85,12.5,700.0,538.66,431.18
2016,3,28,10,0,944.0,85.0,4.8,13.0,738.0,599.73,482.04
2016,3,28,10,15,952.0,86.0,4.75,13.0,769.5,657.58,529.63
2016,3,28,10,30,960.0,87.0,4.7,13.0,801.0,713.86,574.62
2016,3,28,10,45,965.0,88.0,4.7,13.5,825.0,766.22,614.21
2016,3,28,11,0,970.0,89.0,4.7,14.0,849.0,816.23,649.1
2016,3,28,11,15,973.0,90.0,4.65,14.0,865.0,862.11,681.48
2016,3,28,11,30,976.0,91.0,4.6,14.0,881.0,905.04,711.41
2016,3,28,11,45,976.5,91.5,4.6,14.0,888.5,942.17,737.37
2016,3,28,12,0,977.0,92.0,4.6,14.0,896.0,975.82,760.79
2016,3,28,12,15,976.5,92.0,4.5,14.0,895.5,1004.4,779.71
2016,3,28,12,30,976.0,92.0,4.4,14.0,895.0,1029.18,795.9
2016,3,28,12,45,956.0,101.0,4.35,14.0,881.5,1040.97,803.61
2016,3,28,13,0,936.0,110.0,4.3,14.0,868.0,1048.28,808.43
2016,3,28,13,15,931.5,109.5,4.2,14.0,850.5,1056.36,813.79
2016,3,28,13,30,927.0,109.0,4.1,14.0,833.0,1060.4,816.54
2016,3,28,13,45,918.5,108.0,4.05,14.0,808.0,1055.86,813.9
2016,3,28,14,0,910.0,107.0,4.0,14.0,783.0,1047.33,808.75
2016,3,28,14,15,900.0,105.5,3.9,14.0,751.0,1032.86,799.31
2016,3,28,14,30,890.0,104.0,3.8,14.0,719.0,1014.66,787.46
2016,3,28,14,45,650.5,175.5,3.75,14.0,612.0,869.54,685.9
2016,3,28,15,0,411.0,247.0,3.7,14.0,505.0,702.35,560.63
2016,3,28,15,15,619.5,171.0,3.6,14.0,530.0,811.67,648.51
2016,3,28,15,30,828.0,95.0,3.5,14.0,555.0,893.47,708.48
2016,3,28,15,45,709.0,109.5,3.4,14.0,479.0,787.23,631.63
2016,3,28,16,0,590.0,124.0,3.3,14.0,403.0,680.07,553.39
2016,3,28,16,15,549.5,120.5,3.15,13.5,357.5,620.98,510.71
2016,3,28,16,30,509.0,117.0,3.0,13.0,312.0,557.32,462.21
2016,3,28,16,45,575.0,91.0,2.95,13.0,281.0,559.04,465.0
2016,3,28,17,0,641.0,65.0,2.9,13.0,250.0,546.19,454.77
2016,3,28,17,15,572.0,58.0,2.9,12.5,198.0,462.17,385.5
2016,3,28,17,30,503.0,51.0,2.9,12.0,146.0,383.45,317.92
2016,3,28,17,45,392.0,40.0,2.9,11.5,100.0,283.8,230.54
2016,3,28,18,0,281.0,29.0,2.9,11.0,54.0,196.22,143.54
2016,3,28,18,15,140.5,14.5,2.9,10.5,27.0,71.86,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,179.0,14.0,1.7,8.5,31.0,11.14,0.0
2016,3,29,6,30,358.0,28.0,1.8,9.0,62.0,22.55,13.27
2016,3,29,6,45,469.5,36.5,1.95,9.5,110.5,28.65,19.87
2016,3,29,7,0,581.0,45.0,2.1,10.0,159.0,37.8,28.48
2016,3,29,7,15,643.5,51.0,2.25,10.5,212.0,41.77,32.25
2016,3,29,7,30,706.0,57.0,2.4,11.0,265.0,45.68,35.8
2016,3,29,7,45,750.0,60.5,2.6,11.5,319.5,47.35,37.21
2016,3,29,8,0,794.0,64.0,2.8,12.0,374.0,92.62,49.05
2016,3,29,8,15,822.0,67.0,2.75,12.5,426.0,152.47,87.39
2016,3,29,8,30,850.0,70.0,2.7,13.0,478.0,220.29,142.85
2016,3,29,8,45,871.0,72.5,2.7,13.5,527.0,283.59,199.07
2016,3,29,9,0,892.0,75.0,2.7,14.0,576.0,348.55,257.49
2016,3,29,9,15,907.0,77.0,2.5,14.0,620.0,412.2,314.39
2016,3,29,9,30,922.0,79.0,2.3,14.0,664.0,476.22,369.78
2016,3,29,9,45,932.0,81.0,2.15,14.5,702.0,537.84,420.64
2016,3,29,10,0,942.0,83.0,2.0,15.0,740.0,598.69,468.62
2016,3,29,10,15,950.0,84.5,1.9,15.0,771.0,656.8,513.7
2016,3,29,10,30,958.0,86.0,1.8,15.0,802.0,713.37,555.97
2016,3,29,10,45,962.5,87.0,1.7,15.0,826.0,765.2,592.94
2016,3,29,11,0,967.0,88.0,1.6,15.0,850.0,814.64,625.33
2016,3,29,11,15,970.0,89.0,1.55,15.0,865.5,860.28,655.05
2016,3,29,11,30,973.0,90.0,1.5,15.0,881.0,903.0,682.38
2016,3,29,11,45,973.5,90.5,1.5,15.5,888.5,939.92,704.92
2016,3,29,12,0,974.0,91.0,1.5,16.0,896.0,973.37,725.01
2016,3,29,12,15,973.5,91.0,1.5,16.0,895.5,1001.76,743.07
2016,3,29,12,30,973.0,91.0,1.5,16.0,895.0,1026.36,758.72
2016,3,29,12,45,967.5,92.5,1.5,16.0,885.5,1043.86,769.9
2016,3,29,13,0,962.0,94.0,1.5,16.0,876.0,1057.26,778.65
2016,3,29,13,15,957.5,93.5,1.55,16.0,859.0,1065.32,785.03
2016,3,29,13,30,953.0,93.0,1.6,16.0,842.0,1069.25,788.99
2016,3,29,13,45,943.5,93.5,1.65,16.0,816.0,1065.18,788.01
2016,3,29,14,0,934.0,94.0,1.7,16.0,790.0,1057.08,784.66
2016,3,29,14,15,925.0,92.5,1.75,16.0,758.5,1043.22,777.73
2016,3,29,14,30,916.0,91.0,1.8,16.0,727.0,1025.52,768.41
2016,3,29,14,45,899.5,91.0,1.85,16.0,687.5,998.6,753.04
2016,3,29,15,0,883.0,91.0,1.9,16.0,648.0,968.45,735.52
2016,3,29,15,15,866.0,88.5,1.95,15.5,604.0,931.84,714.78
2016,3,29,15,30,849.0,86.0,2.0,15.0,560.0,901.61,698.15
2016,3,29,15,45,823.5,84.0,2.05,15.0,511.0,852.57,666.63
2016,3,29,16,0,798.0,82.0,2.1,15.0,462.0,801.87,633.43
2016,3,29,16,15,766.5,78.0,2.1,14.5,410.0,742.54,593.8
2016,3,29,16,30,735.0,74.0,2.1,14.0,358.0,682.8,552.64
2016,3,29,16,45,688.5,69.0,2.15,13.5,305.0,614.96,504.03
2016,3,29,17,0,642.0,64.0,2.2,13.0,252.0,545.31,451.34
2016,3,29,17,15,575.0,57.0,2.2,12.5,200.0,462.53,384.17
2016,3,29,17,30,508.0,50.0,2.2,12.0,148.0,384.91,318.16
2016,3,29,17,45,394.0,40.0,2.2,11.5,101.5,284.6,230.93
2016,3,29,18,0,280.0,30.0,2.2,11.0,55.0,196.49,145.66
2016,3,29,18,15,140.0,15.0,2.2,10.5,27.5,90.71,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,112.0,18.0,1.85,9.5,29.0,14.15,0.0
2016,3,30,6,30,224.0,36.0,1.9,10.0,58.0,28.03,18.11
2016,3,30,6,45,327.0,49.0,1.95,10.5,103.5,37.63,27.79
2016,3,30,7,0,430.0,62.0,2.0,11.0,149.0,48.5,37.98
2016,3,30,7,15,498.0,71.0,1.95,11.0,199.5,53.84,43.07
2016,3,30,7,30,566.0,80.0,1.9,11.0,250.0,59.01,47.81
2016,3,30,7,45,617.5,85.5,1.85,11.5,303.0,61.13,49.57
2016,3,30,8,0,669.0,91.0,1.8,12.0,356.0,103.9,61.84
2016,3,30,8,15,702.0,96.0,1.8,12.5,406.5,158.76,97.63
2016,3,30,8,30,735.0,101.0,1.8,13.0,457.0,217.61,145.21
2016,3,30,8,45,764.0,103.0,1.8,13.5,505.0,280.56,199.76
2016,3,30,9,0,793.0,105.0,1.8,14.0,553.0,341.95,253.72
2016,3,30,9,15,810.5,107.5,1.8,14.0,596.0,402.05,306.73
2016,3,30,9,30,828.0,110.0,1.8,14.0,639.0,463.05,359.07
2016,3,30,9,45,844.0,111.0,1.85,14.5,677.0,522.55,408.12
2016,3,30,10,0,860.0,112.0,1.9,15.0,715.0,582.14,455.56
2016,3,30,10,15,869.5,114.0,1.9,15.0,746.0,637.32,498.81
2016,3,30,10,30,879.0,116.0,1.9,15.0,777.0,691.58,540.1
2016,3,30,10,45,887.0,116.5,1.95,15.0,801.0,741.94,577.89
2016,3,30,11,0,895.0,117.0,2.0,15.0,825.0,790.43,612.25
2016,3,30,11,15,899.5,117.5,2.0,15.0,841.0,834.07,641.79
2016,3,30,11,30,904.0,118.0,2.0,15.0,857.0,875.1,669.3
2016,3,30,11,45,907.0,118.0,2.0,15.5,865.5,911.55,692.2
2016,3,30,12,0,910.0,118.0,2.0,16.0,874.0,944.93,712.85
2016,3,30,12,15,910.0,118.0,2.0,16.0,873.5,972.3,730.73
2016,3,30,12,30,910.0,118.0,2.0,16.0,873.0,996.15,746.34
2016,3,30,12,45,912.0,115.5,2.0,16.0,865.5,1015.68,759.18
2016,3,30,13,0,914.0,113.0,2.0,16.0,858.0,1031.48,769.72
2016,3,30,13,15,909.5,112.0,2.05,16.0,841.5,1038.62,775.41
2016,3,30,13,30,905.0,111.0,2.1,16.0,825.0,1041.8,778.76
2016,3,30,13,45,898.5,110.0,2.15,16.0,801.0,1039.05,778.41
2016,3,30,14,0,892.0,109.0,2.2,16.0,777.0,1032.41,775.69
2016,3,30,14,15,882.5,107.0,2.3,16.0,745.5,1017.82,768.44
2016,3,30,14,30,873.0,105.0,2.4,16.0,714.0,999.55,758.82
2016,3,30,14,45,860.0,103.0,2.5,16.0,676.5,984.67,751.5
2016,3,30,15,0,847.0,101.0,2.6,16.0,639.0,955.97,734.67
2016,3,30,15,15,829.5,98.5,2.75,15.5,595.5,919.35,714.02
2016,3,30,15,30,812.0,96.0,2.9,15.0,552.0,880.09,691.04
2016,3,30,15,45,788.5,92.5,3.05,15.0,504.0,831.95,659.78
2016,3,30,16,0,765.0,89.0,3.2,15.0,456.0,782.15,626.56
2016,3,30,16,15,733.0,85.0,3.25,14.5,405.0,723.48,586.42
2016,3,30,16,30,701.0,81.0,3.3,14.0,354.0,669.11,548.35
2016,3,30,16,45,655.5,75.5,3.4,13.5,301.5,598.92,496.67
2016,3,30,17,0,610.0,70.0,3.5,13.0,249.0,530.65,443.47
2016,3,30,17,15,542.5,62.0,3.4,12.5,198.0,447.72,374.87
2016,3,30,17,30,475.0,54.0,3.3,12.0,147.0,370.01,307.89
2016,3,30,17,45,365.5,43.0,3.25,11.5,101.5,272.55,222.36
2016,3,30,18,0,256.0,32.0,3.2,11.0,56.0,186.77,140.4
2016,3,30,18,15,128.0,16.0,3.1,10.5,28.0,85.14,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.5,18.0,2.3,11.0,32.5,14.14,0.0
2016,3,31,6,30,277.0,36.0,2.4,11.0,65.0,29.36,19.4
2016,3,31,6,45,382.0,47.0,2.5,11.5,112.0,37.27,27.41
2016,3,31,7,0,487.0,58.0,2.6,12.0,159.0,44.92,34.66
2016,3,31,7,15,552.0,66.0,2.6,12.0,210.5,49.62,39.13
2016,3,31,7,30,617.0,74.0,2.6,12.0,262.0,54.19,43.29
2016,3,31,7,45,668.5,77.5,2.6,12.5,315.5,55.06,43.94
2016,3,31,8,0,720.0,81.0,2.6,13.0,369.0,101.02,56.89
2016,3,31,8,15,750.5,85.0,2.55,13.0,420.0,162.33,98.29
2016,3,31,8,30,781.0,89.0,2.5,13.0,471.0,222.38,147.59
2016,3,31,8,45,807.5,90.5,2.45,13.5,519.5,282.63,200.69
2016,3,31,9,0,834.0,92.0,2.4,14.0,568.0,345.38,256.49
2016,3,31,9,15,850.0,94.5,2.4,14.0,611.0,407.22,311.57
2016,3,31,9,30,866.0,97.0,2.4,14.0,654.0,471.57,367.11
2016,3,31,9,45,879.5,98.5,2.4,14.5,692.0,531.43,416.81
2016,3,31,10,0,893.0,100.0,2.4,15.0,730.0,590.97,464.47
2016,3,31,10,15,902.0,101.5,2.4,15.0,760.5,647.19,508.93
2016,3,31,10,30,911.0,103.0,2.4,15.0,791.0,702.07,551.1
2016,3,31,10,45,917.5,103.5,2.45,15.5,815.0,752.65,588.26
2016,3,31,11,0,924.0,104.0,2.5,16.0,839.0,801.14,621.03
2016,3,31,11,15,927.5,104.5,2.5,16.0,854.5,844.93,650.87
2016,3,31,11,30,931.0,105.0,2.5,16.0,870.0,885.95,678.55
2016,3,31,11,45,933.5,105.0,2.5,16.5,878.0,922.65,701.76
2016,3,31,12,0,936.0,105.0,2.5,17.0,886.0,956.14,722.63
2016,3,31,12,15,935.5,105.0,2.6,17.0,885.5,983.5,741.62
2016,3,31,12,30,935.0,105.0,2.7,17.0,885.0,1007.2,758.31
2016,3,31,12,45,938.0,102.0,2.8,17.0,877.5,1027.35,772.75
2016,3,31,13,0,941.0,99.0,2.9,17.0,870.0,1043.69,784.8
2016,3,31,13,15,937.0,98.5,2.95,17.0,853.5,1051.89,791.13
2016,3,31,13,30,933.0,98.0,3.0,17.0,837.0,1056.07,795.02
2016,3,31,13,45,926.0,97.0,3.15,17.0,812.5,1052.63,794.95
2016,3,31,14,0,919.0,96.0,3.3,17.0,788.0,1045.2,792.34
2016,3,31,14,15,910.5,95.0,3.4,16.5,757.0,1032.36,787.24
2016,3,31,14,30,902.0,94.0,3.5,16.0,726.0,1015.76,779.64
2016,3,31,14,45,890.0,92.0,3.6,16.0,688.0,990.92,764.92
2016,3,31,15,0,878.0,90.0,3.7,16.0,650.0,962.72,747.83
2016,3,31,15,15,862.5,88.0,3.7,15.5,607.0,928.08,726.82
2016,3,31,15,30,847.0,86.0,3.7,15.0,564.0,899.77,710.15
2016,3,31,15,45,824.5,83.5,3.75,15.0,516.0,852.7,678.6
2016,3,31,16,0,802.0,81.0,3.8,15.0,468.0,803.83,645.3
2016,3,31,16,15,772.5,77.0,3.75,14.5,417.0,745.92,605.22
2016,3,31,16,30,743.0,73.0,3.7,14.0,366.0,687.45,563.67
2016,3,31,16,45,699.5,68.5,3.7,13.5,313.0,617.95,512.31
2016,3,31,17,0,656.0,64.0,3.7,13.0,260.0,554.29,463.19
2016,3,31,17,15,592.5,57.5,3.55,12.5,208.0,473.66,396.47
2016,3,31,17,30,529.0,51.0,3.4,12.0,156.0,397.79,330.97
2016,3,31,17,45,423.0,41.0,3.25,12.0,109.0,300.57,245.08
2016,3,31,18,0,317.0,31.0,3.1,12.0,62.0,214.57,162.69
2016,3,31,18,15,158.5,15.5,2.95,11.5,31.0,100.24,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.5,17.0,2.4,10.5,35.5,13.44,0.77
2016,4,1,6,30,339.0,34.0,2.5,11.0,71.0,27.4,17.92
2016,4,1,6,45,436.5,44.0,2.65,11.5,118.5,34.54,25.06
2016,4,1,7,0,534.0,54.0,2.8,12.0,166.0,41.45,31.59
2016,4,1,7,15,594.5,60.5,2.8,12.0,218.5,45.12,35.09
2016,4,1,7,30,655.0,67.0,2.8,12.0,271.0,48.7,38.37
2016,4,1,7,45,695.0,72.5,2.8,12.5,323.5,51.3,40.56
2016,4,1,8,0,735.0,78.0,2.8,13.0,376.0,106.15,60.11
2016,4,1,8,15,764.0,81.5,2.75,13.0,426.5,162.94,98.09
2016,4,1,8,30,793.0,85.0,2.7,13.0,477.0,223.14,147.91
2016,4,1,8,45,814.0,88.0,2.7,13.5,524.5,283.98,201.93
2016,4,1,9,0,835.0,91.0,2.7,14.0,572.0,346.65,258.02
2016,4,1,9,15,851.0,93.5,2.65,14.0,614.5,408.51,313.15
2016,4,1,9,30,867.0,96.0,2.6,14.0,657.0,472.92,368.74
2016,4,1,9,45,878.5,98.0,2.6,14.5,694.0,532.22,418.1
2016,4,1,10,0,890.0,100.0,2.6,15.0,731.0,590.99,465.28
2016,4,1,10,15,898.5,101.5,2.5,15.0,761.5,646.68,509.02
2016,4,1,10,30,907.0,103.0,2.4,15.0,792.0,700.99,550.27
2016,4,1,10,45,914.5,103.0,2.35,15.5,816.0,751.53,586.76
2016,4,1,11,0,922.0,103.0,2.3,16.0,840.0,800.07,618.72
2016,4,1,11,15,925.5,104.0,2.25,16.0,855.5,844.17,648.21
2016,4,1,11,30,929.0,105.0,2.2,16.0,871.0,885.52,675.48
2016,4,1,11,45,932.0,104.5,2.2,16.0,879.0,921.99,699.65
2016,4,1,12,0,935.0,104.0,2.2,16.0,887.0,955.28,721.6
2016,4,1,12,15,935.0,104.0,2.2,16.0,887.0,982.97,739.75
2016,4,1,12,30,935.0,104.0,2.2,16.0,887.0,1007.03,755.56
2016,4,1,12,45,935.0,102.5,2.2,16.5,879.0,1025.78,766.49
2016,4,1,13,0,935.0,101.0,2.2,17.0,871.0,1040.67,775.0
2016,4,1,13,15,931.5,100.5,2.25,16.5,854.5,1049.25,783.08
2016,4,1,13,30,928.0,100.0,2.3,16.0,838.0,1053.83,788.78
2016,4,1,13,45,923.0,98.5,2.35,16.0,814.0,1051.77,788.84
2016,4,1,14,0,918.0,97.0,2.4,16.0,790.0,1045.72,786.48
2016,4,1,14,15,909.5,95.5,2.45,16.0,759.0,1032.25,779.34
2016,4,1,14,30,901.0,94.0,2.5,16.0,728.0,1015.0,769.83
2016,4,1,14,45,890.0,92.0,2.6,16.0,690.5,991.08,756.39
2016,4,1,15,0,879.0,90.0,2.7,16.0,653.0,963.77,740.59
2016,4,1,15,15,863.5,87.5,2.75,15.5,609.5,928.43,719.99
2016,4,1,15,30,848.0,85.0,2.8,15.0,566.0,899.37,703.56
2016,4,1,15,45,827.0,82.5,2.9,15.0,518.5,853.56,673.91
2016,4,1,16,0,806.0,80.0,3.0,15.0,471.0,805.84,642.37
2016,4,1,16,15,777.0,76.0,3.0,14.5,420.0,748.16,603.24
2016,4,1,16,30,748.0,72.0,3.0,14.0,369.0,689.9,562.57
2016,4,1,16,45,705.0,67.5,3.0,13.5,316.0,620.57,511.94
2016,4,1,17,0,662.0,63.0,3.0,13.0,263.0,556.76,463.33
2016,4,1,17,15,599.5,56.5,2.85,12.5,211.0,476.49,397.42
2016,4,1,17,30,537.0,50.0,2.7,12.0,159.0,400.91,332.66
2016,4,1,17,45,433.5,40.5,2.55,12.0,111.5,305.23,248.56
2016,4,1,18,0,330.0,31.0,2.4,12.0,64.0,220.46,168.32
2016,4,1,18,15,165.0,15.5,2.3,11.5,32.0,103.5,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,167.5,18.0,1.5,10.0,37.0,14.2,2.78
2016,4,2,6,30,335.0,36.0,1.5,10.0,74.0,29.01,19.58
2016,4,2,6,45,421.5,47.0,1.5,10.5,121.0,36.92,27.37
2016,4,2,7,0,508.0,58.0,1.5,11.0,168.0,44.53,34.55
2016,4,2,7,15,254.0,68.0,1.4,11.0,123.0,49.3,39.04
2016,4,2,7,30,0.0,78.0,1.3,11.0,78.0,67.75,55.67
2016,4,2,7,45,0.0,92.5,1.25,11.5,92.5,79.86,66.26
2016,4,2,8,0,0.0,107.0,1.2,12.0,107.0,92.35,73.49
2016,4,2,8,15,0.0,125.0,1.15,12.5,125.0,107.76,86.03
2016,4,2,8,30,0.0,143.0,1.1,13.0,143.0,123.37,98.51
2016,4,2,8,45,0.5,156.0,1.1,13.5,156.5,135.19,107.69
2016,4,2,9,0,1.0,169.0,1.1,14.0,170.0,147.15,116.89
2016,4,2,9,15,153.5,229.5,1.1,14.0,330.0,254.95,200.94
2016,4,2,9,30,306.0,290.0,1.1,14.0,490.0,384.82,300.88
2016,4,2,9,45,309.5,304.5,1.1,14.5,516.5,421.99,328.98
2016,4,2,10,0,313.0,319.0,1.1,15.0,543.0,459.25,357.04
2016,4,2,10,15,575.5,230.0,1.15,15.0,662.5,567.06,440.49
2016,4,2,10,30,838.0,141.0,1.2,15.0,782.0,694.73,536.46
2016,4,2,10,45,845.0,142.5,1.25,15.5,805.5,744.52,571.06
2016,4,2,11,0,852.0,144.0,1.3,16.0,829.0,792.5,604.09
2016,4,2,11,15,856.5,145.0,1.3,16.0,844.5,835.96,632.71
2016,4,2,11,30,861.0,146.0,1.3,16.0,860.0,876.96,659.41
2016,4,2,11,45,869.5,142.5,1.35,16.5,869.0,914.22,682.88
2016,4,2,12,0,878.0,139.0,1.4,17.0,878.0,939.86,698.58
2016,4,2,12,15,878.0,139.0,1.45,17.0,877.0,966.38,716.34
2016,4,2,12,30,878.0,139.0,1.5,17.0,876.0,989.51,731.92
2016,4,2,12,45,887.0,131.5,1.55,17.0,870.5,1010.24,746.06
2016,4,2,13,0,896.0,124.0,1.6,17.0,865.0,1027.38,758.03
2016,4,2,13,15,891.5,123.0,1.65,17.0,848.0,1034.22,763.53
2016,4,2,13,30,887.0,122.0,1.7,17.0,831.0,1037.18,766.8
2016,4,2,13,45,881.0,120.5,1.75,17.0,807.0,1034.23,766.44
2016,4,2,14,0,875.0,119.0,1.8,17.0,783.0,1027.46,763.8
2016,4,2,14,15,865.5,117.5,1.8,17.0,752.0,1024.54,763.13
2016,4,2,14,30,856.0,116.0,1.8,17.0,721.0,1006.77,752.83
2016,4,2,14,45,838.5,115.5,1.85,17.0,682.5,978.79,736.68
2016,4,2,15,0,821.0,115.0,1.9,17.0,644.0,947.71,718.43
2016,4,2,15,15,803.5,112.0,1.9,16.5,600.5,910.87,696.85
2016,4,2,15,30,786.0,109.0,1.9,16.0,557.0,871.46,673.22
2016,4,2,15,45,759.0,106.0,1.9,16.0,509.0,826.39,644.02
2016,4,2,16,0,732.0,103.0,1.9,16.0,461.0,775.17,609.96
2016,4,2,16,15,700.0,98.5,1.9,15.5,410.5,717.08,571.26
2016,4,2,16,30,668.0,94.0,1.9,15.0,360.0,658.84,531.29
2016,4,2,16,45,613.0,89.0,1.95,15.0,307.0,583.36,475.86
2016,4,2,17,0,558.0,84.0,2.0,15.0,254.0,510.52,419.17
2016,4,2,17,15,492.5,74.5,2.0,14.5,203.0,429.23,353.99
2016,4,2,17,30,427.0,65.0,2.0,14.0,152.0,352.86,290.04
2016,4,2,17,45,322.0,52.0,2.0,13.5,106.5,256.93,207.85
2016,4,2,18,0,217.0,39.0,2.0,13.0,61.0,175.23,133.62
2016,4,2,18,15,108.5,19.5,2.0,12.5,30.5,83.47,8.11
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
