Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,168.0,19.5,1.75,9.0,39.5,15.4,4.75
2016,4,3,6,30,336.0,39.0,1.8,9.0,79.0,31.56,22.02
2016,4,3,6,45,431.0,49.5,1.85,9.5,127.5,38.95,29.34
2016,4,3,7,0,526.0,60.0,1.9,10.0,176.0,46.09,36.11
2016,4,3,7,15,263.0,72.0,1.9,10.5,130.0,52.12,41.67
2016,4,3,7,30,0.0,84.0,1.9,11.0,84.0,72.49,59.92
2016,4,3,7,45,0.0,99.5,1.9,11.5,99.5,85.33,71.12
2016,4,3,8,0,0.0,115.0,1.9,12.0,115.0,98.7,78.87
2016,4,3,8,15,3.0,141.0,1.9,12.5,142.5,120.87,96.92
2016,4,3,8,30,6.0,167.0,1.9,13.0,170.0,143.76,115.26
2016,4,3,8,45,39.0,210.5,1.9,13.5,233.0,185.76,147.97
2016,4,3,9,0,72.0,254.0,1.9,14.0,296.0,235.92,187.16
2016,4,3,9,15,216.0,264.0,1.9,14.0,403.5,306.81,241.49
2016,4,3,9,30,360.0,274.0,1.9,14.0,511.0,396.23,311.15
2016,4,3,9,45,624.5,192.0,1.95,14.5,629.5,488.77,383.26
2016,4,3,10,0,889.0,110.0,2.0,15.0,748.0,602.63,471.59
2016,4,3,10,15,897.5,111.5,2.0,15.0,779.0,658.28,514.58
2016,4,3,10,30,906.0,113.0,2.0,15.0,810.0,712.53,555.7
2016,4,3,10,45,910.5,115.5,2.0,15.5,833.0,763.23,592.02
2016,4,3,11,0,915.0,118.0,2.0,16.0,856.0,811.72,624.1
2016,4,3,11,15,696.5,221.5,2.0,16.0,789.5,786.24,603.28
2016,4,3,11,30,478.0,325.0,2.0,16.0,723.0,731.37,560.09
2016,4,3,11,45,699.5,224.0,2.0,16.5,812.5,852.59,649.77
2016,4,3,12,0,921.0,123.0,2.0,17.0,902.0,963.77,722.84
2016,4,3,12,15,921.0,123.0,2.05,17.0,901.5,991.17,740.3
2016,4,3,12,30,921.0,123.0,2.1,17.0,901.0,1015.01,756.4
2016,4,3,12,45,916.0,124.0,2.15,17.0,891.0,1031.35,767.72
2016,4,3,13,0,911.0,125.0,2.2,17.0,881.0,1043.81,776.71
2016,4,3,13,15,906.5,124.5,2.25,17.0,864.0,1051.29,782.62
2016,4,3,13,30,902.0,124.0,2.3,17.0,847.0,1054.84,786.17
2016,4,3,13,45,746.5,185.5,2.4,17.0,772.0,989.05,744.52
2016,4,3,14,0,591.0,247.0,2.5,17.0,697.0,893.73,681.2
2016,4,3,14,15,630.5,218.5,2.55,17.0,681.5,907.77,694.43
2016,4,3,14,30,670.0,190.0,2.6,17.0,666.0,912.38,699.11
2016,4,3,14,45,746.5,156.0,2.65,17.0,660.0,941.63,721.03
2016,4,3,15,0,823.0,122.0,2.7,17.0,654.0,957.66,733.81
2016,4,3,15,15,805.5,118.5,2.7,16.5,610.5,920.14,710.86
2016,4,3,15,30,788.0,115.0,2.7,16.0,567.0,880.01,686.29
2016,4,3,15,45,753.5,104.0,2.75,16.0,506.5,813.99,641.85
2016,4,3,16,0,719.0,93.0,2.8,16.0,446.0,751.19,598.9
2016,4,3,16,15,692.0,96.0,2.75,15.5,406.5,707.16,569.39
2016,4,3,16,30,665.0,99.0,2.7,15.0,367.0,662.16,538.23
2016,4,3,16,45,620.5,92.0,2.7,14.5,314.5,592.03,486.63
2016,4,3,17,0,576.0,85.0,2.7,14.0,262.0,523.7,433.51
2016,4,3,17,15,510.0,75.5,2.6,13.5,210.0,441.19,366.43
2016,4,3,17,30,444.0,66.0,2.5,13.0,158.0,363.62,300.81
2016,4,3,17,45,347.5,52.5,2.45,12.5,112.0,270.59,220.39
2016,4,3,18,0,251.0,39.0,2.4,12.0,66.0,190.66,147.25
2016,4,3,18,15,125.5,19.5,2.35,11.5,33.0,90.85,20.9
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,11.0,12.0,10.91,0.0
2016,4,4,6,15,164.5,27.0,2.85,11.0,47.5,21.14,9.66
2016,4,4,6,30,329.0,42.0,2.9,11.0,83.0,34.09,24.12
2016,4,4,6,45,429.5,51.5,2.95,11.5,132.0,40.49,30.49
2016,4,4,7,0,530.0,61.0,3.0,12.0,181.0,46.73,36.4
2016,4,4,7,15,591.5,68.5,3.0,12.5,234.5,50.97,40.3
2016,4,4,7,30,653.0,76.0,3.0,13.0,288.0,55.08,43.91
2016,4,4,7,45,696.0,80.5,3.0,13.5,341.5,57.46,45.86
2016,4,4,8,0,739.0,85.0,3.0,14.0,395.0,112.47,63.29
2016,4,4,8,15,768.5,89.0,2.95,14.5,446.5,175.16,107.18
2016,4,4,8,30,798.0,93.0,2.9,15.0,498.0,236.28,157.67
2016,4,4,8,45,817.5,97.0,2.9,15.5,545.5,297.96,212.12
2016,4,4,9,0,837.0,101.0,2.9,16.0,593.0,361.29,268.22
2016,4,4,9,15,853.0,103.5,2.8,16.0,636.5,423.31,322.81
2016,4,4,9,30,869.0,106.0,2.7,16.0,680.0,485.96,376.31
2016,4,4,9,45,878.5,109.0,2.65,16.5,716.5,546.88,426.09
2016,4,4,10,0,888.0,112.0,2.6,17.0,753.0,605.39,472.21
2016,4,4,10,15,896.5,113.5,2.5,17.0,784.0,660.95,515.21
2016,4,4,10,30,905.0,115.0,2.4,17.0,815.0,715.1,555.77
2016,4,4,10,45,909.5,117.0,2.35,17.0,838.0,765.23,592.49
2016,4,4,11,0,914.0,119.0,2.3,17.0,861.0,813.14,625.02
2016,4,4,11,15,918.0,120.0,2.25,17.0,876.0,857.26,654.29
2016,4,4,11,30,922.0,121.0,2.2,17.0,891.0,898.7,681.39
2016,4,4,11,45,922.0,122.0,2.2,17.5,898.0,933.77,703.11
2016,4,4,12,0,922.0,123.0,2.2,18.0,905.0,965.55,722.49
2016,4,4,12,15,921.5,123.0,2.15,18.0,904.5,992.42,739.35
2016,4,4,12,30,921.0,123.0,2.1,18.0,904.0,1015.71,753.86
2016,4,4,12,45,920.5,121.5,2.1,18.0,895.0,1033.75,765.62
2016,4,4,13,0,920.0,120.0,2.1,18.0,886.0,1047.99,775.06
2016,4,4,13,15,915.0,119.0,2.2,18.0,869.0,1054.38,780.87
2016,4,4,13,30,910.0,118.0,2.3,18.0,852.0,1056.79,784.3
2016,4,4,13,45,900.0,118.5,2.45,18.0,826.0,1051.85,783.67
2016,4,4,14,0,890.0,119.0,2.6,18.0,800.0,1043.05,780.6
2016,4,4,14,15,879.5,117.0,2.85,18.0,767.5,1027.23,773.88
2016,4,4,14,30,869.0,115.0,3.1,18.0,735.0,1018.68,771.92
2016,4,4,14,45,853.5,113.5,3.35,18.0,696.0,991.18,756.85
2016,4,4,15,0,838.0,112.0,3.6,18.0,657.0,960.48,739.37
2016,4,4,15,15,820.5,109.5,3.7,17.5,613.5,923.76,717.74
2016,4,4,15,30,803.0,107.0,3.8,17.0,570.0,884.42,693.89
2016,4,4,15,45,778.5,103.5,3.9,16.5,521.5,835.37,662.52
2016,4,4,16,0,754.0,100.0,4.0,16.0,473.0,789.62,632.87
2016,4,4,16,15,722.0,95.5,3.8,15.5,421.5,730.7,591.37
2016,4,4,16,30,690.0,91.0,3.6,15.0,370.0,671.6,548.84
2016,4,4,16,45,646.5,84.5,3.45,15.0,317.5,601.88,496.11
2016,4,4,17,0,603.0,78.0,3.3,15.0,265.0,533.9,441.95
2016,4,4,17,15,536.0,70.0,3.15,14.5,213.0,451.42,374.72
2016,4,4,17,30,469.0,62.0,3.0,14.0,161.0,373.99,309.11
2016,4,4,17,45,367.5,50.0,2.9,13.5,114.0,279.79,227.68
2016,4,4,18,0,266.0,38.0,2.8,13.0,67.0,195.61,151.53
2016,4,4,18,15,133.0,19.0,2.7,12.5,33.5,93.4,30.83
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,44.5,6.0,1.8,10.5,7.5,0.0,0.0
2016,4,5,6,0,89.0,12.0,1.7,11.0,15.0,10.91,0.0
2016,4,5,6,15,240.5,25.5,1.65,11.5,52.5,20.62,10.1
2016,4,5,6,30,392.0,39.0,1.6,12.0,90.0,31.24,21.68
2016,4,5,6,45,483.0,48.0,1.55,12.5,140.0,37.38,27.68
2016,4,5,7,0,574.0,57.0,1.5,13.0,190.0,43.34,33.28
2016,4,5,7,15,631.5,63.5,1.55,13.5,243.5,46.96,36.58
2016,4,5,7,30,689.0,70.0,1.6,14.0,297.0,50.47,39.64
2016,4,5,7,45,733.0,73.5,1.65,14.5,351.5,59.38,47.37
2016,4,5,8,0,777.0,77.0,1.7,15.0,406.0,115.5,63.62
2016,4,5,8,15,804.0,80.0,1.75,15.5,457.5,174.39,104.25
2016,4,5,8,30,831.0,83.0,1.8,16.0,509.0,236.36,155.44
2016,4,5,8,45,852.5,85.0,1.85,16.5,557.5,298.81,210.22
2016,4,5,9,0,874.0,87.0,1.9,17.0,606.0,366.67,269.45
2016,4,5,9,15,888.0,89.5,1.95,17.5,648.5,429.21,323.53
2016,4,5,9,30,902.0,92.0,2.0,18.0,691.0,491.97,376.09
2016,4,5,9,45,909.5,94.5,2.05,18.5,727.5,551.4,424.35
2016,4,5,10,0,917.0,97.0,2.1,19.0,764.0,609.79,470.06
2016,4,5,10,15,924.5,98.5,2.15,19.0,794.0,665.97,513.56
2016,4,5,10,30,932.0,100.0,2.2,19.0,824.0,720.59,554.73
2016,4,5,10,45,936.0,101.5,2.25,19.5,846.5,770.91,590.24
2016,4,5,11,0,940.0,103.0,2.3,20.0,869.0,818.86,621.73
2016,4,5,11,15,943.0,104.0,2.3,20.0,884.5,862.97,651.02
2016,4,5,11,30,946.0,105.0,2.3,20.0,900.0,904.22,678.14
2016,4,5,11,45,946.5,105.5,2.35,20.5,906.5,939.76,700.41
2016,4,5,12,0,947.0,106.0,2.4,21.0,913.0,971.93,720.35
2016,4,5,12,15,946.5,106.0,2.35,21.0,912.0,999.15,737.36
2016,4,5,12,30,946.0,106.0,2.3,21.0,911.0,1022.7,751.96
2016,4,5,12,45,944.0,105.0,2.25,21.0,902.0,1039.93,762.53
2016,4,5,13,0,942.0,104.0,2.2,21.0,893.0,1053.24,770.68
2016,4,5,13,15,937.5,103.5,2.15,21.0,875.5,1060.59,775.15
2016,4,5,13,30,933.0,103.0,2.1,21.0,858.0,1063.92,777.23
2016,4,5,13,45,925.5,102.0,2.05,21.0,832.5,1059.64,774.62
2016,4,5,14,0,918.0,101.0,2.0,21.0,807.0,1051.37,769.69
2016,4,5,14,15,908.5,99.5,2.0,21.0,774.5,1036.65,761.47
2016,4,5,14,30,899.0,98.0,2.0,21.0,742.0,1018.18,750.99
2016,4,5,14,45,886.0,96.5,2.0,21.0,703.5,992.69,736.04
2016,4,5,15,0,873.0,95.0,2.0,21.0,665.0,963.93,718.98
2016,4,5,15,15,856.5,92.5,1.95,20.5,621.0,927.61,697.61
2016,4,5,15,30,840.0,90.0,1.9,20.0,577.0,897.71,680.44
2016,4,5,15,45,818.0,87.0,1.85,20.0,528.5,850.44,649.84
2016,4,5,16,0,796.0,84.0,1.8,20.0,480.0,801.37,617.73
2016,4,5,16,15,766.5,80.0,1.7,19.5,428.5,743.51,579.47
2016,4,5,16,30,737.0,76.0,1.6,19.0,377.0,685.14,539.93
2016,4,5,16,45,695.5,71.0,1.55,19.0,324.0,616.67,491.14
2016,4,5,17,0,654.0,66.0,1.5,19.0,271.0,553.66,444.34
2016,4,5,17,15,593.0,59.5,1.5,18.0,219.0,474.67,383.82
2016,4,5,17,30,532.0,53.0,1.5,17.0,167.0,400.23,323.8
2016,4,5,17,45,434.5,43.5,1.5,16.5,119.5,307.97,246.23
2016,4,5,18,0,337.0,34.0,1.5,16.0,72.0,225.8,173.15
2016,4,5,18,15,168.5,17.0,1.5,15.5,36.0,109.09,44.77
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,46.0,6.5,2.45,12.5,8.0,0.0,0.0
2016,4,6,6,0,92.0,13.0,2.5,13.0,16.0,11.82,0.0
2016,4,6,6,15,232.5,27.0,2.55,13.5,53.5,21.81,11.48
2016,4,6,6,30,373.0,41.0,2.6,14.0,91.0,32.8,22.89
2016,4,6,6,45,462.5,50.5,2.65,14.5,140.5,39.27,29.13
2016,4,6,7,0,552.0,60.0,2.7,15.0,190.0,45.55,34.95
2016,4,6,7,15,609.0,66.5,2.65,15.5,243.0,49.04,38.1
2016,4,6,7,30,666.0,73.0,2.6,16.0,296.0,52.44,41.02
2016,4,6,7,45,706.0,78.0,2.55,16.5,349.5,59.13,46.75
2016,4,6,8,0,746.0,83.0,2.5,17.0,403.0,119.83,67.38
2016,4,6,8,15,774.5,87.0,2.5,17.5,454.5,177.81,107.63
2016,4,6,8,30,803.0,91.0,2.5,18.0,506.0,239.11,158.05
2016,4,6,8,45,824.5,93.5,2.5,18.5,554.0,300.3,211.44
2016,4,6,9,0,846.0,96.0,2.5,19.0,602.0,363.33,266.51
2016,4,6,9,15,861.5,98.5,2.5,19.5,645.0,425.56,319.98
2016,4,6,9,30,877.0,101.0,2.5,20.0,688.0,490.21,373.55
2016,4,6,9,45,889.5,103.0,2.55,20.5,725.5,550.37,422.12
2016,4,6,10,0,902.0,105.0,2.6,21.0,763.0,610.06,468.65
2016,4,6,10,15,910.0,106.5,2.6,21.0,793.5,665.79,511.53
2016,4,6,10,30,918.0,108.0,2.6,21.0,824.0,720.04,552.11
2016,4,6,10,45,923.5,109.0,2.6,21.5,847.5,770.31,587.46
2016,4,6,11,0,929.0,110.0,2.6,22.0,871.0,818.38,618.66
2016,4,6,11,15,932.5,110.5,2.55,22.0,886.0,861.95,647.21
2016,4,6,11,30,936.0,111.0,2.5,22.0,901.0,902.73,673.58
2016,4,6,11,45,936.5,112.0,2.45,22.5,908.0,938.41,694.96
2016,4,6,12,0,937.0,113.0,2.4,23.0,915.0,970.77,713.93
2016,4,6,12,15,936.5,112.5,2.35,23.0,913.5,997.22,730.31
2016,4,6,12,30,936.0,112.0,2.3,23.0,912.0,1020.02,744.34
2016,4,6,12,45,932.0,112.5,2.25,23.5,902.0,1036.69,753.02
2016,4,6,13,0,928.0,113.0,2.2,24.0,892.0,1049.45,759.28
2016,4,6,13,15,923.5,112.0,2.15,24.0,874.5,1056.16,763.31
2016,4,6,13,30,919.0,111.0,2.1,24.0,857.0,1058.88,764.99
2016,4,6,13,45,910.5,111.0,2.05,24.5,831.5,1054.69,760.99
2016,4,6,14,0,902.0,111.0,2.0,25.0,806.0,1046.6,754.76
2016,4,6,14,15,892.5,109.0,1.9,25.0,774.0,1031.46,745.07
2016,4,6,14,30,883.0,107.0,1.8,25.0,742.0,1012.64,733.22
2016,4,6,14,45,869.0,105.5,1.75,25.0,703.5,986.44,717.45
2016,4,6,15,0,855.0,104.0,1.7,25.0,665.0,967.13,706.24
2016,4,6,15,15,838.0,101.5,1.6,25.0,621.0,930.41,683.04
2016,4,6,15,30,821.0,99.0,1.5,25.0,577.0,891.04,658.19
2016,4,6,15,45,705.5,115.5,1.45,25.0,502.0,789.59,592.05
2016,4,6,16,0,590.0,132.0,1.4,25.0,427.0,687.1,523.7
2016,4,6,16,15,456.5,142.5,1.3,24.5,356.5,561.64,435.18
2016,4,6,16,30,323.0,153.0,1.2,24.0,286.0,437.61,343.68
2016,4,6,16,45,472.0,114.0,1.1,24.0,278.5,502.06,394.91
2016,4,6,17,0,621.0,75.0,1.0,24.0,271.0,541.91,424.57
2016,4,6,17,15,558.5,67.5,1.0,23.5,219.0,462.15,363.7
2016,4,6,17,30,496.0,60.0,1.0,23.0,167.0,387.03,304.57
2016,4,6,17,45,396.5,49.0,1.0,22.5,119.5,293.69,228.76
2016,4,6,18,0,297.0,38.0,1.0,22.0,72.0,210.59,157.85
2016,4,6,18,15,148.5,19.0,0.85,22.0,36.0,100.29,45.61
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.0,1.75,13.5,6.0,5.46,0.0
2016,4,7,6,0,0.0,12.0,1.8,14.0,12.0,10.56,0.0
2016,4,7,6,15,44.0,31.5,1.9,14.0,38.0,26.17,15.42
2016,4,7,6,30,88.0,51.0,2.0,14.0,64.0,41.39,30.45
2016,4,7,6,45,120.5,73.0,2.1,14.5,98.0,57.93,45.62
2016,4,7,7,0,153.0,95.0,2.2,15.0,132.0,74.06,60.16
2016,4,7,7,15,185.0,113.0,2.25,15.0,168.5,83.81,68.93
2016,4,7,7,30,217.0,131.0,2.3,15.0,205.0,95.63,79.28
2016,4,7,7,45,130.0,151.0,2.35,15.5,197.5,114.77,95.65
2016,4,7,8,0,43.0,171.0,2.4,16.0,190.0,139.14,109.43
2016,4,7,8,15,85.0,200.0,2.4,16.0,242.5,172.4,134.12
2016,4,7,8,30,127.0,229.0,2.4,16.0,295.0,208.36,161.38
2016,4,7,8,45,262.0,232.0,2.4,16.5,384.5,257.57,196.67
2016,4,7,9,0,397.0,235.0,2.4,17.0,474.0,326.28,249.18
2016,4,7,9,15,519.5,209.0,2.35,17.0,545.0,381.86,293.46
2016,4,7,9,30,642.0,183.0,2.3,17.0,616.0,452.54,350.03
2016,4,7,9,45,621.0,205.5,2.25,17.5,642.5,502.52,389.77
2016,4,7,10,0,600.0,228.0,2.2,18.0,669.0,549.27,425.5
2016,4,7,10,15,549.5,259.0,2.15,18.0,675.0,580.58,449.11
2016,4,7,10,30,499.0,290.0,2.1,18.0,681.0,607.6,468.6
2016,4,7,10,45,434.0,330.5,2.1,18.0,677.5,626.98,481.68
2016,4,7,11,0,369.0,371.0,2.1,18.0,674.0,634.75,485.99
2016,4,7,11,15,621.0,254.0,2.1,18.0,775.0,758.51,579.88
2016,4,7,11,30,873.0,137.0,2.1,18.0,876.0,875.61,662.81
2016,4,7,11,45,873.0,137.5,2.15,18.0,882.5,908.44,684.06
2016,4,7,12,0,873.0,138.0,2.2,18.0,889.0,938.13,704.04
2016,4,7,12,15,689.5,235.0,2.2,18.0,827.5,906.74,682.48
2016,4,7,12,30,506.0,332.0,2.2,18.0,766.0,845.46,636.15
2016,4,7,12,45,500.5,328.5,2.25,18.0,754.0,851.6,641.7
2016,4,7,13,0,495.0,325.0,2.3,18.0,742.0,855.07,644.84
2016,4,7,13,15,654.5,241.5,2.3,18.0,781.5,942.81,709.7
2016,4,7,13,30,814.0,158.0,2.3,18.0,821.0,1015.5,758.03
2016,4,7,13,45,802.0,158.0,2.35,18.0,795.5,1007.94,753.61
2016,4,7,14,0,790.0,158.0,2.4,18.0,770.0,996.73,747.75
2016,4,7,14,15,592.5,229.5,2.4,17.5,678.5,880.64,670.9
2016,4,7,14,30,395.0,301.0,2.4,17.0,587.0,735.59,567.51
2016,4,7,14,45,478.0,253.0,2.45,17.0,581.0,778.1,602.84
2016,4,7,15,0,561.0,205.0,2.5,17.0,575.0,797.27,620.48
2016,4,7,15,15,433.5,226.0,2.5,16.5,500.5,689.84,542.43
2016,4,7,15,30,306.0,247.0,2.5,16.0,426.0,570.49,454.04
2016,4,7,15,45,164.0,217.0,2.5,16.0,312.0,385.61,311.23
2016,4,7,16,0,22.0,187.0,2.5,16.0,198.0,197.57,158.49
2016,4,7,16,15,12.0,162.5,2.4,15.5,168.5,164.6,132.38
2016,4,7,16,30,2.0,138.0,2.3,15.0,139.0,132.27,105.95
2016,4,7,16,45,1.0,118.5,2.25,15.0,119.0,112.74,89.95
2016,4,7,17,0,0.0,99.0,2.2,15.0,99.0,93.21,73.68
2016,4,7,17,15,0.0,80.0,2.05,14.5,80.0,74.87,58.29
2016,4,7,17,30,0.0,61.0,1.9,14.0,61.0,56.36,42.46
2016,4,7,17,45,0.0,43.5,1.8,14.0,43.5,39.31,27.59
2016,4,7,18,0,0.0,26.0,1.7,14.0,26.0,22.91,13.19
2016,4,7,18,15,0.0,13.0,1.65,13.5,13.0,11.43,1.13
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,1.4,11.5,3.0,2.73,0.0
2016,4,8,6,0,0.0,6.0,1.4,12.0,6.0,5.26,0.0
2016,4,8,6,15,0.0,18.5,1.45,12.5,18.5,16.28,7.8
2016,4,8,6,30,0.0,31.0,1.5,13.0,31.0,27.33,18.39
2016,4,8,6,45,0.0,47.0,1.55,13.5,47.0,41.29,31.16
2016,4,8,7,0,0.0,63.0,1.6,14.0,63.0,54.78,43.36
2016,4,8,7,15,0.0,80.0,1.6,14.0,80.0,68.91,56.03
2016,4,8,7,30,0.0,97.0,1.6,14.0,97.0,82.9,68.35
2016,4,8,7,45,9.5,128.5,1.6,14.5,133.0,107.75,85.7
2016,4,8,8,0,19.0,160.0,1.6,15.0,169.0,134.82,107.03
2016,4,8,8,15,9.5,157.5,1.55,15.0,162.0,135.19,107.22
2016,4,8,8,30,0.0,155.0,1.5,15.0,155.0,133.41,105.83
2016,4,8,8,45,14.5,195.0,1.5,15.5,204.0,170.96,135.36
2016,4,8,9,0,29.0,235.0,1.5,16.0,253.0,207.8,163.91
2016,4,8,9,15,83.0,276.5,1.5,16.0,332.0,267.15,209.8
2016,4,8,9,30,137.0,318.0,1.5,16.0,411.0,333.57,260.94
2016,4,8,9,45,91.5,316.5,1.55,16.5,380.5,321.34,251.11
2016,4,8,10,0,46.0,315.0,1.6,17.0,350.0,302.9,236.26
2016,4,8,10,15,35.0,307.0,1.65,17.0,334.5,294.72,229.84
2016,4,8,10,30,24.0,299.0,1.7,17.0,319.0,281.43,219.33
2016,4,8,10,45,22.0,298.0,1.75,17.0,316.5,281.57,219.34
2016,4,8,11,0,20.0,297.0,1.8,17.0,314.0,281.34,219.02
2016,4,8,11,15,57.0,355.0,1.85,16.5,404.0,374.4,291.38
2016,4,8,11,30,94.0,413.0,1.9,16.0,494.0,466.51,361.21
2016,4,8,11,45,97.0,418.0,1.95,16.0,501.5,481.13,371.65
2016,4,8,12,0,100.0,423.0,2.0,16.0,509.0,495.65,382.52
2016,4,8,12,15,125.5,427.5,2.0,16.0,536.0,543.67,418.37
2016,4,8,12,30,151.0,432.0,2.0,16.0,563.0,580.57,445.73
2016,4,8,12,45,186.5,425.5,2.05,16.5,585.0,616.24,471.94
2016,4,8,13,0,222.0,419.0,2.1,17.0,607.0,652.04,498.06
2016,4,8,13,15,226.5,409.5,2.1,17.0,598.0,653.21,499.3
2016,4,8,13,30,231.0,400.0,2.1,17.0,589.0,653.17,500.01
2016,4,8,13,45,172.5,387.5,2.15,17.0,526.5,584.75,450.01
2016,4,8,14,0,114.0,375.0,2.2,17.0,464.0,515.2,398.56
2016,4,8,14,15,300.0,320.0,2.2,16.5,540.5,661.99,514.03
2016,4,8,14,30,486.0,265.0,2.2,16.0,617.0,803.75,620.79
2016,4,8,14,45,426.5,270.0,2.25,16.0,567.5,745.72,578.51
2016,4,8,15,0,367.0,275.0,2.3,16.0,518.0,671.15,525.64
2016,4,8,15,15,183.5,201.0,2.3,16.0,322.5,406.39,325.7
2016,4,8,15,30,0.0,127.0,2.3,16.0,127.0,114.82,89.46
2016,4,8,15,45,0.0,111.0,2.3,16.0,111.0,99.74,77.75
2016,4,8,16,0,0.0,95.0,2.3,16.0,95.0,84.69,65.53
2016,4,8,16,15,0.0,94.5,2.25,15.5,94.5,84.59,65.82
2016,4,8,16,30,0.0,94.0,2.2,15.0,94.0,84.73,66.28
2016,4,8,16,45,0.0,80.5,2.15,15.0,80.5,72.08,55.78
2016,4,8,17,0,0.0,67.0,2.1,15.0,67.0,59.43,45.16
2016,4,8,17,15,0.0,53.5,2.0,14.5,53.5,47.24,34.85
2016,4,8,17,30,0.0,40.0,1.9,14.0,40.0,35.27,24.56
2016,4,8,17,45,0.0,28.5,1.8,14.0,28.5,25.1,15.63
2016,4,8,18,0,0.0,17.0,1.7,14.0,17.0,14.94,6.69
2016,4,8,18,15,0.0,9.0,1.65,13.5,9.0,7.9,0.0
2016,4,8,18,30,0.0,1.0,1.6,13.0,1.0,0.91,0.0
2016,4,8,18,45,0.0,0.5,1.55,13.0,0.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,2.0,13.0,2.5,2.27,0.0
2016,4,9,6,0,0.0,5.0,2.0,13.0,5.0,4.38,0.0
2016,4,9,6,15,0.0,14.0,2.0,13.0,14.0,12.3,4.64
2016,4,9,6,30,0.0,23.0,2.0,13.0,23.0,20.24,12.2
2016,4,9,6,45,0.0,35.0,2.05,13.0,35.0,30.85,21.95
2016,4,9,7,0,0.0,47.0,2.1,13.0,47.0,41.47,31.67
2016,4,9,7,15,0.0,60.0,2.1,13.0,60.0,53.01,42.07
2016,4,9,7,30,0.0,73.0,2.1,13.0,73.0,64.24,52.06
2016,4,9,7,45,0.0,75.5,2.15,13.0,75.5,66.76,51.64
2016,4,9,8,0,0.0,78.0,2.2,13.0,78.0,69.01,53.39
2016,4,9,8,15,0.0,105.0,2.15,13.0,105.0,91.93,72.53
2016,4,9,8,30,0.0,132.0,2.1,13.0,132.0,114.79,91.34
2016,4,9,8,45,0.0,132.5,2.1,13.5,132.5,115.86,91.73
2016,4,9,9,0,0.0,133.0,2.1,14.0,133.0,116.76,92.03
2016,4,9,9,15,3.0,167.5,2.05,14.0,170.0,147.75,117.12
2016,4,9,9,30,6.0,202.0,2.0,14.0,207.0,179.37,142.4
2016,4,9,9,45,3.0,175.5,2.0,14.0,178.0,156.12,123.28
2016,4,9,10,0,0.0,149.0,2.0,14.0,149.0,131.86,103.41
2016,4,9,10,15,3.0,175.0,2.0,14.0,177.5,156.91,123.62
2016,4,9,10,30,6.0,201.0,2.0,14.0,206.0,182.51,144.03
2016,4,9,10,45,4.0,178.5,2.05,14.5,182.0,161.77,126.91
2016,4,9,11,0,2.0,156.0,2.1,15.0,158.0,140.58,109.55
2016,4,9,11,15,4.0,171.5,2.05,15.0,175.0,156.46,122.32
2016,4,9,11,30,6.0,187.0,2.0,15.0,192.0,172.63,135.2
2016,4,9,11,45,7.5,202.0,2.0,15.5,208.5,188.19,147.27
2016,4,9,12,0,9.0,217.0,2.0,16.0,225.0,203.99,159.44
2016,4,9,12,15,6.5,195.5,2.0,16.0,201.5,182.44,142.3
2016,4,9,12,30,4.0,174.0,2.0,16.0,178.0,160.62,124.96
2016,4,9,12,45,50.0,293.5,2.0,16.0,336.5,331.55,260.42
2016,4,9,13,0,96.0,413.0,2.0,16.0,495.0,504.13,390.3
2016,4,9,13,15,106.5,407.5,2.0,16.0,496.5,513.37,396.7
2016,4,9,13,30,117.0,402.0,2.0,16.0,498.0,539.72,416.6
2016,4,9,13,45,64.0,319.5,2.0,16.0,372.0,382.52,298.81
2016,4,9,14,0,11.0,237.0,2.0,16.0,246.0,229.97,180.25
2016,4,9,14,15,7.0,206.5,2.0,16.0,212.0,196.73,154.59
2016,4,9,14,30,3.0,176.0,2.0,16.0,178.0,163.58,128.31
2016,4,9,14,45,1.5,117.0,2.05,16.0,118.0,106.21,82.16
2016,4,9,15,0,0.0,58.0,2.1,16.0,58.0,51.36,37.2
2016,4,9,15,15,0.0,96.5,2.05,15.5,96.5,85.7,65.93
2016,4,9,15,30,0.0,135.0,2.0,15.0,135.0,122.54,96.62
2016,4,9,15,45,0.0,95.5,2.0,15.0,95.5,84.93,65.72
2016,4,9,16,0,0.0,56.0,2.0,15.0,56.0,49.49,36.27
2016,4,9,16,15,0.0,62.0,1.9,15.0,62.0,54.79,40.92
2016,4,9,16,30,0.0,68.0,1.8,15.0,68.0,60.11,45.55
2016,4,9,16,45,0.0,58.5,1.75,15.0,58.5,51.67,38.51
2016,4,9,17,0,0.0,49.0,1.7,15.0,49.0,43.23,31.4
2016,4,9,17,15,0.0,39.5,1.55,14.5,39.5,34.82,24.27
2016,4,9,17,30,0.0,30.0,1.4,14.0,30.0,26.41,17.02
2016,4,9,17,45,0.0,21.5,1.3,14.0,21.5,18.91,10.42
2016,4,9,18,0,0.0,13.0,1.2,14.0,13.0,11.42,3.81
2016,4,9,18,15,0.0,7.0,1.2,13.5,7.0,6.14,0.0
2016,4,9,18,30,0.0,1.0,1.2,13.0,1.0,0.91,0.0
2016,4,9,18,45,0.0,0.5,1.2,13.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.0,0.5,0.45,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.87,0.0
2016,4,10,6,15,0.0,4.0,1.75,12.0,4.0,3.5,0.0
2016,4,10,6,30,0.0,7.0,1.8,12.0,7.0,6.14,0.0
2016,4,10,6,45,0.0,10.0,1.9,12.5,10.0,8.78,2.24
2016,4,10,7,0,0.0,13.0,2.0,13.0,13.0,11.42,4.66
2016,4,10,7,15,0.0,17.0,2.0,13.0,17.0,14.95,7.87
2016,4,10,7,30,0.0,21.0,2.0,13.0,21.0,18.48,11.04
2016,4,10,7,45,0.0,25.5,2.05,13.0,25.5,22.46,13.73
2016,4,10,8,0,0.0,30.0,2.1,13.0,30.0,26.45,17.1
2016,4,10,8,15,0.0,38.0,2.1,13.0,38.0,33.53,23.08
2016,4,10,8,30,0.0,46.0,2.1,13.0,46.0,40.64,29.03
2016,4,10,8,45,0.0,57.0,2.1,13.5,57.0,50.41,37.11
2016,4,10,9,0,0.0,68.0,2.1,14.0,68.0,60.21,45.12
2016,4,10,9,15,0.0,70.0,2.1,14.0,70.0,62.01,46.49
2016,4,10,9,30,0.0,72.0,2.1,14.0,72.0,63.82,47.87
2016,4,10,9,45,8.0,164.0,2.15,14.0,170.0,148.74,117.58
2016,4,10,10,0,16.0,256.0,2.2,14.0,268.0,234.18,185.86
2016,4,10,10,15,18.0,273.0,2.25,14.0,287.5,252.28,199.74
2016,4,10,10,30,20.0,290.0,2.3,14.0,307.0,270.75,214.07
2016,4,10,10,45,14.0,250.5,2.35,14.5,262.5,233.27,183.91
2016,4,10,11,0,8.0,211.0,2.4,15.0,218.0,194.53,152.78
2016,4,10,11,15,8.5,215.5,2.45,15.0,223.0,199.84,157.02
2016,4,10,11,30,9.0,220.0,2.5,15.0,228.0,205.18,161.21
2016,4,10,11,45,18.5,282.5,2.55,15.0,299.0,271.96,213.99
2016,4,10,12,0,28.0,345.0,2.6,15.0,370.0,352.55,276.34
2016,4,10,12,15,29.5,343.0,2.65,15.0,369.5,355.32,278.3
2016,4,10,12,30,31.0,341.0,2.7,15.0,369.0,357.94,280.5
2016,4,10,12,45,20.0,283.5,2.8,15.0,301.5,279.6,219.87
2016,4,10,13,0,9.0,226.0,2.9,15.0,234.0,214.91,169.01
2016,4,10,13,15,15.5,266.5,2.95,14.5,280.0,260.84,206.21
2016,4,10,13,30,22.0,307.0,3.0,14.0,326.0,308.05,243.97
2016,4,10,13,45,11.0,215.0,3.05,14.0,224.5,207.98,164.71
2016,4,10,14,0,0.0,123.0,3.1,14.0,123.0,110.22,85.57
2016,4,10,14,15,0.0,110.0,3.1,14.0,110.0,98.21,75.97
2016,4,10,14,30,0.0,97.0,3.1,14.0,97.0,86.23,66.24
2016,4,10,14,45,8.0,166.5,3.1,14.0,172.0,159.62,127.03
2016,4,10,15,0,16.0,236.0,3.1,14.0,247.0,237.3,190.32
2016,4,10,15,15,9.0,204.5,3.05,13.5,211.0,199.48,160.08
2016,4,10,15,30,2.0,173.0,3.0,13.0,175.0,162.02,129.92
2016,4,10,15,45,1.0,149.5,3.0,13.0,150.5,138.4,110.83
2016,4,10,16,0,0.0,126.0,3.0,13.0,126.0,114.87,91.57
2016,4,10,16,15,8.5,139.5,2.9,13.0,143.0,136.7,110.5
2016,4,10,16,30,17.0,153.0,2.8,13.0,160.0,159.65,130.24
2016,4,10,16,45,11.5,133.5,2.75,13.0,138.0,136.35,110.81
2016,4,10,17,0,6.0,114.0,2.7,13.0,116.0,113.46,91.55
2016,4,10,17,15,3.0,93.0,2.55,12.5,94.0,90.84,72.45
2016,4,10,17,30,0.0,72.0,2.4,12.0,72.0,68.32,53.07
2016,4,10,17,45,0.0,52.5,2.25,12.0,52.5,49.15,36.26
2016,4,10,18,0,0.0,33.0,2.1,12.0,33.0,29.53,18.99
2016,4,10,18,15,0.0,18.5,2.0,12.0,18.5,16.29,5.76
2016,4,10,18,30,0.0,4.0,1.9,12.0,4.0,3.64,0.0
2016,4,10,18,45,0.0,2.0,1.85,12.0,2.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,46.5,11.0,0.65,11.5,13.5,10.01,0.0
2016,4,11,6,0,93.0,22.0,0.6,12.0,27.0,17.95,1.94
2016,4,11,6,15,202.5,38.5,0.65,12.0,65.5,29.84,19.89
2016,4,11,6,30,312.0,55.0,0.7,12.0,104.0,42.07,31.68
2016,4,11,6,45,388.0,66.5,0.8,12.5,151.5,50.04,39.21
2016,4,11,7,0,464.0,78.0,0.9,13.0,199.0,59.27,47.6
2016,4,11,7,15,262.0,109.0,0.95,13.0,180.5,81.54,67.45
2016,4,11,7,30,60.0,140.0,1.0,13.0,162.0,109.63,92.07
2016,4,11,7,45,30.0,124.5,1.1,13.5,135.5,102.0,80.68
2016,4,11,8,0,0.0,109.0,1.2,14.0,109.0,94.59,74.55
2016,4,11,8,15,0.0,118.0,1.2,14.0,118.0,102.67,81.05
2016,4,11,8,30,0.0,127.0,1.2,14.0,127.0,110.75,87.46
2016,4,11,8,45,14.5,183.0,1.25,14.5,192.0,161.56,128.11
2016,4,11,9,0,29.0,239.0,1.3,15.0,257.0,211.19,167.01
2016,4,11,9,15,15.5,208.5,1.3,15.0,218.5,187.31,147.81
2016,4,11,9,30,2.0,178.0,1.3,15.0,180.0,157.09,123.5
2016,4,11,9,45,9.5,220.0,1.35,15.0,227.5,197.87,155.98
2016,4,11,10,0,17.0,262.0,1.4,15.0,275.0,239.95,188.9
2016,4,11,10,15,90.5,327.0,1.4,15.0,399.0,346.7,272.2
2016,4,11,10,30,164.0,392.0,1.4,15.0,523.0,465.55,361.86
2016,4,11,10,45,245.5,390.0,1.4,15.5,592.0,540.86,417.15
2016,4,11,11,0,327.0,388.0,1.4,16.0,661.0,618.83,473.51
2016,4,11,11,15,177.0,362.0,1.4,16.0,510.0,485.55,374.16
2016,4,11,11,30,27.0,336.0,1.4,16.0,359.0,335.71,259.47
2016,4,11,11,45,28.0,338.0,1.4,16.0,362.0,342.07,265.09
2016,4,11,12,0,29.0,340.0,1.4,16.0,365.0,348.38,269.84
2016,4,11,12,15,441.0,242.5,1.4,16.0,626.5,677.77,523.64
2016,4,11,12,30,853.0,145.0,1.4,16.0,888.0,986.65,733.94
2016,4,11,12,45,832.5,155.5,1.45,16.0,874.0,996.68,737.35
2016,4,11,13,0,812.0,166.0,1.5,16.0,860.0,1002.55,742.2
2016,4,11,13,15,807.0,164.5,1.5,16.0,843.5,1007.55,745.88
2016,4,11,13,30,802.0,163.0,1.5,16.0,827.0,1008.88,747.33
2016,4,11,13,45,795.0,161.0,1.55,16.0,803.0,1004.0,745.73
2016,4,11,14,0,788.0,159.0,1.6,16.0,779.0,995.51,741.95
2016,4,11,14,15,777.5,156.5,1.6,16.0,748.0,979.43,732.59
2016,4,11,14,30,767.0,154.0,1.6,16.0,717.0,967.07,725.87
2016,4,11,14,45,760.0,147.5,1.65,16.0,681.0,943.33,712.3
2016,4,11,15,0,753.0,141.0,1.7,16.0,645.0,916.42,696.65
2016,4,11,15,15,734.5,137.5,1.7,15.5,603.0,879.24,674.54
2016,4,11,15,30,716.0,134.0,1.7,15.0,561.0,839.82,650.65
2016,4,11,15,45,695.0,128.0,1.7,15.0,514.5,793.32,620.2
2016,4,11,16,0,674.0,122.0,1.7,15.0,468.0,745.36,588.23
2016,4,11,16,15,642.0,116.0,1.7,15.0,418.5,687.28,548.22
2016,4,11,16,30,610.0,110.0,1.7,15.0,369.0,629.24,507.29
2016,4,11,16,45,576.0,100.5,1.7,15.0,319.5,566.24,460.44
2016,4,11,17,0,542.0,91.0,1.7,15.0,270.0,504.37,412.77
2016,4,11,17,15,482.0,81.5,1.65,14.5,219.5,427.48,351.71
2016,4,11,17,30,422.0,72.0,1.6,14.0,169.0,352.05,289.57
2016,4,11,17,45,346.5,58.0,1.55,13.5,124.5,273.1,222.28
2016,4,11,18,0,271.0,44.0,1.5,13.0,80.0,202.1,159.51
2016,4,11,18,15,156.0,27.5,1.55,12.5,46.0,118.89,78.34
2016,4,11,18,30,41.0,11.0,1.6,12.0,12.0,24.61,0.0
2016,4,11,18,45,20.5,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.4,11.5,3.0,2.73,0.0
2016,4,12,6,0,0.0,6.0,2.5,12.0,6.0,5.26,0.0
2016,4,12,6,15,0.0,14.5,2.55,12.0,14.5,12.74,5.32
2016,4,12,6,30,0.0,23.0,2.6,12.0,23.0,20.23,12.35
2016,4,12,6,45,0.0,33.5,2.65,12.0,33.5,29.51,20.91
2016,4,12,7,0,0.0,44.0,2.7,12.0,44.0,38.81,29.43
2016,4,12,7,15,0.0,55.0,2.7,12.0,55.0,48.56,38.24
2016,4,12,7,30,0.0,66.0,2.7,12.0,66.0,58.33,46.95
2016,4,12,7,45,90.5,129.0,2.75,12.5,170.0,102.11,80.28
2016,4,12,8,0,181.0,192.0,2.8,13.0,274.0,162.39,124.27
2016,4,12,8,15,253.0,205.0,2.8,13.0,334.5,195.09,146.68
2016,4,12,8,30,325.0,218.0,2.8,13.0,395.0,241.74,182.63
2016,4,12,8,45,168.5,214.5,2.85,13.5,306.5,223.95,174.89
2016,4,12,9,0,12.0,211.0,2.9,14.0,218.0,185.93,148.18
2016,4,12,9,15,93.5,268.5,2.9,14.0,332.5,265.66,211.18
2016,4,12,9,30,175.0,326.0,2.9,14.0,447.0,358.14,283.73
2016,4,12,9,45,179.0,342.0,2.95,14.5,471.0,388.61,307.14
2016,4,12,10,0,183.0,358.0,3.0,15.0,495.0,419.44,330.66
2016,4,12,10,15,122.5,361.0,3.05,15.0,454.5,399.06,314.47
2016,4,12,10,30,62.0,364.0,3.1,15.0,414.0,367.99,289.6
2016,4,12,10,45,175.5,381.5,3.2,15.5,528.0,477.64,375.23
2016,4,12,11,0,289.0,399.0,3.3,16.0,642.0,599.8,467.5
2016,4,12,11,15,165.5,386.0,3.35,16.0,526.0,498.66,389.44
2016,4,12,11,30,42.0,373.0,3.4,16.0,410.0,383.51,299.37
2016,4,12,11,45,44.0,374.5,3.45,16.0,413.5,391.31,305.83
2016,4,12,12,0,46.0,376.0,3.5,16.0,417.0,399.03,311.82
2016,4,12,12,15,457.0,257.0,3.55,16.0,656.5,707.59,555.23
2016,4,12,12,30,868.0,138.0,3.6,16.0,896.0,983.69,753.35
2016,4,12,12,45,842.5,151.5,3.65,16.5,881.5,1002.47,763.04
2016,4,12,13,0,817.0,165.0,3.7,17.0,867.0,1006.58,764.98
2016,4,12,13,15,675.5,233.5,3.8,17.0,806.5,955.67,731.15
2016,4,12,13,30,534.0,302.0,3.9,17.0,746.0,887.04,681.16
2016,4,12,13,45,664.5,231.0,4.0,17.0,766.5,954.3,733.78
2016,4,12,14,0,795.0,160.0,4.1,17.0,787.0,1003.51,768.93
2016,4,12,14,15,784.5,157.5,4.1,16.5,756.0,987.35,759.93
2016,4,12,14,30,774.0,155.0,4.1,16.0,725.0,967.8,749.12
2016,4,12,14,45,762.0,151.5,4.2,16.0,688.5,949.63,738.52
2016,4,12,15,0,750.0,148.0,4.3,16.0,652.0,921.37,720.75
2016,4,12,15,15,732.0,144.0,4.3,15.5,610.0,884.1,697.32
2016,4,12,15,30,714.0,140.0,4.3,15.0,568.0,844.57,672.01
2016,4,12,15,45,480.0,179.0,4.35,15.0,456.5,653.22,529.32
2016,4,12,16,0,246.0,218.0,4.4,15.0,345.0,467.93,382.29
2016,4,12,16,15,339.0,179.0,4.3,14.5,335.0,490.03,404.72
2016,4,12,16,30,432.0,140.0,4.2,14.0,325.0,519.24,431.18
2016,4,12,16,45,380.5,133.5,4.15,14.0,280.5,455.63,379.74
2016,4,12,17,0,329.0,127.0,4.1,14.0,236.0,382.65,320.15
2016,4,12,17,15,288.0,109.0,4.0,13.5,192.5,320.77,268.81
2016,4,12,17,30,247.0,91.0,3.9,13.0,149.0,262.36,218.83
2016,4,12,17,45,189.5,71.5,3.85,12.5,109.0,197.0,161.7
2016,4,12,18,0,132.0,52.0,3.8,12.0,69.0,137.47,108.68
2016,4,12,18,15,66.0,31.5,3.75,12.0,40.0,70.71,46.22
2016,4,12,18,30,0.0,11.0,3.7,12.0,11.0,10.01,0.0
2016,4,12,18,45,0.0,5.5,3.65,12.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
