Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,59.5,12.5,2.25,10.5,16.5,11.37,0.0
2016,4,13,6,0,119.0,25.0,2.3,11.0,33.0,19.57,6.71
2016,4,13,6,15,231.5,41.0,2.4,11.5,73.5,31.72,21.81
2016,4,13,6,30,344.0,57.0,2.5,12.0,114.0,43.52,33.03
2016,4,13,6,45,425.5,67.5,2.65,12.5,164.0,50.74,39.86
2016,4,13,7,0,507.0,78.0,2.8,13.0,214.0,58.92,47.3
2016,4,13,7,15,560.5,85.5,2.8,13.0,266.0,62.54,50.57
2016,4,13,7,30,614.0,93.0,2.8,13.0,318.0,66.04,53.61
2016,4,13,7,45,652.0,99.5,2.85,13.5,370.5,85.0,55.86
2016,4,13,8,0,690.0,106.0,2.9,14.0,423.0,138.85,83.57
2016,4,13,8,15,717.5,110.5,2.85,14.0,472.5,194.3,125.05
2016,4,13,8,30,745.0,115.0,2.8,14.0,522.0,252.94,174.94
2016,4,13,8,45,770.0,117.0,2.8,14.5,569.5,315.93,230.13
2016,4,13,9,0,795.0,119.0,2.8,15.0,617.0,376.41,283.23
2016,4,13,9,15,810.0,122.0,2.75,15.0,658.5,435.72,335.08
2016,4,13,9,30,825.0,125.0,2.7,15.0,700.0,495.58,385.9
2016,4,13,9,45,847.0,121.5,2.7,15.5,738.0,553.57,433.16
2016,4,13,10,0,869.0,118.0,2.7,16.0,776.0,611.87,479.11
2016,4,13,10,15,877.0,120.0,2.7,16.0,805.5,665.91,521.29
2016,4,13,10,30,885.0,122.0,2.7,16.0,835.0,718.54,561.29
2016,4,13,10,45,888.5,124.0,2.7,16.5,856.5,766.28,595.6
2016,4,13,11,0,892.0,126.0,2.7,17.0,878.0,811.75,625.73
2016,4,13,11,15,895.5,126.5,2.7,17.0,892.5,853.38,654.0
2016,4,13,11,30,899.0,127.0,2.7,17.0,907.0,892.34,680.23
2016,4,13,11,45,893.5,131.5,2.7,17.0,911.5,924.36,701.57
2016,4,13,12,0,888.0,136.0,2.7,17.0,916.0,952.92,720.55
2016,4,13,12,15,888.0,136.0,2.7,17.0,915.0,978.75,737.69
2016,4,13,12,30,888.0,136.0,2.7,17.0,914.0,1001.17,752.59
2016,4,13,12,45,882.5,137.0,2.7,17.0,903.5,1015.69,762.31
2016,4,13,13,0,877.0,138.0,2.7,17.0,893.0,1026.47,769.73
2016,4,13,13,15,873.0,137.0,2.75,17.0,876.5,1032.96,774.98
2016,4,13,13,30,869.0,136.0,2.8,17.0,860.0,1035.69,777.91
2016,4,13,13,45,855.5,138.5,2.85,17.0,833.5,1040.81,782.62
2016,4,13,14,0,842.0,141.0,2.9,17.0,807.0,1030.36,777.05
2016,4,13,14,15,832.5,139.0,2.9,16.5,776.0,1015.33,769.65
2016,4,13,14,30,823.0,137.0,2.9,16.0,745.0,996.76,759.95
2016,4,13,14,45,802.5,137.5,2.95,16.0,706.0,966.76,741.49
2016,4,13,15,0,782.0,138.0,3.0,16.0,667.0,933.86,721.0
2016,4,13,15,15,765.0,134.5,3.0,15.5,624.0,903.56,703.14
2016,4,13,15,30,748.0,131.0,3.0,15.0,581.0,864.69,678.97
2016,4,13,15,45,722.5,127.0,3.05,15.0,533.5,815.59,646.17
2016,4,13,16,0,697.0,123.0,3.1,15.0,486.0,765.2,611.9
2016,4,13,16,15,666.0,117.5,3.1,14.5,435.5,707.66,572.4
2016,4,13,16,30,635.0,112.0,3.1,14.0,385.0,649.98,531.76
2016,4,13,16,45,587.0,105.5,3.1,14.0,332.5,579.01,477.48
2016,4,13,17,0,539.0,99.0,3.1,14.0,280.0,510.16,423.05
2016,4,13,17,15,478.5,89.0,2.95,13.5,229.0,428.82,357.19
2016,4,13,17,30,418.0,79.0,2.8,13.0,178.0,357.54,297.17
2016,4,13,17,45,323.5,65.5,2.7,12.5,130.5,269.6,221.57
2016,4,13,18,0,229.0,52.0,2.6,12.0,83.0,191.85,152.98
2016,4,13,18,15,127.5,32.5,2.55,11.5,48.5,104.9,72.52
2016,4,13,18,30,26.0,13.0,2.5,11.0,14.0,21.07,0.0
2016,4,13,18,45,13.0,6.5,2.45,11.0,7.0,5.91,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,56.5,14.5,2.2,9.5,18.5,13.19,0.0
2016,4,14,6,0,113.0,29.0,2.2,10.0,37.0,23.36,10.62
2016,4,14,6,15,227.5,45.0,2.25,10.5,78.0,34.77,24.69
2016,4,14,6,30,342.0,61.0,2.3,11.0,119.0,46.49,35.86
2016,4,14,6,45,418.5,72.0,2.35,11.5,168.5,53.98,42.95
2016,4,14,7,0,495.0,83.0,2.4,12.0,218.0,62.9,51.06
2016,4,14,7,15,497.0,93.5,2.5,12.0,253.5,67.45,55.16
2016,4,14,7,30,499.0,104.0,2.6,12.0,289.0,73.32,60.31
2016,4,14,7,45,609.5,93.5,2.75,12.5,353.0,80.51,52.15
2016,4,14,8,0,720.0,83.0,2.9,13.0,417.0,130.36,75.27
2016,4,14,8,15,641.0,120.5,2.95,13.0,442.0,191.35,126.52
2016,4,14,8,30,562.0,158.0,3.0,13.0,467.0,247.37,178.28
2016,4,14,8,45,290.5,193.5,3.1,13.5,354.5,239.75,184.21
2016,4,14,9,0,19.0,229.0,3.2,14.0,242.0,203.13,161.94
2016,4,14,9,15,16.0,231.5,3.25,14.0,243.0,206.79,164.79
2016,4,14,9,30,13.0,234.0,3.3,14.0,244.0,209.81,167.0
2016,4,14,9,45,179.0,285.0,3.4,14.5,421.0,341.97,272.14
2016,4,14,10,0,345.0,336.0,3.5,15.0,598.0,495.85,391.48
2016,4,14,10,15,381.5,336.0,3.55,15.0,636.0,542.68,427.67
2016,4,14,10,30,418.0,336.0,3.6,15.0,674.0,595.6,468.47
2016,4,14,10,45,433.0,338.5,3.65,15.0,697.0,635.13,498.54
2016,4,14,11,0,448.0,341.0,3.7,15.0,720.0,674.75,528.37
2016,4,14,11,15,644.0,254.0,3.8,15.0,809.0,779.85,610.29
2016,4,14,11,30,840.0,167.0,3.9,15.0,898.0,888.49,690.77
2016,4,14,11,45,826.5,177.0,4.0,15.5,901.0,918.2,709.9
2016,4,14,12,0,813.0,187.0,4.1,16.0,904.0,944.14,726.93
2016,4,14,12,15,812.5,187.0,4.2,16.0,902.5,968.87,744.53
2016,4,14,12,30,812.0,187.0,4.3,16.0,901.0,990.33,759.87
2016,4,14,12,45,841.5,166.5,4.4,16.0,899.5,1017.22,779.5
2016,4,14,13,0,871.0,146.0,4.5,16.0,898.0,1040.45,796.67
2016,4,14,13,15,866.5,145.0,4.55,16.0,881.0,1046.69,801.83
2016,4,14,13,30,862.0,144.0,4.6,16.0,864.0,1049.08,804.62
2016,4,14,13,45,847.5,147.0,4.65,16.0,838.0,1041.85,800.95
2016,4,14,14,0,833.0,150.0,4.7,16.0,812.0,1030.87,794.87
2016,4,14,14,15,823.0,147.5,4.7,15.5,780.0,1014.84,786.47
2016,4,14,14,30,813.0,145.0,4.7,15.0,748.0,995.3,775.68
2016,4,14,14,45,801.5,141.5,4.75,15.0,710.5,969.83,759.67
2016,4,14,15,0,790.0,138.0,4.8,15.0,673.0,941.21,741.38
2016,4,14,15,15,772.0,134.0,4.8,14.5,629.5,909.11,721.53
2016,4,14,15,30,754.0,130.0,4.8,14.0,586.0,868.53,695.25
2016,4,14,15,45,743.0,121.0,4.8,14.0,540.5,826.12,666.0
2016,4,14,16,0,732.0,112.0,4.8,14.0,495.0,781.46,634.69
2016,4,14,16,15,701.5,107.0,4.7,13.5,444.0,723.75,593.56
2016,4,14,16,30,671.0,102.0,4.6,13.0,393.0,665.84,551.43
2016,4,14,16,45,633.5,95.0,4.6,13.0,341.0,600.66,501.49
2016,4,14,17,0,596.0,88.0,4.6,13.0,289.0,536.74,450.12
2016,4,14,17,15,536.5,79.5,4.35,12.5,237.5,458.86,385.75
2016,4,14,17,30,477.0,71.0,4.1,12.0,186.0,385.31,322.92
2016,4,14,17,45,391.0,59.5,3.95,12.0,138.0,297.02,245.74
2016,4,14,18,0,305.0,48.0,3.8,12.0,90.0,221.89,178.05
2016,4,14,18,15,152.5,33.0,3.7,11.5,54.0,124.63,88.65
2016,4,14,18,30,0.0,18.0,3.6,11.0,18.0,17.5,0.0
2016,4,14,18,45,0.0,9.0,3.5,11.0,9.0,8.19,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,45,113.5,13.0,2.65,8.5,21.5,11.82,0.0
2016,4,15,6,0,227.0,26.0,2.7,9.0,43.0,21.2,10.12
2016,4,15,6,15,345.5,38.0,2.75,9.5,87.5,30.39,21.07
2016,4,15,6,30,464.0,50.0,2.8,10.0,132.0,39.23,29.58
2016,4,15,6,45,533.5,59.0,2.9,10.5,183.5,45.02,35.09
2016,4,15,7,0,603.0,68.0,3.0,11.0,235.0,50.59,40.2
2016,4,15,7,15,652.5,74.0,3.15,11.5,289.0,53.48,42.73
2016,4,15,7,30,702.0,80.0,3.3,12.0,343.0,56.28,45.07
2016,4,15,7,45,732.0,86.0,3.45,12.5,396.0,80.37,48.86
2016,4,15,8,0,762.0,92.0,3.6,13.0,449.0,143.22,84.09
2016,4,15,8,15,787.5,96.0,3.55,13.5,500.0,201.8,128.54
2016,4,15,8,30,813.0,100.0,3.5,14.0,551.0,263.25,181.22
2016,4,15,8,45,831.5,103.5,3.45,14.5,598.5,324.87,236.22
2016,4,15,9,0,850.0,107.0,3.4,15.0,646.0,387.93,292.11
2016,4,15,9,15,864.5,109.0,3.3,15.0,688.0,449.22,345.98
2016,4,15,9,30,879.0,111.0,3.2,15.0,730.0,512.63,399.86
2016,4,15,9,45,896.5,110.0,3.1,15.5,768.5,572.45,448.51
2016,4,15,10,0,914.0,109.0,3.0,16.0,807.0,632.21,495.32
2016,4,15,10,15,921.5,110.0,2.95,16.0,836.5,687.1,538.02
2016,4,15,10,30,929.0,111.0,2.9,16.0,866.0,740.39,578.31
2016,4,15,10,45,936.0,111.0,2.9,16.5,889.0,790.57,613.69
2016,4,15,11,0,943.0,111.0,2.9,17.0,912.0,838.62,645.48
2016,4,15,11,15,946.0,111.5,2.9,17.0,926.5,881.53,674.52
2016,4,15,11,30,949.0,112.0,2.9,17.0,941.0,921.58,701.39
2016,4,15,11,45,951.0,111.5,2.95,17.5,947.5,956.72,723.8
2016,4,15,12,0,953.0,111.0,3.0,18.0,954.0,988.57,743.89
2016,4,15,12,15,952.0,111.0,3.0,18.0,952.0,1014.66,761.07
2016,4,15,12,30,951.0,111.0,3.0,18.0,950.0,1037.05,775.87
2016,4,15,12,45,951.0,108.5,3.05,18.0,940.5,1054.04,787.65
2016,4,15,13,0,951.0,106.0,3.1,18.0,931.0,1067.1,797.0
2016,4,15,13,15,946.5,105.5,3.1,18.0,912.5,1073.79,801.85
2016,4,15,13,30,942.0,105.0,3.1,18.0,894.0,1076.45,804.24
2016,4,15,13,45,936.0,103.5,3.15,18.5,868.5,1072.47,801.38
2016,4,15,14,0,930.0,102.0,3.2,19.0,843.0,1064.49,796.09
2016,4,15,14,15,921.0,100.5,3.2,18.5,810.5,1049.58,788.91
2016,4,15,14,30,912.0,99.0,3.2,18.0,778.0,1030.92,779.35
2016,4,15,14,45,900.0,97.5,3.2,18.0,739.0,1005.7,763.95
2016,4,15,15,0,888.0,96.0,3.2,18.0,700.0,977.16,746.34
2016,4,15,15,15,873.0,93.5,3.15,18.0,656.0,941.52,723.41
2016,4,15,15,30,858.0,91.0,3.1,18.0,612.0,903.13,698.51
2016,4,15,15,45,837.5,88.5,3.05,18.0,563.0,865.88,674.22
2016,4,15,16,0,817.0,86.0,3.0,18.0,514.0,817.85,641.95
2016,4,15,16,15,790.5,82.0,2.9,17.5,462.5,761.54,604.09
2016,4,15,16,30,764.0,78.0,2.8,17.0,411.0,704.49,564.85
2016,4,15,16,45,728.5,73.0,2.7,17.0,358.0,639.3,517.39
2016,4,15,17,0,693.0,68.0,2.6,17.0,305.0,574.96,468.86
2016,4,15,17,15,640.0,62.5,2.55,16.0,252.0,503.88,413.54
2016,4,15,17,30,587.0,57.0,2.5,15.0,199.0,433.08,355.9
2016,4,15,17,45,505.5,48.5,2.45,14.5,149.5,347.73,283.35
2016,4,15,18,0,424.0,40.0,2.4,14.0,100.0,270.37,214.92
2016,4,15,18,15,288.0,27.5,2.45,13.5,60.5,174.97,126.18
2016,4,15,18,30,152.0,15.0,2.5,13.0,21.0,83.41,0.0
2016,4,15,18,45,76.0,7.5,2.55,13.0,10.5,29.53,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,122.0,13.5,1.4,11.5,23.0,12.28,0.0
2016,4,16,6,0,244.0,27.0,1.3,12.0,46.0,21.98,11.26
2016,4,16,6,15,353.5,39.0,1.25,12.5,90.0,31.12,21.54
2016,4,16,6,30,463.0,51.0,1.2,13.0,134.0,39.91,29.89
2016,4,16,6,45,532.0,59.0,1.2,14.0,185.5,44.83,34.46
2016,4,16,7,0,601.0,67.0,1.2,15.0,237.0,49.59,38.69
2016,4,16,7,15,648.5,73.5,1.2,15.5,290.0,52.89,41.54
2016,4,16,7,30,696.0,80.0,1.2,16.0,343.0,56.06,44.16
2016,4,16,7,45,729.0,85.0,1.3,16.5,396.0,81.06,47.81
2016,4,16,8,0,762.0,90.0,1.4,17.0,449.0,143.08,82.17
2016,4,16,8,15,786.5,93.5,1.4,17.0,499.5,201.05,125.65
2016,4,16,8,30,811.0,97.0,1.4,17.0,550.0,261.75,176.91
2016,4,16,8,45,828.0,101.0,1.45,17.5,597.0,323.15,230.42
2016,4,16,9,0,845.0,105.0,1.5,18.0,644.0,385.82,284.49
2016,4,16,9,15,859.0,107.0,1.5,18.5,685.5,446.51,335.61
2016,4,16,9,30,873.0,109.0,1.5,19.0,727.0,509.37,386.51
2016,4,16,9,45,885.5,110.0,1.55,19.5,764.0,567.84,432.61
2016,4,16,10,0,898.0,111.0,1.6,20.0,801.0,625.78,476.74
2016,4,16,10,15,905.5,112.5,1.6,20.0,830.0,680.22,517.5
2016,4,16,10,30,913.0,114.0,1.6,20.0,859.0,733.11,555.98
2016,4,16,10,45,923.5,112.0,1.6,20.5,882.5,783.21,589.81
2016,4,16,11,0,934.0,110.0,1.6,21.0,906.0,831.46,620.25
2016,4,16,11,15,937.0,110.5,1.6,21.0,920.5,873.9,647.58
2016,4,16,11,30,940.0,111.0,1.6,21.0,935.0,913.5,672.84
2016,4,16,11,45,944.0,109.5,1.65,21.5,942.0,949.03,694.61
2016,4,16,12,0,948.0,108.0,1.7,22.0,949.0,981.38,714.23
2016,4,16,12,15,947.0,108.0,1.7,22.0,947.0,1007.21,730.35
2016,4,16,12,30,946.0,108.0,1.7,22.0,945.0,1029.36,744.22
2016,4,16,12,45,944.5,107.0,1.7,22.0,935.5,1046.21,754.84
2016,4,16,13,0,943.0,106.0,1.7,22.0,926.0,1059.17,763.18
2016,4,16,13,15,938.5,105.5,1.7,22.0,908.0,1065.71,767.65
2016,4,16,13,30,934.0,105.0,1.7,22.0,890.0,1068.25,769.83
2016,4,16,13,45,929.5,103.0,1.7,22.0,865.5,1065.16,768.68
2016,4,16,14,0,925.0,101.0,1.7,22.0,841.0,1058.1,765.23
2016,4,16,14,15,916.5,99.5,1.7,22.0,808.5,1043.65,757.31
2016,4,16,14,30,908.0,98.0,1.7,22.0,776.0,1025.47,747.19
2016,4,16,14,45,898.0,95.5,1.75,22.0,738.0,1001.06,733.88
2016,4,16,15,0,888.0,93.0,1.8,22.0,700.0,973.26,718.36
2016,4,16,15,15,873.5,91.0,1.8,21.5,656.5,938.61,698.96
2016,4,16,15,30,859.0,89.0,1.8,21.0,613.0,901.22,677.54
2016,4,16,15,45,834.5,88.0,1.8,21.0,563.5,862.13,653.4
2016,4,16,16,0,810.0,87.0,1.8,21.0,514.0,812.62,621.75
2016,4,16,16,15,784.0,83.5,1.75,20.5,463.5,757.58,586.35
2016,4,16,16,30,758.0,80.0,1.7,20.0,413.0,701.77,549.53
2016,4,16,16,45,698.0,80.5,1.65,19.5,357.0,629.21,499.3
2016,4,16,17,0,638.0,81.0,1.6,19.0,301.0,556.37,445.85
2016,4,16,17,15,584.0,74.0,1.5,18.5,249.0,481.92,388.43
2016,4,16,17,30,530.0,67.0,1.4,18.0,197.0,411.19,331.52
2016,4,16,17,45,426.0,58.5,1.35,17.5,146.5,316.55,253.59
2016,4,16,18,0,322.0,50.0,1.3,17.0,96.0,231.46,181.26
2016,4,16,18,15,161.0,35.5,1.3,16.5,58.5,130.39,93.17
2016,4,16,18,30,0.0,21.0,1.3,16.0,21.0,21.14,0.0
2016,4,16,18,45,0.0,10.5,1.3,16.0,10.5,9.55,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,99.5,15.0,0.7,13.5,23.0,13.64,0.0
2016,4,17,6,0,199.0,30.0,0.7,14.0,46.0,23.45,12.85
2016,4,17,6,15,300.5,43.5,0.75,14.0,89.0,33.56,23.62
2016,4,17,6,30,402.0,57.0,0.8,14.0,132.0,44.83,34.15
2016,4,17,6,45,473.0,67.0,0.85,14.5,182.0,51.17,40.05
2016,4,17,7,0,544.0,77.0,0.9,15.0,232.0,57.27,45.51
2016,4,17,7,15,592.5,84.0,0.95,15.0,284.5,60.57,48.41
2016,4,17,7,30,641.0,91.0,1.0,15.0,337.0,63.74,51.11
2016,4,17,7,45,677.5,96.0,1.05,15.5,389.0,88.72,54.69
2016,4,17,8,0,714.0,101.0,1.1,16.0,441.0,142.93,84.01
2016,4,17,8,15,740.0,105.5,1.15,16.5,491.0,199.54,126.55
2016,4,17,8,30,766.0,110.0,1.2,17.0,541.0,263.67,179.98
2016,4,17,8,45,789.5,112.0,1.25,17.5,588.0,322.55,230.78
2016,4,17,9,0,813.0,114.0,1.3,18.0,635.0,383.51,282.92
2016,4,17,9,15,827.5,116.5,1.35,18.5,676.0,442.97,332.85
2016,4,17,9,30,842.0,119.0,1.4,19.0,717.0,502.86,381.46
2016,4,17,9,45,859.5,117.5,1.45,19.5,754.5,561.65,427.62
2016,4,17,10,0,877.0,116.0,1.5,20.0,792.0,618.96,471.18
2016,4,17,10,15,884.5,117.5,1.55,20.5,821.5,672.28,510.45
2016,4,17,10,30,892.0,119.0,1.6,21.0,851.0,724.11,547.47
2016,4,17,10,45,898.0,120.0,1.65,21.5,873.0,772.68,580.83
2016,4,17,11,0,904.0,121.0,1.7,22.0,895.0,819.15,610.64
2016,4,17,11,15,907.0,122.0,1.7,22.0,909.0,860.89,637.62
2016,4,17,11,30,910.0,123.0,1.7,22.0,923.0,899.91,662.61
2016,4,17,11,45,911.5,123.5,1.7,22.5,929.5,934.24,683.06
2016,4,17,12,0,913.0,124.0,1.7,23.0,936.0,965.42,701.33
2016,4,17,12,15,912.5,123.5,1.65,23.0,934.5,990.45,716.28
2016,4,17,12,30,912.0,123.0,1.6,23.0,933.0,1011.95,729.0
2016,4,17,12,45,911.5,121.5,1.6,23.5,924.0,1028.8,738.17
2016,4,17,13,0,911.0,120.0,1.6,24.0,915.0,1041.92,745.11
2016,4,17,13,15,907.0,119.0,1.5,24.0,897.5,1048.24,747.8
2016,4,17,13,30,903.0,118.0,1.4,24.0,880.0,1050.68,748.2
2016,4,17,13,45,899.5,115.5,1.3,24.5,856.0,1048.15,744.19
2016,4,17,14,0,896.0,113.0,1.2,25.0,832.0,1041.75,737.94
2016,4,17,14,15,887.5,111.5,1.05,25.0,800.0,1027.6,727.54
2016,4,17,14,30,879.0,110.0,0.9,25.0,768.0,1009.83,715.03
2016,4,17,14,45,870.0,106.5,0.8,25.0,730.5,985.82,699.79
2016,4,17,15,0,861.0,103.0,0.7,25.0,693.0,958.46,682.59
2016,4,17,15,15,846.0,100.5,0.6,25.0,650.0,932.91,666.61
2016,4,17,15,30,831.0,98.0,0.5,25.0,607.0,894.86,642.75
2016,4,17,15,45,814.0,94.0,0.4,25.0,559.5,850.79,615.14
2016,4,17,16,0,797.0,90.0,0.3,25.0,512.0,804.68,586.09
2016,4,17,16,15,771.0,86.0,0.35,24.5,461.0,749.51,554.29
2016,4,17,16,30,745.0,82.0,0.4,24.0,410.0,693.61,520.94
2016,4,17,16,45,710.0,77.0,0.45,24.0,358.0,629.6,479.63
2016,4,17,17,0,675.0,72.0,0.5,24.0,306.0,570.09,439.16
2016,4,17,17,15,624.0,65.5,0.65,23.0,253.5,496.56,387.87
2016,4,17,17,30,573.0,59.0,0.8,22.0,201.0,426.5,335.75
2016,4,17,17,45,495.0,50.0,0.95,21.0,152.0,343.2,270.0
2016,4,17,18,0,417.0,41.0,1.1,20.0,103.0,267.53,206.9
2016,4,17,18,15,293.5,28.5,1.15,19.5,63.5,177.65,127.34
2016,4,17,18,30,170.0,16.0,1.2,19.0,24.0,91.89,0.0
2016,4,17,18,45,85.0,8.0,1.25,18.5,12.0,32.57,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,131.0,15.0,0.55,14.5,26.5,12.12,0.0
2016,4,18,6,0,262.0,30.0,0.5,15.0,53.0,24.45,14.03
2016,4,18,6,15,367.0,41.5,0.5,15.0,98.0,33.04,23.15
2016,4,18,6,30,472.0,53.0,0.5,15.0,143.0,41.31,30.97
2016,4,18,6,45,540.0,61.5,0.5,15.5,194.5,46.58,35.87
2016,4,18,7,0,608.0,70.0,0.5,16.0,246.0,51.68,40.41
2016,4,18,7,15,654.5,76.0,0.45,16.5,300.0,54.5,42.79
2016,4,18,7,30,701.0,82.0,0.4,17.0,354.0,57.22,44.99
2016,4,18,7,45,732.5,87.5,0.4,17.5,406.5,85.99,49.97
2016,4,18,8,0,764.0,93.0,0.4,18.0,459.0,148.63,85.45
2016,4,18,8,15,788.5,96.5,0.45,18.5,509.5,206.69,128.56
2016,4,18,8,30,813.0,100.0,0.5,19.0,560.0,267.47,178.76
2016,4,18,8,45,832.0,103.0,0.6,20.0,607.5,328.67,230.56
2016,4,18,9,0,851.0,106.0,0.7,21.0,655.0,391.34,282.84
2016,4,18,9,15,865.0,108.0,0.8,21.0,696.5,452.27,333.72
2016,4,18,9,30,879.0,110.0,0.9,21.0,738.0,515.37,384.69
2016,4,18,9,45,895.0,109.0,1.0,21.5,775.5,574.16,430.33
2016,4,18,10,0,911.0,108.0,1.1,22.0,813.0,632.72,474.34
2016,4,18,10,15,918.0,109.5,1.15,22.5,842.0,687.3,513.69
2016,4,18,10,30,925.0,111.0,1.2,23.0,871.0,740.24,550.68
2016,4,18,10,45,931.0,111.5,1.25,23.5,893.5,789.69,583.48
2016,4,18,11,0,937.0,112.0,1.3,24.0,916.0,836.94,613.07
2016,4,18,11,15,939.5,112.5,1.3,24.0,930.0,878.93,639.45
2016,4,18,11,30,942.0,113.0,1.3,24.0,944.0,918.04,663.78
2016,4,18,11,45,942.5,113.5,1.3,24.0,950.0,952.34,684.89
2016,4,18,12,0,943.0,114.0,1.3,24.0,956.0,983.31,703.85
2016,4,18,12,15,942.0,114.0,1.3,24.0,954.0,1008.93,719.45
2016,4,18,12,30,941.0,114.0,1.3,24.0,952.0,1030.89,732.86
2016,4,18,12,45,934.0,116.5,1.3,24.5,940.5,1045.79,740.57
2016,4,18,13,0,927.0,119.0,1.3,25.0,929.0,1056.76,746.03
2016,4,18,13,15,922.5,118.0,1.3,25.0,911.0,1062.66,750.01
2016,4,18,13,30,918.0,117.0,1.3,25.0,893.0,1064.62,751.78
2016,4,18,13,45,904.5,119.5,1.3,25.0,866.0,1057.29,748.06
2016,4,18,14,0,891.0,122.0,1.3,25.0,839.0,1046.18,742.27
2016,4,18,14,15,882.0,120.5,1.3,24.5,807.0,1031.63,735.94
2016,4,18,14,30,873.0,119.0,1.3,24.0,775.0,1013.49,727.47
2016,4,18,14,45,850.0,121.5,1.35,24.0,734.0,993.41,717.28
2016,4,18,15,0,827.0,124.0,1.4,24.0,693.0,959.53,698.27
2016,4,18,15,15,810.5,121.0,1.4,23.5,649.5,922.94,678.02
2016,4,18,15,30,794.0,118.0,1.4,23.0,606.0,883.79,655.8
2016,4,18,15,45,766.5,116.0,1.45,22.5,557.0,838.75,629.88
2016,4,18,16,0,739.0,114.0,1.5,22.0,508.0,787.69,599.18
2016,4,18,16,15,542.0,139.0,1.5,21.5,412.0,621.37,484.33
2016,4,18,16,30,345.0,164.0,1.5,21.0,316.0,461.89,366.22
2016,4,18,16,45,311.0,150.5,1.55,20.5,275.0,407.99,327.1
2016,4,18,17,0,277.0,137.0,1.6,20.0,234.0,356.36,287.65
2016,4,18,17,15,252.0,116.5,1.6,19.0,193.5,304.21,247.07
2016,4,18,17,30,227.0,96.0,1.6,18.0,153.0,253.83,206.31
2016,4,18,17,45,187.5,75.5,1.6,17.0,115.5,197.77,159.31
2016,4,18,18,0,148.0,55.0,1.6,16.0,78.0,145.36,114.12
2016,4,18,18,15,74.0,36.5,1.65,15.5,48.0,77.77,55.22
2016,4,18,18,30,0.0,18.0,1.7,15.0,18.0,16.46,0.0
2016,4,18,18,45,0.0,9.0,1.75,15.0,9.0,8.19,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,115.5,16.5,1.2,12.5,27.0,13.0,0.0
2016,4,19,6,0,231.0,33.0,1.1,13.0,54.0,25.77,15.57
2016,4,19,6,15,333.0,46.0,1.05,13.5,98.5,36.85,26.66
2016,4,19,6,30,435.0,59.0,1.0,14.0,143.0,46.27,35.5
2016,4,19,6,45,514.0,66.0,1.0,14.5,195.0,50.06,39.1
2016,4,19,7,0,593.0,73.0,1.0,15.0,247.0,53.83,42.46
2016,4,19,7,15,639.0,79.0,0.95,15.5,300.0,56.53,44.74
2016,4,19,7,30,685.0,85.0,0.9,16.0,353.0,59.14,46.84
2016,4,19,7,45,726.0,87.5,0.9,16.5,407.0,87.16,50.58
2016,4,19,8,0,767.0,90.0,0.9,17.0,461.0,147.91,85.08
2016,4,19,8,15,791.0,94.0,0.9,17.5,511.5,206.45,129.27
2016,4,19,8,30,815.0,98.0,0.9,18.0,562.0,267.62,180.41
2016,4,19,8,45,832.0,101.0,0.9,18.5,608.5,328.28,232.63
2016,4,19,9,0,849.0,104.0,0.9,19.0,655.0,390.16,285.14
2016,4,19,9,15,862.5,107.0,0.85,19.5,697.0,451.53,335.51
2016,4,19,9,30,876.0,110.0,0.8,20.0,739.0,515.06,385.34
2016,4,19,9,45,877.0,116.5,0.8,20.5,772.0,572.06,428.82
2016,4,19,10,0,878.0,123.0,0.8,21.0,805.0,627.4,469.37
2016,4,19,10,15,885.5,125.0,0.8,21.5,834.5,681.13,507.33
2016,4,19,10,30,893.0,127.0,0.8,22.0,864.0,733.36,542.94
2016,4,19,10,45,747.5,210.5,0.8,22.5,838.5,752.47,552.24
2016,4,19,11,0,602.0,294.0,0.8,23.0,813.0,752.03,548.16
2016,4,19,11,15,750.0,216.0,0.85,23.0,873.0,832.07,605.14
2016,4,19,11,30,898.0,138.0,0.9,23.0,933.0,904.42,651.87
2016,4,19,11,45,688.5,249.0,0.95,23.0,861.5,871.9,629.68
2016,4,19,12,0,479.0,360.0,1.0,23.0,790.0,810.54,585.85
2016,4,19,12,15,438.5,374.5,1.05,23.0,767.5,805.03,582.88
2016,4,19,12,30,398.0,389.0,1.1,23.0,745.0,784.94,569.82
2016,4,19,12,45,340.0,406.5,1.15,23.0,708.0,758.33,551.81
2016,4,19,13,0,282.0,424.0,1.2,23.0,671.0,728.63,531.53
2016,4,19,13,15,376.0,378.5,1.25,22.5,701.0,783.18,573.27
2016,4,19,13,30,470.0,333.0,1.3,22.0,731.0,852.06,622.98
2016,4,19,13,45,374.5,357.0,1.4,22.0,668.5,769.48,567.09
2016,4,19,14,0,279.0,381.0,1.5,22.0,606.0,701.6,520.76
2016,4,19,14,15,286.5,363.0,1.55,21.5,586.5,691.09,516.84
2016,4,19,14,30,294.0,345.0,1.6,21.0,567.0,678.74,511.1
2016,4,19,14,45,235.5,334.5,1.7,21.0,507.0,590.33,449.42
2016,4,19,15,0,177.0,324.0,1.8,21.0,447.0,520.87,399.85
2016,4,19,15,15,133.5,299.5,1.85,20.5,389.0,451.0,349.66
2016,4,19,15,30,90.0,275.0,1.9,20.0,331.0,365.91,286.55
2016,4,19,15,45,110.5,255.0,2.0,19.5,318.0,361.68,286.07
2016,4,19,16,0,131.0,235.0,2.1,19.0,305.0,370.87,295.31
2016,4,19,16,15,85.5,204.5,2.15,18.5,248.5,281.56,225.76
2016,4,19,16,30,40.0,174.0,2.2,18.0,192.0,210.47,168.96
2016,4,19,16,45,34.0,153.5,2.25,17.5,167.5,183.69,148.02
2016,4,19,17,0,28.0,133.0,2.3,17.0,143.0,157.29,126.81
2016,4,19,17,15,21.5,111.5,2.25,16.5,118.5,121.34,97.16
2016,4,19,17,30,15.0,90.0,2.2,16.0,94.0,95.61,75.52
2016,4,19,17,45,185.0,70.0,2.2,16.0,99.0,188.42,153.18
2016,4,19,18,0,355.0,50.0,2.2,16.0,104.0,247.06,196.3
2016,4,19,18,15,238.0,34.5,2.15,15.5,65.0,158.88,117.77
2016,4,19,18,30,121.0,19.0,2.1,15.0,26.0,77.0,8.65
2016,4,19,18,45,60.5,9.5,2.05,14.5,13.0,26.6,0.0
2016,4,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,133.5,16.5,1.15,12.5,29.5,12.99,0.0
2016,4,20,6,0,267.0,33.0,1.2,13.0,59.0,26.88,16.77
2016,4,20,6,15,368.5,44.5,1.2,13.5,104.0,35.37,25.43
2016,4,20,6,30,470.0,56.0,1.2,14.0,149.0,43.53,33.1
2016,4,20,6,45,536.0,64.0,1.3,14.5,200.5,48.28,37.53
2016,4,20,7,0,602.0,72.0,1.4,15.0,252.0,52.88,41.62
2016,4,20,7,15,647.0,78.5,1.35,15.5,305.0,56.02,44.28
2016,4,20,7,30,692.0,85.0,1.3,16.0,358.0,59.01,46.71
2016,4,20,7,45,726.5,89.0,1.3,16.5,410.5,89.67,51.97
2016,4,20,8,0,761.0,93.0,1.3,17.0,463.0,151.07,87.8
2016,4,20,8,15,784.5,96.0,1.3,17.0,513.0,208.31,131.6
2016,4,20,8,30,808.0,99.0,1.3,17.0,563.0,268.12,182.41
2016,4,20,8,45,833.0,99.0,1.35,17.5,610.5,328.16,234.53
2016,4,20,9,0,858.0,99.0,1.4,18.0,658.0,394.08,290.74
2016,4,20,9,15,635.5,195.5,1.4,18.0,624.0,429.54,325.28
2016,4,20,9,30,413.0,292.0,1.4,18.0,590.0,443.42,339.41
2016,4,20,9,45,425.0,301.0,1.45,18.5,620.5,486.52,372.52
2016,4,20,10,0,437.0,310.0,1.5,19.0,651.0,530.28,405.1
2016,4,20,10,15,396.0,341.0,1.55,19.0,659.0,557.38,424.99
2016,4,20,10,30,355.0,372.0,1.6,19.0,667.0,581.65,442.26
2016,4,20,10,45,347.5,385.5,1.65,19.5,680.0,610.84,462.41
2016,4,20,11,0,340.0,399.0,1.7,20.0,693.0,638.69,481.19
2016,4,20,11,15,271.5,422.0,1.7,20.0,659.5,624.26,469.37
2016,4,20,11,30,203.0,445.0,1.7,20.0,626.0,596.12,448.02
2016,4,20,11,45,308.5,414.0,1.75,20.0,690.5,681.67,511.36
2016,4,20,12,0,414.0,383.0,1.8,20.0,755.0,772.47,576.16
2016,4,20,12,15,366.0,404.0,1.8,20.0,732.5,755.27,562.57
2016,4,20,12,30,318.0,425.0,1.8,20.0,710.0,743.9,553.69
2016,4,20,12,45,404.0,385.5,1.85,20.0,744.0,799.27,594.94
2016,4,20,13,0,490.0,346.0,1.9,20.0,778.0,868.71,644.29
2016,4,20,13,15,692.0,237.0,1.9,20.0,833.0,974.08,719.28
2016,4,20,13,30,894.0,128.0,1.9,20.0,888.0,1051.41,768.72
2016,4,20,13,45,673.5,223.0,1.95,20.0,786.0,952.63,705.13
2016,4,20,14,0,453.0,318.0,2.0,20.0,684.0,825.23,616.85
2016,4,20,14,15,655.0,221.0,2.0,19.5,728.0,930.69,696.88
2016,4,20,14,30,857.0,124.0,2.0,19.0,772.0,1013.28,752.9
2016,4,20,14,45,845.0,121.0,2.0,19.0,733.5,986.97,736.07
2016,4,20,15,0,833.0,118.0,2.0,19.0,695.0,957.45,718.33
2016,4,20,15,15,622.0,178.0,1.95,18.5,593.5,814.9,623.99
2016,4,20,15,30,411.0,238.0,1.9,18.0,492.0,665.86,517.43
2016,4,20,15,45,589.0,169.5,1.9,18.0,503.0,741.34,578.78
2016,4,20,16,0,767.0,101.0,1.9,18.0,514.0,790.56,615.05
2016,4,20,16,15,717.5,96.0,1.85,17.5,452.5,720.14,566.78
2016,4,20,16,30,668.0,91.0,1.8,17.0,391.0,647.13,516.4
2016,4,20,16,45,612.0,93.0,1.8,17.0,341.5,579.74,467.55
2016,4,20,17,0,556.0,95.0,1.8,17.0,292.0,514.71,417.6
2016,4,20,17,15,511.0,84.5,1.7,16.5,242.5,445.91,363.77
2016,4,20,17,30,466.0,74.0,1.6,16.0,193.0,380.2,310.34
2016,4,20,17,45,402.5,61.5,1.55,15.5,147.0,306.22,248.31
2016,4,20,18,0,339.0,49.0,1.5,15.0,101.0,236.05,187.51
2016,4,20,18,15,232.5,34.5,1.5,14.5,64.0,156.0,116.53
2016,4,20,18,30,126.0,20.0,1.5,14.0,27.0,80.5,18.52
2016,4,20,18,45,63.0,10.0,1.5,14.0,13.5,27.77,0.0
2016,4,20,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,11.0,0.9,13.5,11.0,9.67,0.0
2016,4,21,6,0,0.0,22.0,0.9,14.0,22.0,19.38,10.64
2016,4,21,6,15,0.0,39.0,1.0,14.0,39.0,34.2,24.42
2016,4,21,6,30,0.0,56.0,1.1,14.0,56.0,48.47,37.51
2016,4,21,6,45,0.0,75.0,1.2,14.5,75.0,64.11,51.57
2016,4,21,7,0,0.0,94.0,1.3,15.0,94.0,79.59,65.21
2016,4,21,7,15,1.5,113.5,1.35,15.0,114.5,95.29,78.91
2016,4,21,7,30,3.0,133.0,1.4,15.0,135.0,110.84,92.25
2016,4,21,7,45,90.0,171.5,1.5,15.5,216.0,138.45,108.15
2016,4,21,8,0,177.0,210.0,1.6,16.0,297.0,178.47,134.92
2016,4,21,8,15,215.5,229.5,1.65,16.0,346.5,215.23,162.14
2016,4,21,8,30,254.0,249.0,1.7,16.0,396.0,252.69,191.27
2016,4,21,8,45,267.5,269.0,1.8,16.0,434.5,292.93,224.23
2016,4,21,9,0,281.0,289.0,1.9,16.0,473.0,334.97,258.53
2016,4,21,9,15,200.5,315.5,1.95,16.0,451.0,346.56,269.85
2016,4,21,9,30,120.0,342.0,2.0,16.0,429.0,346.13,270.52
2016,4,21,9,45,222.0,348.0,2.05,16.5,519.0,417.4,325.11
2016,4,21,10,0,324.0,354.0,2.1,17.0,609.0,500.03,387.44
2016,4,21,10,15,267.5,381.0,2.1,17.0,596.5,509.93,394.11
2016,4,21,10,30,211.0,408.0,2.1,17.0,584.0,511.22,394.29
2016,4,21,10,45,191.5,421.0,2.1,17.5,583.5,523.89,402.5
2016,4,21,11,0,172.0,434.0,2.1,18.0,583.0,534.53,408.94
2016,4,21,11,15,240.0,429.5,2.15,18.0,641.0,598.5,456.97
2016,4,21,11,30,308.0,425.0,2.2,18.0,699.0,674.68,512.58
2016,4,21,11,45,323.0,415.5,2.25,18.0,705.0,695.7,527.74
2016,4,21,12,0,338.0,406.0,2.3,18.0,711.0,715.97,542.8
2016,4,21,12,15,603.0,273.0,2.35,18.0,815.5,862.93,652.76
2016,4,21,12,30,868.0,140.0,2.4,18.0,920.0,986.3,737.27
2016,4,21,12,45,877.0,132.5,2.5,18.5,913.0,1005.73,748.72
2016,4,21,13,0,886.0,125.0,2.6,19.0,906.0,1021.64,758.99
2016,4,21,13,15,881.5,124.0,2.65,19.0,888.5,1027.03,763.41
2016,4,21,13,30,877.0,123.0,2.7,19.0,871.0,1028.66,765.6
2016,4,21,13,45,575.0,254.0,2.8,19.0,739.0,883.96,668.26
2016,4,21,14,0,273.0,385.0,2.9,19.0,607.0,698.81,532.31
2016,4,21,14,15,220.5,375.5,2.9,18.5,550.5,619.57,477.34
2016,4,21,14,30,168.0,366.0,2.9,18.0,494.0,557.76,432.73
2016,4,21,14,45,509.0,233.0,2.95,18.0,592.5,780.4,606.44
2016,4,21,15,0,850.0,100.0,3.0,18.0,691.0,942.56,722.35
2016,4,21,15,15,588.5,180.0,2.95,17.5,577.0,785.06,612.73
2016,4,21,15,30,327.0,260.0,2.9,17.0,463.0,597.32,472.24
2016,4,21,15,45,392.5,222.5,2.9,17.0,448.0,603.9,481.69
2016,4,21,16,0,458.0,185.0,2.9,17.0,433.0,621.2,497.43
2016,4,21,16,15,303.5,187.5,2.85,16.5,345.5,466.6,378.32
2016,4,21,16,30,149.0,190.0,2.8,16.0,258.0,326.4,266.3
2016,4,21,16,45,141.5,167.5,2.8,16.0,225.5,290.67,238.54
2016,4,21,17,0,134.0,145.0,2.8,16.0,193.0,255.06,209.89
2016,4,21,17,15,123.0,122.5,2.65,15.5,161.0,217.45,179.1
2016,4,21,17,30,112.0,100.0,2.5,15.0,129.0,180.43,147.99
2016,4,21,17,45,93.0,78.0,2.4,15.0,98.5,140.46,113.34
2016,4,21,18,0,74.0,56.0,2.3,15.0,68.0,101.87,79.42
2016,4,21,18,15,37.0,37.5,2.25,14.5,43.5,62.12,44.27
2016,4,21,18,30,0.0,19.0,2.2,14.0,19.0,17.08,1.26
2016,4,21,18,45,0.0,9.5,2.15,14.0,9.5,8.64,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,35.5,19.0,3.75,14.0,22.5,16.21,0.41
2016,4,22,6,0,71.0,38.0,3.8,14.0,45.0,31.3,20.77
2016,4,22,6,15,116.0,58.0,3.85,14.0,78.0,45.28,34.1
2016,4,22,6,30,161.0,78.0,3.9,14.0,111.0,59.8,47.52
2016,4,22,6,45,197.5,98.0,4.0,14.0,150.0,73.83,60.29
2016,4,22,7,0,234.0,118.0,4.1,14.0,189.0,87.36,72.39
2016,4,22,7,15,262.0,135.0,4.2,14.0,229.0,98.41,82.07
2016,4,22,7,30,290.0,152.0,4.3,14.0,269.0,109.03,91.2
2016,4,22,7,45,213.5,182.5,4.45,14.5,275.0,145.95,111.81
2016,4,22,8,0,137.0,213.0,4.6,15.0,281.0,176.41,136.07
2016,4,22,8,15,207.5,230.0,4.7,15.0,345.0,214.65,163.72
2016,4,22,8,30,278.0,247.0,4.8,15.0,409.0,257.32,196.51
2016,4,22,8,45,143.0,226.5,4.9,15.0,310.0,228.37,178.87
2016,4,22,9,0,8.0,206.0,5.0,15.0,211.0,180.91,143.77
2016,4,22,9,15,29.0,259.0,5.1,15.0,280.0,232.4,184.99
2016,4,22,9,30,50.0,312.0,5.2,15.0,349.0,290.02,230.75
2016,4,22,9,45,41.5,315.0,5.35,15.0,347.0,294.34,234.0
2016,4,22,10,0,33.0,318.0,5.5,15.0,345.0,297.41,236.23
2016,4,22,10,15,276.0,313.5,5.55,15.0,544.0,457.38,365.63
2016,4,22,10,30,519.0,309.0,5.6,15.0,743.0,642.7,511.36
2016,4,22,10,45,261.5,239.0,5.65,15.0,458.0,415.41,333.93
2016,4,22,11,0,4.0,169.0,5.7,15.0,173.0,153.73,120.21
2016,4,22,11,15,99.0,309.0,5.7,14.5,398.0,371.54,297.02
2016,4,22,11,30,194.0,449.0,5.7,14.0,623.0,591.74,468.59
2016,4,22,11,45,148.5,447.5,5.7,14.0,581.0,562.08,444.08
2016,4,22,12,0,103.0,446.0,5.7,14.0,539.0,517.7,409.03
2016,4,22,12,15,84.0,433.0,5.6,14.0,508.5,493.44,389.96
2016,4,22,12,30,65.0,420.0,5.5,14.0,478.0,467.47,369.44
2016,4,22,12,45,264.0,388.0,5.4,14.0,622.0,663.58,525.45
2016,4,22,13,0,463.0,356.0,5.3,14.0,766.0,851.01,668.48
2016,4,22,13,15,401.5,374.5,5.2,14.0,725.0,803.35,631.14
2016,4,22,13,30,340.0,393.0,5.1,14.0,684.0,767.16,602.94
2016,4,22,13,45,315.5,387.0,5.05,14.0,651.5,740.47,583.31
2016,4,22,14,0,291.0,381.0,5.0,14.0,619.0,712.13,562.35
2016,4,22,14,15,168.5,353.0,5.0,14.0,490.0,542.01,431.92
2016,4,22,14,30,46.0,325.0,5.0,14.0,361.0,372.61,297.52
2016,4,22,14,45,203.0,309.5,5.0,14.0,453.0,528.9,426.31
2016,4,22,15,0,360.0,294.0,5.0,14.0,545.0,678.84,545.59
2016,4,22,15,15,185.5,250.5,5.0,14.0,379.5,442.56,359.85
2016,4,22,15,30,11.0,207.0,5.0,14.0,214.0,203.26,163.28
2016,4,22,15,45,5.5,182.5,5.0,14.0,186.0,174.45,140.25
2016,4,22,16,0,0.0,158.0,5.0,14.0,158.0,145.97,116.95
2016,4,22,16,15,63.0,174.5,4.9,13.5,203.5,227.2,187.23
2016,4,22,16,30,126.0,191.0,4.8,13.0,249.0,309.37,257.21
2016,4,22,16,45,114.5,170.0,4.7,13.0,217.5,273.6,227.78
2016,4,22,17,0,103.0,149.0,4.6,13.0,186.0,238.46,198.68
2016,4,22,17,15,92.5,125.5,4.35,12.5,155.0,201.51,167.82
2016,4,22,17,30,82.0,102.0,4.1,12.0,124.0,165.13,136.77
2016,4,22,17,45,63.5,80.0,3.9,12.0,94.5,118.67,96.26
2016,4,22,18,0,45.0,58.0,3.7,12.0,65.0,83.08,64.71
2016,4,22,18,15,22.5,38.5,3.5,11.5,42.0,50.55,35.69
2016,4,22,18,30,0.0,19.0,3.3,11.0,19.0,16.88,2.56
2016,4,22,18,45,0.0,9.5,3.15,11.0,9.5,8.64,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
