Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,23,5,45,151.5,17.5,2.35,11.5,34.0,13.84,1.26
2016,4,23,6,0,303.0,35.0,2.4,12.0,68.0,28.26,18.56
2016,4,23,6,15,399.5,45.0,2.4,12.0,114.0,35.36,25.71
2016,4,23,6,30,496.0,55.0,2.4,12.0,160.0,42.22,32.27
2016,4,23,6,45,554.0,63.0,2.45,12.5,210.5,47.02,36.73
2016,4,23,7,0,612.0,71.0,2.5,13.0,261.0,51.63,40.83
2016,4,23,7,15,654.5,77.0,2.5,13.0,313.5,54.43,43.28
2016,4,23,7,30,697.0,83.0,2.5,13.0,366.0,57.09,45.54
2016,4,23,7,45,720.0,89.5,2.5,13.5,416.0,93.69,54.27
2016,4,23,8,0,743.0,96.0,2.5,14.0,466.0,155.33,92.8
2016,4,23,8,15,766.0,99.5,2.5,14.0,515.0,211.66,137.27
2016,4,23,8,30,789.0,103.0,2.5,14.0,564.0,270.5,188.44
2016,4,23,8,45,801.5,108.0,2.5,14.5,608.0,329.68,241.18
2016,4,23,9,0,814.0,113.0,2.5,15.0,652.0,389.59,293.89
2016,4,23,9,15,827.0,115.5,2.5,15.0,692.0,448.06,344.76
2016,4,23,9,30,840.0,118.0,2.5,15.0,732.0,506.75,394.33
2016,4,23,9,45,859.0,115.0,2.5,15.5,768.5,564.73,441.08
2016,4,23,10,0,878.0,112.0,2.5,16.0,805.0,621.09,485.13
2016,4,23,10,15,885.0,113.5,2.5,16.0,833.0,673.55,525.76
2016,4,23,10,30,892.0,115.0,2.5,16.0,861.0,724.47,564.18
2016,4,23,10,45,896.0,116.0,2.55,16.5,882.0,770.96,597.0
2016,4,23,11,0,900.0,117.0,2.6,17.0,903.0,815.2,626.46
2016,4,23,11,15,903.0,117.5,2.6,17.0,916.5,855.72,653.87
2016,4,23,11,30,906.0,118.0,2.6,17.0,930.0,893.53,679.24
2016,4,23,11,45,904.0,120.0,2.6,17.5,935.0,925.47,699.14
2016,4,23,12,0,902.0,122.0,2.6,18.0,940.0,954.13,716.74
2016,4,23,12,15,901.5,122.0,2.65,18.0,937.5,978.87,733.51
2016,4,23,12,30,901.0,122.0,2.7,18.0,935.0,1000.16,748.07
2016,4,23,12,45,895.5,123.0,2.8,18.0,924.5,1014.01,758.27
2016,4,23,13,0,890.0,124.0,2.9,18.0,914.0,1024.13,766.19
2016,4,23,13,15,528.0,275.0,3.05,17.5,741.5,842.13,642.23
2016,4,23,13,30,166.0,426.0,3.2,17.0,569.0,609.01,468.19
2016,4,23,13,45,163.0,413.0,3.35,17.0,550.0,596.15,461.18
2016,4,23,14,0,160.0,400.0,3.5,17.0,531.0,582.25,452.07
2016,4,23,14,15,188.5,381.5,3.55,17.0,530.0,593.0,462.04
2016,4,23,14,30,217.0,363.0,3.6,17.0,529.0,602.1,470.73
2016,4,23,14,45,117.0,304.5,3.7,17.0,393.5,438.6,346.32
2016,4,23,15,0,17.0,246.0,3.8,17.0,258.0,246.38,194.6
2016,4,23,15,15,393.0,182.5,3.8,16.5,429.5,595.2,479.36
2016,4,23,15,30,769.0,119.0,3.8,16.0,601.0,859.44,678.61
2016,4,23,15,45,743.5,117.0,3.85,16.0,553.5,816.75,647.77
2016,4,23,16,0,718.0,115.0,3.9,16.0,506.0,768.2,614.47
2016,4,23,16,15,690.0,110.0,3.85,15.5,456.5,713.14,576.43
2016,4,23,16,30,662.0,105.0,3.8,15.0,407.0,657.77,537.29
2016,4,23,16,45,611.0,102.0,3.8,15.0,354.5,588.02,484.23
2016,4,23,17,0,560.0,99.0,3.8,15.0,302.0,520.56,430.9
2016,4,23,17,15,506.0,90.5,3.65,14.5,252.0,448.09,372.5
2016,4,23,17,30,452.0,82.0,3.5,14.0,202.0,376.11,312.63
2016,4,23,17,45,377.0,70.0,3.4,13.5,155.0,298.62,246.29
2016,4,23,18,0,302.0,58.0,3.3,13.0,108.0,228.85,184.82
2016,4,23,18,15,198.5,41.5,3.2,13.0,69.5,150.01,114.7
2016,4,23,18,30,95.0,25.0,3.1,13.0,31.0,70.77,31.73
2016,4,23,18,45,47.5,12.5,3.05,13.0,15.5,25.41,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,99.5,22.0,3.35,11.5,33.5,17.18,4.43
2016,4,24,6,0,199.0,44.0,3.5,12.0,67.0,34.06,23.65
2016,4,24,6,15,292.5,59.0,3.5,12.0,112.0,44.98,34.25
2016,4,24,6,30,386.0,74.0,3.5,12.0,157.0,55.55,44.19
2016,4,24,6,45,465.5,82.0,3.55,12.5,209.0,60.58,48.86
2016,4,24,7,0,545.0,90.0,3.6,13.0,261.0,66.47,54.07
2016,4,24,7,15,592.0,97.5,3.6,13.0,314.0,69.74,56.91
2016,4,24,7,30,639.0,105.0,3.6,13.0,367.0,72.86,59.54
2016,4,24,7,45,683.5,107.0,3.6,13.5,421.0,105.97,65.09
2016,4,24,8,0,728.0,109.0,3.6,14.0,475.0,159.29,96.67
2016,4,24,8,15,753.0,113.5,3.55,14.5,524.5,216.49,141.8
2016,4,24,8,30,778.0,118.0,3.5,15.0,574.0,281.31,197.37
2016,4,24,8,45,802.0,119.0,3.5,15.5,621.5,340.01,249.28
2016,4,24,9,0,826.0,120.0,3.5,16.0,669.0,400.78,302.52
2016,4,24,9,15,839.5,122.5,3.4,16.0,710.0,460.18,354.14
2016,4,24,9,30,853.0,125.0,3.3,16.0,751.0,519.84,404.44
2016,4,24,9,45,563.0,248.0,3.25,16.5,669.5,517.59,404.26
2016,4,24,10,0,273.0,371.0,3.2,17.0,588.0,484.4,377.24
2016,4,24,10,15,582.5,250.0,3.25,17.0,733.5,601.98,470.6
2016,4,24,10,30,892.0,129.0,3.3,17.0,879.0,737.29,575.32
2016,4,24,10,45,895.0,131.5,3.4,17.5,899.5,784.46,608.8
2016,4,24,11,0,898.0,134.0,3.5,18.0,920.0,829.33,639.12
2016,4,24,11,15,900.5,134.5,3.7,18.0,933.5,869.49,667.66
2016,4,24,11,30,903.0,135.0,3.9,18.0,947.0,906.92,694.25
2016,4,24,11,45,896.0,140.0,4.1,18.0,950.0,937.22,715.89
2016,4,24,12,0,889.0,145.0,4.3,18.0,953.0,964.02,735.2
2016,4,24,12,15,888.0,145.5,4.5,17.5,951.0,988.68,755.06
2016,4,24,12,30,887.0,146.0,4.7,17.0,949.0,1009.94,772.96
2016,4,24,12,45,862.5,159.5,4.95,17.0,933.0,1029.49,788.77
2016,4,24,13,0,838.0,173.0,5.2,17.0,917.0,1033.87,794.17
2016,4,24,13,15,692.5,244.0,5.35,17.0,851.5,980.1,758.12
2016,4,24,13,30,547.0,315.0,5.5,17.0,786.0,909.26,705.71
2016,4,24,13,45,547.0,302.5,5.65,17.0,762.0,900.53,701.77
2016,4,24,14,0,547.0,290.0,5.8,17.0,738.0,888.92,695.42
2016,4,24,14,15,645.0,240.0,5.85,16.5,748.0,938.12,736.73
2016,4,24,14,30,743.0,190.0,5.9,16.0,758.0,977.81,768.44
2016,4,24,14,45,736.5,182.0,5.95,16.0,722.5,953.19,752.14
2016,4,24,15,0,730.0,174.0,6.0,16.0,687.0,925.46,733.9
2016,4,24,15,15,712.0,169.5,6.0,15.5,644.0,887.87,709.43
2016,4,24,15,30,694.0,165.0,6.0,15.0,601.0,848.08,683.08
2016,4,24,15,45,694.5,150.0,6.05,15.0,558.5,811.18,657.54
2016,4,24,16,0,695.0,135.0,6.1,15.0,516.0,771.35,629.47
2016,4,24,16,15,665.0,129.0,6.05,14.5,465.5,714.19,588.37
2016,4,24,16,30,635.0,123.0,6.0,14.0,415.0,656.87,546.01
2016,4,24,16,45,599.5,114.5,6.0,14.0,363.5,593.04,495.76
2016,4,24,17,0,564.0,106.0,6.0,14.0,312.0,530.35,445.13
2016,4,24,17,15,509.5,96.5,5.95,13.5,260.5,452.09,380.92
2016,4,24,17,30,455.0,87.0,5.9,13.0,209.0,383.46,322.59
2016,4,24,17,45,373.0,75.0,5.85,12.5,160.5,302.2,251.92
2016,4,24,18,0,291.0,63.0,5.8,12.0,112.0,229.41,187.08
2016,4,24,18,15,193.0,45.0,5.7,11.5,72.5,151.83,117.61
2016,4,24,18,30,95.0,27.0,5.6,11.0,33.0,73.94,37.36
2016,4,24,18,45,47.5,13.5,5.6,11.0,16.5,26.31,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,5,15,40.5,5.0,3.1,8.0,5.5,0.0,0.0
2016,4,25,5,30,81.0,10.0,3.2,8.0,11.0,9.1,0.0
2016,4,25,5,45,240.0,22.0,3.3,8.5,46.0,17.79,6.07
2016,4,25,6,0,399.0,34.0,3.4,9.0,81.0,27.23,18.15
2016,4,25,6,15,491.0,42.5,3.5,9.5,129.5,33.16,24.1
2016,4,25,6,30,583.0,51.0,3.6,10.0,178.0,38.92,29.6
2016,4,25,6,45,641.5,57.0,3.75,10.5,231.5,42.36,32.82
2016,4,25,7,0,700.0,63.0,3.9,11.0,285.0,50.01,39.69
2016,4,25,7,15,739.5,67.5,3.9,11.5,339.5,52.26,41.57
2016,4,25,7,30,779.0,72.0,3.9,12.0,394.0,54.44,43.32
2016,4,25,7,45,807.0,75.5,3.95,12.5,447.5,95.34,52.29
2016,4,25,8,0,835.0,79.0,4.0,13.0,501.0,154.84,88.6
2016,4,25,8,15,855.5,82.0,4.0,13.0,551.5,221.85,142.78
2016,4,25,8,30,876.0,85.0,4.0,13.0,602.0,284.43,198.21
2016,4,25,8,45,892.0,87.0,4.0,13.5,649.0,346.55,254.48
2016,4,25,9,0,908.0,89.0,4.0,14.0,696.0,409.53,310.9
2016,4,25,9,15,919.5,91.0,3.95,14.0,737.5,471.22,365.56
2016,4,25,9,30,931.0,93.0,3.9,14.0,779.0,532.72,418.45
2016,4,25,9,45,938.5,95.0,3.9,14.5,814.0,591.62,466.95
2016,4,25,10,0,946.0,97.0,3.9,15.0,849.0,649.36,512.87
2016,4,25,10,15,952.0,98.0,3.9,15.0,877.5,703.85,555.91
2016,4,25,10,30,958.0,99.0,3.9,15.0,906.0,756.51,596.46
2016,4,25,10,45,961.5,100.0,3.9,15.5,927.0,805.28,630.47
2016,4,25,11,0,965.0,101.0,3.9,16.0,948.0,851.57,661.55
2016,4,25,11,15,967.0,101.5,3.9,16.0,961.5,893.47,690.44
2016,4,25,11,30,969.0,102.0,3.9,16.0,975.0,932.38,717.07
2016,4,25,11,45,966.5,104.0,3.9,16.5,979.5,965.61,738.23
2016,4,25,12,0,964.0,106.0,3.9,17.0,984.0,995.31,756.86
2016,4,25,12,15,963.0,106.0,3.85,17.0,981.5,1020.8,773.68
2016,4,25,12,30,962.0,106.0,3.8,17.0,979.0,1042.6,788.02
2016,4,25,12,45,954.0,108.5,3.8,17.0,967.0,1056.29,797.34
2016,4,25,13,0,946.0,111.0,3.8,17.0,955.0,1065.98,804.15
2016,4,25,13,15,942.0,110.5,3.75,17.0,936.5,1072.58,808.67
2016,4,25,13,30,938.0,110.0,3.7,17.0,918.0,1075.21,810.67
2016,4,25,13,45,930.5,109.5,3.7,17.0,892.5,1070.34,808.23
2016,4,25,14,0,923.0,109.0,3.7,17.0,867.0,1061.58,803.36
2016,4,25,14,15,914.5,107.5,3.75,17.0,834.5,1046.9,795.04
2016,4,25,14,30,906.0,106.0,3.8,17.0,802.0,1028.54,784.33
2016,4,25,14,45,894.0,104.5,3.85,17.0,763.0,1003.2,768.9
2016,4,25,15,0,882.0,103.0,3.9,17.0,724.0,974.61,751.23
2016,4,25,15,15,867.0,100.5,3.95,16.5,680.0,939.02,729.96
2016,4,25,15,30,852.0,98.0,4.0,16.0,636.0,909.61,712.86
2016,4,25,15,45,831.5,95.5,4.05,16.0,587.5,863.64,682.24
2016,4,25,16,0,811.0,93.0,4.1,16.0,539.0,815.82,649.93
2016,4,25,16,15,785.0,89.5,4.1,15.5,487.5,760.85,612.67
2016,4,25,16,30,759.0,86.0,4.1,15.0,436.0,705.12,573.97
2016,4,25,16,45,720.5,82.0,4.1,15.0,382.0,642.7,528.05
2016,4,25,17,0,682.0,78.0,4.1,15.0,328.0,578.33,478.24
2016,4,25,17,15,632.0,72.0,4.0,14.5,275.5,505.92,420.33
2016,4,25,17,30,582.0,66.0,3.9,14.0,223.0,436.8,362.93
2016,4,25,17,45,501.5,58.0,3.85,13.5,172.5,353.08,291.51
2016,4,25,18,0,421.0,50.0,3.8,13.0,122.0,276.97,224.38
2016,4,25,18,15,304.5,37.5,3.7,12.5,80.0,189.69,146.86
2016,4,25,18,30,188.0,25.0,3.6,12.0,38.0,111.18,62.32
2016,4,25,18,45,94.0,12.5,3.5,11.5,19.0,39.11,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,1.85,8.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,1.8,9.0,9.0,8.19,0.0
2016,4,26,5,45,77.5,26.0,1.8,9.5,35.5,21.09,9.24
2016,4,26,6,0,155.0,43.0,1.8,10.0,62.0,34.28,24.33
2016,4,26,6,15,205.0,61.5,1.85,10.5,99.0,48.16,37.43
2016,4,26,6,30,255.0,80.0,1.9,11.0,136.0,61.65,49.89
2016,4,26,6,45,282.5,99.0,2.0,11.5,176.5,74.95,61.93
2016,4,26,7,0,310.0,118.0,2.1,12.0,217.0,87.77,73.26
2016,4,26,7,15,343.0,131.0,2.1,12.5,259.0,91.13,75.97
2016,4,26,7,30,376.0,144.0,2.1,13.0,301.0,97.97,81.64
2016,4,26,7,45,547.0,126.0,2.15,13.5,387.0,115.2,75.77
2016,4,26,8,0,718.0,108.0,2.2,14.0,473.0,159.55,96.87
2016,4,26,8,15,543.5,170.5,2.1,14.0,463.0,224.36,156.99
2016,4,26,8,30,369.0,233.0,2.0,14.0,453.0,270.83,203.35
2016,4,26,8,45,456.0,223.0,1.9,14.5,515.0,314.11,237.37
2016,4,26,9,0,543.0,213.0,1.8,15.0,577.0,370.68,282.67
2016,4,26,9,15,480.5,255.0,1.8,15.0,591.5,414.56,320.25
2016,4,26,9,30,418.0,297.0,1.8,15.0,606.0,451.32,350.53
2016,4,26,9,45,452.5,296.5,1.8,15.0,645.5,498.83,387.92
2016,4,26,10,0,487.0,296.0,1.8,15.0,685.0,549.06,426.65
2016,4,26,10,15,458.0,320.5,1.9,15.0,696.5,582.14,451.74
2016,4,26,10,30,429.0,345.0,2.0,15.0,708.0,611.77,473.76
2016,4,26,10,45,397.5,371.0,2.15,15.5,714.0,634.21,489.43
2016,4,26,11,0,366.0,397.0,2.3,16.0,720.0,656.22,504.38
2016,4,26,11,15,293.5,424.0,2.4,16.0,685.5,642.61,493.34
2016,4,26,11,30,221.0,451.0,2.5,16.0,651.0,615.62,472.6
2016,4,26,11,45,226.5,453.0,2.7,16.0,659.5,635.33,488.06
2016,4,26,12,0,232.0,455.0,2.9,16.0,668.0,654.45,502.76
2016,4,26,12,15,319.0,423.0,3.0,16.0,714.5,727.71,558.33
2016,4,26,12,30,406.0,391.0,3.1,16.0,761.0,802.88,614.21
2016,4,26,12,45,616.0,279.0,3.25,16.0,833.0,913.81,698.96
2016,4,26,13,0,826.0,167.0,3.4,16.0,905.0,1015.04,770.79
2016,4,26,13,15,821.5,165.5,3.45,16.0,887.5,1019.87,774.07
2016,4,26,13,30,817.0,164.0,3.5,16.0,870.0,1021.04,775.88
2016,4,26,13,45,822.5,155.5,3.6,16.5,849.0,1021.3,776.15
2016,4,26,14,0,828.0,147.0,3.7,17.0,828.0,1017.73,773.96
2016,4,26,14,15,818.5,145.0,3.75,16.5,797.0,1002.36,766.38
2016,4,26,14,30,809.0,143.0,3.8,16.0,766.0,983.57,756.56
2016,4,26,14,45,791.5,142.5,3.85,16.0,727.5,955.3,738.74
2016,4,26,15,0,774.0,142.0,3.9,16.0,689.0,924.19,718.92
2016,4,26,15,15,757.0,138.5,3.95,15.5,646.5,893.58,700.65
2016,4,26,15,30,740.0,135.0,4.0,15.0,604.0,854.83,676.27
2016,4,26,15,45,723.0,128.5,4.05,15.0,558.0,810.56,646.28
2016,4,26,16,0,706.0,122.0,4.1,15.0,512.0,764.56,614.6
2016,4,26,16,15,677.5,117.0,4.1,14.5,462.5,709.56,576.48
2016,4,26,16,30,649.0,112.0,4.1,14.0,413.0,654.31,537.29
2016,4,26,16,45,615.5,104.5,4.2,14.0,362.5,592.7,490.49
2016,4,26,17,0,582.0,97.0,4.3,14.0,312.0,532.08,442.86
2016,4,26,17,15,530.5,89.0,4.2,13.5,261.5,460.91,385.23
2016,4,26,17,30,479.0,81.0,4.1,13.0,211.0,393.25,328.59
2016,4,26,17,45,401.5,70.5,4.05,13.0,163.5,310.81,257.51
2016,4,26,18,0,324.0,60.0,4.0,13.0,116.0,240.36,194.96
2016,4,26,18,15,224.0,44.0,3.95,12.5,76.5,162.34,125.88
2016,4,26,18,30,124.0,28.0,3.9,12.0,37.0,93.17,54.8
2016,4,26,18,45,62.0,14.0,3.85,12.0,18.5,31.02,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,20.0,5.5,2.3,10.5,6.0,0.0,0.0
2016,4,27,5,30,40.0,11.0,2.5,11.0,12.0,10.01,0.0
2016,4,27,5,45,161.5,26.5,2.7,11.5,44.5,20.72,9.62
2016,4,27,6,0,283.0,42.0,2.9,12.0,77.0,32.5,22.64
2016,4,27,6,15,372.5,53.0,2.95,12.0,122.5,41.68,31.48
2016,4,27,6,30,462.0,64.0,3.0,12.0,168.0,49.1,38.51
2016,4,27,6,45,231.0,74.0,3.15,12.5,126.0,53.33,42.4
2016,4,27,7,0,0.0,84.0,3.3,13.0,84.0,72.56,59.5
2016,4,27,7,15,0.0,100.5,3.45,13.0,100.5,86.16,71.47
2016,4,27,7,30,0.0,117.0,3.6,13.0,117.0,99.64,83.16
2016,4,27,7,45,0.0,124.5,3.8,13.0,124.5,106.71,85.1
2016,4,27,8,0,0.0,132.0,4.0,13.0,132.0,113.79,90.74
2016,4,27,8,15,0.0,143.0,4.15,13.0,143.0,123.6,98.62
2016,4,27,8,30,0.0,154.0,4.3,13.0,154.0,133.44,106.48
2016,4,27,8,45,1.0,165.0,4.45,13.5,166.0,143.63,114.35
2016,4,27,9,0,2.0,176.0,4.6,14.0,178.0,153.99,122.32
2016,4,27,9,15,9.5,217.0,4.7,14.0,224.5,192.46,153.3
2016,4,27,9,30,17.0,258.0,4.8,14.0,271.0,232.16,185.03
2016,4,27,9,45,33.5,303.5,4.9,14.0,330.0,280.35,223.37
2016,4,27,10,0,50.0,349.0,5.0,14.0,389.0,333.28,265.18
2016,4,27,10,15,458.5,245.0,5.05,14.0,632.5,517.94,416.0
2016,4,27,10,30,867.0,141.0,5.1,14.0,876.0,731.53,584.99
2016,4,27,10,45,868.5,145.5,5.15,14.0,897.0,778.03,620.22
2016,4,27,11,0,870.0,150.0,5.2,14.0,918.0,827.94,656.84
2016,4,27,11,15,874.5,150.5,5.2,14.0,932.5,862.83,681.7
2016,4,27,11,30,879.0,151.0,5.2,14.0,947.0,900.98,708.91
2016,4,27,11,45,874.5,155.5,5.2,14.0,951.5,932.11,730.91
2016,4,27,12,0,870.0,160.0,5.2,14.0,956.0,970.35,757.99
2016,4,27,12,15,869.5,159.5,5.15,14.0,954.0,994.82,774.78
2016,4,27,12,30,869.0,159.0,5.1,14.0,952.0,1015.85,789.22
2016,4,27,12,45,865.5,159.0,5.1,14.0,942.0,1030.9,799.94
2016,4,27,13,0,862.0,159.0,5.1,14.0,932.0,1042.25,808.22
2016,4,27,13,15,475.5,287.5,5.1,14.0,712.5,800.58,630.77
2016,4,27,13,30,89.0,416.0,5.1,14.0,493.0,502.04,396.03
2016,4,27,13,45,465.5,283.5,5.1,14.5,669.5,796.39,630.48
2016,4,27,14,0,842.0,151.0,5.1,15.0,846.0,1035.64,805.14
2016,4,27,14,15,831.5,149.0,5.05,15.0,813.5,1019.18,792.64
2016,4,27,14,30,821.0,147.0,5.0,15.0,781.0,999.25,779.54
2016,4,27,14,45,807.5,144.0,4.95,15.0,742.5,971.99,761.33
2016,4,27,15,0,794.0,141.0,4.9,15.0,704.0,941.7,741.02
2016,4,27,15,15,776.5,137.5,4.8,15.0,660.5,904.32,715.18
2016,4,27,15,30,759.0,134.0,4.7,15.0,617.0,870.33,691.79
2016,4,27,15,45,741.5,128.0,4.65,15.0,570.0,825.65,660.7
2016,4,27,16,0,724.0,122.0,4.6,15.0,523.0,779.21,628.05
2016,4,27,16,15,694.5,116.5,4.55,14.5,472.0,722.19,588.06
2016,4,27,16,30,665.0,111.0,4.5,14.0,421.0,664.95,547.06
2016,4,27,16,45,332.5,104.0,4.45,14.0,259.0,378.57,316.83
2016,4,27,17,0,0.0,97.0,4.4,14.0,97.0,88.41,69.65
2016,4,27,17,15,254.5,87.0,4.3,13.5,157.0,278.42,234.63
2016,4,27,17,30,509.0,77.0,4.2,13.0,217.0,406.15,340.19
2016,4,27,17,45,444.5,66.0,4.15,13.0,169.5,331.24,274.56
2016,4,27,18,0,380.0,55.0,4.1,13.0,122.0,262.36,213.1
2016,4,27,18,15,272.0,41.5,4.05,12.5,81.0,178.35,138.82
2016,4,27,18,30,164.0,28.0,4.0,12.0,40.0,107.68,66.66
2016,4,27,18,45,82.0,14.0,3.95,12.0,20.0,36.91,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,34.0,6.5,2.8,9.5,7.5,0.0,0.0
2016,4,28,5,30,68.0,13.0,2.9,10.0,15.0,11.82,0.0
2016,4,28,5,45,201.0,26.5,3.0,10.5,49.0,20.74,10.28
2016,4,28,6,0,334.0,40.0,3.1,11.0,83.0,32.06,22.44
2016,4,28,6,15,422.0,49.5,3.1,11.5,129.5,38.56,28.81
2016,4,28,6,30,510.0,59.0,3.1,12.0,176.0,44.86,34.73
2016,4,28,6,45,573.5,65.0,3.1,12.5,228.0,47.98,37.61
2016,4,28,7,0,637.0,71.0,3.1,13.0,280.0,51.04,40.29
2016,4,28,7,15,677.5,76.0,3.05,13.5,332.5,53.12,41.99
2016,4,28,7,30,718.0,81.0,3.0,14.0,385.0,60.64,48.44
2016,4,28,7,45,749.0,84.5,2.95,14.5,437.5,102.77,58.27
2016,4,28,8,0,780.0,88.0,2.9,15.0,490.0,158.93,93.21
2016,4,28,8,15,802.0,91.0,2.8,15.5,539.0,216.72,139.37
2016,4,28,8,30,824.0,94.0,2.7,16.0,588.0,276.8,191.45
2016,4,28,8,45,842.0,96.0,2.65,16.5,634.0,336.87,244.63
2016,4,28,9,0,860.0,98.0,2.6,17.0,680.0,402.21,301.19
2016,4,28,9,15,872.5,100.0,2.55,17.5,721.0,461.38,351.57
2016,4,28,9,30,885.0,102.0,2.5,18.0,762.0,520.54,400.2
2016,4,28,9,45,901.5,100.0,2.45,18.5,799.0,578.13,445.94
2016,4,28,10,0,918.0,98.0,2.4,19.0,836.0,635.5,489.84
2016,4,28,10,15,925.0,99.0,2.35,19.0,864.0,688.93,530.28
2016,4,28,10,30,932.0,100.0,2.3,19.0,892.0,740.71,568.34
2016,4,28,10,45,932.5,103.5,2.3,19.5,912.5,788.1,600.06
2016,4,28,11,0,933.0,107.0,2.3,20.0,933.0,832.89,628.85
2016,4,28,11,15,936.0,107.5,2.35,20.0,946.5,874.15,656.52
2016,4,28,11,30,939.0,108.0,2.4,20.0,960.0,912.61,682.18
2016,4,28,11,45,936.5,110.0,2.5,20.0,965.0,944.67,703.93
2016,4,28,12,0,934.0,112.0,2.6,20.0,970.0,973.32,723.48
2016,4,28,12,15,934.0,112.0,2.65,20.0,968.0,998.87,740.58
2016,4,28,12,30,934.0,112.0,2.7,20.0,966.0,1020.89,755.43
2016,4,28,12,45,934.0,110.5,2.8,20.0,956.5,1037.76,767.52
2016,4,28,13,0,934.0,109.0,2.9,20.0,947.0,1050.87,777.31
2016,4,28,13,15,930.5,108.0,2.95,20.0,929.5,1057.16,782.31
2016,4,28,13,30,927.0,107.0,3.0,20.0,912.0,1059.53,784.95
2016,4,28,13,45,916.5,108.5,3.1,20.0,886.0,1053.62,782.78
2016,4,28,14,0,906.0,110.0,3.2,20.0,860.0,1043.92,778.27
2016,4,28,14,15,898.5,109.0,3.3,19.5,828.5,1030.85,773.1
2016,4,28,14,30,891.0,108.0,3.4,19.0,797.0,1014.17,765.54
2016,4,28,14,45,872.5,109.5,3.5,19.0,757.5,986.04,748.75
2016,4,28,15,0,854.0,111.0,3.6,19.0,718.0,964.91,736.74
2016,4,28,15,15,839.5,108.5,3.65,18.5,675.0,930.11,716.19
2016,4,28,15,30,825.0,106.0,3.7,18.0,632.0,892.66,693.58
2016,4,28,15,45,798.5,105.5,3.8,17.5,583.0,844.56,663.23
2016,4,28,16,0,772.0,105.0,3.9,17.0,534.0,795.03,631.21
2016,4,28,16,15,746.0,101.0,3.9,16.5,484.0,744.83,597.51
2016,4,28,16,30,720.0,97.0,3.9,16.0,434.0,690.2,559.67
2016,4,28,16,45,680.5,92.5,3.95,15.5,381.0,624.94,512.67
2016,4,28,17,0,641.0,88.0,4.0,15.0,328.0,561.04,463.71
2016,4,28,17,15,591.0,81.0,3.95,14.5,276.0,489.41,406.57
2016,4,28,17,30,541.0,74.0,3.9,14.0,224.0,421.1,350.06
2016,4,28,17,45,465.0,65.0,3.85,13.5,174.5,340.72,281.61
2016,4,28,18,0,389.0,56.0,3.8,13.0,125.0,267.42,217.18
2016,4,28,18,15,281.0,42.5,3.6,12.5,84.0,182.94,142.67
2016,4,28,18,30,173.0,29.0,3.4,12.0,43.0,112.65,72.33
2016,4,28,18,45,86.5,14.5,3.2,12.0,21.5,38.69,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,1.65,9.5,6.0,5.46,0.0
2016,4,29,5,30,0.0,12.0,1.7,10.0,12.0,10.91,0.0
2016,4,29,5,45,99.0,32.0,1.75,10.5,45.5,25.7,14.65
2016,4,29,6,0,198.0,52.0,1.8,11.0,79.0,40.99,30.34
2016,4,29,6,15,283.0,67.0,1.85,11.0,123.5,50.66,39.7
2016,4,29,6,30,368.0,82.0,1.9,11.0,168.0,60.99,49.38
2016,4,29,6,45,439.0,91.0,1.95,11.0,218.5,66.52,54.53
2016,4,29,7,0,510.0,100.0,2.0,11.0,269.0,71.88,59.34
2016,4,29,7,15,554.5,108.0,2.05,11.0,320.5,76.75,63.58
2016,4,29,7,30,599.0,116.0,2.1,11.0,372.0,79.89,66.18
2016,4,29,7,45,634.0,121.5,2.2,11.5,422.5,119.17,75.94
2016,4,29,8,0,669.0,127.0,2.3,12.0,473.0,170.94,108.92
2016,4,29,8,15,693.5,131.5,2.35,12.0,521.0,224.32,151.91
2016,4,29,8,30,718.0,136.0,2.4,12.0,569.0,280.47,200.83
2016,4,29,8,45,736.5,140.5,2.45,12.5,613.5,337.28,251.12
2016,4,29,9,0,755.0,145.0,2.5,13.0,658.0,395.63,302.09
2016,4,29,9,15,770.0,148.0,2.5,13.0,698.0,455.81,353.83
2016,4,29,9,30,785.0,151.0,2.5,13.0,738.0,512.51,401.55
2016,4,29,9,45,810.5,145.5,2.5,13.5,776.0,567.87,446.21
2016,4,29,10,0,836.0,140.0,2.5,14.0,814.0,624.15,490.2
2016,4,29,10,15,844.0,141.5,2.6,14.0,842.0,675.99,530.86
2016,4,29,10,30,852.0,143.0,2.7,14.0,870.0,726.53,569.66
2016,4,29,10,45,857.5,144.5,2.8,14.5,891.0,769.38,601.15
2016,4,29,11,0,863.0,146.0,2.9,15.0,912.0,813.4,631.36
2016,4,29,11,15,867.0,146.5,3.0,15.5,925.5,853.13,658.06
2016,4,29,11,30,871.0,147.0,3.1,16.0,939.0,890.38,682.83
2016,4,29,11,45,874.0,146.5,3.25,16.5,945.5,923.17,704.73
2016,4,29,12,0,877.0,146.0,3.4,17.0,952.0,953.08,724.6
2016,4,29,12,15,877.0,145.5,3.5,17.0,950.5,977.12,741.5
2016,4,29,12,30,877.0,145.0,3.6,17.0,949.0,997.85,756.26
2016,4,29,12,45,869.0,148.0,3.7,17.0,937.5,1010.7,765.8
2016,4,29,13,0,861.0,151.0,3.8,17.0,926.0,1019.91,773.04
2016,4,29,13,15,856.5,150.0,3.9,17.0,908.5,1037.41,786.09
2016,4,29,13,30,852.0,149.0,4.0,17.0,891.0,1039.05,788.42
2016,4,29,13,45,844.0,148.0,4.1,17.5,866.0,1033.41,784.57
2016,4,29,14,0,836.0,147.0,4.2,18.0,841.0,1024.1,778.39
2016,4,29,14,15,827.0,145.0,4.25,17.5,810.0,1009.12,771.07
2016,4,29,14,30,818.0,143.0,4.3,17.0,779.0,990.7,761.45
2016,4,29,14,45,807.0,140.0,4.35,17.0,742.0,965.92,746.03
2016,4,29,15,0,796.0,137.0,4.4,17.0,705.0,938.05,728.6
2016,4,29,15,15,780.5,133.5,4.4,17.0,662.5,902.52,705.24
2016,4,29,15,30,765.0,130.0,4.4,17.0,620.0,869.82,683.8
2016,4,29,15,45,747.5,125.5,4.45,17.0,574.0,826.76,654.97
2016,4,29,16,0,730.0,121.0,4.5,17.0,528.0,781.93,624.48
2016,4,29,16,15,703.0,116.0,4.5,16.5,478.5,727.37,587.03
2016,4,29,16,30,676.0,111.0,4.5,16.0,429.0,672.38,548.41
2016,4,29,16,45,646.5,103.5,4.5,16.0,379.0,612.65,503.36
2016,4,29,17,0,617.0,96.0,4.5,16.0,329.0,553.48,457.0
2016,4,29,17,15,566.5,88.5,4.45,15.5,277.5,482.0,399.85
2016,4,29,17,30,516.0,81.0,4.4,15.0,226.0,413.85,343.46
2016,4,29,17,45,449.0,70.0,4.4,14.5,177.5,337.25,278.29
2016,4,29,18,0,382.0,59.0,4.4,14.0,129.0,265.13,215.04
2016,4,29,18,15,275.0,45.0,4.35,13.5,87.0,183.32,142.96
2016,4,29,18,30,168.0,31.0,4.3,13.0,45.0,114.09,75.19
2016,4,29,18,45,84.0,15.5,4.3,12.5,22.5,38.85,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,59.0,7.5,3.35,11.5,9.5,6.82,0.0
2016,4,30,5,30,118.0,15.0,3.4,12.0,19.0,11.84,0.0
2016,4,30,5,45,256.5,27.5,3.5,12.5,56.5,22.21,12.12
2016,4,30,6,0,395.0,40.0,3.6,13.0,94.0,31.89,22.22
2016,4,30,6,15,479.5,48.5,3.65,13.0,142.0,37.6,27.83
2016,4,30,6,30,564.0,57.0,3.7,13.0,190.0,43.14,33.08
2016,4,30,6,45,621.0,63.0,3.8,13.5,243.0,46.37,36.02
2016,4,30,7,0,678.0,69.0,3.9,14.0,296.0,49.51,38.75
2016,4,30,7,15,716.0,73.5,3.9,14.5,349.0,56.33,44.64
2016,4,30,7,30,754.0,78.0,3.9,15.0,402.0,58.3,46.16
2016,4,30,7,45,782.0,81.5,3.95,15.5,454.5,104.56,57.66
2016,4,30,8,0,810.0,85.0,4.0,16.0,507.0,162.33,94.25
2016,4,30,8,15,830.0,88.0,3.95,16.0,556.5,221.48,142.16
2016,4,30,8,30,850.0,91.0,3.9,16.0,606.0,282.65,195.96
2016,4,30,8,45,865.5,93.5,3.85,16.5,651.5,348.6,254.36
2016,4,30,9,0,881.0,96.0,3.8,17.0,697.0,409.93,308.38
2016,4,30,9,15,892.5,97.5,3.75,17.0,737.0,469.28,360.22
2016,4,30,9,30,904.0,99.0,3.7,17.0,777.0,528.46,410.39
2016,4,30,9,45,917.5,98.0,3.65,17.5,813.0,586.14,457.05
2016,4,30,10,0,931.0,97.0,3.6,18.0,849.0,643.26,501.68
2016,4,30,10,15,937.0,98.0,3.55,18.0,877.0,696.51,542.94
2016,4,30,10,30,943.0,99.0,3.5,18.0,905.0,747.99,581.77
2016,4,30,10,45,947.0,99.5,3.5,18.5,925.5,795.52,614.29
2016,4,30,11,0,951.0,100.0,3.5,19.0,946.0,840.65,644.1
2016,4,30,11,15,953.0,100.5,3.45,19.0,959.0,881.55,671.58
2016,4,30,11,30,955.0,101.0,3.4,19.0,972.0,919.52,696.81
2016,4,30,11,45,955.0,101.0,3.4,19.5,977.0,952.15,717.2
2016,4,30,12,0,955.0,101.0,3.4,20.0,982.0,981.42,735.21
2016,4,30,12,15,954.0,101.0,3.35,20.0,979.5,1006.27,751.26
2016,4,30,12,30,953.0,101.0,3.3,20.0,977.0,1027.48,764.9
2016,4,30,12,45,946.0,103.5,3.25,20.0,965.0,1041.64,773.94
2016,4,30,13,0,939.0,106.0,3.2,20.0,953.0,1051.89,780.53
2016,4,30,13,15,935.0,105.0,3.15,20.0,935.0,1057.59,784.28
2016,4,30,13,30,931.0,104.0,3.1,20.0,917.0,1059.37,785.61
2016,4,30,13,45,926.0,102.5,3.1,20.5,892.0,1055.69,782.48
2016,4,30,14,0,921.0,101.0,3.1,21.0,867.0,1048.13,776.99
2016,4,30,14,15,913.0,99.5,3.05,21.0,835.0,1033.75,768.23
2016,4,30,14,30,905.0,98.0,3.0,21.0,803.0,1015.72,757.21
2016,4,30,14,45,895.5,96.0,3.0,21.0,765.0,992.12,743.03
2016,4,30,15,0,886.0,94.0,3.0,21.0,727.0,965.21,726.67
2016,4,30,15,15,872.5,92.0,2.9,21.0,684.0,931.42,704.85
2016,4,30,15,30,859.0,90.0,2.8,21.0,641.0,894.91,681.14
2016,4,30,15,45,840.5,87.5,2.75,21.0,593.5,850.94,652.5
2016,4,30,16,0,822.0,85.0,2.7,21.0,546.0,812.7,627.62
2016,4,30,16,15,798.5,81.5,2.6,20.5,495.5,759.54,592.57
2016,4,30,16,30,775.0,78.0,2.5,20.0,445.0,705.46,556.23
2016,4,30,16,45,741.5,74.5,2.45,20.0,392.5,643.56,512.46
2016,4,30,17,0,708.0,71.0,2.4,20.0,340.0,582.32,467.41
2016,4,30,17,15,662.5,66.0,2.3,19.5,287.5,515.62,416.07
2016,4,30,17,30,617.0,61.0,2.2,19.0,235.0,449.18,363.0
2016,4,30,17,45,547.5,54.0,2.15,18.5,185.0,370.98,298.65
2016,4,30,18,0,478.0,47.0,2.1,18.0,135.0,299.21,237.25
2016,4,30,18,15,370.5,37.0,2.1,17.5,92.0,215.34,164.93
2016,4,30,18,30,263.0,27.0,2.1,17.0,49.0,143.91,95.6
2016,4,30,18,45,131.5,13.5,2.1,16.5,24.5,51.02,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,59.5,8.0,1.3,12.5,10.5,7.28,0.0
2016,5,1,5,30,119.0,16.0,1.2,13.0,21.0,12.61,0.0
2016,5,1,5,45,248.0,28.5,1.2,13.5,57.5,22.98,13.02
2016,5,1,6,0,377.0,41.0,1.2,14.0,94.0,32.6,22.84
2016,5,1,6,15,461.0,50.0,1.15,14.5,141.5,38.69,28.68
2016,5,1,6,30,545.0,59.0,1.1,15.0,189.0,44.57,34.13
2016,5,1,6,45,598.0,65.5,1.1,15.5,240.5,48.1,37.3
2016,5,1,7,0,651.0,72.0,1.1,16.0,292.0,51.5,40.21
2016,5,1,7,15,689.5,77.0,1.15,16.5,344.5,53.55,41.85
2016,5,1,7,30,728.0,82.0,1.2,17.0,397.0,61.1,48.23
2016,5,1,7,45,754.5,86.5,1.25,17.5,448.5,107.79,60.24
2016,5,1,8,0,781.0,91.0,1.3,18.0,500.0,164.43,95.96
2016,5,1,8,15,801.5,94.0,1.3,18.5,548.5,221.86,141.32
2016,5,1,8,30,822.0,97.0,1.3,19.0,597.0,281.39,191.94
2016,5,1,8,45,837.0,100.0,1.3,19.5,642.0,341.06,243.5
2016,5,1,9,0,852.0,103.0,1.3,20.0,687.0,405.6,297.81
2016,5,1,9,15,864.0,105.5,1.25,20.5,727.0,464.32,346.02
2016,5,1,9,30,876.0,108.0,1.2,21.0,767.0,522.99,392.32
2016,5,1,9,45,885.0,109.5,1.2,21.5,801.0,578.88,435.1
2016,5,1,10,0,894.0,111.0,1.2,22.0,835.0,633.86,475.62
2016,5,1,10,15,900.5,112.0,1.1,22.0,863.0,685.65,512.5
2016,5,1,10,30,907.0,113.0,1.0,22.0,891.0,735.79,546.84
2016,5,1,10,45,911.5,114.5,0.95,22.5,911.5,783.05,576.6
2016,5,1,11,0,916.0,116.0,0.9,23.0,932.0,828.08,603.23
2016,5,1,11,15,918.5,116.5,0.85,23.0,945.5,868.13,627.29
2016,5,1,11,30,921.0,117.0,0.8,23.0,959.0,905.41,649.29
2016,5,1,11,45,922.0,117.5,0.75,23.5,964.5,938.44,667.06
2016,5,1,12,0,923.0,118.0,0.7,24.0,970.0,968.32,682.63
2016,5,1,12,15,922.0,117.5,0.65,24.0,967.5,992.05,695.63
2016,5,1,12,30,921.0,117.0,0.6,24.0,965.0,1012.27,706.51
2016,5,1,12,45,919.5,116.0,0.6,24.5,955.0,1027.88,714.43
2016,5,1,13,0,918.0,115.0,0.6,25.0,945.0,1039.77,720.26
2016,5,1,13,15,914.0,114.5,0.65,24.5,927.5,1045.89,726.8
2016,5,1,13,30,910.0,114.0,0.7,24.0,910.0,1048.19,731.29
2016,5,1,13,45,903.0,113.5,0.8,24.0,884.5,1043.65,731.56
2016,5,1,14,0,896.0,113.0,0.9,24.0,859.0,1035.35,729.67
2016,5,1,14,15,888.0,111.0,1.0,23.5,827.5,1020.75,725.34
2016,5,1,14,30,880.0,109.0,1.1,23.0,796.0,1002.57,718.76
2016,5,1,14,45,867.5,108.0,1.25,23.0,758.0,977.68,707.3
2016,5,1,15,0,855.0,107.0,1.4,23.0,720.0,949.69,693.53
2016,5,1,15,15,840.5,104.5,1.45,22.5,677.0,924.5,681.15
2016,5,1,15,30,826.0,102.0,1.5,22.0,634.0,887.07,660.46
2016,5,1,15,45,805.5,99.5,1.55,22.0,586.5,841.99,633.07
2016,5,1,16,0,785.0,97.0,1.6,22.0,539.0,795.17,604.02
2016,5,1,16,15,760.0,93.5,1.6,21.5,489.0,742.14,570.62
2016,5,1,16,30,735.0,90.0,1.6,21.0,439.0,688.36,535.85
2016,5,1,16,45,700.0,85.5,1.65,20.5,387.0,629.15,496.39
2016,5,1,17,0,665.0,81.0,1.7,20.0,335.0,567.68,452.49
2016,5,1,17,15,618.0,74.5,1.6,19.0,283.0,497.65,399.96
2016,5,1,17,30,571.0,68.0,1.5,18.0,231.0,430.66,347.58
2016,5,1,17,45,502.0,60.0,1.45,17.5,182.0,353.88,284.79
2016,5,1,18,0,433.0,52.0,1.4,17.0,133.0,283.47,224.99
2016,5,1,18,15,329.5,40.5,1.35,16.0,90.5,202.06,155.48
2016,5,1,18,30,226.0,29.0,1.3,15.0,48.0,130.75,88.78
2016,5,1,18,45,113.0,14.5,1.3,14.5,24.0,57.05,0.0
2016,5,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,40.0,8.5,1.0,11.0,10.5,7.73,0.0
2016,5,2,5,30,80.0,17.0,1.0,11.0,21.0,13.35,0.0
2016,5,2,5,45,186.0,33.0,1.05,11.5,56.0,25.68,15.64
2016,5,2,6,0,292.0,49.0,1.1,12.0,91.0,37.67,27.55
2016,5,2,6,15,374.0,60.5,1.1,12.5,137.0,45.81,35.29
2016,5,2,6,30,456.0,72.0,1.1,13.0,183.0,55.08,43.8
2016,5,2,6,45,253.0,101.0,1.15,13.5,165.0,76.14,62.55
2016,5,2,7,0,50.0,130.0,1.2,14.0,147.0,102.58,85.64
2016,5,2,7,15,100.5,155.5,1.2,14.0,197.0,115.59,96.75
2016,5,2,7,30,151.0,181.0,1.2,14.0,247.0,132.15,110.78
2016,5,2,7,45,99.0,196.5,1.2,14.5,242.0,158.55,123.69
2016,5,2,8,0,47.0,212.0,1.2,15.0,237.0,173.39,136.14
2016,5,2,8,15,143.5,240.0,1.15,15.5,326.0,213.0,163.12
2016,5,2,8,30,240.0,268.0,1.1,16.0,415.0,265.99,201.52
2016,5,2,8,45,326.5,269.5,1.1,16.5,484.5,314.41,237.8
2016,5,2,9,0,413.0,271.0,1.1,17.0,554.0,369.77,280.16
2016,5,2,9,15,524.0,244.5,1.1,17.0,625.5,426.46,324.27
2016,5,2,9,30,635.0,218.0,1.1,17.0,697.0,494.12,376.7
2016,5,2,9,45,747.0,172.0,1.1,17.5,760.5,555.45,423.59
2016,5,2,10,0,859.0,126.0,1.1,18.0,824.0,626.12,476.46
2016,5,2,10,15,866.5,127.5,1.1,18.0,852.0,677.32,514.12
2016,5,2,10,30,874.0,129.0,1.1,18.0,880.0,727.06,549.86
2016,5,2,10,45,877.5,131.0,1.15,18.5,900.0,772.62,580.97
2016,5,2,11,0,881.0,133.0,1.2,19.0,920.0,815.97,608.68
2016,5,2,11,15,884.0,133.5,1.2,19.0,933.5,855.19,633.86
2016,5,2,11,30,887.0,134.0,1.2,19.0,947.0,891.81,657.15
2016,5,2,11,45,884.0,137.0,1.25,19.5,951.0,922.63,676.03
2016,5,2,12,0,881.0,140.0,1.3,20.0,955.0,950.26,692.83
2016,5,2,12,15,880.0,140.0,1.35,20.0,952.5,973.67,708.27
2016,5,2,12,30,879.0,140.0,1.4,20.0,950.0,993.75,721.7
2016,5,2,12,45,693.5,248.5,1.45,20.0,883.5,957.32,699.11
2016,5,2,13,0,508.0,357.0,1.5,20.0,817.0,891.89,652.59
2016,5,2,13,15,681.5,250.0,1.55,20.0,854.5,970.8,711.34
2016,5,2,13,30,855.0,143.0,1.6,20.0,892.0,1021.9,744.51
2016,5,2,13,45,840.0,146.0,1.65,20.0,865.5,1025.41,747.63
2016,5,2,14,0,825.0,149.0,1.7,20.0,839.0,1013.3,741.48
2016,5,2,14,15,656.5,217.5,1.75,19.5,753.5,921.67,684.89
2016,5,2,14,30,488.0,286.0,1.8,19.0,668.0,816.34,613.88
2016,5,2,14,45,533.5,254.0,1.85,19.0,653.0,820.94,621.25
2016,5,2,15,0,579.0,222.0,1.9,19.0,638.0,820.84,624.37
2016,5,2,15,15,651.0,183.5,1.9,18.5,625.5,841.04,641.88
2016,5,2,15,30,723.0,145.0,1.9,18.0,613.0,847.18,648.74
2016,5,2,15,45,691.0,144.5,1.9,18.0,565.0,797.2,615.63
2016,5,2,16,0,659.0,144.0,1.9,18.0,517.0,746.42,581.96
2016,5,2,16,15,450.5,169.5,1.9,17.5,414.0,575.17,457.03
2016,5,2,16,30,242.0,195.0,1.9,17.0,311.0,412.28,331.84
2016,5,2,16,45,339.0,157.0,1.95,16.5,299.0,429.12,349.58
2016,5,2,17,0,436.0,119.0,2.0,16.0,287.0,449.75,368.2
2016,5,2,17,15,368.5,114.5,1.95,15.5,242.0,380.97,312.95
2016,5,2,17,30,301.0,110.0,1.9,15.0,197.0,307.43,252.97
2016,5,2,17,45,284.5,91.5,1.9,15.0,160.0,262.55,214.71
2016,5,2,18,0,268.0,73.0,1.9,15.0,123.0,227.41,182.83
2016,5,2,18,15,186.0,54.0,1.85,14.5,83.5,148.92,115.44
2016,5,2,18,30,104.0,35.0,1.8,14.0,44.0,87.84,60.06
2016,5,2,18,45,52.0,17.5,1.8,14.0,22.0,38.98,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
