Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.0,1.3,12.0,7.0,6.37,0.0
2016,5,3,5,30,0.0,14.0,1.3,12.0,14.0,12.33,0.0
2016,5,3,5,45,28.0,34.0,1.3,12.5,38.0,28.84,18.4
2016,5,3,6,0,56.0,54.0,1.3,13.0,62.0,43.56,32.62
2016,5,3,6,15,82.5,76.0,1.25,13.0,93.5,59.95,47.75
2016,5,3,6,30,109.0,98.0,1.2,13.0,125.0,75.92,62.3
2016,5,3,6,45,140.5,116.5,1.2,13.0,159.5,89.34,74.32
2016,5,3,7,0,172.0,135.0,1.2,13.0,194.0,102.43,85.8
2016,5,3,7,15,232.5,151.5,1.25,13.0,245.5,108.43,90.85
2016,5,3,7,30,293.0,168.0,1.3,13.0,297.0,118.57,99.42
2016,5,3,7,45,283.0,193.0,1.4,13.5,330.0,155.64,115.73
2016,5,3,8,0,273.0,218.0,1.5,14.0,363.0,194.3,143.86
2016,5,3,8,15,223.5,247.5,1.6,14.0,373.0,233.43,177.33
2016,5,3,8,30,174.0,277.0,1.7,14.0,383.0,260.82,201.85
2016,5,3,8,45,215.0,294.0,1.8,14.5,436.0,302.1,233.93
2016,5,3,9,0,256.0,311.0,1.9,15.0,489.0,344.59,267.18
2016,5,3,9,15,278.0,326.5,1.85,15.0,529.0,386.91,300.69
2016,5,3,9,30,300.0,342.0,1.8,15.0,569.0,431.61,335.57
2016,5,3,9,45,293.0,361.0,1.8,15.5,591.5,465.66,361.26
2016,5,3,10,0,286.0,380.0,1.8,16.0,614.0,498.85,385.64
2016,5,3,10,15,205.0,401.5,1.7,16.0,572.0,484.66,373.98
2016,5,3,10,30,124.0,423.0,1.6,16.0,530.0,462.36,355.89
2016,5,3,10,45,115.5,431.5,1.55,16.5,533.5,474.89,364.15
2016,5,3,11,0,107.0,440.0,1.5,17.0,537.0,481.65,367.84
2016,5,3,11,15,222.5,434.5,1.4,17.0,638.5,586.01,445.27
2016,5,3,11,30,338.0,429.0,1.3,17.0,740.0,700.18,526.15
2016,5,3,11,45,205.5,435.0,1.2,17.0,625.0,597.33,449.72
2016,5,3,12,0,73.0,441.0,1.1,17.0,510.0,482.29,364.42
2016,5,3,12,15,194.0,440.5,1.05,17.0,621.0,613.01,461.55
2016,5,3,12,30,315.0,440.0,1.0,17.0,732.0,750.2,556.93
2016,5,3,12,45,372.0,409.0,1.0,17.0,749.5,785.99,581.48
2016,5,3,13,0,429.0,378.0,1.0,17.0,767.0,833.38,614.52
2016,5,3,13,15,478.5,355.0,1.05,17.0,781.5,869.03,640.08
2016,5,3,13,30,528.0,332.0,1.1,17.0,796.0,902.37,664.24
2016,5,3,13,45,651.5,252.5,1.15,17.0,808.5,953.42,702.6
2016,5,3,14,0,775.0,173.0,1.2,17.0,821.0,987.51,726.08
2016,5,3,14,15,644.5,225.5,1.3,17.0,751.5,917.34,682.53
2016,5,3,14,30,514.0,278.0,1.4,17.0,682.0,832.98,626.09
2016,5,3,14,45,444.0,289.5,1.5,17.0,626.5,770.89,585.12
2016,5,3,15,0,374.0,301.0,1.6,17.0,571.0,693.65,532.35
2016,5,3,15,15,346.5,288.0,1.65,17.0,526.0,647.06,500.94
2016,5,3,15,30,319.0,275.0,1.7,17.0,481.0,600.3,468.49
2016,5,3,15,45,239.0,263.0,1.8,17.0,411.5,508.83,401.14
2016,5,3,16,0,159.0,251.0,1.9,17.0,342.0,406.37,323.59
2016,5,3,16,15,124.5,226.0,1.95,16.5,293.5,346.44,278.43
2016,5,3,16,30,90.0,201.0,2.0,16.0,245.0,275.44,223.05
2016,5,3,16,45,67.0,174.5,2.05,16.0,205.5,227.44,184.7
2016,5,3,17,0,44.0,148.0,2.1,16.0,166.0,181.14,146.91
2016,5,3,17,15,33.5,127.5,2.05,15.5,140.0,151.77,122.94
2016,5,3,17,30,23.0,107.0,2.0,15.0,114.0,123.27,99.2
2016,5,3,17,45,13.5,86.0,1.95,15.0,89.5,89.49,70.44
2016,5,3,18,0,4.0,65.0,1.9,15.0,65.0,63.86,48.31
2016,5,3,18,15,2.0,44.5,1.8,14.5,44.5,42.57,29.84
2016,5,3,18,30,0.0,24.0,1.7,14.0,24.0,21.16,10.85
2016,5,3,18,45,0.0,12.0,1.6,14.0,12.0,10.56,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,2.05,12.0,8.0,7.28,0.0
2016,5,4,5,30,0.0,16.0,2.1,12.0,16.0,14.1,0.0
2016,5,4,5,45,51.5,38.0,2.15,12.5,45.5,31.11,20.48
2016,5,4,6,0,103.0,60.0,2.2,13.0,75.0,47.84,36.39
2016,5,4,6,15,150.5,81.0,2.2,13.0,113.5,61.77,49.38
2016,5,4,6,30,198.0,102.0,2.2,13.0,152.0,76.48,62.83
2016,5,4,6,45,271.5,109.5,2.2,13.0,194.5,81.95,67.82
2016,5,4,7,0,345.0,117.0,2.2,13.0,237.0,82.31,68.1
2016,5,4,7,15,335.5,140.5,2.1,13.0,273.0,102.11,85.41
2016,5,4,7,30,326.0,164.0,2.0,13.0,309.0,116.3,97.54
2016,5,4,7,45,273.5,195.5,1.95,13.0,327.0,157.02,117.41
2016,5,4,8,0,221.0,227.0,1.9,13.0,345.0,200.04,151.52
2016,5,4,8,15,257.5,244.5,1.85,13.0,394.0,232.49,175.96
2016,5,4,8,30,294.0,262.0,1.8,13.0,443.0,275.69,210.42
2016,5,4,8,45,275.5,287.5,1.75,13.5,467.0,312.05,240.97
2016,5,4,9,0,257.0,313.0,1.7,14.0,491.0,346.52,269.23
2016,5,4,9,15,296.5,323.5,1.6,14.0,540.5,392.58,305.41
2016,5,4,9,30,336.0,334.0,1.5,14.0,590.0,442.81,344.3
2016,5,4,9,45,345.5,348.0,1.45,14.5,621.5,483.54,374.85
2016,5,4,10,0,355.0,362.0,1.4,15.0,653.0,524.9,405.11
2016,5,4,10,15,337.5,381.5,1.35,15.0,665.5,553.98,426.11
2016,5,4,10,30,320.0,401.0,1.3,15.0,678.0,581.04,445.15
2016,5,4,10,45,300.5,417.5,1.3,15.5,682.0,602.05,458.93
2016,5,4,11,0,281.0,434.0,1.3,16.0,686.0,620.95,470.91
2016,5,4,11,15,277.0,442.0,1.35,16.0,693.5,642.83,486.48
2016,5,4,11,30,273.0,450.0,1.4,16.0,701.0,663.64,501.17
2016,5,4,11,45,293.5,447.0,1.5,16.0,718.5,694.74,524.1
2016,5,4,12,0,314.0,444.0,1.6,16.0,736.0,725.74,546.8
2016,5,4,12,15,321.5,440.5,1.7,16.0,739.0,743.6,560.11
2016,5,4,12,30,329.0,437.0,1.8,16.0,742.0,760.18,572.7
2016,5,4,12,45,334.5,431.5,1.9,16.0,739.0,771.37,581.61
2016,5,4,13,0,340.0,426.0,2.0,16.0,736.0,780.9,589.48
2016,5,4,13,15,308.5,424.5,2.05,16.0,701.5,755.73,572.01
2016,5,4,13,30,277.0,423.0,2.1,16.0,667.0,728.48,553.26
2016,5,4,13,45,313.5,400.0,2.15,16.0,668.5,745.52,567.75
2016,5,4,14,0,350.0,377.0,2.2,16.0,670.0,760.46,580.45
2016,5,4,14,15,392.5,343.5,2.25,16.0,661.5,767.58,588.18
2016,5,4,14,30,435.0,310.0,2.3,16.0,653.0,787.79,604.91
2016,5,4,14,45,430.5,296.5,2.4,16.0,622.5,764.47,590.16
2016,5,4,15,0,426.0,283.0,2.5,16.0,592.0,739.12,574.18
2016,5,4,15,15,412.0,269.0,2.5,16.0,553.0,702.48,549.13
2016,5,4,15,30,398.0,255.0,2.5,16.0,514.0,648.83,511.75
2016,5,4,15,45,457.0,216.5,2.55,16.0,493.0,663.24,525.78
2016,5,4,16,0,516.0,178.0,2.6,16.0,472.0,655.33,523.16
2016,5,4,16,15,452.5,175.0,2.55,15.5,415.5,581.99,468.91
2016,5,4,16,30,389.0,172.0,2.5,15.0,359.0,511.83,416.11
2016,5,4,16,45,408.0,147.5,2.5,15.0,324.0,481.3,394.1
2016,5,4,17,0,427.0,123.0,2.5,15.0,289.0,447.49,368.48
2016,5,4,17,15,375.0,114.5,2.4,14.5,244.5,384.32,317.74
2016,5,4,17,30,323.0,106.0,2.3,14.0,200.0,325.36,269.12
2016,5,4,17,45,274.5,89.0,2.2,14.0,158.0,253.28,208.26
2016,5,4,18,0,226.0,72.0,2.1,14.0,116.0,196.96,159.13
2016,5,4,18,15,161.0,53.5,2.0,13.5,80.0,136.9,106.73
2016,5,4,18,30,96.0,35.0,1.9,13.0,44.0,83.78,58.71
2016,5,4,18,45,48.0,17.5,1.8,13.0,22.0,37.79,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.0,1.75,12.0,6.0,5.46,0.0
2016,5,5,5,30,0.0,12.0,1.8,12.0,12.0,10.55,0.0
2016,5,5,5,45,0.0,30.5,1.9,12.5,30.5,26.58,16.85
2016,5,5,6,0,0.0,49.0,2.0,13.0,49.0,41.91,31.27
2016,5,5,6,15,9.5,70.0,2.05,13.0,72.0,58.95,46.92
2016,5,5,6,30,19.0,91.0,2.1,13.0,95.0,75.83,62.27
2016,5,5,6,45,29.5,111.5,2.2,13.5,120.5,89.04,73.96
2016,5,5,7,0,40.0,132.0,2.3,14.0,146.0,104.14,87.05
2016,5,5,7,15,35.0,149.5,2.3,14.0,163.5,116.99,98.07
2016,5,5,7,30,30.0,167.0,2.3,14.0,181.0,129.55,108.68
2016,5,5,7,45,106.5,199.5,2.3,14.0,255.5,155.44,121.23
2016,5,5,8,0,183.0,232.0,2.3,14.0,330.0,198.62,151.59
2016,5,5,8,15,263.5,242.0,2.25,14.0,397.5,232.14,175.01
2016,5,5,8,30,344.0,252.0,2.2,14.0,465.0,281.4,212.85
2016,5,5,8,45,393.5,257.0,2.2,14.5,517.5,326.74,249.26
2016,5,5,9,0,443.0,262.0,2.2,15.0,570.0,374.47,287.82
2016,5,5,9,15,362.0,305.5,2.15,15.0,567.0,406.95,315.88
2016,5,5,9,30,281.0,349.0,2.1,15.0,564.0,427.78,333.24
2016,5,5,9,45,148.0,310.0,2.1,15.5,424.0,346.92,271.66
2016,5,5,10,0,15.0,271.0,2.1,16.0,284.0,246.42,192.53
2016,5,5,10,15,13.0,255.5,2.1,16.0,267.0,233.56,182.6
2016,5,5,10,30,11.0,240.0,2.1,16.0,250.0,220.08,171.89
2016,5,5,10,45,17.0,288.5,2.1,16.5,304.0,268.63,209.36
2016,5,5,11,0,23.0,337.0,2.1,17.0,358.0,318.35,246.86
2016,5,5,11,15,24.5,340.5,2.15,17.0,363.5,330.71,256.05
2016,5,5,11,30,26.0,344.0,2.2,17.0,369.0,338.77,262.16
2016,5,5,11,45,27.0,356.0,2.25,17.0,381.5,354.42,274.0
2016,5,5,12,0,28.0,368.0,2.3,17.0,394.0,370.26,285.94
2016,5,5,12,15,29.5,371.5,2.3,17.0,399.0,378.48,292.14
2016,5,5,12,30,31.0,375.0,2.3,17.0,404.0,386.63,298.35
2016,5,5,12,45,249.0,372.5,2.3,17.5,600.0,627.53,481.88
2016,5,5,13,0,467.0,370.0,2.3,18.0,796.0,862.16,648.02
2016,5,5,13,15,355.0,401.0,2.25,17.5,721.5,777.51,586.18
2016,5,5,13,30,243.0,432.0,2.2,17.0,647.0,703.01,532.67
2016,5,5,13,45,141.5,393.0,2.2,17.0,517.5,547.52,420.3
2016,5,5,14,0,40.0,354.0,2.2,17.0,388.0,389.65,301.55
2016,5,5,14,15,28.5,313.5,2.2,17.0,337.5,337.26,262.7
2016,5,5,14,30,17.0,273.0,2.2,17.0,287.0,270.12,211.27
2016,5,5,14,45,75.5,307.0,2.2,17.0,363.0,379.34,298.28
2016,5,5,15,0,134.0,341.0,2.2,17.0,439.0,490.58,383.78
2016,5,5,15,15,160.5,319.5,2.15,16.5,429.5,490.98,385.86
2016,5,5,15,30,187.0,298.0,2.1,16.0,420.0,489.23,387.02
2016,5,5,15,45,432.0,217.0,2.05,16.0,471.5,641.33,507.87
2016,5,5,16,0,677.0,136.0,2.0,16.0,523.0,751.06,591.7
2016,5,5,16,15,649.0,130.5,1.95,16.0,474.5,697.18,552.96
2016,5,5,16,30,621.0,125.0,1.9,16.0,426.0,643.08,514.34
2016,5,5,16,45,582.0,119.0,1.85,16.0,375.5,580.6,467.92
2016,5,5,17,0,543.0,113.0,1.8,16.0,325.0,519.53,421.36
2016,5,5,17,15,494.0,104.0,1.7,15.5,275.5,446.58,364.74
2016,5,5,17,30,445.0,95.0,1.6,15.0,226.0,382.81,313.41
2016,5,5,17,45,378.5,83.0,1.55,14.5,179.0,310.5,253.54
2016,5,5,18,0,312.0,71.0,1.5,14.0,132.0,244.77,197.37
2016,5,5,18,15,224.5,54.5,1.35,13.5,91.5,172.17,134.7
2016,5,5,18,30,137.0,38.0,1.2,13.0,51.0,102.27,72.96
2016,5,5,18,45,68.5,19.0,1.1,13.0,25.5,46.0,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,7.0,1.5,11.0,7.0,6.37,0.0
2016,5,6,5,30,0.0,14.0,1.5,11.0,14.0,12.32,0.0
2016,5,6,5,45,1.5,33.0,1.55,11.5,33.0,28.59,18.78
2016,5,6,6,0,3.0,52.0,1.6,12.0,52.0,44.24,33.51
2016,5,6,6,15,15.5,73.5,1.55,12.0,77.0,61.59,49.5
2016,5,6,6,30,28.0,95.0,1.5,12.0,102.0,76.42,63.05
2016,5,6,6,45,40.0,115.5,1.45,12.0,128.0,91.77,76.79
2016,5,6,7,0,52.0,136.0,1.4,12.0,154.0,106.84,90.02
2016,5,6,7,15,44.5,154.0,1.3,12.0,171.5,119.95,101.27
2016,5,6,7,30,37.0,172.0,1.2,12.0,189.0,132.76,112.07
2016,5,6,7,45,88.0,203.5,1.2,12.5,249.0,163.28,128.64
2016,5,6,8,0,139.0,235.0,1.2,13.0,309.0,195.04,150.57
2016,5,6,8,15,88.5,241.5,1.15,13.0,290.5,209.65,164.11
2016,5,6,8,30,38.0,248.0,1.1,13.0,272.0,211.26,167.19
2016,5,6,8,45,21.0,215.5,1.1,13.0,228.5,191.28,151.55
2016,5,6,9,0,4.0,183.0,1.1,13.0,185.0,160.68,127.11
2016,5,6,9,15,2.0,162.0,1.1,13.0,163.0,142.96,112.64
2016,5,6,9,30,0.0,141.0,1.1,13.0,141.0,124.4,97.41
2016,5,6,9,45,3.0,167.0,1.15,13.5,169.5,148.83,116.88
2016,5,6,10,0,6.0,193.0,1.2,14.0,198.0,173.75,136.41
2016,5,6,10,15,10.5,236.5,1.2,14.0,246.0,215.4,169.2
2016,5,6,10,30,15.0,280.0,1.2,14.0,294.0,257.91,202.13
2016,5,6,10,45,35.5,344.5,1.25,14.5,377.0,334.71,260.8
2016,5,6,11,0,56.0,409.0,1.3,15.0,460.0,413.25,319.09
2016,5,6,11,15,40.5,382.0,1.3,15.0,419.5,381.71,294.65
2016,5,6,11,30,25.0,355.0,1.3,15.0,379.0,347.99,269.07
2016,5,6,11,45,42.5,393.0,1.35,15.0,433.0,402.96,311.0
2016,5,6,12,0,60.0,431.0,1.4,15.0,487.0,459.92,353.3
2016,5,6,12,15,41.5,387.5,1.4,15.0,426.0,405.12,312.08
2016,5,6,12,30,23.0,344.0,1.4,15.0,365.0,336.36,260.45
2016,5,6,12,45,16.5,287.0,1.4,15.0,302.5,277.7,216.1
2016,5,6,13,0,10.0,230.0,1.4,15.0,240.0,218.66,170.54
2016,5,6,13,15,156.5,324.0,1.4,15.0,463.5,483.93,377.73
2016,5,6,13,30,303.0,418.0,1.4,15.0,687.0,748.31,566.98
2016,5,6,13,45,194.0,408.0,1.4,15.0,578.5,615.91,469.46
2016,5,6,14,0,85.0,398.0,1.4,15.0,470.0,481.37,370.59
2016,5,6,14,15,65.0,367.5,1.3,15.0,421.5,430.86,333.86
2016,5,6,14,30,45.0,337.0,1.2,15.0,373.0,380.08,295.79
2016,5,6,14,45,34.5,304.5,1.2,15.5,331.0,336.43,262.81
2016,5,6,15,0,24.0,272.0,1.2,16.0,289.0,277.39,217.53
2016,5,6,15,15,133.0,282.5,1.1,15.5,370.0,423.55,334.07
2016,5,6,15,30,242.0,293.0,1.0,15.0,451.0,549.13,429.62
2016,5,6,15,45,455.0,216.0,0.95,15.0,486.5,659.88,514.87
2016,5,6,16,0,668.0,139.0,0.9,15.0,522.0,746.32,579.24
2016,5,6,16,15,640.0,133.5,0.85,15.0,474.0,692.79,541.37
2016,5,6,16,30,612.0,128.0,0.8,15.0,426.0,639.05,503.7
2016,5,6,16,45,571.0,122.0,0.8,15.0,375.5,575.49,458.02
2016,5,6,17,0,530.0,116.0,0.8,15.0,325.0,508.34,408.38
2016,5,6,17,15,481.5,106.5,0.75,14.5,275.5,441.3,357.32
2016,5,6,17,30,433.0,97.0,0.7,14.0,226.0,377.89,307.22
2016,5,6,17,45,368.5,85.0,0.7,14.0,179.5,307.3,249.28
2016,5,6,18,0,304.0,73.0,0.7,14.0,133.0,243.07,194.82
2016,5,6,18,15,220.5,56.0,0.7,13.5,93.0,172.01,134.24
2016,5,6,18,30,137.0,39.0,0.7,13.0,53.0,103.2,74.11
2016,5,6,18,45,68.5,19.5,0.75,13.0,26.5,46.73,2.44
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.0,1.4,12.0,9.0,8.19,0.0
2016,5,7,5,30,0.0,18.0,1.5,12.0,18.0,15.86,2.64
2016,5,7,5,45,33.0,39.0,1.6,12.5,44.5,32.83,22.42
2016,5,7,6,0,66.0,60.0,1.7,13.0,71.0,48.04,36.75
2016,5,7,6,15,95.0,81.5,1.75,13.0,103.5,63.99,51.45
2016,5,7,6,30,124.0,103.0,1.8,13.0,136.0,79.55,65.59
2016,5,7,6,45,157.5,121.0,1.85,13.0,171.5,92.59,77.24
2016,5,7,7,0,191.0,139.0,1.9,13.0,207.0,105.32,88.37
2016,5,7,7,15,129.5,160.5,1.95,13.0,210.0,119.13,100.25
2016,5,7,7,30,68.0,182.0,2.0,13.0,213.0,139.11,117.32
2016,5,7,7,45,35.0,172.5,2.05,13.5,189.0,139.75,110.81
2016,5,7,8,0,2.0,163.0,2.1,14.0,165.0,138.78,110.58
2016,5,7,8,15,1.0,129.0,2.1,14.0,130.0,112.65,88.75
2016,5,7,8,30,0.0,95.0,2.1,14.0,95.0,84.18,65.01
2016,5,7,8,45,0.0,74.5,2.15,14.0,74.5,66.02,49.77
2016,5,7,9,0,0.0,54.0,2.2,14.0,54.0,47.83,34.5
2016,5,7,9,15,0.0,73.0,2.15,14.0,73.0,64.76,48.5
2016,5,7,9,30,0.0,92.0,2.1,14.0,92.0,81.73,62.39
2016,5,7,9,45,0.0,63.0,2.1,14.5,63.0,55.92,40.87
2016,5,7,10,0,0.0,34.0,2.1,15.0,34.0,30.16,19.44
2016,5,7,10,15,0.0,66.5,2.05,15.0,66.5,59.11,43.31
2016,5,7,10,30,0.0,99.0,2.0,15.0,99.0,88.04,66.9
2016,5,7,10,45,0.0,86.0,2.0,15.5,86.0,76.54,57.31
2016,5,7,11,0,0.0,73.0,2.0,16.0,73.0,65.0,47.76
2016,5,7,11,15,0.0,88.0,1.95,16.0,88.0,78.4,58.64
2016,5,7,11,30,0.0,103.0,1.9,16.0,103.0,91.86,69.49
2016,5,7,11,45,0.0,98.0,1.9,16.0,98.0,87.45,65.88
2016,5,7,12,0,0.0,93.0,1.9,16.0,93.0,83.01,62.28
2016,5,7,12,15,0.0,92.5,1.85,16.0,92.5,82.59,61.94
2016,5,7,12,30,0.0,92.0,1.8,16.0,92.0,82.15,61.6
2016,5,7,12,45,3.5,142.5,1.75,16.0,146.0,131.34,101.39
2016,5,7,13,0,7.0,193.0,1.7,16.0,200.0,181.32,141.18
2016,5,7,13,15,7.0,191.0,1.65,16.0,197.5,179.73,139.87
2016,5,7,13,30,7.0,189.0,1.6,16.0,195.0,178.09,138.68
2016,5,7,13,45,6.5,188.5,1.6,16.0,194.5,177.31,138.19
2016,5,7,14,0,6.0,188.0,1.6,16.0,194.0,176.51,137.71
2016,5,7,14,15,3.0,152.0,1.55,16.0,155.0,139.96,108.64
2016,5,7,14,30,0.0,116.0,1.5,16.0,116.0,103.71,79.52
2016,5,7,14,45,22.0,210.5,1.5,16.0,226.5,225.36,178.0
2016,5,7,15,0,44.0,305.0,1.5,16.0,337.0,347.32,273.08
2016,5,7,15,15,53.0,293.5,1.45,16.0,330.0,344.54,271.16
2016,5,7,15,30,62.0,282.0,1.4,16.0,323.0,341.17,269.51
2016,5,7,15,45,59.5,260.5,1.4,16.0,297.5,315.82,250.63
2016,5,7,16,0,57.0,239.0,1.4,16.0,272.0,290.32,231.55
2016,5,7,16,15,85.0,223.0,1.35,15.5,267.5,295.6,237.81
2016,5,7,16,30,113.0,207.0,1.3,15.0,263.0,311.61,252.17
2016,5,7,16,45,78.0,179.5,1.3,15.0,216.0,239.86,194.72
2016,5,7,17,0,43.0,152.0,1.3,15.0,169.0,183.89,149.13
2016,5,7,17,15,34.5,131.0,1.2,14.5,143.5,155.29,125.99
2016,5,7,17,30,26.0,110.0,1.1,14.0,118.0,127.34,102.84
2016,5,7,17,45,15.5,89.0,1.05,14.0,93.5,92.97,73.65
2016,5,7,18,0,5.0,68.0,1.0,14.0,69.0,66.83,51.13
2016,5,7,18,15,2.5,48.0,0.95,13.5,48.5,45.99,33.03
2016,5,7,18,30,0.0,28.0,0.9,13.0,28.0,24.97,14.53
2016,5,7,18,45,0.0,14.0,0.9,13.0,14.0,12.32,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,15,42.0,12.0,1.0,12.0,14.5,10.91,0.0
2016,5,8,5,30,84.0,24.0,1.0,12.0,29.0,19.52,5.79
2016,5,8,5,45,178.5,40.5,1.05,12.5,65.0,31.29,21.23
2016,5,8,6,0,273.0,57.0,1.1,13.0,101.0,43.43,32.76
2016,5,8,6,15,136.5,56.5,1.15,13.0,78.5,44.45,34.15
2016,5,8,6,30,0.0,56.0,1.2,13.0,56.0,49.44,38.84
2016,5,8,6,45,0.0,70.0,1.25,13.5,70.0,61.33,49.41
2016,5,8,7,0,0.0,84.0,1.3,14.0,84.0,73.12,59.68
2016,5,8,7,15,15.5,127.5,1.25,14.0,134.5,107.15,89.38
2016,5,8,7,30,31.0,171.0,1.2,14.0,185.0,132.33,110.84
2016,5,8,7,45,35.0,192.5,1.2,14.5,210.0,153.01,121.02
2016,5,8,8,0,39.0,214.0,1.2,15.0,235.0,174.56,137.29
2016,5,8,8,15,25.0,211.0,1.15,15.0,225.0,182.17,143.57
2016,5,8,8,30,11.0,208.0,1.1,15.0,215.0,179.9,141.92
2016,5,8,8,45,12.5,222.5,1.1,15.5,231.0,194.27,152.79
2016,5,8,9,0,14.0,237.0,1.1,16.0,247.0,208.9,163.69
2016,5,8,9,15,10.0,216.5,1.1,16.0,224.0,192.37,150.4
2016,5,8,9,30,6.0,196.0,1.1,16.0,201.0,174.53,136.14
2016,5,8,9,45,9.5,226.5,1.15,16.0,234.5,203.51,158.9
2016,5,8,10,0,13.0,257.0,1.2,16.0,268.0,233.16,181.81
2016,5,8,10,15,43.0,332.0,1.2,16.0,369.0,319.2,248.04
2016,5,8,10,30,73.0,407.0,1.2,16.0,470.0,410.13,315.92
2016,5,8,10,45,82.5,423.0,1.3,16.5,496.0,438.57,336.05
2016,5,8,11,0,92.0,439.0,1.4,17.0,522.0,467.95,357.17
2016,5,8,11,15,97.5,440.0,1.45,17.0,529.5,481.16,366.89
2016,5,8,11,30,103.0,441.0,1.5,17.0,537.0,494.35,376.73
2016,5,8,11,45,480.0,292.5,1.6,17.5,742.0,721.17,548.46
2016,5,8,12,0,857.0,144.0,1.7,18.0,947.0,929.36,692.03
2016,5,8,12,15,856.5,144.0,1.75,18.0,944.5,952.42,705.41
2016,5,8,12,30,856.0,144.0,1.8,18.0,942.0,972.29,718.93
2016,5,8,12,45,510.5,302.5,1.9,18.0,777.5,825.18,618.02
2016,5,8,13,0,165.0,461.0,2.0,18.0,613.0,626.63,472.0
2016,5,8,13,15,107.0,426.0,2.05,18.0,524.0,538.33,409.51
2016,5,8,13,30,49.0,391.0,2.1,18.0,435.0,431.8,330.94
2016,5,8,13,45,30.5,322.5,2.15,18.0,349.5,344.69,266.38
2016,5,8,14,0,12.0,254.0,2.2,18.0,264.0,245.15,190.26
2016,5,8,14,15,14.5,262.5,2.25,17.5,274.5,256.4,200.1
2016,5,8,14,30,17.0,271.0,2.3,17.0,285.0,267.82,209.79
2016,5,8,14,45,64.5,306.0,2.35,17.0,354.0,366.69,288.32
2016,5,8,15,0,112.0,341.0,2.4,17.0,423.0,451.51,354.34
2016,5,8,15,15,459.0,222.5,2.4,17.0,528.5,693.94,544.6
2016,5,8,15,30,806.0,104.0,2.4,17.0,634.0,867.16,670.52
2016,5,8,15,45,792.0,99.5,2.45,17.0,589.5,826.26,642.29
2016,5,8,16,0,778.0,95.0,2.5,17.0,545.0,783.3,614.24
2016,5,8,16,15,755.0,91.5,2.5,16.5,496.0,732.45,580.74
2016,5,8,16,30,732.0,88.0,2.5,16.0,447.0,680.77,545.87
2016,5,8,16,45,702.5,83.0,2.5,16.0,397.0,622.16,503.88
2016,5,8,17,0,673.0,78.0,2.5,16.0,347.0,566.76,462.05
2016,5,8,17,15,630.5,73.0,2.5,15.5,296.0,501.38,411.33
2016,5,8,17,30,588.0,68.0,2.5,15.0,245.0,438.53,360.7
2016,5,8,17,45,527.0,60.5,2.5,14.5,196.5,366.0,300.26
2016,5,8,18,0,466.0,53.0,2.5,14.0,148.0,298.92,242.21
2016,5,8,18,15,372.5,43.0,2.35,13.5,105.5,221.58,174.53
2016,5,8,18,30,279.0,33.0,2.2,13.0,63.0,154.62,113.73
2016,5,8,18,45,139.5,16.5,2.1,13.0,31.5,71.86,20.4
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,44.0,13.5,1.95,11.0,16.5,12.28,0.0
2016,5,9,5,30,88.0,27.0,2.0,11.0,33.0,21.8,8.24
2016,5,9,5,45,187.0,43.5,2.05,11.0,70.5,33.61,23.44
2016,5,9,6,0,286.0,60.0,2.1,11.0,108.0,45.72,35.08
2016,5,9,6,15,149.0,76.5,2.05,11.0,102.0,58.75,47.24
2016,5,9,6,30,12.0,93.0,2.0,11.0,96.0,77.64,64.43
2016,5,9,6,45,20.5,113.0,2.0,11.5,120.0,93.68,78.66
2016,5,9,7,0,29.0,133.0,2.0,12.0,144.0,105.13,88.53
2016,5,9,7,15,26.0,150.0,1.95,12.0,161.0,117.62,99.28
2016,5,9,7,30,23.0,167.0,1.9,12.0,178.0,136.86,115.75
2016,5,9,7,45,65.0,201.5,1.9,12.5,236.5,161.04,127.7
2016,5,9,8,0,107.0,236.0,1.9,13.0,295.0,198.21,154.88
2016,5,9,8,15,180.5,255.5,1.85,13.0,364.5,231.81,178.56
2016,5,9,8,30,254.0,275.0,1.8,13.0,434.0,275.45,211.54
2016,5,9,8,45,293.5,288.0,1.75,13.5,485.0,318.54,245.57
2016,5,9,9,0,333.0,301.0,1.7,14.0,536.0,366.16,283.13
2016,5,9,9,15,297.0,329.5,1.7,14.0,547.5,397.32,309.02
2016,5,9,9,30,261.0,358.0,1.7,14.0,559.0,424.67,330.99
2016,5,9,9,45,311.0,361.5,1.7,14.5,611.5,475.12,369.26
2016,5,9,10,0,361.0,365.0,1.7,15.0,664.0,530.16,410.29
2016,5,9,10,15,368.5,371.5,1.65,15.0,685.0,564.51,435.65
2016,5,9,10,30,376.0,378.0,1.6,15.0,706.0,598.78,460.6
2016,5,9,10,45,636.5,251.0,1.6,15.5,822.5,706.21,542.08
2016,5,9,11,0,897.0,124.0,1.6,16.0,939.0,819.2,622.76
2016,5,9,11,15,900.0,125.0,1.6,16.0,951.5,858.88,648.13
2016,5,9,11,30,903.0,126.0,1.6,16.0,964.0,895.95,672.32
2016,5,9,11,45,903.5,126.5,1.65,16.5,969.5,927.57,692.11
2016,5,9,12,0,904.0,127.0,1.7,17.0,975.0,956.12,709.82
2016,5,9,12,15,903.5,127.0,1.75,17.0,973.0,980.07,725.85
2016,5,9,12,30,903.0,127.0,1.8,17.0,971.0,1000.65,739.81
2016,5,9,12,45,898.0,128.5,1.85,17.5,960.0,1014.85,748.32
2016,5,9,13,0,893.0,130.0,1.9,18.0,949.0,1025.41,754.63
2016,5,9,13,15,889.0,129.0,1.9,18.0,932.0,1030.82,758.5
2016,5,9,13,30,885.0,128.0,1.9,18.0,915.0,1032.53,760.17
2016,5,9,13,45,880.0,126.0,1.95,18.0,890.5,1028.5,758.98
2016,5,9,14,0,875.0,124.0,2.0,18.0,866.0,1020.8,755.58
2016,5,9,14,15,867.5,122.5,2.0,17.5,835.5,1007.51,749.44
2016,5,9,14,30,860.0,121.0,2.0,17.0,805.0,990.77,741.14
2016,5,9,14,45,850.5,118.5,2.05,17.0,768.0,967.65,727.88
2016,5,9,15,0,841.0,116.0,2.1,17.0,731.0,951.23,719.15
2016,5,9,15,15,827.0,113.5,2.1,17.0,689.0,917.42,698.02
2016,5,9,15,30,813.0,111.0,2.1,17.0,647.0,881.02,675.13
2016,5,9,15,45,795.0,107.5,2.1,17.0,601.0,837.62,647.15
2016,5,9,16,0,777.0,104.0,2.1,17.0,555.0,792.37,617.53
2016,5,9,16,15,753.0,100.5,2.1,16.5,505.5,740.74,583.93
2016,5,9,16,30,729.0,97.0,2.1,16.0,456.0,691.73,551.49
2016,5,9,16,45,692.0,93.5,2.15,16.0,404.0,629.63,507.5
2016,5,9,17,0,655.0,90.0,2.2,16.0,352.0,568.63,461.61
2016,5,9,17,15,610.0,83.5,2.2,15.5,301.0,500.63,409.31
2016,5,9,17,30,565.0,77.0,2.2,15.0,250.0,435.42,357.19
2016,5,9,17,45,492.5,70.0,2.25,15.0,200.0,358.39,293.03
2016,5,9,18,0,420.0,63.0,2.3,15.0,150.0,287.8,232.29
2016,5,9,18,15,324.0,50.5,2.25,14.5,106.5,207.14,162.76
2016,5,9,18,30,228.0,38.0,2.2,14.0,63.0,140.41,103.43
2016,5,9,18,45,114.0,19.0,2.2,13.5,31.5,65.3,22.72
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,64.5,13.0,1.65,11.5,17.5,11.82,0.0
2016,5,10,5,30,129.0,26.0,1.7,12.0,35.0,20.34,8.08
2016,5,10,5,45,239.0,40.0,1.75,12.5,73.5,30.94,21.09
2016,5,10,6,0,349.0,54.0,1.8,13.0,112.0,41.26,30.9
2016,5,10,6,15,423.0,63.5,1.7,13.0,159.0,49.0,38.22
2016,5,10,6,30,497.0,73.0,1.6,13.0,206.0,54.81,43.63
2016,5,10,6,45,280.5,107.5,1.55,13.5,185.5,80.62,66.53
2016,5,10,7,0,64.0,142.0,1.5,14.0,165.0,111.08,93.04
2016,5,10,7,15,161.5,162.0,1.35,14.5,232.5,120.43,100.66
2016,5,10,7,30,259.0,182.0,1.2,15.0,300.0,127.48,106.17
2016,5,10,7,45,208.5,210.5,1.05,15.5,313.0,170.65,128.69
2016,5,10,8,0,158.0,239.0,0.9,16.0,326.0,200.9,152.32
2016,5,10,8,15,233.5,252.0,0.8,16.5,393.0,240.01,179.42
2016,5,10,8,30,309.0,265.0,0.7,17.0,460.0,282.57,210.33
2016,5,10,8,45,561.5,191.5,0.65,17.5,576.0,327.35,240.01
2016,5,10,9,0,814.0,118.0,0.6,18.0,692.0,403.87,296.95
2016,5,10,9,15,826.5,120.5,0.6,18.5,731.5,460.89,343.03
2016,5,10,9,30,839.0,123.0,0.6,19.0,771.0,518.04,387.64
2016,5,10,9,45,836.5,131.5,0.6,19.5,801.5,572.08,428.25
2016,5,10,10,0,834.0,140.0,0.6,20.0,832.0,624.31,465.95
2016,5,10,10,15,842.0,141.5,0.65,20.0,859.0,675.19,503.06
2016,5,10,10,30,850.0,143.0,0.7,20.0,886.0,721.83,536.47
2016,5,10,10,45,859.0,142.0,0.8,20.5,908.0,767.35,568.1
2016,5,10,11,0,868.0,141.0,0.9,21.0,930.0,811.15,596.44
2016,5,10,11,15,871.5,141.5,0.95,21.0,943.5,849.82,621.55
2016,5,10,11,30,875.0,142.0,1.0,21.0,957.0,885.99,644.98
2016,5,10,11,45,880.5,140.0,1.1,21.5,964.0,919.03,665.88
2016,5,10,12,0,886.0,138.0,1.2,22.0,971.0,949.33,684.98
2016,5,10,12,15,886.0,138.0,1.3,22.0,969.0,973.41,701.47
2016,5,10,12,30,886.0,138.0,1.4,22.0,967.0,994.24,716.03
2016,5,10,12,45,890.0,133.5,1.5,22.0,959.5,1011.26,728.31
2016,5,10,13,0,894.0,129.0,1.6,22.0,952.0,1024.77,738.51
2016,5,10,13,15,890.5,128.5,1.7,22.0,935.0,1031.16,744.36
2016,5,10,13,30,887.0,128.0,1.8,22.0,918.0,1033.87,748.06
2016,5,10,13,45,884.0,125.5,1.9,22.0,894.5,1031.34,748.56
2016,5,10,14,0,881.0,123.0,2.0,22.0,871.0,1025.11,746.8
2016,5,10,14,15,873.0,121.0,2.05,22.0,840.0,1010.75,739.29
2016,5,10,14,30,865.0,119.0,2.1,22.0,809.0,992.91,729.65
2016,5,10,14,45,857.0,116.0,2.2,22.0,772.5,970.63,717.7
2016,5,10,15,0,849.0,113.0,2.3,22.0,736.0,945.13,703.54
2016,5,10,15,15,835.0,110.5,2.35,21.5,694.0,920.83,690.92
2016,5,10,15,30,821.0,108.0,2.4,21.0,652.0,884.25,669.79
2016,5,10,15,45,805.5,104.0,2.45,20.5,606.0,842.26,644.64
2016,5,10,16,0,790.0,100.0,2.5,20.0,560.0,798.25,617.59
2016,5,10,16,15,766.5,96.5,2.55,19.5,510.5,746.63,584.45
2016,5,10,16,30,743.0,93.0,2.6,19.0,461.0,694.15,549.84
2016,5,10,16,45,714.0,88.0,2.65,19.0,410.0,638.54,510.92
2016,5,10,17,0,685.0,83.0,2.7,19.0,359.0,580.31,467.54
2016,5,10,17,15,641.5,77.5,2.65,18.0,307.5,513.15,416.8
2016,5,10,17,30,598.0,72.0,2.6,17.0,256.0,448.57,365.99
2016,5,10,17,45,538.5,64.0,2.6,16.5,206.5,375.74,305.93
2016,5,10,18,0,479.0,56.0,2.6,16.0,157.0,308.13,248.02
2016,5,10,18,15,386.0,46.0,2.5,15.5,113.0,230.22,180.47
2016,5,10,18,30,293.0,36.0,2.4,15.0,69.0,162.48,119.88
2016,5,10,18,45,146.5,18.0,2.3,14.5,34.5,73.72,30.13
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,8.0,1.9,11.0,8.0,7.28,0.0
2016,5,11,5,30,0.0,16.0,2.0,11.0,16.0,14.08,4.33
2016,5,11,5,45,0.0,32.0,2.1,11.5,32.0,28.1,18.79
2016,5,11,6,0,0.0,48.0,2.2,12.0,48.0,41.58,31.34
2016,5,11,6,15,0.0,67.0,2.1,12.5,67.0,57.22,45.64
2016,5,11,6,30,0.0,86.0,2.0,13.0,86.0,72.7,59.57
2016,5,11,6,45,3.5,105.5,1.95,13.5,106.5,88.43,73.42
2016,5,11,7,0,7.0,125.0,1.9,14.0,127.0,104.03,86.87
2016,5,11,7,15,16.5,147.5,1.85,14.0,155.0,121.63,101.98
2016,5,11,7,30,26.0,170.0,1.8,14.0,183.0,132.14,110.72
2016,5,11,7,45,63.0,203.5,1.75,14.5,237.5,162.49,127.88
2016,5,11,8,0,100.0,237.0,1.7,15.0,292.0,198.26,153.9
2016,5,11,8,15,154.0,260.0,1.65,15.5,353.5,229.88,176.26
2016,5,11,8,30,208.0,283.0,1.6,16.0,415.0,274.75,209.92
2016,5,11,8,45,418.0,239.5,1.55,16.5,528.0,318.29,239.46
2016,5,11,9,0,628.0,196.0,1.5,17.0,641.0,393.25,295.97
2016,5,11,9,15,630.5,211.0,1.45,17.0,678.5,446.87,339.87
2016,5,11,9,30,633.0,226.0,1.4,17.0,716.0,500.11,382.17
2016,5,11,9,45,633.5,237.5,1.4,17.5,746.0,548.83,419.31
2016,5,11,10,0,634.0,249.0,1.4,18.0,776.0,596.58,454.52
2016,5,11,10,15,760.5,189.0,1.4,18.0,841.0,663.6,505.2
2016,5,11,10,30,887.0,129.0,1.4,18.0,906.0,735.44,558.47
2016,5,11,10,45,892.0,130.0,1.45,18.5,926.5,781.13,589.52
2016,5,11,11,0,897.0,131.0,1.5,19.0,947.0,824.71,617.51
2016,5,11,11,15,899.5,131.5,1.55,19.0,960.0,863.5,643.21
2016,5,11,11,30,902.0,132.0,1.6,19.0,973.0,899.63,667.06
2016,5,11,11,45,907.0,129.5,1.65,19.0,979.5,932.43,688.66
2016,5,11,12,0,912.0,127.0,1.7,19.0,986.0,962.35,708.38
2016,5,11,12,15,911.5,126.5,1.75,19.0,983.5,985.94,724.03
2016,5,11,12,30,911.0,126.0,1.8,19.0,981.0,1006.15,737.61
2016,5,11,12,45,911.5,124.0,1.9,19.5,971.5,1022.37,748.01
2016,5,11,13,0,912.0,122.0,2.0,20.0,962.0,1034.99,756.19
2016,5,11,13,15,908.0,121.5,2.05,20.0,944.5,1040.94,761.02
2016,5,11,13,30,904.0,121.0,2.1,20.0,927.0,1043.13,763.63
2016,5,11,13,45,898.0,119.5,2.15,20.0,902.0,1038.54,762.04
2016,5,11,14,0,892.0,118.0,2.2,20.0,877.0,1030.22,758.22
2016,5,11,14,15,884.0,116.5,2.2,19.5,846.0,1016.26,751.7
2016,5,11,14,30,876.0,115.0,2.2,19.0,815.0,998.8,742.99
2016,5,11,14,45,864.5,113.5,2.2,19.0,777.5,974.57,728.46
2016,5,11,15,0,853.0,112.0,2.2,19.0,740.0,947.25,711.93
2016,5,11,15,15,839.5,109.5,2.15,18.5,697.5,923.27,698.44
2016,5,11,15,30,826.0,107.0,2.1,18.0,655.0,887.06,676.51
2016,5,11,15,45,809.0,103.5,2.1,18.0,609.0,844.23,649.09
2016,5,11,16,0,792.0,100.0,2.1,18.0,563.0,799.47,619.99
2016,5,11,16,15,769.0,96.5,2.05,17.5,513.0,748.23,586.53
2016,5,11,16,30,746.0,93.0,2.0,17.0,463.0,696.09,551.73
2016,5,11,16,45,717.5,87.5,1.95,17.0,412.0,640.11,512.26
2016,5,11,17,0,689.0,82.0,1.9,17.0,361.0,581.51,468.52
2016,5,11,17,15,646.0,76.5,1.8,16.5,309.5,514.54,417.21
2016,5,11,17,30,603.0,71.0,1.7,16.0,258.0,450.11,366.05
2016,5,11,17,45,545.0,63.5,1.65,16.0,208.5,378.44,306.78
2016,5,11,18,0,487.0,56.0,1.6,16.0,159.0,311.81,249.68
2016,5,11,18,15,395.0,46.0,1.55,15.0,114.5,233.9,183.13
2016,5,11,18,30,303.0,36.0,1.5,14.0,70.0,166.03,123.12
2016,5,11,18,45,151.5,22.5,1.45,13.5,39.5,81.89,38.17
2016,5,11,19,0,0.0,9.0,1.4,13.0,9.0,8.19,0.0
2016,5,11,19,15,0.0,4.5,1.45,13.0,4.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,64.5,14.0,2.25,10.5,19.0,12.73,0.0
2016,5,12,5,30,129.0,28.0,2.4,11.0,38.0,21.87,10.4
2016,5,12,5,45,225.0,43.5,2.55,11.5,76.0,33.56,23.57
2016,5,12,6,0,321.0,59.0,2.7,12.0,114.0,44.9,34.3
2016,5,12,6,15,227.5,83.0,2.7,12.0,128.5,63.6,51.43
2016,5,12,6,30,134.0,107.0,2.7,12.0,143.0,82.56,68.59
2016,5,12,6,45,158.5,126.0,2.75,12.5,177.5,96.08,80.51
2016,5,12,7,0,183.0,145.0,2.8,13.0,212.0,109.26,91.86
2016,5,12,7,15,279.0,154.5,2.75,13.0,274.5,110.38,92.57
2016,5,12,7,30,375.0,164.0,2.7,13.0,337.0,111.06,92.87
2016,5,12,7,45,537.0,143.0,2.65,13.5,422.5,136.63,90.17
2016,5,12,8,0,699.0,122.0,2.6,14.0,508.0,178.96,112.66
2016,5,12,8,15,721.0,126.5,2.55,14.0,555.0,233.0,157.05
2016,5,12,8,30,743.0,131.0,2.5,14.0,602.0,289.39,206.28
2016,5,12,8,45,763.0,132.5,2.5,14.5,646.0,349.42,258.7
2016,5,12,9,0,783.0,134.0,2.5,15.0,690.0,405.78,307.55
2016,5,12,9,15,796.0,136.5,2.4,15.5,728.5,461.24,354.37
2016,5,12,9,30,809.0,139.0,2.3,16.0,767.0,516.95,399.74
2016,5,12,9,45,826.0,137.0,2.25,16.5,802.0,571.0,442.46
2016,5,12,10,0,843.0,135.0,2.2,17.0,837.0,625.1,483.74
2016,5,12,10,15,850.0,136.5,2.15,17.0,864.0,674.08,520.86
2016,5,12,10,30,857.0,138.0,2.1,17.0,891.0,722.02,556.18
2016,5,12,10,45,863.0,138.0,2.1,17.5,911.0,766.29,587.23
2016,5,12,11,0,869.0,138.0,2.1,18.0,931.0,808.6,614.64
2016,5,12,11,15,872.0,139.0,2.1,18.0,944.0,847.18,640.34
2016,5,12,11,30,875.0,140.0,2.1,18.0,957.0,883.25,664.16
2016,5,12,11,45,875.5,140.5,2.1,18.0,962.0,914.0,684.29
2016,5,12,12,0,876.0,141.0,2.1,18.0,967.0,941.8,702.43
2016,5,12,12,15,671.5,264.0,2.1,18.0,896.5,909.27,679.5
2016,5,12,12,30,467.0,387.0,2.1,18.0,826.0,849.18,633.33
2016,5,12,12,45,644.5,278.5,2.15,18.0,877.0,932.07,696.15
2016,5,12,13,0,822.0,170.0,2.2,18.0,928.0,1004.85,745.74
2016,5,12,13,15,817.0,169.0,2.25,18.0,910.5,1009.3,748.93
2016,5,12,13,30,812.0,168.0,2.3,18.0,893.0,1010.2,750.65
2016,5,12,13,45,805.5,166.0,2.35,18.0,869.0,1005.01,748.53
2016,5,12,14,0,799.0,164.0,2.4,18.0,845.0,996.31,744.25
2016,5,12,14,15,789.5,162.0,2.4,18.0,814.5,981.21,735.31
2016,5,12,14,30,780.0,160.0,2.4,18.0,784.0,962.85,724.32
2016,5,12,14,45,772.0,155.0,2.45,18.0,749.0,939.67,710.64
2016,5,12,15,0,764.0,150.0,2.5,18.0,714.0,913.45,694.88
2016,5,12,15,15,748.5,146.5,2.55,17.5,672.5,884.79,678.65
2016,5,12,15,30,733.0,143.0,2.6,17.0,631.0,848.0,656.52
2016,5,12,15,45,720.0,136.0,2.65,17.0,587.0,807.37,630.15
2016,5,12,16,0,707.0,129.0,2.7,17.0,543.0,764.82,602.03
2016,5,12,16,15,681.0,124.0,2.75,16.5,494.5,712.43,567.26
2016,5,12,16,30,655.0,119.0,2.8,16.0,446.0,659.6,531.21
2016,5,12,16,45,628.5,111.0,2.9,16.0,397.0,602.98,489.52
2016,5,12,17,0,602.0,103.0,3.0,16.0,348.0,546.72,446.78
2016,5,12,17,15,556.5,95.5,3.0,15.5,297.5,479.76,394.53
2016,5,12,17,30,511.0,88.0,3.0,15.0,247.0,415.67,342.78
2016,5,12,17,45,454.0,77.5,3.05,14.5,199.5,341.8,281.41
2016,5,12,18,0,397.0,67.0,3.1,14.0,152.0,278.21,226.47
2016,5,12,18,15,309.5,54.0,3.05,13.5,109.5,204.79,162.42
2016,5,12,18,30,222.0,41.0,3.0,13.0,67.0,141.22,105.88
2016,5,12,18,45,111.0,25.0,2.95,13.0,38.0,73.55,37.15
2016,5,12,19,0,0.0,9.0,2.9,13.0,9.0,8.19,0.0
2016,5,12,19,15,0.0,4.5,2.9,12.5,4.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
