Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,81.5,14.5,2.7,11.0,21.0,13.19,0.0
2016,5,13,5,30,163.0,29.0,2.8,11.0,42.0,22.68,11.46
2016,5,13,5,45,269.0,42.5,2.95,11.5,82.0,32.84,23.0
2016,5,13,6,0,375.0,56.0,3.1,12.0,122.0,42.73,32.4
2016,5,13,6,15,446.5,65.5,3.1,12.0,169.5,50.43,39.69
2016,5,13,6,30,518.0,75.0,3.1,12.0,217.0,56.2,45.06
2016,5,13,6,45,562.0,84.0,3.15,12.0,267.5,61.16,49.53
2016,5,13,7,0,606.0,93.0,3.2,12.0,318.0,65.84,53.64
2016,5,13,7,15,483.5,130.5,3.15,12.5,326.5,89.61,74.48
2016,5,13,7,30,361.0,168.0,3.1,13.0,335.0,121.0,101.61
2016,5,13,7,45,384.5,184.5,3.1,13.5,380.5,154.07,110.04
2016,5,13,8,0,408.0,201.0,3.1,14.0,426.0,197.51,140.73
2016,5,13,8,15,595.0,160.5,3.1,14.0,522.0,234.52,163.63
2016,5,13,8,30,782.0,120.0,3.1,14.0,618.0,296.06,210.72
2016,5,13,8,45,803.5,120.5,3.1,14.5,663.0,352.69,260.93
2016,5,13,9,0,825.0,121.0,3.1,15.0,708.0,411.01,311.87
2016,5,13,9,15,837.0,123.5,3.15,15.0,747.0,468.25,361.59
2016,5,13,9,30,849.0,126.0,3.2,15.0,786.0,525.56,410.01
2016,5,13,9,45,866.5,123.0,3.25,15.5,822.0,582.06,455.69
2016,5,13,10,0,884.0,120.0,3.3,16.0,858.0,636.59,498.56
2016,5,13,10,15,890.5,121.0,3.35,16.0,884.5,687.03,538.08
2016,5,13,10,30,897.0,122.0,3.4,16.0,911.0,735.87,575.5
2016,5,13,10,45,904.5,121.0,3.5,16.5,932.0,781.89,608.5
2016,5,13,11,0,912.0,120.0,3.6,17.0,953.0,825.93,638.42
2016,5,13,11,15,914.5,120.5,3.7,17.0,966.0,865.05,665.85
2016,5,13,11,30,917.0,121.0,3.8,17.0,979.0,901.47,691.31
2016,5,13,11,45,919.5,120.0,3.9,17.0,984.5,933.66,713.79
2016,5,13,12,0,922.0,119.0,4.0,17.0,990.0,962.82,734.2
2016,5,13,12,15,921.5,119.0,4.05,17.0,987.5,986.96,750.9
2016,5,13,12,30,921.0,119.0,4.1,17.0,985.0,1007.7,765.36
2016,5,13,12,45,917.5,119.5,4.15,17.0,974.5,1022.49,775.87
2016,5,13,13,0,914.0,120.0,4.2,17.0,964.0,1033.62,784.04
2016,5,13,13,15,910.5,119.0,4.2,16.5,947.0,1039.54,789.99
2016,5,13,13,30,907.0,118.0,4.2,16.0,930.0,1041.7,793.55
2016,5,13,13,45,906.5,114.0,4.25,16.0,907.0,1039.99,793.48
2016,5,13,14,0,906.0,110.0,4.3,16.0,884.0,1034.44,790.94
2016,5,13,14,15,899.0,108.5,4.25,16.0,853.5,1021.31,782.7
2016,5,13,14,30,892.0,107.0,4.2,16.0,823.0,1004.61,772.16
2016,5,13,14,45,888.0,103.0,4.2,16.0,787.5,984.62,759.74
2016,5,13,15,0,884.0,99.0,4.2,16.0,752.0,961.14,744.96
2016,5,13,15,15,871.5,97.0,4.15,15.5,710.5,928.68,724.93
2016,5,13,15,30,859.0,95.0,4.1,15.0,669.0,893.5,702.85
2016,5,13,15,45,849.0,90.5,4.05,15.0,624.0,855.13,676.97
2016,5,13,16,0,839.0,86.0,4.0,15.0,579.0,814.3,649.09
2016,5,13,16,15,818.5,83.0,3.9,14.5,529.5,771.4,620.32
2016,5,13,16,30,798.0,80.0,3.8,14.0,480.0,720.03,584.68
2016,5,13,16,45,776.0,75.0,3.75,14.0,429.5,664.33,544.15
2016,5,13,17,0,754.0,70.0,3.7,14.0,379.0,608.24,501.85
2016,5,13,17,15,716.0,65.5,3.6,13.5,326.5,542.64,450.12
2016,5,13,17,30,678.0,61.0,3.5,13.0,274.0,478.87,397.99
2016,5,13,17,45,625.0,55.0,3.45,13.0,223.5,410.06,339.17
2016,5,13,18,0,572.0,49.0,3.4,13.0,173.0,343.54,280.35
2016,5,13,18,15,484.0,41.0,3.2,12.5,127.0,265.02,210.84
2016,5,13,18,30,396.0,33.0,3.0,12.0,81.0,195.96,147.8
2016,5,13,18,45,249.5,22.0,2.85,11.5,47.0,113.55,62.63
2016,5,13,19,0,103.0,11.0,2.7,11.0,13.0,34.7,0.0
2016,5,13,19,15,51.5,5.5,2.7,11.0,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,11.0,13.5,2.1,12.0,14.0,12.28,0.0
2016,5,14,5,30,22.0,27.0,2.2,12.0,28.0,23.22,12.21
2016,5,14,5,45,53.5,45.5,2.35,12.5,53.5,37.16,26.71
2016,5,14,6,0,85.0,64.0,2.5,13.0,79.0,51.37,39.92
2016,5,14,6,15,101.5,85.0,2.5,13.0,109.0,66.88,54.16
2016,5,14,6,30,118.0,106.0,2.5,13.0,139.0,81.98,67.83
2016,5,14,6,45,128.5,127.5,2.55,13.5,170.0,96.96,80.97
2016,5,14,7,0,139.0,149.0,2.6,14.0,201.0,111.5,93.44
2016,5,14,7,15,69.5,141.5,2.5,14.5,167.5,112.86,94.17
2016,5,14,7,30,0.0,134.0,2.4,15.0,134.0,113.4,94.14
2016,5,14,7,45,95.5,187.5,2.3,15.5,240.5,148.57,114.91
2016,5,14,8,0,191.0,241.0,2.2,16.0,347.0,207.3,156.79
2016,5,14,8,15,188.0,264.5,2.1,16.0,376.5,239.88,182.71
2016,5,14,8,30,185.0,288.0,2.0,16.0,406.0,272.44,209.19
2016,5,14,8,45,295.5,286.5,1.95,16.5,490.5,318.15,242.71
2016,5,14,9,0,406.0,285.0,1.9,17.0,575.0,378.2,288.41
2016,5,14,9,15,344.0,321.0,1.9,17.0,576.0,410.79,315.71
2016,5,14,9,30,282.0,357.0,1.9,17.0,577.0,433.4,334.15
2016,5,14,9,45,220.5,382.5,1.9,17.5,559.0,443.55,341.57
2016,5,14,10,0,159.0,408.0,1.9,18.0,541.0,444.53,341.36
2016,5,14,10,15,116.5,410.0,1.95,18.0,509.0,432.43,332.1
2016,5,14,10,30,74.0,412.0,2.0,18.0,477.0,414.11,317.87
2016,5,14,10,45,277.5,389.5,2.05,18.0,642.0,557.23,427.52
2016,5,14,11,0,481.0,367.0,2.1,18.0,807.0,717.03,544.54
2016,5,14,11,15,694.5,243.0,2.15,18.0,888.0,805.84,611.2
2016,5,14,11,30,908.0,119.0,2.2,18.0,969.0,891.45,670.98
2016,5,14,11,45,907.0,120.5,2.25,18.5,974.0,922.5,690.0
2016,5,14,12,0,906.0,122.0,2.3,19.0,979.0,950.42,707.38
2016,5,14,12,15,905.5,122.0,2.35,19.0,976.5,974.18,723.35
2016,5,14,12,30,905.0,122.0,2.4,19.0,974.0,994.6,737.22
2016,5,14,12,45,630.0,272.5,2.45,19.0,862.5,910.83,680.58
2016,5,14,13,0,355.0,423.0,2.5,19.0,751.0,786.94,589.37
2016,5,14,13,15,615.0,277.0,2.55,19.0,833.0,922.77,692.03
2016,5,14,13,30,875.0,131.0,2.6,19.0,915.0,1022.13,759.64
2016,5,14,13,45,867.0,131.0,2.65,19.0,890.5,1017.18,756.61
2016,5,14,14,0,859.0,131.0,2.7,19.0,866.0,1008.69,752.42
2016,5,14,14,15,850.5,129.5,2.75,18.5,835.5,994.67,746.08
2016,5,14,14,30,842.0,128.0,2.8,18.0,805.0,988.04,744.8
2016,5,14,14,45,828.0,127.5,2.85,18.0,767.5,962.93,729.63
2016,5,14,15,0,814.0,127.0,2.9,18.0,730.0,934.88,712.56
2016,5,14,15,15,444.0,210.5,2.9,17.5,536.5,663.74,520.13
2016,5,14,15,30,74.0,294.0,2.9,17.0,343.0,363.1,286.65
2016,5,14,15,45,194.0,267.5,2.95,17.0,385.0,453.93,362.58
2016,5,14,16,0,314.0,241.0,3.0,17.0,427.0,535.51,428.44
2016,5,14,16,15,503.0,175.0,2.95,16.5,442.0,618.25,496.76
2016,5,14,16,30,692.0,109.0,2.9,16.0,457.0,675.73,544.42
2016,5,14,16,45,397.5,138.5,2.9,16.0,333.5,459.93,375.59
2016,5,14,17,0,103.0,168.0,2.9,16.0,210.0,252.22,205.62
2016,5,14,17,15,322.0,126.0,2.85,15.5,233.0,348.91,288.81
2016,5,14,17,30,541.0,84.0,2.8,15.0,256.0,428.5,353.52
2016,5,14,17,45,492.5,73.5,2.75,15.0,208.5,361.65,296.62
2016,5,14,18,0,444.0,63.0,2.7,15.0,161.0,298.94,242.14
2016,5,14,18,15,354.5,52.0,2.55,14.5,117.5,220.59,174.35
2016,5,14,18,30,265.0,41.0,2.4,14.0,74.0,156.06,117.2
2016,5,14,18,45,153.0,26.0,2.25,14.0,43.0,88.07,50.03
2016,5,14,19,0,41.0,11.0,2.1,14.0,12.0,19.85,0.0
2016,5,14,19,15,20.5,5.5,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,81.0,15.0,2.2,12.5,22.0,13.64,0.0
2016,5,15,5,30,162.0,30.0,2.2,13.0,44.0,23.41,12.61
2016,5,15,5,45,267.5,43.0,2.25,13.5,83.5,33.16,23.18
2016,5,15,6,0,373.0,56.0,2.3,14.0,123.0,42.64,32.12
2016,5,15,6,15,444.0,65.0,2.15,14.0,170.0,49.74,38.79
2016,5,15,6,30,515.0,74.0,2.0,14.0,217.0,55.11,43.74
2016,5,15,6,45,571.5,79.0,1.85,14.5,268.5,56.98,45.33
2016,5,15,7,0,628.0,84.0,1.7,15.0,320.0,58.85,46.82
2016,5,15,7,15,663.5,89.0,1.65,15.5,371.0,60.53,48.06
2016,5,15,7,30,699.0,94.0,1.6,16.0,422.0,67.15,53.6
2016,5,15,7,45,730.5,96.5,1.55,16.5,473.0,123.3,70.81
2016,5,15,8,0,762.0,99.0,1.5,17.0,524.0,176.89,106.62
2016,5,15,8,15,782.5,102.5,1.5,17.5,571.5,232.73,151.77
2016,5,15,8,30,803.0,106.0,1.5,18.0,619.0,290.66,201.35
2016,5,15,8,45,822.5,106.5,1.5,18.5,664.0,347.66,250.69
2016,5,15,9,0,842.0,107.0,1.5,19.0,709.0,410.25,303.4
2016,5,15,9,15,854.0,109.0,1.55,19.0,748.0,466.93,351.15
2016,5,15,9,30,866.0,111.0,1.6,19.0,787.0,523.55,397.49
2016,5,15,9,45,884.5,107.5,1.65,19.5,823.5,578.82,440.71
2016,5,15,10,0,903.0,104.0,1.7,20.0,860.0,634.04,482.52
2016,5,15,10,15,909.0,105.0,1.85,20.0,887.0,684.78,521.42
2016,5,15,10,30,915.0,106.0,2.0,20.0,914.0,733.83,558.31
2016,5,15,10,45,920.5,106.5,2.15,20.5,935.0,780.17,590.32
2016,5,15,11,0,926.0,107.0,2.3,21.0,956.0,824.36,619.74
2016,5,15,11,15,928.5,108.0,2.4,21.0,969.0,864.21,646.82
2016,5,15,11,30,931.0,109.0,2.5,21.0,982.0,901.34,671.98
2016,5,15,11,45,931.0,110.0,2.7,21.0,987.0,933.38,694.55
2016,5,15,12,0,931.0,111.0,2.9,21.0,992.0,962.26,715.07
2016,5,15,12,15,930.5,110.5,2.95,21.0,990.0,985.97,730.99
2016,5,15,12,30,930.0,110.0,3.0,21.0,988.0,1006.24,744.72
2016,5,15,12,45,930.5,108.0,3.15,21.0,978.5,1022.44,756.75
2016,5,15,13,0,931.0,106.0,3.3,21.0,969.0,1034.99,766.49
2016,5,15,13,15,927.5,105.5,3.35,20.5,952.0,1041.35,772.97
2016,5,15,13,30,924.0,105.0,3.4,20.0,935.0,1043.92,777.14
2016,5,15,13,45,917.0,105.0,3.5,20.0,910.0,1039.72,775.89
2016,5,15,14,0,910.0,105.0,3.6,20.0,885.0,1031.79,772.31
2016,5,15,14,15,903.0,103.5,3.65,20.0,854.0,1018.6,764.93
2016,5,15,14,30,896.0,102.0,3.7,20.0,823.0,1001.83,755.27
2016,5,15,14,45,886.0,100.5,3.75,20.0,786.5,978.72,741.34
2016,5,15,15,0,876.0,99.0,3.8,20.0,750.0,952.41,725.25
2016,5,15,15,15,863.5,97.0,3.85,19.5,708.0,920.2,706.37
2016,5,15,15,30,851.0,95.0,3.9,19.0,666.0,885.31,685.4
2016,5,15,15,45,832.5,93.0,4.0,19.0,619.5,842.72,657.63
2016,5,15,16,0,814.0,91.0,4.1,19.0,573.0,805.72,633.53
2016,5,15,16,15,792.5,88.0,4.1,18.5,523.5,755.73,600.23
2016,5,15,16,30,771.0,85.0,4.1,18.0,474.0,704.69,565.52
2016,5,15,16,45,739.5,81.5,4.1,17.5,422.5,645.13,523.48
2016,5,15,17,0,708.0,78.0,4.1,17.0,371.0,586.05,479.59
2016,5,15,17,15,668.0,73.0,4.0,16.5,320.0,523.32,430.35
2016,5,15,17,30,628.0,68.0,3.9,16.0,269.0,460.39,379.29
2016,5,15,17,45,566.5,62.0,3.85,16.0,219.0,387.57,317.87
2016,5,15,18,0,505.0,56.0,3.8,16.0,169.0,320.07,259.1
2016,5,15,18,15,417.5,47.0,3.7,15.5,124.0,244.21,192.91
2016,5,15,18,30,330.0,38.0,3.6,15.0,79.0,177.7,133.55
2016,5,15,18,45,197.5,25.0,3.5,14.5,46.5,100.33,59.33
2016,5,15,19,0,65.0,12.0,3.4,14.0,14.0,26.55,0.0
2016,5,15,19,15,32.5,6.0,3.4,14.0,7.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,81.0,15.0,2.0,11.5,22.0,11.81,0.0
2016,5,16,5,30,162.0,30.0,2.0,12.0,44.0,23.38,12.94
2016,5,16,5,45,259.5,43.5,2.05,12.5,83.0,33.49,23.62
2016,5,16,6,0,357.0,57.0,2.1,13.0,122.0,43.31,32.87
2016,5,16,6,15,426.5,66.5,2.05,13.5,168.5,50.85,39.87
2016,5,16,6,30,496.0,76.0,2.0,14.0,215.0,56.57,45.04
2016,5,16,6,45,550.0,82.0,2.0,14.5,265.5,59.13,47.24
2016,5,16,7,0,604.0,88.0,2.0,15.0,316.0,61.63,49.26
2016,5,16,7,15,640.0,93.5,2.0,15.5,366.5,63.52,50.68
2016,5,16,7,30,676.0,99.0,2.0,16.0,417.0,70.71,56.7
2016,5,16,7,45,709.5,101.0,2.05,16.5,467.5,119.47,68.31
2016,5,16,8,0,743.0,103.0,2.1,17.0,518.0,177.7,108.26
2016,5,16,8,15,763.0,106.5,2.1,17.5,565.0,232.25,152.53
2016,5,16,8,30,783.0,110.0,2.1,18.0,612.0,288.83,201.22
2016,5,16,8,45,802.5,111.0,2.1,19.0,656.5,345.03,249.63
2016,5,16,9,0,822.0,112.0,2.1,20.0,701.0,402.64,298.24
2016,5,16,9,15,834.0,114.0,2.1,20.0,739.5,462.22,348.18
2016,5,16,9,30,846.0,116.0,2.1,20.0,778.0,517.72,393.67
2016,5,16,9,45,864.0,113.0,2.1,20.5,814.0,572.08,436.21
2016,5,16,10,0,882.0,110.0,2.1,21.0,850.0,626.41,477.3
2016,5,16,10,15,889.0,111.5,2.1,21.0,877.0,677.18,515.43
2016,5,16,10,30,896.0,113.0,2.1,21.0,904.0,726.43,551.47
2016,5,16,10,45,900.5,113.5,2.15,21.5,924.5,771.22,581.92
2016,5,16,11,0,905.0,114.0,2.2,22.0,945.0,813.83,609.47
2016,5,16,11,15,908.0,115.0,2.25,22.0,958.0,853.31,635.83
2016,5,16,11,30,911.0,116.0,2.3,22.0,971.0,890.17,660.3
2016,5,16,11,45,912.5,116.0,2.35,22.5,977.0,922.02,680.06
2016,5,16,12,0,914.0,116.0,2.4,23.0,983.0,950.85,697.77
2016,5,16,12,15,913.5,116.0,2.45,22.5,980.5,974.66,714.92
2016,5,16,12,30,913.0,116.0,2.5,22.0,978.0,995.12,730.05
2016,5,16,12,45,912.0,115.0,2.6,22.0,969.0,1010.66,741.2
2016,5,16,13,0,911.0,114.0,2.7,22.0,960.0,1022.6,750.16
2016,5,16,13,15,907.5,113.5,2.75,22.0,942.5,1028.9,755.11
2016,5,16,13,30,904.0,113.0,2.8,22.0,925.0,1031.49,757.83
2016,5,16,13,45,899.0,111.5,2.85,22.0,901.0,1027.81,756.63
2016,5,16,14,0,894.0,110.0,2.9,22.0,877.0,1020.44,753.17
2016,5,16,14,15,886.0,108.5,2.9,22.0,846.5,1006.45,745.05
2016,5,16,14,30,878.0,107.0,2.9,22.0,816.0,988.98,734.76
2016,5,16,14,45,864.5,107.5,2.95,22.0,778.5,965.02,720.65
2016,5,16,15,0,851.0,108.0,3.0,22.0,741.0,938.1,704.55
2016,5,16,15,15,837.5,105.5,3.0,21.5,699.5,905.1,685.19
2016,5,16,15,30,824.0,103.0,3.0,21.0,658.0,878.05,669.79
2016,5,16,15,45,800.0,103.0,3.05,21.0,610.5,833.46,640.97
2016,5,16,16,0,776.0,103.0,3.1,21.0,563.0,787.38,610.79
2016,5,16,16,15,753.0,99.5,3.1,20.5,514.5,736.97,577.82
2016,5,16,16,30,730.0,96.0,3.1,20.0,466.0,685.71,543.5
2016,5,16,16,45,696.5,92.0,3.1,19.5,415.0,628.89,504.06
2016,5,16,17,0,663.0,88.0,3.1,19.0,364.0,569.87,460.3
2016,5,16,17,15,621.0,82.5,3.05,18.5,313.5,504.95,410.31
2016,5,16,17,30,579.0,77.0,3.0,18.0,263.0,442.47,360.49
2016,5,16,17,45,519.0,69.5,2.95,17.5,214.0,371.11,301.79
2016,5,16,18,0,459.0,62.0,2.9,17.0,165.0,304.95,245.46
2016,5,16,18,15,371.5,52.0,2.85,16.5,121.5,230.39,181.21
2016,5,16,18,30,284.0,42.0,2.8,16.0,78.0,163.71,122.74
2016,5,16,18,45,165.5,27.5,2.75,15.5,46.0,94.54,57.49
2016,5,16,19,0,47.0,13.0,2.7,15.0,14.0,23.15,0.0
2016,5,16,19,15,23.5,6.5,2.65,14.5,7.0,5.91,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,130.5,14.0,1.85,14.5,25.5,11.18,0.0
2016,5,17,5,30,261.0,28.0,1.9,15.0,51.0,22.66,12.38
2016,5,17,5,45,365.0,38.0,1.95,16.0,93.0,30.07,20.35
2016,5,17,6,0,469.0,48.0,2.0,17.0,135.0,37.23,27.02
2016,5,17,6,15,535.5,55.5,2.0,17.5,184.0,41.91,31.37
2016,5,17,6,30,602.0,63.0,2.0,18.0,233.0,46.43,35.41
2016,5,17,6,45,649.5,68.0,2.05,18.5,285.0,48.77,37.39
2016,5,17,7,0,697.0,73.0,2.1,19.0,337.0,56.01,43.56
2016,5,17,7,15,729.5,77.0,2.15,19.5,389.0,57.56,44.68
2016,5,17,7,30,762.0,81.0,2.2,20.0,441.0,65.37,51.18
2016,5,17,7,45,787.0,84.0,2.3,20.5,491.5,118.7,63.75
2016,5,17,8,0,812.0,87.0,2.4,21.0,542.0,175.05,101.53
2016,5,17,8,15,830.5,90.0,2.4,21.0,590.0,232.91,148.46
2016,5,17,8,30,849.0,93.0,2.4,21.0,638.0,298.43,204.46
2016,5,17,8,45,863.0,95.0,2.45,21.5,682.5,356.69,255.11
2016,5,17,9,0,877.0,97.0,2.5,22.0,727.0,415.58,305.47
2016,5,17,9,15,888.0,99.0,2.45,22.5,766.0,473.55,353.57
2016,5,17,9,30,899.0,101.0,2.4,23.0,805.0,531.3,399.8
2016,5,17,9,45,907.5,102.5,2.4,23.5,839.0,586.8,442.88
2016,5,17,10,0,916.0,104.0,2.4,24.0,873.0,641.32,483.74
2016,5,17,10,15,922.0,105.0,2.35,24.0,900.0,692.57,521.68
2016,5,17,10,30,928.0,106.0,2.3,24.0,927.0,742.11,557.32
2016,5,17,10,45,931.5,107.0,2.3,24.5,947.0,787.88,587.44
2016,5,17,11,0,935.0,108.0,2.3,25.0,967.0,831.32,614.75
2016,5,17,11,15,937.0,108.5,2.25,25.0,980.0,870.56,639.73
2016,5,17,11,30,939.0,109.0,2.2,25.0,993.0,907.01,662.64
2016,5,17,11,45,939.0,110.0,2.15,25.0,997.5,939.23,682.59
2016,5,17,12,0,939.0,111.0,2.1,25.0,1002.0,968.28,700.38
2016,5,17,12,15,938.5,110.5,2.05,25.0,999.5,992.14,714.78
2016,5,17,12,30,938.0,110.0,2.0,25.0,997.0,1012.54,727.0
2016,5,17,12,45,936.0,109.5,2.0,25.5,986.5,1027.91,735.28
2016,5,17,13,0,934.0,109.0,2.0,26.0,976.0,1039.6,741.34
2016,5,17,13,15,930.0,108.5,2.0,26.0,958.5,1045.54,745.41
2016,5,17,13,30,926.0,108.0,2.0,26.0,941.0,1047.68,747.28
2016,5,17,13,45,919.5,107.5,2.0,26.0,916.5,1043.52,745.39
2016,5,17,14,0,913.0,107.0,2.0,26.0,892.0,1035.61,741.33
2016,5,17,14,15,905.5,105.5,2.05,26.0,860.5,1021.98,734.44
2016,5,17,14,30,898.0,104.0,2.1,26.0,829.0,1004.77,725.39
2016,5,17,14,45,888.0,102.0,2.15,26.0,792.0,981.16,712.27
2016,5,17,15,0,878.0,100.0,2.2,26.0,755.0,954.35,697.08
2016,5,17,15,15,865.5,98.0,2.25,25.5,713.0,922.19,679.63
2016,5,17,15,30,853.0,96.0,2.3,25.0,671.0,887.33,660.16
2016,5,17,15,45,836.0,93.5,2.35,25.0,625.0,845.53,634.4
2016,5,17,16,0,819.0,91.0,2.4,25.0,579.0,809.15,612.03
2016,5,17,16,15,797.5,88.0,2.4,24.5,529.5,759.08,580.51
2016,5,17,16,30,776.0,85.0,2.4,24.0,480.0,707.96,547.59
2016,5,17,16,45,745.0,81.5,2.45,23.5,428.5,648.66,508.11
2016,5,17,17,0,714.0,78.0,2.5,23.0,377.0,589.79,466.69
2016,5,17,17,15,674.5,73.0,2.4,22.0,325.5,527.1,420.3
2016,5,17,17,30,635.0,68.0,2.3,21.0,274.0,464.23,371.95
2016,5,17,17,45,574.5,62.5,2.25,20.5,223.5,392.25,313.92
2016,5,17,18,0,514.0,57.0,2.2,20.0,173.0,325.41,257.99
2016,5,17,18,15,429.5,48.0,2.15,19.0,128.0,250.31,194.53
2016,5,17,18,30,345.0,39.0,2.1,18.0,83.0,184.17,137.05
2016,5,17,18,45,215.5,26.0,2.05,17.5,49.5,110.05,68.29
2016,5,17,19,0,86.0,13.0,2.0,17.0,16.0,32.58,0.0
2016,5,17,19,15,43.0,6.5,1.95,16.5,8.0,5.91,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,109.0,15.0,1.3,14.5,25.0,11.8,0.0
2016,5,18,5,30,218.0,30.0,1.3,15.0,50.0,23.43,13.2
2016,5,18,5,45,316.5,41.5,1.35,15.5,90.5,33.0,22.98
2016,5,18,6,0,415.0,53.0,1.4,16.0,131.0,41.31,30.75
2016,5,18,6,15,481.0,61.5,1.3,16.0,178.0,46.6,35.74
2016,5,18,6,30,547.0,70.0,1.2,16.0,225.0,51.68,40.38
2016,5,18,6,45,593.0,76.0,1.15,16.5,275.0,54.48,42.76
2016,5,18,7,0,639.0,82.0,1.1,17.0,325.0,57.17,44.95
2016,5,18,7,15,672.5,87.0,1.0,17.5,375.5,58.91,46.24
2016,5,18,7,30,706.0,92.0,0.9,18.0,426.0,66.99,52.99
2016,5,18,7,45,731.0,96.0,0.85,18.5,475.0,123.87,70.28
2016,5,18,8,0,756.0,100.0,0.8,19.0,524.0,177.6,106.24
2016,5,18,8,15,775.0,103.0,0.8,19.5,571.0,232.2,149.84
2016,5,18,8,30,794.0,106.0,0.8,20.0,618.0,288.69,197.48
2016,5,18,8,45,806.0,110.0,0.85,20.5,660.0,345.4,245.89
2016,5,18,9,0,818.0,114.0,0.9,21.0,702.0,402.71,293.84
2016,5,18,9,15,829.5,116.0,1.0,21.5,740.0,458.48,339.55
2016,5,18,9,30,841.0,118.0,1.1,22.0,778.0,516.6,385.45
2016,5,18,9,45,853.5,117.5,1.2,22.5,811.5,569.67,426.39
2016,5,18,10,0,866.0,117.0,1.3,23.0,845.0,622.22,465.73
2016,5,18,10,15,872.5,118.5,1.4,23.0,871.5,671.84,502.81
2016,5,18,10,30,879.0,120.0,1.5,23.0,898.0,719.92,538.01
2016,5,18,10,45,880.5,122.5,1.6,23.0,917.0,763.45,568.87
2016,5,18,11,0,882.0,125.0,1.7,23.0,936.0,804.66,596.69
2016,5,18,11,15,885.0,125.5,1.75,23.0,949.0,842.84,621.88
2016,5,18,11,30,888.0,126.0,1.8,23.0,962.0,878.48,645.28
2016,5,18,11,45,890.0,125.5,1.85,23.0,967.5,909.64,665.68
2016,5,18,12,0,892.0,125.0,1.9,23.0,973.0,937.9,684.21
2016,5,18,12,15,891.5,125.0,1.95,23.0,971.0,961.26,699.61
2016,5,18,12,30,891.0,125.0,2.0,23.0,969.0,981.37,713.02
2016,5,18,12,45,888.5,125.0,2.05,23.0,959.5,996.16,723.12
2016,5,18,13,0,886.0,125.0,2.1,23.0,950.0,1007.46,731.15
2016,5,18,13,15,882.0,124.5,2.15,23.0,933.0,1013.2,735.76
2016,5,18,13,30,878.0,124.0,2.2,23.0,916.0,1015.33,738.24
2016,5,18,13,45,872.0,123.5,2.3,23.0,892.0,1011.84,737.83
2016,5,18,14,0,866.0,123.0,2.4,23.0,868.0,1004.79,735.24
2016,5,18,14,15,858.5,121.5,2.45,22.5,838.0,991.71,729.71
2016,5,18,14,30,851.0,120.0,2.5,22.0,808.0,975.24,722.03
2016,5,18,14,45,836.5,120.0,2.55,22.0,771.5,950.34,707.4
2016,5,18,15,0,822.0,120.0,2.6,22.0,735.0,932.41,697.46
2016,5,18,15,15,808.5,117.5,2.6,21.5,694.0,899.84,678.45
2016,5,18,15,30,795.0,115.0,2.6,21.0,653.0,864.73,657.61
2016,5,18,15,45,780.5,110.5,2.65,20.5,608.5,824.2,633.06
2016,5,18,16,0,766.0,106.0,2.7,20.0,564.0,781.68,606.66
2016,5,18,16,15,744.0,102.5,2.7,19.5,515.5,732.52,574.62
2016,5,18,16,30,722.0,99.0,2.7,19.0,467.0,685.64,543.58
2016,5,18,16,45,701.0,91.5,2.7,19.0,418.5,631.07,505.0
2016,5,18,17,0,680.0,84.0,2.7,19.0,370.0,576.24,463.97
2016,5,18,17,15,640.5,79.0,2.7,18.5,320.0,512.83,415.59
2016,5,18,17,30,601.0,74.0,2.7,18.0,270.0,451.59,367.14
2016,5,18,17,45,546.0,67.0,2.75,17.5,221.0,382.43,310.63
2016,5,18,18,0,491.0,60.0,2.8,17.0,172.0,317.91,255.85
2016,5,18,18,15,406.5,50.5,2.8,16.5,127.5,243.48,191.7
2016,5,18,18,30,322.0,41.0,2.8,16.0,83.0,177.99,134.05
2016,5,18,18,45,197.5,27.5,2.85,15.5,50.0,104.4,66.62
2016,5,18,19,0,73.0,14.0,2.9,15.0,17.0,30.39,0.0
2016,5,18,19,15,36.5,7.0,2.95,14.5,8.5,13.17,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,93.0,17.5,3.95,11.0,26.0,13.77,0.0
2016,5,19,5,30,186.0,35.0,4.1,11.0,52.0,27.3,16.77
2016,5,19,5,45,294.0,47.0,4.35,11.5,93.5,36.19,26.17
2016,5,19,6,0,402.0,59.0,4.6,12.0,135.0,46.52,35.89
2016,5,19,6,15,447.0,70.5,4.6,12.0,179.0,54.1,43.03
2016,5,19,6,30,492.0,82.0,4.6,12.0,223.0,61.27,49.62
2016,5,19,6,45,577.0,76.5,4.7,12.5,274.0,54.69,43.62
2016,5,19,7,0,662.0,71.0,4.8,13.0,325.0,49.23,38.56
2016,5,19,7,15,528.5,118.5,4.6,13.5,339.0,81.4,66.93
2016,5,19,7,30,395.0,166.0,4.4,14.0,353.0,114.16,95.27
2016,5,19,7,45,436.5,176.0,4.25,14.5,404.5,153.15,106.67
2016,5,19,8,0,478.0,186.0,4.1,15.0,456.0,197.29,137.01
2016,5,19,8,15,439.5,217.5,4.0,15.5,482.0,245.94,178.46
2016,5,19,8,30,401.0,249.0,3.9,16.0,508.0,290.46,217.48
2016,5,19,8,45,639.5,177.5,3.8,16.5,623.0,341.16,254.31
2016,5,19,9,0,878.0,106.0,3.7,17.0,738.0,423.07,318.69
2016,5,19,9,15,888.5,108.0,3.55,17.0,777.5,480.85,368.52
2016,5,19,9,30,899.0,110.0,3.4,17.0,817.0,538.36,416.66
2016,5,19,9,45,896.5,117.5,3.25,17.5,847.5,592.81,459.96
2016,5,19,10,0,894.0,125.0,3.1,18.0,878.0,645.22,500.01
2016,5,19,10,15,900.0,126.5,3.15,18.0,904.5,695.93,539.25
2016,5,19,10,30,906.0,128.0,3.2,18.0,931.0,744.98,576.36
2016,5,19,10,45,911.0,128.0,3.25,18.5,951.5,790.16,608.31
2016,5,19,11,0,916.0,128.0,3.3,19.0,972.0,833.17,636.84
2016,5,19,11,15,918.5,128.5,3.35,19.0,984.5,872.24,663.59
2016,5,19,11,30,921.0,129.0,3.4,19.0,997.0,908.62,688.38
2016,5,19,11,45,923.5,128.5,3.45,19.0,1003.0,941.28,710.56
2016,5,19,12,0,926.0,128.0,3.5,19.0,1009.0,970.96,730.7
2016,5,19,12,15,926.0,127.5,3.55,19.0,1007.0,995.18,747.18
2016,5,19,12,30,926.0,127.0,3.6,19.0,1005.0,1016.03,761.48
2016,5,19,12,45,688.0,255.5,3.7,19.0,904.5,947.45,715.62
2016,5,19,13,0,450.0,384.0,3.8,19.0,804.0,850.11,642.73
2016,5,19,13,15,469.5,371.0,3.95,19.0,801.5,865.69,656.12
2016,5,19,13,30,489.0,358.0,4.1,19.0,799.0,878.92,667.17
2016,5,19,13,45,700.5,237.5,4.25,19.0,851.5,976.62,742.21
2016,5,19,14,0,912.0,117.0,4.4,19.0,904.0,1043.87,789.15
2016,5,19,14,15,727.5,199.5,4.5,18.5,813.0,962.1,736.0
2016,5,19,14,30,543.0,282.0,4.6,18.0,722.0,856.0,661.93
2016,5,19,14,45,496.5,282.0,4.7,18.0,670.5,804.74,626.59
2016,5,19,15,0,450.0,282.0,4.8,18.0,619.0,752.72,589.71
2016,5,19,15,15,644.0,196.0,4.9,17.5,648.5,838.2,660.5
2016,5,19,15,30,838.0,110.0,5.0,17.0,678.0,897.37,706.5
2016,5,19,15,45,679.0,148.0,5.1,16.5,587.5,781.97,625.04
2016,5,19,16,0,520.0,186.0,5.2,16.0,497.0,660.94,535.14
2016,5,19,16,15,435.5,189.5,5.25,15.5,435.5,578.31,472.39
2016,5,19,16,30,351.0,193.0,5.3,15.0,374.0,486.6,400.86
2016,5,19,16,45,400.0,162.0,5.4,14.5,347.5,486.67,403.78
2016,5,19,17,0,449.0,131.0,5.5,14.0,321.0,467.04,390.29
2016,5,19,17,15,408.5,122.0,5.4,13.5,277.5,409.89,343.6
2016,5,19,17,30,368.0,113.0,5.3,13.0,234.0,355.64,298.24
2016,5,19,17,45,332.5,97.0,5.25,13.0,191.5,299.48,249.82
2016,5,19,18,0,297.0,81.0,5.2,13.0,149.0,246.43,202.94
2016,5,19,18,15,243.5,64.5,5.2,12.5,111.0,188.76,151.84
2016,5,19,18,30,190.0,48.0,5.2,12.0,73.0,136.87,105.23
2016,5,19,18,45,95.0,32.0,5.25,12.0,44.5,72.61,47.23
2016,5,19,19,0,0.0,16.0,5.3,12.0,16.0,14.47,0.0
2016,5,19,19,15,0.0,8.0,5.3,12.0,8.0,7.28,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,115.0,17.0,4.5,10.0,28.0,13.37,0.0
2016,5,20,5,30,230.0,34.0,4.5,10.0,56.0,26.56,16.39
2016,5,20,5,45,336.0,44.5,4.55,10.5,98.0,35.61,25.8
2016,5,20,6,0,442.0,55.0,4.6,11.0,140.0,42.98,32.9
2016,5,20,6,15,510.0,63.0,4.6,11.0,189.0,47.82,37.57
2016,5,20,6,30,578.0,71.0,4.6,11.0,238.0,52.49,41.91
2016,5,20,6,45,629.0,75.5,4.7,11.5,290.0,54.16,43.33
2016,5,20,7,0,680.0,80.0,4.8,12.0,342.0,55.83,44.64
2016,5,20,7,15,713.0,84.5,4.75,12.0,393.5,57.31,45.83
2016,5,20,7,30,746.0,89.0,4.7,12.0,445.0,72.15,50.24
2016,5,20,7,45,770.5,93.0,4.7,12.5,495.5,125.08,71.63
2016,5,20,8,0,795.0,97.0,4.7,13.0,546.0,181.02,110.71
2016,5,20,8,15,813.5,100.0,4.65,13.0,593.5,237.74,158.45
2016,5,20,8,30,832.0,103.0,4.6,13.0,641.0,296.26,210.91
2016,5,20,8,45,843.0,107.0,4.6,13.5,684.0,354.74,263.89
2016,5,20,9,0,854.0,111.0,4.6,14.0,727.0,417.83,319.69
2016,5,20,9,15,865.0,113.0,4.6,14.0,766.0,474.47,369.76
2016,5,20,9,30,876.0,115.0,4.6,14.0,805.0,530.92,418.37
2016,5,20,9,45,886.5,115.5,4.6,14.5,839.0,585.43,463.3
2016,5,20,10,0,897.0,116.0,4.6,15.0,873.0,639.19,506.22
2016,5,20,10,15,903.0,117.5,4.6,15.0,900.0,689.88,546.56
2016,5,20,10,30,909.0,119.0,4.6,15.0,927.0,738.92,584.7
2016,5,20,10,45,910.5,121.5,4.65,15.0,946.0,783.67,618.41
2016,5,20,11,0,912.0,124.0,4.7,15.0,965.0,826.01,648.83
2016,5,20,11,15,914.5,124.5,4.7,15.0,978.0,864.84,676.23
2016,5,20,11,30,917.0,125.0,4.7,15.0,991.0,901.0,701.59
2016,5,20,11,45,916.0,127.0,4.75,15.0,996.0,932.64,724.0
2016,5,20,12,0,915.0,129.0,4.8,15.0,1001.0,961.18,744.25
2016,5,20,12,15,914.5,128.5,4.8,15.0,998.5,984.66,760.57
2016,5,20,12,30,914.0,128.0,4.8,15.0,996.0,1004.8,774.63
2016,5,20,12,45,906.5,131.0,4.85,15.0,984.5,1018.05,784.42
2016,5,20,13,0,899.0,134.0,4.9,15.0,973.0,1027.67,791.83
2016,5,20,13,15,895.0,133.0,4.9,15.0,955.5,1033.19,796.12
2016,5,20,13,30,891.0,132.0,4.9,15.0,938.0,1035.03,798.0
2016,5,20,13,45,882.0,132.5,4.9,15.0,913.0,1029.72,795.05
2016,5,20,14,0,873.0,133.0,4.9,15.0,888.0,1020.83,789.78
2016,5,20,14,15,865.0,131.5,4.9,15.0,857.0,1007.39,781.46
2016,5,20,14,30,857.0,130.0,4.9,15.0,826.0,990.53,770.86
2016,5,20,14,45,845.0,128.0,4.9,15.0,789.0,976.43,762.3
2016,5,20,15,0,833.0,126.0,4.9,15.0,752.0,948.52,743.96
2016,5,20,15,15,818.5,123.5,4.85,14.5,710.0,914.88,722.55
2016,5,20,15,30,804.0,121.0,4.8,14.0,668.0,878.71,699.15
2016,5,20,15,45,788.0,117.0,4.8,14.0,622.0,837.27,670.66
2016,5,20,16,0,772.0,113.0,4.8,14.0,576.0,793.9,640.45
2016,5,20,16,15,748.0,109.0,4.7,13.5,527.0,745.99,607.07
2016,5,20,16,30,724.0,105.0,4.6,13.0,478.0,693.78,569.85
2016,5,20,16,45,693.5,100.0,4.55,13.0,427.5,635.32,525.8
2016,5,20,17,0,663.0,95.0,4.5,13.0,377.0,577.4,480.13
2016,5,20,17,15,620.5,89.5,4.4,12.5,325.5,512.25,428.05
2016,5,20,17,30,578.0,84.0,4.3,12.0,274.0,449.51,376.33
2016,5,20,17,45,514.0,77.0,4.25,12.0,224.5,376.6,314.06
2016,5,20,18,0,450.0,70.0,4.2,12.0,175.0,309.14,254.82
2016,5,20,18,15,363.5,59.0,4.05,11.5,130.5,232.18,187.21
2016,5,20,18,30,277.0,48.0,3.9,11.0,86.0,168.02,129.86
2016,5,20,18,45,162.0,32.5,3.8,11.0,52.5,99.87,67.37
2016,5,20,19,0,47.0,17.0,3.7,11.0,19.0,32.78,0.0
2016,5,20,19,15,23.5,8.5,3.6,11.0,9.5,12.13,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,11.0,16.0,2.05,11.0,17.0,14.13,0.0
2016,5,21,5,30,22.0,32.0,2.1,11.0,34.0,27.32,17.12
2016,5,21,5,45,44.0,52.0,2.2,11.0,59.5,43.16,32.45
2016,5,21,6,0,66.0,72.0,2.3,11.0,85.0,57.1,45.53
2016,5,21,6,15,84.0,93.5,2.35,11.0,115.0,72.74,59.93
2016,5,21,6,30,102.0,115.0,2.4,11.0,145.0,87.98,73.74
2016,5,21,6,45,120.0,135.0,2.45,11.5,176.5,101.9,85.94
2016,5,21,7,0,138.0,155.0,2.5,12.0,208.0,115.43,97.55
2016,5,21,7,15,139.5,178.0,2.6,12.0,238.5,130.19,110.21
2016,5,21,7,30,141.0,201.0,2.7,12.0,269.0,146.66,117.52
2016,5,21,7,45,99.0,217.0,2.8,12.5,267.0,174.92,137.74
2016,5,21,8,0,57.0,233.0,2.9,13.0,265.0,190.65,150.99
2016,5,21,8,15,86.0,262.5,2.95,13.0,316.0,224.67,177.09
2016,5,21,8,30,115.0,292.0,3.0,13.0,367.0,256.94,202.14
2016,5,21,8,45,59.5,238.5,3.1,13.0,277.5,216.92,171.93
2016,5,21,9,0,4.0,185.0,3.2,13.0,188.0,162.39,128.9
2016,5,21,9,15,9.5,223.0,3.15,13.0,230.5,197.52,157.14
2016,5,21,9,30,15.0,261.0,3.1,13.0,273.0,233.56,185.69
2016,5,21,9,45,25.0,302.5,3.1,13.0,323.5,273.28,216.95
2016,5,21,10,0,35.0,344.0,3.1,13.0,374.0,317.82,251.7
2016,5,21,10,15,117.5,391.5,3.05,13.0,496.0,416.15,328.74
2016,5,21,10,30,200.0,439.0,3.0,13.0,618.0,523.82,411.08
2016,5,21,10,45,177.0,450.5,3.0,13.0,611.5,531.47,415.83
2016,5,21,11,0,154.0,462.0,3.0,13.0,605.0,536.89,419.27
2016,5,21,11,15,126.0,462.5,2.95,13.0,580.5,526.38,410.58
2016,5,21,11,30,98.0,463.0,2.9,13.0,556.0,507.07,395.35
2016,5,21,11,45,129.5,472.5,2.9,13.5,596.0,558.59,433.81
2016,5,21,12,0,161.0,482.0,2.9,14.0,636.0,605.46,468.0
2016,5,21,12,15,113.0,462.5,2.9,14.0,570.5,551.41,426.89
2016,5,21,12,30,65.0,443.0,2.9,14.0,505.0,482.25,374.56
2016,5,21,12,45,191.0,442.0,2.9,14.0,621.0,620.83,481.73
2016,5,21,13,0,317.0,441.0,2.9,14.0,737.0,763.55,587.21
2016,5,21,13,15,328.0,428.5,2.9,14.0,730.0,769.54,591.28
2016,5,21,13,30,339.0,416.0,2.9,14.0,723.0,773.74,595.22
2016,5,21,13,45,394.5,378.5,2.9,14.0,726.5,794.61,612.72
2016,5,21,14,0,450.0,341.0,2.9,14.0,730.0,827.57,638.31
2016,5,21,14,15,438.0,332.5,2.9,14.0,700.5,806.58,623.9
2016,5,21,14,30,426.0,324.0,2.9,14.0,671.0,783.56,608.46
2016,5,21,14,45,415.5,314.0,2.9,14.0,639.5,758.6,591.65
2016,5,21,15,0,405.0,304.0,2.9,14.0,608.0,731.92,573.52
2016,5,21,15,15,569.0,225.5,2.9,14.0,627.0,792.86,624.01
2016,5,21,15,30,733.0,147.0,2.9,14.0,646.0,848.14,666.32
2016,5,21,15,45,580.0,183.0,2.9,14.0,561.0,732.62,582.72
2016,5,21,16,0,427.0,219.0,2.9,14.0,476.0,618.23,496.13
2016,5,21,16,15,548.5,169.0,2.9,14.0,470.5,645.77,521.83
2016,5,21,16,30,670.0,119.0,2.9,14.0,465.0,668.47,542.25
2016,5,21,16,45,645.5,111.5,2.95,14.0,416.5,613.71,501.03
2016,5,21,17,0,621.0,104.0,3.0,14.0,368.0,559.07,459.28
2016,5,21,17,15,579.0,97.0,2.95,13.5,318.0,494.44,408.7
2016,5,21,17,30,537.0,90.0,2.9,13.0,268.0,432.26,358.44
2016,5,21,17,45,484.0,80.5,2.9,13.0,220.5,364.51,301.46
2016,5,21,18,0,431.0,71.0,2.9,13.0,173.0,298.0,243.96
2016,5,21,18,15,350.0,59.5,2.7,12.5,129.5,227.09,182.02
2016,5,21,18,30,269.0,48.0,2.5,12.0,86.0,165.03,126.99
2016,5,21,18,45,167.0,32.5,2.35,12.0,53.0,101.14,68.7
2016,5,21,19,0,65.0,17.0,2.2,12.0,20.0,37.22,0.0
2016,5,21,19,15,32.5,8.5,2.15,11.5,10.0,13.83,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,101.0,18.0,1.7,10.5,28.0,14.13,0.0
2016,5,22,5,30,202.0,36.0,1.8,11.0,56.0,28.03,17.84
2016,5,22,5,45,296.5,48.5,1.95,11.5,97.0,37.27,27.25
2016,5,22,6,0,391.0,61.0,2.1,12.0,138.0,46.24,35.73
2016,5,22,6,15,201.0,81.5,2.1,12.0,121.5,62.52,50.61
2016,5,22,6,30,11.0,102.0,2.1,12.0,105.0,85.03,70.83
2016,5,22,6,45,17.0,121.0,2.1,12.5,127.0,100.28,84.16
2016,5,22,7,0,23.0,140.0,2.1,13.0,149.0,115.42,97.13
2016,5,22,7,15,11.5,140.5,2.05,13.0,145.0,117.31,98.46
2016,5,22,7,30,0.0,141.0,2.0,13.0,141.0,118.94,95.12
2016,5,22,7,45,9.5,172.0,2.0,13.5,177.5,144.72,115.59
2016,5,22,8,0,19.0,203.0,2.0,14.0,214.0,172.01,136.76
2016,5,22,8,15,138.5,243.5,1.95,14.0,333.0,216.18,167.04
2016,5,22,8,30,258.0,284.0,1.9,14.0,452.0,282.66,216.29
2016,5,22,8,45,142.5,280.0,1.9,14.5,374.0,269.5,209.86
2016,5,22,9,0,27.0,276.0,1.9,15.0,296.0,239.71,188.59
2016,5,22,9,15,164.0,316.5,1.9,15.0,445.5,331.98,259.56
2016,5,22,9,30,301.0,357.0,1.9,15.0,595.0,440.9,342.53
2016,5,22,9,45,187.5,373.5,1.95,15.5,524.0,416.95,323.92
2016,5,22,10,0,74.0,390.0,2.0,16.0,453.0,378.8,293.88
2016,5,22,10,15,270.5,370.5,2.05,16.0,609.5,496.41,385.28
2016,5,22,10,30,467.0,351.0,2.1,16.0,766.0,635.15,489.34
2016,5,22,10,45,299.5,405.5,2.15,16.0,674.5,584.09,449.03
2016,5,22,11,0,132.0,460.0,2.2,16.0,583.0,517.74,397.36
2016,5,22,11,15,297.0,425.0,2.25,16.0,705.5,635.81,487.84
2016,5,22,11,30,462.0,390.0,2.3,16.0,828.0,765.73,583.11
2016,5,22,11,45,337.5,434.5,2.4,16.0,755.5,712.89,542.6
2016,5,22,12,0,213.0,479.0,2.5,16.0,683.0,649.47,495.07
2016,5,22,12,15,245.5,471.0,2.55,16.0,705.5,692.21,527.21
2016,5,22,12,30,278.0,463.0,2.6,16.0,728.0,726.91,552.86
2016,5,22,12,45,333.0,435.0,2.7,16.0,749.0,763.27,580.89
2016,5,22,13,0,388.0,407.0,2.8,16.0,770.0,798.81,608.29
2016,5,22,13,15,299.5,427.5,2.85,16.0,705.0,739.67,564.56
2016,5,22,13,30,211.0,448.0,2.9,16.0,640.0,663.58,508.81
2016,5,22,13,45,524.5,296.0,2.95,16.0,755.0,854.01,655.39
2016,5,22,14,0,838.0,144.0,3.0,16.0,870.0,1007.58,764.18
2016,5,22,14,15,625.5,237.5,3.05,15.5,769.0,898.63,690.2
2016,5,22,14,30,413.0,331.0,3.1,15.0,668.0,777.43,601.74
2016,5,22,14,45,335.5,338.0,3.15,15.0,604.0,691.52,540.13
2016,5,22,15,0,258.0,345.0,3.2,15.0,540.0,621.68,488.29
2016,5,22,15,15,372.5,289.5,3.2,15.0,553.0,663.43,524.49
2016,5,22,15,30,487.0,234.0,3.2,15.0,566.0,713.93,565.73
2016,5,22,15,45,469.0,225.0,3.25,15.0,527.5,674.76,537.57
2016,5,22,16,0,451.0,216.0,3.3,15.0,489.0,634.82,509.02
2016,5,22,16,15,520.5,173.5,3.3,14.5,463.0,628.05,508.24
2016,5,22,16,30,590.0,131.0,3.3,14.0,437.0,620.54,506.17
2016,5,22,16,45,505.0,134.5,3.3,14.0,377.5,531.02,436.44
2016,5,22,17,0,420.0,138.0,3.3,14.0,318.0,454.79,375.72
2016,5,22,17,15,384.5,127.0,3.2,13.5,275.5,399.98,332.1
2016,5,22,17,30,349.0,116.0,3.1,13.0,233.0,347.63,289.19
2016,5,22,17,45,320.5,99.0,3.05,13.0,192.0,295.11,244.62
2016,5,22,18,0,292.0,82.0,3.0,13.0,151.0,244.93,200.85
2016,5,22,18,15,241.0,65.5,2.8,12.5,113.5,188.56,151.37
2016,5,22,18,30,190.0,49.0,2.6,12.0,76.0,137.62,106.04
2016,5,22,18,45,95.0,33.5,2.45,12.0,47.0,73.7,49.84
2016,5,22,19,0,0.0,18.0,2.3,12.0,18.0,16.4,0.0
2016,5,22,19,15,0.0,9.0,2.25,11.5,9.0,8.19,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
