Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,108.5,17.0,2.2,11.5,28.0,13.33,0.0
2016,5,23,5,30,217.0,34.0,2.3,12.0,56.0,26.46,16.54
2016,5,23,5,45,306.5,46.0,2.4,12.5,96.0,35.34,25.46
2016,5,23,6,0,396.0,58.0,2.5,13.0,136.0,45.22,34.68
2016,5,23,6,15,459.5,67.0,2.5,13.0,182.5,50.75,39.92
2016,5,23,6,30,523.0,76.0,2.5,13.0,229.0,56.06,44.78
2016,5,23,6,45,567.5,83.0,2.55,13.5,278.0,59.42,47.67
2016,5,23,7,0,612.0,90.0,2.6,14.0,327.0,62.62,50.31
2016,5,23,7,15,645.5,95.5,2.55,14.0,377.0,64.45,51.77
2016,5,23,7,30,679.0,101.0,2.5,14.0,427.0,73.82,51.26
2016,5,23,7,45,701.0,106.5,2.5,14.5,475.0,124.02,72.47
2016,5,23,8,0,723.0,112.0,2.5,15.0,523.0,176.93,109.3
2016,5,23,8,15,743.0,116.0,2.5,15.5,569.5,236.24,157.87
2016,5,23,8,30,763.0,120.0,2.5,16.0,616.0,291.65,205.86
2016,5,23,8,45,775.0,124.5,2.5,16.5,657.5,346.74,254.3
2016,5,23,9,0,787.0,129.0,2.5,17.0,699.0,402.47,302.47
2016,5,23,9,15,799.0,131.5,2.5,17.0,737.0,456.97,349.08
2016,5,23,9,30,811.0,134.0,2.5,17.0,775.0,511.61,394.5
2016,5,23,9,45,829.5,130.5,2.5,17.0,810.0,564.57,437.46
2016,5,23,10,0,848.0,127.0,2.5,17.0,845.0,617.94,479.55
2016,5,23,10,15,854.5,128.5,2.5,17.0,871.0,666.51,516.94
2016,5,23,10,30,861.0,130.0,2.5,17.0,897.0,713.6,552.33
2016,5,23,10,45,864.5,131.5,2.55,17.5,916.5,756.82,583.23
2016,5,23,11,0,868.0,133.0,2.6,18.0,936.0,797.92,610.53
2016,5,23,11,15,871.0,133.5,2.6,18.0,949.0,835.47,635.93
2016,5,23,11,30,874.0,134.0,2.6,18.0,962.0,870.55,659.48
2016,5,23,11,45,875.0,134.5,2.65,18.0,967.0,901.26,680.34
2016,5,23,12,0,876.0,135.0,2.7,18.0,972.0,929.13,699.27
2016,5,23,12,15,876.0,135.0,2.7,17.5,970.0,952.63,716.23
2016,5,23,12,30,876.0,135.0,2.7,17.0,968.0,973.01,731.19
2016,5,23,12,45,857.0,145.0,2.75,17.0,954.0,981.14,737.13
2016,5,23,13,0,838.0,155.0,2.8,17.0,940.0,997.66,748.93
2016,5,23,13,15,834.0,154.0,2.8,17.0,923.5,1003.16,752.92
2016,5,23,13,30,830.0,153.0,2.8,17.0,907.0,1005.11,754.77
2016,5,23,13,45,830.5,147.5,2.85,17.0,885.0,1003.29,754.72
2016,5,23,14,0,831.0,142.0,2.9,17.0,863.0,997.84,752.39
2016,5,23,14,15,823.0,140.5,2.9,17.0,833.5,984.7,744.56
2016,5,23,14,30,815.0,139.0,2.9,17.0,804.0,968.24,734.64
2016,5,23,14,45,809.5,133.5,2.95,17.0,769.5,946.62,721.7
2016,5,23,15,0,804.0,128.0,3.0,17.0,735.0,921.82,706.57
2016,5,23,15,15,790.5,125.5,3.0,17.0,694.5,889.89,686.08
2016,5,23,15,30,777.0,123.0,3.0,17.0,654.0,855.48,663.78
2016,5,23,15,45,763.0,118.0,3.05,17.0,610.0,815.63,637.72
2016,5,23,16,0,749.0,113.0,3.1,17.0,566.0,773.8,609.91
2016,5,23,16,15,726.5,109.0,3.1,16.5,518.5,727.99,579.6
2016,5,23,16,30,704.0,105.0,3.1,16.0,471.0,677.93,545.49
2016,5,23,16,45,677.5,99.0,3.15,16.0,422.0,622.19,505.01
2016,5,23,17,0,651.0,93.0,3.2,16.0,373.0,566.7,462.78
2016,5,23,17,15,611.0,87.0,3.2,15.5,323.0,503.3,413.6
2016,5,23,17,30,571.0,81.0,3.2,15.0,273.0,442.15,364.53
2016,5,23,17,45,519.0,73.0,3.2,14.5,225.0,375.07,308.91
2016,5,23,18,0,467.0,65.0,3.2,14.0,177.0,312.32,255.03
2016,5,23,18,15,388.5,55.0,3.1,13.5,133.5,241.11,192.94
2016,5,23,18,30,310.0,45.0,3.0,13.0,90.0,176.01,135.32
2016,5,23,18,45,202.0,31.5,2.9,13.0,56.0,110.05,75.89
2016,5,23,19,0,94.0,18.0,2.8,13.0,22.0,49.7,0.0
2016,5,23,19,15,47.0,9.0,2.75,12.5,11.0,17.05,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,113.5,17.5,2.6,12.0,29.0,13.72,0.0
2016,5,24,5,30,227.0,35.0,2.7,12.0,58.0,27.25,17.27
2016,5,24,5,45,321.5,46.5,2.85,12.5,99.0,35.74,25.83
2016,5,24,6,0,416.0,58.0,3.0,13.0,140.0,45.22,34.68
2016,5,24,6,15,480.0,66.0,3.0,13.0,187.0,49.92,39.18
2016,5,24,6,30,544.0,74.0,3.0,13.0,234.0,54.46,43.35
2016,5,24,6,45,411.0,109.5,3.0,13.5,243.5,77.67,63.9
2016,5,24,7,0,278.0,145.0,3.0,14.0,253.0,104.66,87.41
2016,5,24,7,15,271.5,168.5,3.0,14.0,286.5,118.78,99.46
2016,5,24,7,30,265.0,192.0,3.0,14.0,320.0,136.05,106.7
2016,5,24,7,45,264.5,215.5,3.0,14.0,354.5,172.69,128.98
2016,5,24,8,0,264.0,239.0,3.0,14.0,389.0,209.8,156.81
2016,5,24,8,15,284.5,257.5,3.0,14.0,432.0,248.12,187.08
2016,5,24,8,30,305.0,276.0,3.0,14.0,475.0,289.07,220.56
2016,5,24,8,45,335.0,289.0,3.0,14.5,521.0,331.61,254.97
2016,5,24,9,0,365.0,302.0,3.0,15.0,567.0,377.46,291.91
2016,5,24,9,15,240.5,338.5,2.95,15.0,517.0,377.26,294.66
2016,5,24,9,30,116.0,375.0,2.9,15.0,467.0,367.08,287.74
2016,5,24,9,45,118.5,389.0,2.9,15.5,486.5,391.25,305.96
2016,5,24,10,0,121.0,403.0,2.9,16.0,506.0,415.66,323.96
2016,5,24,10,15,490.5,269.5,2.9,16.0,704.5,553.47,433.55
2016,5,24,10,30,860.0,136.0,2.9,16.0,903.0,717.4,559.8
2016,5,24,10,45,866.5,135.5,2.95,16.5,923.5,761.1,590.65
2016,5,24,11,0,873.0,135.0,3.0,17.0,944.0,802.9,618.71
2016,5,24,11,15,497.5,304.0,3.0,17.0,766.5,694.36,534.96
2016,5,24,11,30,122.0,473.0,3.0,17.0,589.0,541.71,414.77
2016,5,24,11,45,504.5,303.5,3.0,17.0,785.5,744.48,573.43
2016,5,24,12,0,887.0,134.0,3.0,17.0,982.0,937.5,711.38
2016,5,24,12,15,886.5,133.5,3.0,17.0,980.0,960.33,725.18
2016,5,24,12,30,886.0,133.0,3.0,17.0,978.0,979.96,738.36
2016,5,24,12,45,873.5,139.5,3.05,17.0,965.5,991.27,746.45
2016,5,24,13,0,861.0,146.0,3.1,17.0,953.0,999.0,752.32
2016,5,24,13,15,857.0,145.0,3.1,17.0,936.5,1004.41,756.37
2016,5,24,13,30,853.0,144.0,3.1,17.0,920.0,1006.31,758.19
2016,5,24,13,45,849.5,141.5,3.15,17.0,897.0,1003.7,757.55
2016,5,24,14,0,846.0,139.0,3.2,17.0,874.0,997.56,754.69
2016,5,24,14,15,837.5,137.0,3.2,17.0,843.5,994.71,753.81
2016,5,24,14,30,829.0,135.0,3.2,17.0,813.0,977.07,742.96
2016,5,24,14,45,820.5,131.5,3.25,17.0,777.5,954.56,729.33
2016,5,24,15,0,812.0,128.0,3.3,17.0,742.0,928.96,713.57
2016,5,24,15,15,798.0,125.5,3.3,16.5,701.5,896.44,693.89
2016,5,24,15,30,784.0,123.0,3.3,16.0,661.0,861.44,672.3
2016,5,24,15,45,767.0,119.0,3.3,16.0,616.0,819.94,644.55
2016,5,24,16,0,750.0,115.0,3.3,16.0,571.0,776.62,615.2
2016,5,24,16,15,727.0,111.5,3.3,15.5,523.0,731.13,584.94
2016,5,24,16,30,704.0,108.0,3.3,15.0,475.0,681.28,550.79
2016,5,24,16,45,674.0,103.0,3.35,15.0,425.5,624.21,508.88
2016,5,24,17,0,644.0,98.0,3.4,15.0,376.0,567.67,465.54
2016,5,24,17,15,603.0,92.0,3.4,14.5,326.0,503.94,415.86
2016,5,24,17,30,562.0,86.0,3.4,14.0,276.0,442.52,366.35
2016,5,24,17,45,506.5,78.0,3.4,13.5,227.5,373.97,309.33
2016,5,24,18,0,451.0,70.0,3.4,13.0,179.0,310.07,254.36
2016,5,24,18,15,372.0,59.5,3.3,13.0,135.0,236.22,189.63
2016,5,24,18,30,293.0,49.0,3.2,13.0,91.0,174.7,134.72
2016,5,24,18,45,187.5,34.0,3.1,13.0,57.5,108.72,75.77
2016,5,24,19,0,82.0,19.0,3.0,13.0,24.0,44.2,0.0
2016,5,24,19,15,41.0,9.5,2.95,12.5,12.0,16.39,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,110.5,17.5,2.3,12.0,29.0,13.71,0.0
2016,5,25,5,30,221.0,35.0,2.4,12.0,58.0,27.22,17.33
2016,5,25,5,45,310.5,47.0,2.55,12.5,98.5,36.07,26.15
2016,5,25,6,0,400.0,59.0,2.7,13.0,139.0,45.97,35.37
2016,5,25,6,15,463.5,67.5,2.7,13.0,185.5,51.05,40.2
2016,5,25,6,30,527.0,76.0,2.7,13.0,232.0,55.94,44.67
2016,5,25,6,45,263.5,73.5,2.75,13.5,151.5,51.52,40.62
2016,5,25,7,0,0.0,71.0,2.8,14.0,71.0,62.78,50.45
2016,5,25,7,15,0.0,99.0,2.8,14.0,99.0,86.03,70.8
2016,5,25,7,30,0.0,127.0,2.8,14.0,127.0,108.49,86.14
2016,5,25,7,45,7.5,162.5,2.85,14.5,167.0,137.57,109.46
2016,5,25,8,0,15.0,198.0,2.9,15.0,207.0,167.8,133.19
2016,5,25,8,15,10.0,192.5,2.9,15.0,198.5,165.54,131.14
2016,5,25,8,30,5.0,187.0,2.9,15.0,190.0,161.91,128.08
2016,5,25,8,45,19.5,238.0,2.95,15.0,252.0,209.02,165.39
2016,5,25,9,0,34.0,289.0,3.0,15.0,314.0,252.09,199.09
2016,5,25,9,15,55.5,325.0,3.0,15.0,368.0,294.63,232.14
2016,5,25,9,30,77.0,361.0,3.0,15.0,422.0,340.29,267.45
2016,5,25,9,45,74.0,375.0,3.0,15.5,436.0,358.17,280.54
2016,5,25,10,0,71.0,389.0,3.0,16.0,450.0,375.75,293.29
2016,5,25,10,15,88.5,411.5,3.0,16.0,489.5,413.34,321.94
2016,5,25,10,30,106.0,434.0,3.0,16.0,529.0,452.9,351.78
2016,5,25,10,45,275.0,406.5,3.0,16.5,660.0,565.71,438.38
2016,5,25,11,0,444.0,379.0,3.0,17.0,791.0,692.66,532.59
2016,5,25,11,15,674.0,247.0,3.0,17.0,881.5,785.87,604.48
2016,5,25,11,30,904.0,115.0,3.0,17.0,972.0,877.64,670.1
2016,5,25,11,45,908.5,113.0,3.05,17.5,978.5,909.82,690.36
2016,5,25,12,0,913.0,111.0,3.1,18.0,985.0,939.16,709.07
2016,5,25,12,15,913.0,111.0,3.15,18.0,983.5,963.24,725.53
2016,5,25,12,30,913.0,111.0,3.2,18.0,982.0,984.03,739.86
2016,5,25,12,45,906.5,113.5,3.25,18.0,971.0,997.59,749.43
2016,5,25,13,0,900.0,116.0,3.3,18.0,960.0,1007.56,756.75
2016,5,25,13,15,897.0,115.5,3.35,18.0,944.0,1014.39,762.12
2016,5,25,13,30,894.0,115.0,3.4,18.0,928.0,1017.6,765.21
2016,5,25,13,45,892.0,112.0,3.5,18.0,905.5,1015.59,765.33
2016,5,25,14,0,890.0,109.0,3.6,18.0,883.0,1009.89,763.1
2016,5,25,14,15,883.5,107.5,3.65,18.0,853.5,997.68,756.21
2016,5,25,14,30,877.0,106.0,3.7,18.0,824.0,982.0,747.07
2016,5,25,14,45,869.0,104.0,3.75,18.0,789.0,960.97,734.33
2016,5,25,15,0,861.0,102.0,3.8,18.0,754.0,936.76,719.41
2016,5,25,15,15,849.0,100.0,3.85,17.5,713.5,905.83,701.08
2016,5,25,15,30,837.0,98.0,3.9,17.0,673.0,872.25,680.7
2016,5,25,15,45,820.5,96.0,3.95,17.0,628.5,840.07,659.83
2016,5,25,16,0,804.0,94.0,4.0,17.0,584.0,797.84,631.41
2016,5,25,16,15,783.5,91.0,4.0,16.5,536.0,749.55,599.1
2016,5,25,16,30,763.0,88.0,4.0,16.0,488.0,700.17,565.34
2016,5,25,16,45,731.0,86.0,4.05,16.0,437.5,642.84,523.88
2016,5,25,17,0,699.0,84.0,4.1,16.0,387.0,588.48,482.41
2016,5,25,17,15,661.5,79.0,4.1,15.5,336.5,525.77,433.5
2016,5,25,17,30,624.0,74.0,4.1,15.0,286.0,464.95,384.43
2016,5,25,17,45,560.0,69.5,4.1,14.5,236.0,392.97,324.51
2016,5,25,18,0,496.0,65.0,4.1,14.0,186.0,326.32,267.17
2016,5,25,18,15,416.5,55.5,4.0,13.5,141.0,253.64,203.58
2016,5,25,18,30,337.0,46.0,3.9,13.0,96.0,189.19,146.18
2016,5,25,18,45,213.5,33.5,3.8,13.0,60.5,115.86,81.32
2016,5,25,19,0,90.0,21.0,3.7,13.0,25.0,48.9,3.45
2016,5,25,19,15,45.0,10.5,3.65,12.5,12.5,18.09,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,90.0,19.5,1.9,11.5,29.0,15.26,0.32
2016,5,26,5,30,180.0,39.0,1.9,12.0,58.0,30.27,19.98
2016,5,26,5,45,269.5,52.5,1.95,12.5,98.0,40.17,29.78
2016,5,26,6,0,359.0,66.0,2.0,13.0,138.0,49.79,38.77
2016,5,26,6,15,425.0,75.5,1.9,13.0,184.5,56.05,44.66
2016,5,26,6,30,491.0,85.0,1.8,13.0,231.0,63.17,51.13
2016,5,26,6,45,278.5,119.5,1.75,13.5,205.5,88.47,73.43
2016,5,26,7,0,66.0,154.0,1.7,14.0,180.0,119.67,100.42
2016,5,26,7,15,360.5,133.0,1.6,14.5,304.5,89.41,73.49
2016,5,26,7,30,655.0,112.0,1.5,15.0,429.0,81.32,57.27
2016,5,26,7,45,439.5,178.5,1.4,15.5,401.5,155.18,107.24
2016,5,26,8,0,224.0,245.0,1.3,16.0,374.0,215.09,160.85
2016,5,26,8,15,487.5,186.5,1.25,16.0,496.5,232.71,164.08
2016,5,26,8,30,751.0,128.0,1.2,16.0,619.0,294.4,206.9
2016,5,26,8,45,769.5,130.0,1.15,16.5,662.0,348.72,253.53
2016,5,26,9,0,788.0,132.0,1.1,17.0,705.0,404.42,300.41
2016,5,26,9,15,800.0,134.5,1.05,17.5,743.0,458.84,344.97
2016,5,26,9,30,812.0,137.0,1.0,18.0,781.0,513.4,387.97
2016,5,26,9,45,812.0,145.0,1.0,18.5,811.0,566.0,428.14
2016,5,26,10,0,812.0,153.0,1.0,19.0,841.0,617.13,465.74
2016,5,26,10,15,819.0,154.5,1.0,19.0,867.5,665.51,501.2
2016,5,26,10,30,826.0,156.0,1.0,19.0,894.0,712.61,534.81
2016,5,26,10,45,834.0,155.0,1.05,19.5,915.0,756.74,565.18
2016,5,26,11,0,842.0,154.0,1.1,20.0,936.0,799.19,593.1
2016,5,26,11,15,845.5,155.0,1.15,20.0,948.5,831.25,614.18
2016,5,26,11,30,849.0,156.0,1.2,20.0,961.0,866.46,637.38
2016,5,26,11,45,852.5,155.0,1.3,20.5,967.5,897.49,657.19
2016,5,26,12,0,856.0,154.0,1.4,21.0,974.0,925.89,675.25
2016,5,26,12,15,855.5,153.5,1.55,21.0,972.0,948.25,691.42
2016,5,26,12,30,855.0,153.0,1.7,21.0,970.0,967.53,705.71
2016,5,26,12,45,864.0,145.5,1.85,21.0,964.0,986.32,719.76
2016,5,26,13,0,873.0,138.0,2.0,21.0,958.0,1001.79,731.74
2016,5,26,13,15,869.5,137.0,2.15,21.0,941.5,1007.74,737.67
2016,5,26,13,30,866.0,136.0,2.3,21.0,925.0,1010.14,741.45
2016,5,26,13,45,859.5,135.5,2.45,21.0,901.5,1006.5,741.37
2016,5,26,14,0,853.0,135.0,2.6,21.0,878.0,999.35,739.07
2016,5,26,14,15,845.5,133.5,2.7,20.5,848.5,986.77,734.16
2016,5,26,14,30,838.0,132.0,2.8,20.0,819.0,981.6,734.25
2016,5,26,14,45,827.5,130.0,2.9,20.0,783.5,958.75,721.04
2016,5,26,15,0,817.0,128.0,3.0,20.0,748.0,932.87,705.85
2016,5,26,15,15,804.0,125.5,3.05,19.5,707.5,901.27,687.57
2016,5,26,15,30,791.0,123.0,3.1,19.0,667.0,867.13,667.31
2016,5,26,15,45,775.0,119.5,3.2,19.0,623.0,826.95,641.55
2016,5,26,16,0,759.0,116.0,3.3,19.0,579.0,784.87,614.05
2016,5,26,16,15,737.0,112.0,3.35,18.5,531.5,739.39,584.47
2016,5,26,16,30,715.0,108.0,3.4,18.0,484.0,689.44,550.92
2016,5,26,16,45,685.5,103.5,3.45,17.5,434.0,632.95,511.0
2016,5,26,17,0,656.0,99.0,3.5,17.0,384.0,576.89,469.37
2016,5,26,17,15,616.5,93.0,3.45,16.5,334.0,513.62,420.4
2016,5,26,17,30,577.0,87.0,3.4,16.0,284.0,452.47,371.52
2016,5,26,17,45,521.0,79.5,3.4,16.0,235.0,383.46,314.09
2016,5,26,18,0,465.0,72.0,3.4,16.0,186.0,319.05,258.85
2016,5,26,18,15,385.5,61.5,3.3,15.0,141.5,244.31,194.89
2016,5,26,18,30,306.0,51.0,3.2,14.0,97.0,181.77,140.08
2016,5,26,18,45,195.0,36.0,3.1,13.5,61.5,113.27,79.97
2016,5,26,19,0,84.0,21.0,3.0,13.0,26.0,47.5,7.12
2016,5,26,19,15,42.0,10.5,2.95,12.5,13.0,17.54,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,97.0,19.5,1.0,11.5,30.0,15.26,0.99
2016,5,27,5,30,194.0,39.0,1.0,12.0,60.0,30.27,20.08
2016,5,27,5,45,290.0,51.5,1.05,12.5,101.0,39.44,29.18
2016,5,27,6,0,386.0,64.0,1.1,13.0,142.0,48.35,37.54
2016,5,27,6,15,450.5,73.0,1.15,13.5,189.0,55.59,44.19
2016,5,27,6,30,515.0,82.0,1.2,14.0,236.0,60.71,48.75
2016,5,27,6,45,566.5,87.5,1.25,15.0,286.5,62.72,50.29
2016,5,27,7,0,618.0,93.0,1.3,16.0,337.0,64.69,51.7
2016,5,27,7,15,652.5,98.5,1.3,16.5,387.0,66.44,52.98
2016,5,27,7,30,687.0,104.0,1.3,17.0,437.0,76.2,52.28
2016,5,27,7,45,718.0,106.5,1.3,17.5,487.0,125.27,71.84
2016,5,27,8,0,749.0,109.0,1.3,18.0,537.0,183.83,112.09
2016,5,27,8,15,768.5,112.0,1.25,18.5,584.0,237.63,155.27
2016,5,27,8,30,788.0,115.0,1.2,19.0,631.0,293.38,202.53
2016,5,27,8,45,807.0,116.0,1.2,19.5,675.0,349.09,250.18
2016,5,27,9,0,826.0,117.0,1.2,20.0,719.0,406.16,298.08
2016,5,27,9,15,837.5,119.0,1.15,20.5,757.0,461.9,343.48
2016,5,27,9,30,849.0,121.0,1.1,21.0,795.0,520.08,388.86
2016,5,27,9,45,865.5,118.0,1.05,21.5,830.0,573.26,429.01
2016,5,27,10,0,882.0,115.0,1.0,22.0,865.0,626.27,467.5
2016,5,27,10,15,888.5,116.5,0.95,22.5,891.5,676.21,502.29
2016,5,27,10,30,895.0,118.0,0.9,23.0,918.0,724.6,534.72
2016,5,27,10,45,901.5,117.5,0.9,23.5,939.0,769.52,563.87
2016,5,27,11,0,908.0,117.0,0.9,24.0,960.0,812.45,589.87
2016,5,27,11,15,910.5,117.5,0.95,24.0,972.5,850.83,614.5
2016,5,27,11,30,913.0,118.0,1.0,24.0,985.0,886.59,637.38
2016,5,27,11,45,915.0,117.5,1.1,24.5,991.0,918.25,657.13
2016,5,27,12,0,917.0,117.0,1.2,25.0,997.0,946.96,674.99
2016,5,27,12,15,916.5,117.5,1.35,25.0,995.0,971.23,692.17
2016,5,27,12,30,916.0,118.0,1.5,25.0,993.0,992.21,707.37
2016,5,27,12,45,908.0,121.5,1.65,25.0,982.0,1005.44,717.79
2016,5,27,13,0,900.0,125.0,1.8,25.0,971.0,1015.06,726.08
2016,5,27,13,15,896.5,124.5,1.9,24.5,954.5,1021.58,733.28
2016,5,27,13,30,893.0,124.0,2.0,24.0,938.0,1024.47,738.33
2016,5,27,13,45,885.5,124.0,2.15,24.0,914.0,1020.25,738.15
2016,5,27,14,0,878.0,124.0,2.3,24.0,890.0,1012.46,735.74
2016,5,27,14,15,870.5,122.5,2.35,24.0,860.0,999.62,729.04
2016,5,27,14,30,863.0,121.0,2.4,24.0,830.0,983.37,720.22
2016,5,27,14,45,850.5,120.5,2.5,24.0,793.5,960.07,707.32
2016,5,27,15,0,838.0,120.0,2.6,24.0,757.0,943.46,698.81
2016,5,27,15,15,825.0,118.0,2.6,23.5,716.5,912.0,680.75
2016,5,27,15,30,812.0,116.0,2.6,23.0,676.0,877.94,660.88
2016,5,27,15,45,790.5,115.0,2.65,23.0,630.0,835.23,633.92
2016,5,27,16,0,769.0,114.0,2.7,23.0,584.0,790.88,605.47
2016,5,27,16,15,746.5,110.0,2.7,22.5,536.0,741.12,573.52
2016,5,27,16,30,724.0,106.0,2.7,22.0,488.0,693.89,542.72
2016,5,27,16,45,690.0,103.0,2.75,21.5,437.0,635.59,502.67
2016,5,27,17,0,656.0,100.0,2.8,21.0,386.0,578.04,460.99
2016,5,27,17,15,616.0,94.0,2.75,20.0,336.0,514.48,413.78
2016,5,27,17,30,576.0,88.0,2.7,19.0,286.0,453.08,366.44
2016,5,27,17,45,517.5,80.5,2.65,18.5,236.5,382.8,309.6
2016,5,27,18,0,459.0,73.0,2.6,18.0,187.0,317.39,254.9
2016,5,27,18,15,381.5,62.5,2.5,17.5,142.5,243.86,192.4
2016,5,27,18,30,304.0,52.0,2.4,17.0,98.0,182.23,138.83
2016,5,27,18,45,197.0,37.0,2.35,16.5,62.5,115.02,80.69
2016,5,27,19,0,90.0,22.0,2.3,16.0,27.0,50.41,11.09
2016,5,27,19,15,45.0,11.0,2.3,15.5,13.5,18.6,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,118.0,18.5,1.5,14.5,31.0,14.48,1.08
2016,5,28,5,30,236.0,37.0,1.5,15.0,62.0,28.77,18.58
2016,5,28,5,45,324.0,48.5,1.55,15.5,103.0,37.21,26.86
2016,5,28,6,0,412.0,60.0,1.6,16.0,144.0,46.71,35.62
2016,5,28,6,15,474.5,69.0,1.65,16.5,191.5,52.2,40.65
2016,5,28,6,30,537.0,78.0,1.7,17.0,239.0,57.46,45.29
2016,5,28,6,45,582.0,84.5,1.75,17.5,288.5,60.39,47.74
2016,5,28,7,0,627.0,91.0,1.8,18.0,338.0,63.19,49.97
2016,5,28,7,15,660.5,96.0,1.75,18.5,388.5,64.65,50.98
2016,5,28,7,30,694.0,101.0,1.7,19.0,439.0,74.16,50.12
2016,5,28,7,45,719.5,105.5,1.65,19.5,488.0,124.56,70.69
2016,5,28,8,0,745.0,110.0,1.6,20.0,537.0,183.89,111.54
2016,5,28,8,15,765.0,113.5,1.55,20.5,584.0,237.89,154.63
2016,5,28,8,30,785.0,117.0,1.5,21.0,631.0,293.92,201.85
2016,5,28,8,45,800.0,120.0,1.45,21.5,674.0,349.75,249.39
2016,5,28,9,0,815.0,123.0,1.4,22.0,717.0,406.52,296.74
2016,5,28,9,15,827.0,125.0,1.3,22.0,755.5,461.87,342.1
2016,5,28,9,30,839.0,127.0,1.2,22.0,794.0,517.31,385.9
2016,5,28,9,45,847.0,129.5,1.2,22.5,826.5,572.04,427.34
2016,5,28,10,0,855.0,132.0,1.2,23.0,859.0,623.69,465.16
2016,5,28,10,15,862.0,133.5,1.2,23.5,886.0,672.77,499.94
2016,5,28,10,30,869.0,135.0,1.2,24.0,913.0,720.42,532.62
2016,5,28,10,45,873.5,136.0,1.2,24.5,933.0,764.18,561.73
2016,5,28,11,0,878.0,137.0,1.2,25.0,953.0,805.89,587.31
2016,5,28,11,15,881.0,137.5,1.25,25.0,966.0,843.74,611.77
2016,5,28,11,30,884.0,138.0,1.3,25.0,979.0,879.11,634.53
2016,5,28,11,45,885.0,138.5,1.4,25.0,984.5,910.12,655.12
2016,5,28,12,0,886.0,139.0,1.5,25.0,990.0,938.27,673.94
2016,5,28,12,15,886.0,139.0,1.6,25.0,988.5,962.08,690.06
2016,5,28,12,30,886.0,139.0,1.7,25.0,987.0,982.74,704.3
2016,5,28,12,45,873.5,145.5,1.8,25.0,974.5,994.15,712.8
2016,5,28,13,0,861.0,152.0,1.9,25.0,962.0,1001.98,719.23
2016,5,28,13,15,857.5,151.0,1.95,24.5,945.5,1008.08,725.49
2016,5,28,13,30,854.0,150.0,2.0,24.0,929.0,1010.68,729.68
2016,5,28,13,45,849.0,148.0,2.1,24.0,906.0,1007.28,729.38
2016,5,28,14,0,844.0,146.0,2.2,24.0,883.0,1012.19,734.54
2016,5,28,14,15,836.0,144.0,2.25,24.0,853.0,998.66,727.3
2016,5,28,14,30,828.0,142.0,2.3,24.0,823.0,981.75,718.1
2016,5,28,14,45,818.0,139.0,2.35,24.0,787.5,958.58,704.86
2016,5,28,15,0,808.0,136.0,2.4,24.0,752.0,932.38,689.62
2016,5,28,15,15,794.5,133.5,2.4,23.5,711.5,900.62,671.46
2016,5,28,15,30,781.0,131.0,2.4,23.0,671.0,866.36,651.45
2016,5,28,15,45,764.0,127.0,2.45,23.0,626.0,825.15,625.57
2016,5,28,16,0,747.0,123.0,2.5,23.0,581.0,786.24,600.95
2016,5,28,16,15,724.0,119.0,2.5,22.5,533.0,736.84,569.29
2016,5,28,16,30,701.0,115.0,2.5,22.0,485.0,686.67,536.44
2016,5,28,16,45,673.0,109.0,2.5,21.5,435.5,630.17,497.26
2016,5,28,17,0,645.0,103.0,2.5,21.0,386.0,574.01,456.72
2016,5,28,17,15,604.5,97.0,2.4,20.0,336.0,510.64,409.66
2016,5,28,17,30,564.0,91.0,2.3,19.0,286.0,449.48,362.59
2016,5,28,17,45,511.0,82.5,2.25,18.5,237.0,381.62,307.97
2016,5,28,18,0,458.0,74.0,2.2,18.0,188.0,318.11,255.06
2016,5,28,18,15,380.5,63.0,2.1,17.5,143.5,244.1,192.41
2016,5,28,18,30,303.0,52.0,2.0,17.0,99.0,181.89,138.57
2016,5,28,18,45,199.5,37.0,1.9,16.5,63.5,115.7,81.48
2016,5,28,19,0,96.0,22.0,1.8,16.0,28.0,56.48,16.39
2016,5,28,19,15,48.0,11.0,1.8,15.5,14.0,19.2,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,114.5,19.0,1.65,12.5,31.5,14.86,1.78
2016,5,29,5,30,229.0,38.0,1.6,13.0,63.0,29.52,19.44
2016,5,29,5,45,322.0,50.0,1.55,13.5,105.0,38.33,28.1
2016,5,29,6,0,415.0,62.0,1.5,14.0,147.0,48.44,37.47
2016,5,29,6,15,479.5,70.5,1.4,14.5,194.5,53.45,42.11
2016,5,29,6,30,544.0,79.0,1.3,15.0,242.0,58.26,46.39
2016,5,29,6,45,589.5,85.5,1.25,15.5,292.5,61.17,48.83
2016,5,29,7,0,635.0,92.0,1.2,16.0,343.0,63.95,51.06
2016,5,29,7,15,668.5,97.0,1.15,16.5,393.5,65.39,52.05
2016,5,29,7,30,702.0,102.0,1.1,17.0,444.0,74.92,51.12
2016,5,29,7,45,728.0,106.0,1.05,17.5,493.5,125.44,71.61
2016,5,29,8,0,754.0,110.0,1.0,18.0,543.0,184.95,112.6
2016,5,29,8,15,773.0,113.5,1.0,18.5,589.5,239.23,156.04
2016,5,29,8,30,792.0,117.0,1.0,19.0,636.0,295.43,203.52
2016,5,29,8,45,807.0,119.5,1.0,19.5,679.0,351.21,251.12
2016,5,29,9,0,822.0,122.0,1.0,20.0,722.0,407.93,298.56
2016,5,29,9,15,833.5,124.5,1.05,20.0,760.5,463.81,344.91
2016,5,29,9,30,845.0,127.0,1.1,20.0,799.0,519.73,389.93
2016,5,29,9,45,852.5,129.5,1.15,20.5,831.5,574.49,431.94
2016,5,29,10,0,860.0,132.0,1.2,21.0,864.0,626.09,470.35
2016,5,29,10,15,866.0,133.5,1.25,21.0,890.5,674.74,506.5
2016,5,29,10,30,872.0,135.0,1.3,21.0,917.0,721.86,540.71
2016,5,29,10,45,874.5,137.5,1.4,21.5,936.0,765.52,571.21
2016,5,29,11,0,877.0,140.0,1.5,22.0,955.0,807.0,598.27
2016,5,29,11,15,879.5,140.5,1.55,22.0,967.5,844.42,622.91
2016,5,29,11,30,882.0,141.0,1.6,22.0,980.0,879.34,645.8
2016,5,29,11,45,881.5,142.0,1.7,22.0,985.0,909.43,666.09
2016,5,29,12,0,881.0,143.0,1.8,22.0,990.0,936.62,684.54
2016,5,29,12,15,880.5,143.0,1.85,22.0,988.0,959.9,699.93
2016,5,29,12,30,880.0,143.0,1.9,22.0,986.0,980.05,713.38
2016,5,29,12,45,870.0,147.5,1.95,22.0,974.0,991.95,721.65
2016,5,29,13,0,860.0,152.0,2.0,22.0,962.0,1000.35,727.86
2016,5,29,13,15,856.0,151.0,2.05,22.0,945.5,1005.98,732.43
2016,5,29,13,30,852.0,150.0,2.1,22.0,929.0,1008.1,734.9
2016,5,29,13,45,849.5,147.0,2.15,22.0,906.5,1006.25,734.97
2016,5,29,14,0,847.0,144.0,2.2,22.0,884.0,1012.52,740.45
2016,5,29,14,15,839.0,142.0,2.25,22.0,854.0,998.99,733.13
2016,5,29,14,30,831.0,140.0,2.3,22.0,824.0,982.09,723.86
2016,5,29,14,45,823.5,136.0,2.35,22.0,789.5,960.24,711.39
2016,5,29,15,0,816.0,132.0,2.4,22.0,755.0,935.25,696.83
2016,5,29,15,15,802.5,129.5,2.4,21.5,714.5,903.37,678.44
2016,5,29,15,30,789.0,127.0,2.4,21.0,674.0,868.97,658.19
2016,5,29,15,45,774.0,122.5,2.45,21.0,629.5,828.79,632.84
2016,5,29,16,0,759.0,118.0,2.5,21.0,585.0,786.64,605.78
2016,5,29,16,15,736.5,114.0,2.5,20.5,537.0,740.99,576.58
2016,5,29,16,30,714.0,110.0,2.5,20.0,489.0,690.81,543.48
2016,5,29,16,45,686.0,105.0,2.55,20.0,439.5,635.01,504.08
2016,5,29,17,0,658.0,100.0,2.6,20.0,390.0,579.5,463.07
2016,5,29,17,15,619.0,94.0,2.6,19.5,339.5,516.56,415.69
2016,5,29,17,30,580.0,88.0,2.6,19.0,289.0,455.68,368.24
2016,5,29,17,45,526.5,80.0,2.65,18.5,240.5,387.37,313.28
2016,5,29,18,0,473.0,72.0,2.7,18.0,192.0,323.44,259.94
2016,5,29,18,15,395.0,62.0,2.6,17.0,147.0,249.12,197.17
2016,5,29,18,30,317.0,52.0,2.5,16.0,102.0,187.04,143.38
2016,5,29,18,45,209.0,37.5,2.45,15.5,66.0,119.18,84.72
2016,5,29,19,0,101.0,23.0,2.4,15.0,30.0,59.26,20.42
2016,5,29,19,15,50.5,11.5,2.4,14.5,15.0,20.17,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,126.0,19.0,0.85,12.5,32.5,14.87,2.18
2016,5,30,5,30,252.0,38.0,0.8,13.0,65.0,29.55,19.54
2016,5,30,5,45,347.5,48.0,0.8,13.5,107.5,38.13,27.96
2016,5,30,6,0,443.0,58.0,0.8,14.0,150.0,44.95,34.41
2016,5,30,6,15,505.5,66.0,0.75,14.5,197.5,49.7,38.81
2016,5,30,6,30,568.0,74.0,0.7,15.0,245.0,54.28,42.87
2016,5,30,6,45,616.5,78.5,0.7,15.5,296.0,55.86,44.15
2016,5,30,7,0,665.0,83.0,0.7,16.0,347.0,57.43,45.33
2016,5,30,7,15,697.0,87.5,0.7,16.5,397.5,58.81,46.31
2016,5,30,7,30,729.0,92.0,0.7,17.0,448.0,74.58,50.68
2016,5,30,7,45,755.0,95.0,0.75,17.5,497.5,125.27,70.47
2016,5,30,8,0,781.0,98.0,0.8,18.0,547.0,179.13,106.66
2016,5,30,8,15,799.0,101.0,0.8,18.5,594.0,234.33,150.92
2016,5,30,8,30,817.0,104.0,0.8,19.0,641.0,291.26,199.12
2016,5,30,8,45,831.5,106.5,0.85,19.5,683.5,348.18,247.85
2016,5,30,9,0,846.0,109.0,0.9,20.0,726.0,410.42,299.62
2016,5,30,9,15,856.5,111.0,0.95,20.5,764.5,465.81,344.98
2016,5,30,9,30,867.0,113.0,1.0,21.0,803.0,520.99,388.71
2016,5,30,9,45,876.5,113.5,1.1,21.5,836.0,573.96,429.73
2016,5,30,10,0,886.0,114.0,1.2,22.0,869.0,626.11,468.9
2016,5,30,10,15,892.0,115.0,1.25,22.0,895.5,675.4,505.45
2016,5,30,10,30,898.0,116.0,1.3,22.0,922.0,723.08,540.0
2016,5,30,10,45,901.5,117.5,1.4,22.5,941.5,767.56,570.52
2016,5,30,11,0,905.0,119.0,1.5,23.0,961.0,809.86,597.84
2016,5,30,11,15,717.5,246.5,1.55,23.0,920.0,817.26,600.55
2016,5,30,11,30,530.0,374.0,1.6,23.0,879.0,804.16,587.48
2016,5,30,11,45,720.5,247.5,1.7,23.0,938.0,878.67,643.58
2016,5,30,12,0,911.0,121.0,1.8,23.0,997.0,943.1,686.42
2016,5,30,12,15,910.5,121.0,1.85,23.0,995.0,966.82,701.59
2016,5,30,12,30,910.0,121.0,1.9,23.0,993.0,987.29,715.17
2016,5,30,12,45,904.0,123.0,1.95,23.0,982.0,1001.01,724.55
2016,5,30,13,0,898.0,125.0,2.0,23.0,971.0,1011.16,731.83
2016,5,30,13,15,894.5,124.0,2.05,23.0,954.5,1017.26,736.67
2016,5,30,13,30,891.0,123.0,2.1,23.0,938.0,1019.73,739.36
2016,5,30,13,45,885.5,122.0,2.2,23.0,914.5,1016.58,739.19
2016,5,30,14,0,880.0,121.0,2.3,23.0,891.0,1009.84,736.84
2016,5,30,14,15,872.5,119.5,2.35,22.5,861.0,997.08,731.54
2016,5,30,14,30,865.0,118.0,2.4,22.0,831.0,980.91,724.1
2016,5,30,14,45,856.0,115.5,2.5,22.0,796.0,958.93,711.94
2016,5,30,15,0,847.0,113.0,2.6,22.0,761.0,933.85,697.66
2016,5,30,15,15,835.0,111.0,2.6,22.0,720.5,903.59,678.95
2016,5,30,15,30,823.0,109.0,2.6,22.0,680.0,879.23,664.22
2016,5,30,15,45,808.0,105.5,2.65,22.0,635.5,839.21,638.94
2016,5,30,16,0,793.0,102.0,2.7,22.0,591.0,797.17,612.02
2016,5,30,16,15,772.5,99.0,2.65,21.5,543.0,749.52,581.21
2016,5,30,16,30,752.0,96.0,2.6,21.0,495.0,700.77,549.05
2016,5,30,16,45,688.5,96.0,2.6,21.0,433.5,626.37,496.22
2016,5,30,17,0,625.0,96.0,2.6,21.0,372.0,552.63,441.04
2016,5,30,17,15,575.0,95.0,2.5,20.5,325.0,490.02,393.4
2016,5,30,17,30,525.0,94.0,2.4,20.0,278.0,430.29,346.47
2016,5,30,17,45,482.5,83.5,2.35,19.5,231.5,367.91,296.31
2016,5,30,18,0,440.0,73.0,2.3,19.0,185.0,305.05,244.14
2016,5,30,18,15,377.5,61.5,2.15,18.0,142.5,241.24,190.09
2016,5,30,18,30,315.0,50.0,2.0,17.0,100.0,183.98,140.4
2016,5,30,18,45,217.5,36.5,1.95,16.5,65.5,120.51,85.49
2016,5,30,19,0,120.0,23.0,1.9,16.0,31.0,64.3,24.9
2016,5,30,19,15,60.0,11.5,1.9,15.5,15.5,22.04,0.0
2016,5,30,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,12.5,4.5,1.6,12.5,4.5,0.0,0.0
2016,5,31,5,0,25.0,9.0,1.6,13.0,9.0,8.19,0.0
2016,5,31,5,15,144.0,23.0,1.55,13.0,38.0,18.05,4.23
2016,5,31,5,30,263.0,37.0,1.5,13.0,67.0,28.78,18.89
2016,5,31,5,45,355.0,47.5,1.5,13.5,109.0,37.65,27.53
2016,5,31,6,0,447.0,58.0,1.5,14.0,151.0,44.92,34.37
2016,5,31,6,15,510.0,66.0,1.45,14.5,199.0,49.68,38.78
2016,5,31,6,30,573.0,74.0,1.4,15.0,247.0,54.27,42.85
2016,5,31,6,45,618.5,79.5,1.35,15.5,297.5,56.61,44.79
2016,5,31,7,0,664.0,85.0,1.3,16.0,348.0,58.86,46.58
2016,5,31,7,15,697.0,89.5,1.3,16.5,399.0,60.19,47.5
2016,5,31,7,30,730.0,94.0,1.3,17.0,450.0,69.62,46.62
2016,5,31,7,45,755.5,97.0,1.3,18.0,500.0,126.63,71.57
2016,5,31,8,0,781.0,100.0,1.3,19.0,550.0,180.4,107.5
2016,5,31,8,15,800.0,103.0,1.25,19.5,597.0,235.76,151.85
2016,5,31,8,30,819.0,106.0,1.2,20.0,644.0,292.98,200.27
2016,5,31,8,45,834.5,108.5,1.2,20.5,688.0,350.31,249.28
2016,5,31,9,0,850.0,111.0,1.2,21.0,732.0,413.02,301.35
2016,5,31,9,15,861.0,113.0,1.2,21.0,770.5,468.84,347.57
2016,5,31,9,30,872.0,115.0,1.2,21.0,809.0,524.5,392.25
2016,5,31,9,45,883.0,115.0,1.25,21.5,843.0,578.12,433.56
2016,5,31,10,0,894.0,115.0,1.3,22.0,877.0,631.06,473.0
2016,5,31,10,15,900.5,116.5,1.35,22.5,904.0,681.46,509.39
2016,5,31,10,30,907.0,118.0,1.4,23.0,931.0,730.3,543.63
2016,5,31,10,45,911.5,118.5,1.45,23.5,951.5,775.05,573.75
2016,5,31,11,0,916.0,119.0,1.5,24.0,972.0,817.64,600.59
2016,5,31,11,15,919.0,120.0,1.55,24.0,985.5,857.14,626.31
2016,5,31,11,30,922.0,121.0,1.6,24.0,999.0,894.05,650.23
2016,5,31,11,45,923.5,121.0,1.65,24.0,1005.0,926.03,670.88
2016,5,31,12,0,925.0,121.0,1.7,24.0,1011.0,955.04,689.65
2016,5,31,12,15,925.0,121.0,1.75,24.0,1009.5,979.58,705.6
2016,5,31,12,30,925.0,121.0,1.8,24.0,1008.0,1000.85,719.57
2016,5,31,12,45,928.0,117.5,1.9,24.0,1000.5,1018.24,731.86
2016,5,31,13,0,931.0,114.0,2.0,24.0,993.0,1032.09,742.04
2016,5,31,13,15,928.0,113.5,2.05,24.0,976.5,1039.35,747.56
2016,5,31,13,30,925.0,113.0,2.1,24.0,960.0,1042.89,750.92
2016,5,31,13,45,920.0,112.5,2.2,24.0,936.5,1040.7,751.42
2016,5,31,14,0,915.0,112.0,2.3,24.0,913.0,1034.82,749.7
2016,5,31,14,15,908.5,110.5,2.3,24.0,883.5,1022.75,742.99
2016,5,31,14,30,902.0,109.0,2.3,24.0,854.0,1007.12,734.15
2016,5,31,14,45,892.5,107.5,2.35,24.0,818.0,985.17,721.83
2016,5,31,15,0,883.0,106.0,2.4,24.0,782.0,960.01,707.44
2016,5,31,15,15,871.5,104.0,2.4,23.5,741.0,929.42,690.27
2016,5,31,15,30,860.0,102.0,2.4,23.0,700.0,896.08,671.12
2016,5,31,15,45,844.5,99.5,2.45,23.0,654.5,863.94,651.73
2016,5,31,16,0,829.0,97.0,2.5,23.0,609.0,821.52,624.99
2016,5,31,16,15,809.0,94.0,2.45,22.5,560.5,773.08,594.15
2016,5,31,16,30,789.0,91.0,2.4,22.0,512.0,723.4,561.87
2016,5,31,16,45,762.5,87.5,2.4,22.0,461.0,667.53,523.62
2016,5,31,17,0,736.0,84.0,2.4,22.0,410.0,611.61,483.38
2016,5,31,17,15,700.0,79.5,2.3,21.0,358.5,551.26,439.17
2016,5,31,17,30,664.0,75.0,2.2,20.0,307.0,490.23,392.78
2016,5,31,17,45,612.5,69.0,2.15,19.5,256.5,421.25,337.77
2016,5,31,18,0,561.0,63.0,2.1,19.0,206.0,356.29,283.98
2016,5,31,18,15,485.0,55.0,2.05,18.5,159.0,283.21,222.2
2016,5,31,18,30,409.0,47.0,2.0,18.0,112.0,217.74,165.42
2016,5,31,18,45,291.5,35.5,1.95,17.5,73.5,144.09,102.2
2016,5,31,19,0,174.0,24.0,1.9,17.0,35.0,79.44,34.01
2016,5,31,19,15,87.0,12.0,1.95,16.5,17.5,27.77,0.0
2016,5,31,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,4,45,17.0,5.0,2.2,11.5,5.0,0.0,0.0
2016,6,1,5,0,34.0,10.0,2.3,12.0,10.0,9.1,0.0
2016,6,1,5,15,163.5,24.0,2.35,12.5,40.5,18.87,5.04
2016,6,1,5,30,293.0,38.0,2.4,13.0,71.0,31.06,20.84
2016,6,1,5,45,382.0,48.5,2.5,13.5,114.0,38.59,28.34
2016,6,1,6,0,471.0,59.0,2.6,14.0,157.0,45.85,35.18
2016,6,1,6,15,534.5,66.5,2.55,14.0,206.0,50.18,39.28
2016,6,1,6,30,598.0,74.0,2.5,14.0,255.0,54.37,43.1
2016,6,1,6,45,643.0,79.5,2.5,14.5,307.0,56.73,45.08
2016,6,1,7,0,688.0,85.0,2.5,15.0,359.0,59.0,46.89
2016,6,1,7,15,720.5,89.5,2.5,15.5,410.5,60.35,47.83
2016,6,1,7,30,753.0,94.0,2.5,16.0,462.0,76.2,52.26
2016,6,1,7,45,779.0,97.0,2.5,16.5,513.0,128.23,72.61
2016,6,1,8,0,805.0,100.0,2.5,17.0,564.0,183.44,110.09
2016,6,1,8,15,823.5,103.0,2.45,17.0,611.5,240.08,156.5
2016,6,1,8,30,842.0,106.0,2.4,17.0,659.0,298.52,207.41
2016,6,1,8,45,857.5,108.0,2.4,17.5,703.5,356.75,258.48
2016,6,1,9,0,873.0,110.0,2.4,18.0,748.0,420.38,312.84
2016,6,1,9,15,884.0,112.0,2.35,18.5,787.0,477.44,360.73
2016,6,1,9,30,895.0,114.0,2.3,19.0,826.0,534.3,406.82
2016,6,1,9,45,906.0,113.5,2.3,19.5,860.5,588.7,449.65
2016,6,1,10,0,917.0,113.0,2.3,20.0,895.0,642.35,490.48
2016,6,1,10,15,923.5,114.5,2.3,20.0,922.5,693.82,529.36
2016,6,1,10,30,930.0,116.0,2.3,20.0,950.0,743.68,566.05
2016,6,1,10,45,933.0,117.5,2.3,20.0,970.5,789.17,598.23
2016,6,1,11,0,936.0,119.0,2.3,20.0,991.0,832.34,627.04
2016,6,1,11,15,938.5,119.5,2.3,20.0,1004.0,871.74,653.03
2016,6,1,11,30,941.0,120.0,2.3,20.0,1017.0,908.46,677.04
2016,6,1,11,45,940.5,121.5,2.3,20.5,1022.5,940.63,696.56
2016,6,1,12,0,940.0,123.0,2.3,21.0,1028.0,969.7,713.92
2016,6,1,12,15,755.0,240.5,2.3,21.0,966.5,950.68,701.13
2016,6,1,12,30,570.0,358.0,2.3,21.0,905.0,907.14,667.9
2016,6,1,12,45,741.5,247.5,2.35,21.0,952.0,982.45,723.44
2016,6,1,13,0,913.0,137.0,2.4,21.0,999.0,1036.17,758.46
2016,6,1,13,15,909.5,136.0,2.4,21.0,982.0,1042.66,762.54
2016,6,1,13,30,906.0,135.0,2.4,21.0,965.0,1045.47,764.87
2016,6,1,13,45,899.0,134.5,2.45,21.0,940.5,1041.6,763.61
2016,6,1,14,0,892.0,134.0,2.5,21.0,916.0,1034.1,760.18
2016,6,1,14,15,746.5,199.0,2.45,20.5,838.5,973.34,722.26
2016,6,1,14,30,601.0,264.0,2.4,20.0,761.0,891.55,668.25
2016,6,1,14,45,728.5,195.5,2.4,20.0,772.0,937.77,703.11
2016,6,1,15,0,856.0,127.0,2.4,20.0,783.0,966.7,723.33
2016,6,1,15,15,842.5,124.5,2.4,20.0,741.0,934.11,702.67
2016,6,1,15,30,829.0,122.0,2.4,20.0,699.0,898.88,680.71
2016,6,1,15,45,813.5,118.0,2.4,20.0,653.5,857.83,654.56
2016,6,1,16,0,798.0,114.0,2.4,20.0,608.0,814.72,626.72
2016,6,1,16,15,776.0,110.5,2.35,19.5,559.0,765.16,594.69
