Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,30,754.0,107.0,2.3,19.0,510.0,717.92,563.75
2016,6,1,16,45,728.0,101.5,2.3,19.0,459.5,661.49,524.43
2016,6,1,17,0,702.0,96.0,2.3,19.0,409.0,605.09,482.94
2016,6,1,17,15,663.5,90.5,2.25,18.5,357.0,541.16,435.0
2016,6,1,17,30,625.0,85.0,2.2,18.0,305.0,479.14,386.88
2016,6,1,17,45,575.0,77.5,2.2,17.5,255.0,411.08,332.37
2016,6,1,18,0,525.0,70.0,2.2,17.0,205.0,346.94,279.01
2016,6,1,18,15,448.0,61.0,2.1,16.5,158.5,274.08,217.03
2016,6,1,18,30,371.0,52.0,2.0,16.0,112.0,208.92,160.35
2016,6,1,18,45,261.5,39.0,1.9,15.5,74.0,137.23,98.55
2016,6,1,19,0,152.0,26.0,1.8,15.0,36.0,76.74,35.55
2016,6,1,19,15,76.0,13.0,1.85,14.5,18.0,26.61,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,18.0,5.0,1.75,11.5,5.5,0.0,0.0
2016,6,2,5,0,36.0,10.0,1.7,12.0,11.0,9.1,0.0
2016,6,2,5,15,165.0,24.0,1.65,12.5,41.0,18.86,5.35
2016,6,2,5,30,294.0,38.0,1.6,13.0,71.0,31.02,20.86
2016,6,2,5,45,389.5,48.0,1.6,13.5,115.0,38.13,27.96
2016,6,2,6,0,485.0,58.0,1.6,14.0,159.0,45.0,34.44
2016,6,2,6,15,282.0,88.5,1.5,14.5,151.0,64.81,52.19
2016,6,2,6,30,79.0,119.0,1.4,15.0,143.0,94.06,77.92
2016,6,2,6,45,90.5,139.5,1.35,15.5,172.0,109.07,90.75
2016,6,2,7,0,102.0,160.0,1.3,16.0,201.0,118.46,98.45
2016,6,2,7,15,90.5,181.0,1.2,16.5,221.0,138.36,114.98
2016,6,2,7,30,79.0,202.0,1.1,17.0,241.0,153.97,121.22
2016,6,2,7,45,106.5,227.5,1.05,17.5,286.0,182.15,139.9
2016,6,2,8,0,134.0,253.0,1.0,18.0,331.0,207.04,156.74
2016,6,2,8,15,490.5,178.0,0.95,18.5,496.0,225.62,156.41
2016,6,2,8,30,847.0,103.0,0.9,19.0,661.0,297.0,202.62
2016,6,2,8,45,861.0,105.5,0.85,19.5,704.5,360.67,256.22
2016,6,2,9,0,875.0,108.0,0.8,20.0,748.0,419.06,304.74
2016,6,2,9,15,885.5,110.0,0.75,20.5,787.0,475.95,350.58
2016,6,2,9,30,896.0,112.0,0.7,21.0,826.0,532.59,394.37
2016,6,2,9,45,897.0,117.0,0.7,21.5,857.0,586.08,434.53
2016,6,2,10,0,898.0,122.0,0.7,22.0,888.0,637.93,471.96
2016,6,2,10,15,904.0,123.5,0.7,22.5,915.0,688.22,507.02
2016,6,2,10,30,910.0,125.0,0.7,23.0,942.0,736.91,539.8
2016,6,2,10,45,914.0,125.5,0.75,23.5,962.0,781.47,569.38
2016,6,2,11,0,918.0,126.0,0.8,24.0,982.0,823.84,595.49
2016,6,2,11,15,920.5,127.0,0.85,24.0,994.5,863.06,620.51
2016,6,2,11,30,923.0,128.0,0.9,24.0,1007.0,899.67,643.77
2016,6,2,11,45,924.0,128.0,0.95,24.5,1012.5,931.34,662.58
2016,6,2,12,0,925.0,128.0,1.0,25.0,1018.0,960.02,679.48
2016,6,2,12,15,924.5,127.5,1.05,25.0,1016.0,983.77,694.67
2016,6,2,12,30,924.0,127.0,1.1,25.0,1014.0,1004.21,707.94
2016,6,2,12,45,928.0,122.5,1.2,25.5,1006.5,1021.77,719.05
2016,6,2,13,0,932.0,118.0,1.3,26.0,999.0,1035.78,728.06
2016,6,2,13,15,928.5,117.5,1.4,26.0,982.0,1042.69,734.25
2016,6,2,13,30,925.0,117.0,1.5,26.0,965.0,1045.87,738.33
2016,6,2,13,45,919.5,116.0,1.6,26.0,941.0,1042.82,738.66
2016,6,2,14,0,914.0,115.0,1.7,26.0,917.0,1036.05,736.81
2016,6,2,14,15,907.0,113.5,1.75,26.0,887.0,1023.64,730.8
2016,6,2,14,30,900.0,112.0,1.8,26.0,857.0,1007.68,722.66
2016,6,2,14,45,890.0,110.5,1.9,26.0,820.5,985.41,711.19
2016,6,2,15,0,880.0,109.0,2.0,26.0,784.0,959.96,697.61
2016,6,2,15,15,868.0,106.5,2.05,25.5,742.5,928.57,680.81
2016,6,2,15,30,856.0,104.0,2.1,25.0,701.0,894.44,661.99
2016,6,2,15,45,840.5,101.5,2.15,25.0,655.5,862.61,643.16
2016,6,2,16,0,825.0,99.0,2.2,25.0,610.0,820.43,617.02
2016,6,2,16,15,804.5,96.0,2.2,24.5,561.5,771.82,586.86
2016,6,2,16,30,784.0,93.0,2.2,24.0,513.0,722.03,555.22
2016,6,2,16,45,758.0,89.0,2.25,23.5,462.5,666.25,518.77
2016,6,2,17,0,732.0,85.0,2.3,23.0,412.0,610.38,480.06
2016,6,2,17,15,695.5,80.5,2.25,22.0,360.5,549.99,436.27
2016,6,2,17,30,659.0,76.0,2.2,21.0,309.0,488.95,390.28
2016,6,2,17,45,610.0,69.5,2.2,20.5,258.5,421.0,336.48
2016,6,2,18,0,561.0,63.0,2.2,20.0,208.0,356.84,283.66
2016,6,2,18,15,487.0,55.0,2.1,19.0,161.5,284.6,223.15
2016,6,2,18,30,413.0,47.0,2.0,18.0,115.0,219.76,167.28
2016,6,2,18,45,300.5,36.0,1.95,17.5,76.5,147.8,105.49
2016,6,2,19,0,188.0,25.0,1.9,17.0,38.0,84.94,41.18
2016,6,2,19,15,94.0,12.5,1.9,16.5,19.0,29.73,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,26.5,5.0,1.15,13.5,5.5,0.0,0.0
2016,6,3,5,0,53.0,10.0,1.1,14.0,11.0,9.1,0.0
2016,6,3,5,15,183.5,23.0,1.1,14.5,41.0,18.08,5.06
2016,6,3,5,30,314.0,36.0,1.1,15.0,71.0,29.15,19.13
2016,6,3,5,45,403.5,45.0,1.1,16.0,114.0,35.45,25.35
2016,6,3,6,0,493.0,54.0,1.1,17.0,157.0,41.54,31.0
2016,6,3,6,15,553.0,61.0,1.0,17.5,205.5,45.66,34.77
2016,6,3,6,30,613.0,68.0,0.9,18.0,254.0,49.63,38.26
2016,6,3,6,45,655.0,73.0,0.85,18.5,305.0,51.82,40.06
2016,6,3,7,0,697.0,78.0,0.8,19.0,356.0,53.93,41.72
2016,6,3,7,15,727.5,82.0,0.75,19.5,407.0,60.69,47.35
2016,6,3,7,30,758.0,86.0,0.7,20.0,458.0,69.68,46.28
2016,6,3,7,45,782.0,89.0,0.65,21.0,507.5,121.75,65.87
2016,6,3,8,0,806.0,92.0,0.6,22.0,557.0,176.71,101.89
2016,6,3,8,15,823.5,94.5,0.55,22.5,604.0,232.66,145.85
2016,6,3,8,30,841.0,97.0,0.5,23.0,651.0,296.4,198.19
2016,6,3,8,45,855.0,99.0,0.5,24.0,694.0,353.27,245.19
2016,6,3,9,0,869.0,101.0,0.5,25.0,737.0,410.79,291.58
2016,6,3,9,15,879.0,102.5,0.45,25.5,775.0,466.6,335.42
2016,6,3,9,30,889.0,104.0,0.4,26.0,813.0,522.11,377.23
2016,6,3,9,45,902.5,102.5,0.4,27.0,847.5,576.5,416.18
2016,6,3,10,0,916.0,101.0,0.4,28.0,882.0,630.4,453.13
2016,6,3,10,15,921.5,102.0,0.55,28.0,909.0,680.59,489.94
2016,6,3,10,30,927.0,103.0,0.7,28.0,936.0,729.09,524.93
2016,6,3,10,45,929.5,104.5,0.85,28.5,955.5,773.93,554.98
2016,6,3,11,0,932.0,106.0,1.0,29.0,975.0,816.43,582.17
2016,6,3,11,15,934.0,106.5,1.1,29.0,988.0,855.13,607.26
2016,6,3,11,30,936.0,107.0,1.2,29.0,1001.0,891.13,630.6
2016,6,3,11,45,935.5,108.0,1.35,29.0,1006.0,922.56,651.75
2016,6,3,12,0,935.0,109.0,1.5,29.0,1011.0,950.89,671.02
2016,6,3,12,15,934.5,109.5,1.6,29.0,1009.0,975.57,687.38
2016,6,3,12,30,934.0,110.0,1.7,29.0,1007.0,996.93,701.78
2016,6,3,12,45,921.5,116.5,1.8,29.0,994.5,1009.12,710.61
2016,6,3,13,0,909.0,123.0,1.9,29.0,982.0,1017.58,717.33
2016,6,3,13,15,905.5,122.0,1.95,28.5,966.0,1023.9,723.65
2016,6,3,13,30,902.0,121.0,2.0,28.0,950.0,1026.55,727.86
2016,6,3,13,45,897.5,120.0,2.05,28.0,927.0,1024.56,727.87
2016,6,3,14,0,893.0,119.0,2.1,28.0,904.0,1018.93,725.77
2016,6,3,14,15,886.5,117.5,2.1,28.0,874.5,1007.24,719.39
2016,6,3,14,30,880.0,116.0,2.1,28.0,845.0,992.08,710.97
2016,6,3,14,45,872.0,113.0,2.15,28.0,810.0,970.51,699.11
2016,6,3,15,0,864.0,110.0,2.2,28.0,775.0,945.72,685.21
2016,6,3,15,15,626.0,194.5,2.15,27.5,663.0,815.03,601.6
2016,6,3,15,30,388.0,279.0,2.1,27.0,551.0,654.59,489.42
2016,6,3,15,45,393.0,257.0,2.1,27.0,517.0,625.16,471.52
2016,6,3,16,0,398.0,235.0,2.1,27.0,483.0,608.25,460.93
2016,6,3,16,15,585.0,164.5,2.05,26.5,496.0,674.71,513.92
2016,6,3,16,30,772.0,94.0,2.0,26.0,509.0,714.11,544.81
2016,6,3,16,45,746.0,90.0,2.0,26.0,459.0,658.86,507.05
2016,6,3,17,0,720.0,86.0,2.0,26.0,409.0,605.94,469.69
2016,6,3,17,15,684.5,81.0,1.9,25.0,358.0,543.84,425.21
2016,6,3,17,30,649.0,76.0,1.8,24.0,307.0,483.36,380.25
2016,6,3,17,45,599.0,70.0,1.7,23.5,257.5,415.99,327.54
2016,6,3,18,0,549.0,64.0,1.6,23.0,208.0,352.49,276.01
2016,6,3,18,15,476.5,56.0,1.55,22.0,161.5,281.51,217.68
2016,6,3,18,30,404.0,48.0,1.5,21.0,115.0,217.74,163.69
2016,6,3,18,45,295.5,36.5,1.45,20.0,76.5,146.95,104.02
2016,6,3,19,0,187.0,25.0,1.4,19.0,38.0,85.03,42.63
2016,6,3,19,15,93.5,12.5,1.4,18.5,19.0,29.71,0.0
2016,6,3,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.05,15.5,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.0,16.0,7.0,6.37,0.0
2016,6,4,5,15,30.5,23.0,0.9,16.0,26.5,19.39,5.99
2016,6,4,5,30,61.0,39.0,0.8,16.0,46.0,32.15,21.6
2016,6,4,5,45,87.0,58.5,0.75,16.5,74.0,47.09,35.42
2016,6,4,6,0,113.0,78.0,0.7,17.0,102.0,61.71,48.63
2016,6,4,6,15,131.0,98.5,0.7,17.0,133.5,76.62,61.96
2016,6,4,6,30,149.0,119.0,0.7,17.0,165.0,91.16,74.7
2016,6,4,6,45,164.5,139.0,0.7,17.5,198.0,105.0,86.41
2016,6,4,7,0,180.0,159.0,0.7,18.0,231.0,118.44,97.52
2016,6,4,7,15,179.0,182.5,0.75,18.0,262.0,133.4,109.92
2016,6,4,7,30,178.0,206.0,0.8,18.0,293.0,150.26,116.88
2016,6,4,7,45,93.0,196.0,0.85,18.5,242.0,154.02,117.27
2016,6,4,8,0,8.0,186.0,0.9,19.0,191.0,157.82,122.72
2016,6,4,8,15,152.0,233.5,0.95,19.0,333.5,211.03,158.48
2016,6,4,8,30,296.0,281.0,1.0,19.0,476.0,288.0,213.63
2016,6,4,8,45,168.5,290.5,1.05,19.5,403.0,283.6,214.66
2016,6,4,9,0,41.0,300.0,1.1,20.0,330.0,262.27,201.02
2016,6,4,9,15,105.5,341.0,1.1,20.0,424.0,327.27,249.63
2016,6,4,9,30,170.0,382.0,1.1,20.0,518.0,396.34,300.55
2016,6,4,9,45,142.0,396.5,1.1,20.0,513.5,407.31,308.42
2016,6,4,10,0,114.0,411.0,1.1,20.0,509.0,415.32,314.08
2016,6,4,10,15,192.5,420.5,1.15,20.0,591.5,484.27,365.17
2016,6,4,10,30,271.0,430.0,1.2,20.0,674.0,560.06,420.09
2016,6,4,10,45,151.0,403.0,1.25,20.5,540.0,467.6,351.75
2016,6,4,11,0,31.0,376.0,1.3,21.0,406.0,359.59,270.92
2016,6,4,11,15,46.0,408.0,1.3,21.0,452.0,404.69,304.69
2016,6,4,11,30,61.0,440.0,1.3,21.0,498.0,451.57,338.43
2016,6,4,11,45,162.5,457.0,1.35,21.0,613.0,568.46,423.86
2016,6,4,12,0,264.0,474.0,1.4,21.0,728.0,692.78,511.23
2016,6,4,12,15,277.5,469.0,1.4,21.0,736.0,713.77,524.78
2016,6,4,12,30,291.0,464.0,1.4,21.0,744.0,733.88,538.73
2016,6,4,12,45,205.5,467.0,1.4,21.5,664.0,654.33,481.83
2016,6,4,13,0,120.0,470.0,1.4,22.0,584.0,580.95,428.84
2016,6,4,13,15,67.0,372.5,1.4,22.0,436.0,422.57,316.93
2016,6,4,13,30,14.0,275.0,1.4,22.0,288.0,264.66,200.24
2016,6,4,13,45,174.0,337.5,1.45,22.5,491.0,512.74,387.9
2016,6,4,14,0,334.0,400.0,1.5,23.0,694.0,752.92,554.85
2016,6,4,14,15,574.0,271.5,1.5,23.0,756.5,875.52,641.67
2016,6,4,14,30,814.0,143.0,1.5,23.0,819.0,966.57,702.42
2016,6,4,14,45,810.5,137.5,1.5,23.5,785.5,947.52,688.9
2016,6,4,15,0,807.0,132.0,1.5,24.0,752.0,925.23,674.69
2016,6,4,15,15,794.0,129.0,1.5,23.5,712.5,893.78,657.15
2016,6,4,15,30,781.0,126.0,1.5,23.0,673.0,859.82,637.83
2016,6,4,15,45,771.0,120.0,1.55,23.0,630.5,822.9,615.64
2016,6,4,16,0,761.0,114.0,1.6,23.0,588.0,783.72,591.58
2016,6,4,16,15,740.0,110.5,1.6,22.5,541.5,736.43,562.1
2016,6,4,16,30,719.0,107.0,1.6,22.0,495.0,691.41,533.63
2016,6,4,16,45,698.5,100.5,1.65,22.0,447.0,639.38,498.48
2016,6,4,17,0,678.0,94.0,1.7,22.0,399.0,587.0,461.1
2016,6,4,17,15,642.5,88.5,1.7,21.0,349.5,526.22,417.41
2016,6,4,17,30,607.0,83.0,1.7,20.0,300.0,467.11,373.19
2016,6,4,17,45,564.0,75.0,1.7,19.5,252.0,403.26,322.75
2016,6,4,18,0,521.0,67.0,1.7,19.0,204.0,342.65,272.96
2016,6,4,18,15,451.0,58.0,1.65,18.0,158.5,273.09,214.85
2016,6,4,18,30,381.0,49.0,1.6,17.0,113.0,210.55,161.09
2016,6,4,18,45,283.5,37.0,1.55,16.5,75.5,143.92,103.63
2016,6,4,19,0,186.0,25.0,1.5,16.0,38.0,85.13,44.83
2016,6,4,19,15,93.0,12.5,1.55,15.5,19.0,29.69,0.0
2016,6,4,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,28.0,4.5,1.55,12.5,5.5,0.0,0.0
2016,6,5,5,0,56.0,9.0,1.6,13.0,11.0,8.19,0.0
2016,6,5,5,15,176.5,22.5,1.65,13.0,41.0,17.67,5.23
2016,6,5,5,30,297.0,36.0,1.7,13.0,71.0,29.06,19.25
2016,6,5,5,45,384.5,46.0,1.8,13.5,113.0,36.23,26.32
2016,6,5,6,0,472.0,56.0,1.9,14.0,155.0,43.14,32.8
2016,6,5,6,15,253.0,84.5,1.85,14.5,139.0,64.86,52.24
2016,6,5,6,30,34.0,113.0,1.8,15.0,123.0,90.08,74.45
2016,6,5,6,45,41.0,133.0,1.8,15.5,148.0,104.79,87.07
2016,6,5,7,0,48.0,153.0,1.8,16.0,173.0,119.22,99.19
2016,6,5,7,15,153.5,175.0,1.8,16.5,248.5,128.8,106.93
2016,6,5,7,30,259.0,197.0,1.8,17.0,324.0,138.16,114.34
2016,6,5,7,45,304.5,211.0,1.8,17.5,375.5,171.71,124.83
2016,6,5,8,0,350.0,225.0,1.8,18.0,427.0,210.78,150.96
2016,6,5,8,15,364.0,243.0,1.85,18.0,468.5,251.86,183.12
2016,6,5,8,30,378.0,261.0,1.9,18.0,510.0,294.76,218.05
2016,6,5,8,45,615.0,185.0,2.0,18.5,622.0,333.95,244.92
2016,6,5,9,0,852.0,109.0,2.1,19.0,734.0,409.59,303.11
2016,6,5,9,15,863.0,111.0,2.15,19.0,772.0,465.32,350.5
2016,6,5,9,30,874.0,113.0,2.2,19.0,810.0,520.9,396.56
2016,6,5,9,45,889.5,110.5,2.3,19.5,845.5,574.83,439.5
2016,6,5,10,0,905.0,108.0,2.4,20.0,881.0,628.47,480.95
2016,6,5,10,15,910.5,109.5,2.4,20.0,908.0,678.6,519.08
2016,6,5,10,30,916.0,111.0,2.4,20.0,935.0,727.06,555.02
2016,6,5,10,45,919.5,112.0,2.45,20.5,954.5,771.78,586.14
2016,6,5,11,0,923.0,113.0,2.5,21.0,974.0,814.27,613.86
2016,6,5,11,15,925.5,113.5,2.5,21.0,987.5,853.11,639.64
2016,6,5,11,30,928.0,114.0,2.5,21.0,1001.0,889.32,663.47
2016,6,5,11,45,929.0,114.5,2.5,21.0,1006.5,921.45,684.45
2016,6,5,12,0,930.0,115.0,2.5,21.0,1012.0,950.6,703.41
2016,6,5,12,15,930.0,115.0,2.45,21.0,1011.0,975.27,718.9
2016,6,5,12,30,930.0,115.0,2.4,21.0,1010.0,996.67,732.26
2016,6,5,12,45,919.0,121.0,2.4,21.5,998.5,1009.85,739.41
2016,6,5,13,0,908.0,127.0,2.4,22.0,987.0,1019.37,744.33
2016,6,5,13,15,905.0,126.0,2.4,22.0,971.0,1026.31,749.16
2016,6,5,13,30,902.0,125.0,2.4,22.0,955.0,1029.61,751.78
2016,6,5,13,45,899.0,123.5,2.4,22.0,932.5,1028.75,751.88
2016,6,5,14,0,896.0,122.0,2.4,22.0,910.0,1024.24,749.79
2016,6,5,14,15,889.0,120.5,2.45,22.0,880.5,1012.18,743.49
2016,6,5,14,30,882.0,119.0,2.5,22.0,851.0,996.65,735.05
2016,6,5,14,45,874.5,116.5,2.55,22.0,816.0,976.21,723.44
2016,6,5,15,0,867.0,114.0,2.6,22.0,781.0,952.54,709.72
2016,6,5,15,15,855.0,111.5,2.65,21.5,740.5,921.65,692.43
2016,6,5,15,30,843.0,109.0,2.7,21.0,700.0,896.5,678.91
2016,6,5,15,45,828.5,105.5,2.75,21.0,655.5,856.69,653.77
2016,6,5,16,0,814.0,102.0,2.8,21.0,611.0,814.74,626.9
2016,6,5,16,15,794.0,99.0,2.8,20.5,562.5,767.08,596.4
2016,6,5,16,30,774.0,96.0,2.8,20.0,514.0,718.2,564.41
2016,6,5,16,45,748.5,91.5,2.85,20.0,464.0,662.75,526.03
2016,6,5,17,0,723.0,87.0,2.9,20.0,414.0,609.6,487.24
2016,6,5,17,15,687.0,82.5,2.85,19.5,362.5,547.7,440.63
2016,6,5,17,30,651.0,78.0,2.8,19.0,311.0,487.42,393.71
2016,6,5,17,45,602.5,71.5,2.8,18.5,261.0,420.17,339.71
2016,6,5,18,0,554.0,65.0,2.8,18.0,211.0,356.64,286.76
2016,6,5,18,15,482.5,56.5,2.7,17.5,164.5,285.22,225.85
2016,6,5,18,30,411.0,48.0,2.6,17.0,118.0,220.93,169.67
2016,6,5,18,45,305.0,37.0,2.55,16.5,79.5,150.89,109.12
2016,6,5,19,0,199.0,26.0,2.5,16.0,41.0,90.09,49.14
2016,6,5,19,15,99.5,13.0,2.5,15.5,20.5,31.51,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.5,5.0,2.45,13.0,5.5,0.0,0.0
2016,6,6,5,0,57.0,10.0,2.5,13.0,11.0,9.1,0.0
2016,6,6,5,15,171.5,22.5,2.5,13.5,39.5,17.65,5.33
2016,6,6,5,30,286.0,35.0,2.5,14.0,68.0,28.1,18.34
2016,6,6,5,45,370.0,44.5,2.5,14.5,108.5,34.84,24.98
2016,6,6,6,0,454.0,54.0,2.5,15.0,149.0,41.34,31.06
2016,6,6,6,15,511.5,61.0,2.45,15.0,195.5,45.42,34.9
2016,6,6,6,30,569.0,68.0,2.4,15.0,242.0,49.34,38.47
2016,6,6,6,45,284.5,95.5,2.4,15.5,182.5,66.71,53.71
2016,6,6,7,0,0.0,123.0,2.4,16.0,123.0,103.52,85.68
2016,6,6,7,15,16.5,154.5,2.4,16.5,163.0,127.64,106.04
2016,6,6,7,30,33.0,186.0,2.4,17.0,203.0,143.48,118.99
2016,6,6,7,45,45.5,212.0,2.4,17.5,237.5,167.58,130.98
2016,6,6,8,0,58.0,238.0,2.4,18.0,272.0,193.74,150.33
2016,6,6,8,15,119.0,268.5,2.4,18.0,345.0,227.69,174.39
2016,6,6,8,30,180.0,299.0,2.4,18.0,418.0,276.61,210.99
2016,6,6,8,45,140.5,318.0,2.45,18.5,414.5,293.77,225.76
2016,6,6,9,0,101.0,337.0,2.5,19.0,411.0,311.74,240.44
2016,6,6,9,15,215.0,345.0,2.5,19.0,513.5,372.42,286.08
2016,6,6,9,30,329.0,353.0,2.5,19.0,616.0,446.48,342.25
2016,6,6,9,45,591.0,234.0,2.55,19.5,729.5,512.29,393.29
2016,6,6,10,0,853.0,115.0,2.6,20.0,843.0,603.11,463.63
2016,6,6,10,15,859.5,116.0,2.6,20.0,869.5,650.98,500.14
2016,6,6,10,30,866.0,117.0,2.6,20.0,896.0,697.39,534.95
2016,6,6,10,45,871.5,117.5,2.65,20.0,916.0,741.0,567.08
2016,6,6,11,0,877.0,118.0,2.7,20.0,936.0,782.68,595.82
2016,6,6,11,15,880.0,118.5,2.65,20.0,949.5,820.23,620.85
2016,6,6,11,30,883.0,119.0,2.6,20.0,963.0,855.33,643.99
2016,6,6,11,45,884.5,119.0,2.6,20.0,969.0,886.09,664.39
2016,6,6,12,0,886.0,119.0,2.6,20.0,975.0,914.06,682.87
2016,6,6,12,15,886.0,119.0,2.6,20.0,973.5,937.72,698.46
2016,6,6,12,30,886.0,119.0,2.6,20.0,972.0,958.28,712.03
2016,6,6,12,45,878.5,122.5,2.6,20.0,961.5,971.74,720.97
2016,6,6,13,0,871.0,126.0,2.6,20.0,951.0,981.77,727.79
2016,6,6,13,15,867.5,125.5,2.6,20.0,935.5,988.37,732.49
2016,6,6,13,30,864.0,125.0,2.6,20.0,920.0,991.49,735.03
2016,6,6,13,45,857.5,124.5,2.6,20.0,897.0,988.13,733.45
2016,6,6,14,0,851.0,124.0,2.6,20.0,874.0,981.33,729.77
2016,6,6,14,15,844.0,122.5,2.6,20.0,845.5,969.61,722.97
2016,6,6,14,30,837.0,121.0,2.6,20.0,817.0,954.59,714.1
2016,6,6,14,45,826.5,120.0,2.65,20.0,782.5,933.55,701.7
2016,6,6,15,0,816.0,119.0,2.7,20.0,748.0,919.05,693.78
2016,6,6,15,15,803.5,116.5,2.7,19.5,709.0,888.49,675.74
2016,6,6,15,30,791.0,114.0,2.7,19.0,670.0,855.4,655.9
2016,6,6,15,45,774.5,111.5,2.75,19.0,626.5,816.51,630.87
2016,6,6,16,0,758.0,109.0,2.8,19.0,583.0,775.77,604.23
2016,6,6,16,15,738.0,105.5,2.85,18.5,537.0,729.51,574.27
2016,6,6,16,30,718.0,102.0,2.9,18.0,491.0,685.05,545.0
2016,6,6,16,45,693.0,97.5,2.95,18.0,443.0,632.24,507.55
2016,6,6,17,0,668.0,93.0,3.0,18.0,395.0,579.47,468.03
2016,6,6,17,15,632.5,87.5,3.0,17.5,346.0,519.22,422.16
2016,6,6,17,30,597.0,82.0,3.0,17.0,297.0,460.68,376.08
2016,6,6,17,45,552.0,75.0,3.0,17.0,249.5,397.43,323.99
2016,6,6,18,0,507.0,68.0,3.0,17.0,202.0,337.62,273.1
2016,6,6,18,15,438.0,59.0,2.95,16.5,157.5,269.2,214.47
2016,6,6,18,30,369.0,50.0,2.9,16.0,113.0,207.67,160.52
2016,6,6,18,45,272.0,38.0,2.9,15.5,76.0,139.61,101.56
2016,6,6,19,0,175.0,26.0,2.9,15.0,39.0,84.29,47.29
2016,6,6,19,15,87.5,13.0,2.9,14.5,19.5,29.21,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,19.5,5.0,2.35,13.0,5.5,0.0,0.0
2016,6,7,5,0,39.0,10.0,2.4,13.0,11.0,9.1,0.0
2016,6,7,5,15,146.5,24.0,2.4,13.0,39.5,18.81,6.18
2016,6,7,5,30,254.0,38.0,2.4,13.0,68.0,29.49,19.62
2016,6,7,5,45,346.0,48.5,2.45,13.5,109.5,38.33,28.16
2016,6,7,6,0,438.0,59.0,2.5,14.0,151.0,45.58,34.96
2016,6,7,6,15,219.0,59.0,2.45,14.5,105.0,42.87,32.7
2016,6,7,6,30,0.0,59.0,2.4,15.0,59.0,52.12,40.93
2016,6,7,6,45,0.0,71.0,2.35,15.5,71.0,62.64,50.11
2016,6,7,7,0,0.0,83.0,2.3,16.0,83.0,72.83,58.85
2016,6,7,7,15,0.0,113.0,2.25,16.0,113.0,97.03,79.77
2016,6,7,7,30,0.0,143.0,2.2,16.0,143.0,120.63,99.85
2016,6,7,7,45,1.0,155.5,2.15,16.5,156.0,131.84,104.0
2016,6,7,8,0,2.0,168.0,2.1,17.0,169.0,143.19,112.61
2016,6,7,8,15,5.0,185.5,2.1,17.0,189.0,159.01,124.9
2016,6,7,8,30,8.0,203.0,2.1,17.0,209.0,175.33,137.53
2016,6,7,8,45,19.0,243.5,2.15,17.5,258.0,212.92,166.49
2016,6,7,9,0,30.0,284.0,2.2,18.0,307.0,245.89,191.5
2016,6,7,9,15,66.0,329.5,2.25,18.5,382.0,301.23,233.36
2016,6,7,9,30,102.0,375.0,2.3,19.0,457.0,361.41,278.43
2016,6,7,9,45,483.5,247.5,2.35,19.5,658.0,466.06,358.74
2016,6,7,10,0,865.0,120.0,2.4,20.0,859.0,613.59,470.62
2016,6,7,10,15,872.0,121.0,2.45,20.0,886.0,662.41,507.44
2016,6,7,10,30,879.0,122.0,2.5,20.0,913.0,709.79,543.02
2016,6,7,10,45,881.5,124.5,2.6,20.0,932.5,753.55,575.51
2016,6,7,11,0,884.0,127.0,2.7,20.0,952.0,795.13,604.39
2016,6,7,11,15,887.5,127.5,2.75,20.0,966.0,833.45,630.52
2016,6,7,11,30,891.0,128.0,2.8,20.0,980.0,869.34,654.86
2016,6,7,11,45,894.0,127.5,2.85,20.0,986.5,901.35,676.49
2016,6,7,12,0,897.0,127.0,2.9,20.0,993.0,930.6,696.24
2016,6,7,12,15,897.0,127.0,2.9,20.0,992.0,954.67,712.14
2016,6,7,12,30,897.0,127.0,2.9,20.0,991.0,975.61,725.99
2016,6,7,12,45,900.0,124.0,2.95,20.0,984.0,993.33,738.21
2016,6,7,13,0,903.0,121.0,3.0,20.0,977.0,1007.66,748.3
2016,6,7,13,15,900.0,120.0,3.0,20.0,961.0,1014.54,753.17
2016,6,7,13,30,897.0,119.0,3.0,20.0,945.0,1017.8,755.83
2016,6,7,13,45,889.5,120.0,3.05,20.0,922.0,1015.01,755.07
2016,6,7,14,0,882.0,121.0,3.1,20.0,899.0,1008.68,752.13
2016,6,7,14,15,875.0,119.5,3.1,20.0,869.5,996.79,745.2
2016,6,7,14,30,868.0,118.0,3.1,20.0,840.0,981.49,736.11
2016,6,7,14,45,855.0,118.0,3.15,20.0,804.5,958.7,722.46
2016,6,7,15,0,842.0,118.0,3.2,20.0,769.0,932.98,706.83
2016,6,7,15,15,830.0,115.5,3.2,19.5,729.0,911.78,695.26
2016,6,7,15,30,818.0,113.0,3.2,19.0,689.0,878.53,675.21
2016,6,7,15,45,799.5,111.5,3.2,19.0,644.0,838.31,648.85
2016,6,7,16,0,781.0,110.0,3.2,19.0,599.0,796.27,620.95
2016,6,7,16,15,760.5,106.5,3.15,18.5,551.5,748.85,589.67
2016,6,7,16,30,740.0,103.0,3.1,18.0,504.0,700.34,557.02
2016,6,7,16,45,711.5,99.0,3.1,18.0,454.5,647.62,519.62
2016,6,7,17,0,683.0,95.0,3.1,18.0,405.0,592.25,477.99
2016,6,7,17,15,646.5,89.5,3.1,17.5,355.0,530.68,431.22
2016,6,7,17,30,610.0,84.0,3.1,17.0,305.0,470.86,384.22
2016,6,7,17,45,559.5,77.5,3.1,16.5,256.0,404.53,330.34
2016,6,7,18,0,509.0,71.0,3.1,16.0,207.0,342.13,277.86
2016,6,7,18,15,437.5,62.0,3.0,15.5,161.5,272.43,217.98
2016,6,7,18,30,366.0,53.0,2.9,15.0,116.0,209.82,163.01
2016,6,7,18,45,264.0,40.5,2.85,15.0,78.5,140.27,102.63
2016,6,7,19,0,162.0,28.0,2.8,15.0,41.0,83.84,48.31
2016,6,7,19,15,81.0,14.0,2.8,14.5,20.5,28.9,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,5.5,2.85,12.5,5.5,0.0,0.0
2016,6,8,5,0,0.0,11.0,2.9,13.0,11.0,10.01,0.0
2016,6,8,5,15,94.5,25.0,2.95,13.0,36.0,20.31,7.21
2016,6,8,5,30,189.0,39.0,3.0,13.0,61.0,30.12,20.16
2016,6,8,5,45,235.5,54.5,3.15,13.5,95.5,41.43,30.87
2016,6,8,6,0,282.0,70.0,3.3,14.0,130.0,52.3,40.9
2016,6,8,6,15,313.0,86.0,3.35,14.0,168.5,63.04,50.72
2016,6,8,6,30,344.0,102.0,3.4,14.0,207.0,73.29,59.92
2016,6,8,6,45,368.0,116.5,3.5,14.5,247.5,81.96,67.4
2016,6,8,7,0,392.0,131.0,3.6,15.0,288.0,90.16,74.33
2016,6,8,7,15,405.0,149.0,3.65,15.0,330.0,100.17,82.86
2016,6,8,7,30,418.0,167.0,3.7,15.0,372.0,113.44,94.12
2016,6,8,7,45,417.0,188.5,3.75,15.5,411.5,157.58,110.73
2016,6,8,8,0,416.0,210.0,3.8,16.0,451.0,202.09,142.9
2016,6,8,8,15,271.0,254.0,3.8,16.0,416.0,240.29,180.05
2016,6,8,8,30,126.0,298.0,3.8,16.0,381.0,261.8,203.43
2016,6,8,8,45,193.0,314.5,3.85,16.5,451.5,307.39,237.83
2016,6,8,9,0,260.0,331.0,3.9,17.0,522.0,355.27,274.61
2016,6,8,9,15,384.0,306.5,3.9,17.0,605.0,410.18,317.4
2016,6,8,9,30,508.0,282.0,3.9,17.0,688.0,473.96,367.86
2016,6,8,9,45,501.5,300.5,3.9,17.0,715.0,517.45,402.64
2016,6,8,10,0,495.0,319.0,3.9,17.0,742.0,559.74,435.71
2016,6,8,10,15,452.5,346.5,3.9,17.0,742.5,585.25,455.14
2016,6,8,10,30,410.0,374.0,3.9,17.0,743.0,606.27,470.61
2016,6,8,10,45,641.5,255.0,3.9,17.5,847.0,696.58,541.3
2016,6,8,11,0,873.0,136.0,3.9,18.0,951.0,793.7,614.45
2016,6,8,11,15,876.0,136.5,3.95,18.0,964.5,831.31,640.38
2016,6,8,11,30,879.0,137.0,4.0,18.0,978.0,866.49,664.86
2016,6,8,11,45,878.0,139.0,4.05,18.0,983.0,896.96,685.99
2016,6,8,12,0,877.0,141.0,4.1,18.0,988.0,924.57,705.13
2016,6,8,12,15,877.0,141.0,4.1,17.5,987.0,948.37,722.74
2016,6,8,12,30,877.0,141.0,4.1,17.0,986.0,969.11,738.36
2016,6,8,12,45,860.5,149.5,4.1,17.0,972.5,978.69,745.0
2016,6,8,13,0,844.0,158.0,4.1,17.0,959.0,996.78,757.68
2016,6,8,13,15,840.5,157.5,4.05,17.0,943.5,1003.89,762.53
2016,6,8,13,30,837.0,157.0,4.0,17.0,928.0,1007.49,765.18
2016,6,8,13,45,840.0,150.0,4.0,17.0,908.0,1007.28,765.71
2016,6,8,14,0,843.0,143.0,4.0,17.0,888.0,991.94,756.01
2016,6,8,14,15,835.5,141.5,3.95,17.0,859.0,991.41,756.4
2016,6,8,14,30,828.0,140.0,3.9,17.0,830.0,976.07,746.59
2016,6,8,14,45,700.5,193.0,3.85,17.0,759.5,906.49,699.14
2016,6,8,15,0,573.0,246.0,3.8,17.0,689.0,824.77,640.81
2016,6,8,15,15,555.0,234.5,3.8,16.5,645.5,784.86,614.95
2016,6,8,15,30,537.0,223.0,3.8,16.0,602.0,743.43,587.24
2016,6,8,15,45,560.0,198.0,3.8,16.0,570.5,721.77,573.67
2016,6,8,16,0,583.0,173.0,3.8,16.0,539.0,703.25,561.95
2016,6,8,16,15,663.0,137.5,3.8,16.0,522.5,708.92,568.96
2016,6,8,16,30,743.0,102.0,3.8,16.0,506.0,701.75,565.28
2016,6,8,16,45,601.0,121.5,3.8,16.0,428.0,593.2,482.56
2016,6,8,17,0,459.0,141.0,3.8,16.0,350.0,484.64,396.89
2016,6,8,17,15,461.0,122.0,3.75,15.5,310.5,443.25,365.36
2016,6,8,17,30,463.0,103.0,3.7,15.0,271.0,400.37,331.17
2016,6,8,17,45,416.5,94.5,3.7,15.0,228.5,342.11,282.29
2016,6,8,18,0,370.0,86.0,3.7,15.0,186.0,287.84,235.57
2016,6,8,18,15,383.5,68.5,3.55,14.5,153.0,253.44,204.2
2016,6,8,18,30,397.0,51.0,3.4,14.0,120.0,219.72,171.62
2016,6,8,18,45,297.5,39.5,3.3,14.0,82.0,151.74,111.76
2016,6,8,19,0,198.0,28.0,3.2,14.0,44.0,93.49,55.2
2016,6,8,19,15,99.0,14.0,3.15,14.0,22.0,32.57,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,22.0,5.5,3.0,12.5,6.0,0.0,0.0
2016,6,9,5,0,44.0,11.0,3.1,13.0,12.0,10.01,0.0
2016,6,9,5,15,160.5,24.5,3.25,13.0,41.5,19.22,6.58
2016,6,9,5,30,277.0,38.0,3.4,13.0,71.0,29.53,19.66
2016,6,9,5,45,364.0,48.5,3.6,13.5,112.5,38.37,28.18
2016,6,9,6,0,451.0,59.0,3.8,14.0,154.0,45.61,34.98
2016,6,9,6,15,225.5,61.5,3.8,14.5,109.0,44.7,34.33
2016,6,9,6,30,0.0,64.0,3.8,15.0,64.0,56.44,44.76
2016,6,9,6,45,0.0,77.0,3.8,15.5,77.0,67.47,54.38
2016,6,9,7,0,0.0,90.0,3.8,16.0,90.0,78.41,63.75
2016,6,9,7,15,4.0,126.0,3.75,16.0,128.0,106.91,88.42
2016,6,9,7,30,8.0,162.0,3.7,16.0,166.0,134.55,111.97
2016,6,9,7,45,14.5,185.5,3.7,16.5,193.5,155.06,122.68
2016,6,9,8,0,21.0,209.0,3.7,17.0,221.0,176.65,139.12
2016,6,9,8,15,44.5,246.5,3.65,17.0,275.0,204.72,160.28
2016,6,9,8,30,68.0,284.0,3.6,17.0,329.0,243.75,190.34
2016,6,9,8,45,66.0,302.0,3.55,17.5,348.0,264.51,206.38
2016,6,9,9,0,64.0,320.0,3.5,18.0,367.0,285.17,222.17
2016,6,9,9,15,71.0,342.0,3.45,18.0,397.0,312.59,243.34
2016,6,9,9,30,78.0,364.0,3.4,18.0,427.0,341.08,265.17
2016,6,9,9,45,72.0,376.0,3.4,18.0,435.5,355.75,276.28
2016,6,9,10,0,66.0,388.0,3.4,18.0,444.0,369.74,286.76
2016,6,9,10,15,147.0,413.5,3.35,18.0,544.5,448.36,347.08
2016,6,9,10,30,228.0,439.0,3.3,18.0,645.0,536.84,413.68
2016,6,9,10,45,557.5,284.0,3.3,18.5,801.5,659.66,509.52
2016,6,9,11,0,887.0,129.0,3.3,19.0,958.0,797.79,612.58
2016,6,9,11,15,890.0,129.5,3.3,19.0,971.0,835.87,637.88
2016,6,9,11,30,893.0,130.0,3.3,19.0,984.0,871.48,662.03
2016,6,9,11,45,895.0,129.5,3.35,19.0,990.0,902.74,683.39
2016,6,9,12,0,897.0,129.0,3.4,19.0,996.0,931.2,702.82
2016,6,9,12,15,896.5,129.0,3.45,19.0,994.5,954.89,719.04
2016,6,9,12,30,896.0,129.0,3.5,19.0,993.0,975.44,733.21
2016,6,9,12,45,903.5,122.5,3.55,19.0,987.0,994.25,746.29
2016,6,9,13,0,911.0,116.0,3.6,19.0,981.0,1009.66,757.19
2016,6,9,13,15,908.0,115.0,3.65,19.0,965.0,1016.63,762.55
2016,6,9,13,30,905.0,114.0,3.7,19.0,949.0,1019.95,765.66
2016,6,9,13,45,902.5,112.0,3.75,19.0,926.5,1019.11,766.11
2016,6,9,14,0,900.0,110.0,3.8,19.0,904.0,1014.61,764.25
2016,6,9,14,15,893.0,108.5,3.8,19.0,875.0,1002.57,757.08
2016,6,9,14,30,886.0,107.0,3.8,19.0,846.0,987.06,747.7
2016,6,9,14,45,878.0,105.0,3.85,19.0,811.5,966.68,735.4
2016,6,9,15,0,870.0,103.0,3.9,19.0,777.0,943.11,720.93
2016,6,9,15,15,859.0,101.0,3.95,18.5,737.0,913.72,703.72
2016,6,9,15,30,848.0,99.0,4.0,18.0,697.0,881.6,684.44
2016,6,9,15,45,833.0,96.5,4.05,18.0,652.5,842.92,658.96
2016,6,9,16,0,818.0,94.0,4.1,18.0,608.0,809.35,636.95
2016,6,9,16,15,799.0,91.0,4.1,17.5,561.0,762.57,605.9
2016,6,9,16,30,780.0,88.0,4.1,17.0,514.0,714.51,573.39
2016,6,9,16,45,755.0,85.0,4.15,17.0,464.5,661.12,535.25
2016,6,9,17,0,730.0,82.0,4.2,17.0,415.0,607.55,495.29
2016,6,9,17,15,697.0,77.5,4.2,16.5,365.0,547.34,448.93
2016,6,9,17,30,664.0,73.0,4.2,16.0,315.0,490.51,403.65
2016,6,9,17,45,617.5,67.5,4.2,16.0,265.5,424.96,349.08
2016,6,9,18,0,571.0,62.0,4.2,16.0,216.0,362.88,295.71
2016,6,9,18,15,504.5,54.5,4.1,15.5,170.0,293.79,235.71
2016,6,9,18,30,438.0,47.0,4.0,15.0,124.0,231.22,180.0
2016,6,9,18,45,338.5,37.0,3.95,14.5,85.0,162.49,119.56
2016,6,9,19,0,239.0,27.0,3.9,14.0,46.0,104.78,62.98
2016,6,9,19,15,119.5,13.5,3.85,13.5,23.0,36.33,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,44.5,5.5,3.3,12.5,6.5,0.0,0.0
2016,6,10,5,0,89.0,11.0,3.4,13.0,13.0,10.01,0.0
2016,6,10,5,15,216.5,22.0,3.55,13.0,43.5,17.78,5.7
2016,6,10,5,30,344.0,33.0,3.7,13.0,74.0,26.37,16.96
2016,6,10,5,45,422.5,42.0,3.85,13.5,115.5,32.78,23.27
2016,6,10,6,0,501.0,51.0,4.0,14.0,157.0,38.96,29.07
2016,6,10,6,15,557.5,57.0,4.05,14.5,204.0,42.38,32.26
2016,6,10,6,30,614.0,63.0,4.1,15.0,251.0,45.7,35.21
2016,6,10,6,45,649.0,69.0,4.2,15.5,300.0,48.76,37.82
2016,6,10,7,0,684.0,75.0,4.3,16.0,349.0,51.64,40.19
2016,6,10,7,15,714.5,79.0,4.3,16.0,399.0,58.23,45.86
2016,6,10,7,30,745.0,83.0,4.3,16.0,449.0,64.51,51.2
2016,6,10,7,45,765.0,87.5,4.3,16.5,497.5,116.29,64.2
2016,6,10,8,0,785.0,92.0,4.3,17.0,546.0,170.5,100.8
2016,6,10,8,15,803.5,94.5,4.3,17.0,592.5,225.11,145.56
2016,6,10,8,30,822.0,97.0,4.3,17.0,639.0,281.52,195.16
2016,6,10,8,45,831.5,102.0,4.3,17.5,681.5,344.2,250.41
2016,6,10,9,0,841.0,107.0,4.3,18.0,724.0,400.88,300.25
2016,6,10,9,15,853.0,109.0,4.25,18.0,762.5,456.28,348.45
2016,6,10,9,30,865.0,111.0,4.2,18.0,801.0,511.67,395.35
2016,6,10,9,45,877.0,111.0,4.2,18.5,835.5,565.18,438.88
2016,6,10,10,0,889.0,111.0,4.2,19.0,870.0,618.16,480.63
2016,6,10,10,15,691.5,230.0,4.2,19.0,832.5,638.41,494.77
2016,6,10,10,30,494.0,349.0,4.2,19.0,795.0,641.85,494.82
2016,6,10,10,45,702.5,232.0,4.25,19.0,881.0,719.8,556.9
2016,6,10,11,0,911.0,115.0,4.3,19.0,967.0,803.39,620.45
2016,6,10,11,15,662.5,259.5,4.3,19.0,884.0,777.16,597.84
2016,6,10,11,30,414.0,404.0,4.3,19.0,801.0,726.76,555.6
2016,6,10,11,45,424.0,405.5,4.3,19.0,814.0,757.07,577.9
2016,6,10,12,0,434.0,407.0,4.3,19.0,827.0,786.44,598.98
2016,6,10,12,15,360.5,436.5,4.3,19.0,785.0,757.24,576.33
2016,6,10,12,30,287.0,466.0,4.3,19.0,743.0,729.74,554.92
2016,6,10,12,45,188.5,463.0,4.3,19.0,644.5,632.42,483.0
2016,6,10,13,0,90.0,460.0,4.3,19.0,546.0,527.81,404.28
2016,6,10,13,15,154.5,457.5,4.3,19.0,602.0,606.33,464.64
2016,6,10,13,30,219.0,455.0,4.3,19.0,658.0,672.37,514.49
2016,6,10,13,45,328.0,404.5,4.3,19.0,699.0,747.22,571.93
2016,6,10,14,0,437.0,354.0,4.3,19.0,740.0,819.47,626.76
2016,6,10,14,15,452.0,334.5,4.3,19.0,722.5,814.86,624.51
2016,6,10,14,30,467.0,315.0,4.3,19.0,705.0,807.53,620.9
2016,6,10,14,45,381.0,331.5,4.3,19.0,641.0,722.82,559.14
2016,6,10,15,0,295.0,348.0,4.3,19.0,577.0,654.65,508.44
2016,6,10,15,15,235.5,337.0,4.3,18.5,514.0,568.18,445.48
2016,6,10,15,30,176.0,326.0,4.3,18.0,451.0,499.1,393.91
2016,6,10,15,45,198.5,301.5,4.3,18.0,434.0,489.08,388.32
2016,6,10,16,0,221.0,277.0,4.3,18.0,417.0,476.8,380.68
2016,6,10,16,15,207.5,255.5,4.3,17.5,378.5,436.44,350.92
2016,6,10,16,30,194.0,234.0,4.3,17.0,340.0,396.28,320.86
2016,6,10,16,45,236.0,205.5,4.3,17.0,322.0,401.26,326.59
2016,6,10,17,0,278.0,177.0,4.3,17.0,304.0,388.72,318.11
2016,6,10,17,15,155.0,155.5,4.25,16.5,225.0,263.64,216.19
2016,6,10,17,30,32.0,134.0,4.2,16.0,146.0,152.12,122.96
2016,6,10,17,45,24.5,114.5,4.2,16.0,123.0,127.08,102.13
2016,6,10,18,0,17.0,95.0,4.2,16.0,100.0,97.31,76.92
2016,6,10,18,15,208.5,74.5,4.0,15.5,112.0,176.96,142.24
2016,6,10,18,30,400.0,54.0,3.8,15.0,124.0,224.47,175.31
2016,6,10,18,45,294.5,42.0,3.65,14.5,85.0,152.16,112.32
2016,6,10,19,0,189.0,30.0,3.5,14.0,46.0,94.42,57.7
2016,6,10,19,15,94.5,15.0,3.4,13.5,23.0,32.75,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,28.0,5.5,1.95,11.5,6.0,0.0,0.0
2016,6,11,5,0,56.0,11.0,1.9,12.0,12.0,10.01,0.0
2016,6,11,5,15,174.0,24.5,1.95,12.5,42.0,19.24,6.68
2016,6,11,5,30,292.0,38.0,2.0,13.0,72.0,30.85,20.82
2016,6,11,5,45,378.0,48.0,2.1,14.0,114.0,37.95,27.78
2016,6,11,6,0,464.0,58.0,2.2,15.0,156.0,44.79,34.12
2016,6,11,6,15,522.5,65.5,2.2,15.5,203.5,49.15,38.14
2016,6,11,6,30,581.0,73.0,2.2,16.0,251.0,53.35,41.85
2016,6,11,6,45,585.0,82.0,2.2,16.5,289.0,58.18,45.99
2016,6,11,7,0,589.0,91.0,2.2,17.0,327.0,62.65,49.69
2016,6,11,7,15,644.5,90.5,2.15,17.5,380.5,60.36,47.44
2016,6,11,7,30,700.0,90.0,2.1,18.0,434.0,62.57,49.1
2016,6,11,7,45,528.0,156.5,2.1,18.5,431.5,143.14,93.95
2016,6,11,8,0,356.0,223.0,2.1,19.0,429.0,208.56,148.61
2016,6,11,8,15,306.5,256.0,2.0,19.5,443.5,247.7,181.13
2016,6,11,8,30,257.0,289.0,1.9,20.0,458.0,281.66,210.11
2016,6,11,8,45,221.0,315.5,1.85,20.5,467.5,316.1,238.36
2016,6,11,9,0,185.0,342.0,1.8,21.0,477.0,340.11,257.7
2016,6,11,9,15,109.5,331.0,1.7,21.5,412.5,315.98,240.41
2016,6,11,9,30,34.0,320.0,1.6,22.0,348.0,285.44,217.32
2016,6,11,9,45,52.0,355.5,1.55,22.5,399.5,328.55,249.06
2016,6,11,10,0,70.0,391.0,1.5,23.0,451.0,374.23,281.9
2016,6,11,10,15,168.5,411.0,1.4,23.5,561.5,459.43,343.65
2016,6,11,10,30,267.0,431.0,1.3,24.0,672.0,555.48,411.12
2016,6,11,10,45,251.0,445.5,1.25,24.5,676.0,574.59,422.33
2016,6,11,11,0,235.0,460.0,1.2,25.0,680.0,590.42,431.63
2016,6,11,11,15,331.5,430.5,1.2,25.0,745.5,659.47,480.68
2016,6,11,11,30,428.0,401.0,1.2,25.0,811.0,735.41,532.99
2016,6,11,11,45,439.5,404.0,1.2,25.5,827.0,768.75,553.39
2016,6,11,12,0,451.0,407.0,1.2,26.0,843.0,801.24,573.37
2016,6,11,12,15,680.0,266.0,1.3,26.0,922.5,899.21,643.95
2016,6,11,12,30,909.0,125.0,1.4,26.0,1002.0,982.95,697.96
2016,6,11,12,45,915.0,120.5,1.55,26.0,996.5,1002.45,711.49
2016,6,11,13,0,921.0,116.0,1.7,26.0,991.0,1018.55,723.75
2016,6,11,13,15,918.5,115.0,1.85,26.0,975.5,1026.2,730.81
2016,6,11,13,30,916.0,114.0,2.0,26.0,960.0,1030.19,735.71
2016,6,11,13,45,911.0,114.0,2.2,26.0,938.0,1029.04,738.03
2016,6,11,14,0,906.0,114.0,2.4,26.0,916.0,1024.24,738.03
2016,6,11,14,15,900.0,112.5,2.5,25.5,887.0,1013.32,734.5
2016,6,11,14,30,894.0,111.0,2.6,25.0,858.0,998.88,728.75
2016,6,11,14,45,883.5,110.5,2.75,25.0,822.5,977.76,717.67
2016,6,11,15,0,873.0,110.0,2.9,25.0,787.0,953.52,704.43
