Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,15,861.5,108.0,2.95,24.5,747.0,923.78,687.97
2016,6,11,15,30,850.0,106.0,3.0,24.0,707.0,891.32,669.5
2016,6,11,15,45,830.5,105.5,3.05,24.0,661.5,858.96,649.58
2016,6,11,16,0,811.0,105.0,3.1,24.0,616.0,816.47,622.4
2016,6,11,16,15,791.0,101.5,3.05,23.5,568.5,768.62,591.71
2016,6,11,16,30,771.0,98.0,3.0,23.0,521.0,719.55,559.61
2016,6,11,16,45,740.5,95.5,3.0,22.5,470.0,663.03,521.58
2016,6,11,17,0,710.0,93.0,3.0,22.0,419.0,609.55,483.43
2016,6,11,17,15,675.0,88.0,2.95,21.0,368.5,548.38,438.67
2016,6,11,17,30,640.0,83.0,2.9,20.0,318.0,488.73,393.37
2016,6,11,17,45,590.5,77.0,2.85,19.5,268.0,422.03,340.06
2016,6,11,18,0,541.0,71.0,2.8,19.0,218.0,359.06,287.92
2016,6,11,18,15,472.0,62.0,2.75,18.0,171.5,288.62,228.79
2016,6,11,18,30,403.0,53.0,2.7,17.0,125.0,224.96,173.81
2016,6,11,18,45,302.5,41.0,2.65,16.5,85.5,155.58,114.02
2016,6,11,19,0,202.0,29.0,2.6,16.0,46.0,96.74,59.17
2016,6,11,19,15,101.0,14.5,2.55,15.5,23.0,40.36,0.0
2016,6,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,18.5,5.5,2.1,12.5,6.0,0.0,0.0
2016,6,12,5,0,37.0,11.0,2.1,13.0,12.0,10.01,0.0
2016,6,12,5,15,150.0,25.5,2.2,13.0,41.5,20.0,7.13
2016,6,12,5,30,263.0,40.0,2.3,13.0,71.0,31.06,20.99
2016,6,12,5,45,350.0,51.5,2.4,13.5,113.0,39.47,29.16
2016,6,12,6,0,437.0,63.0,2.5,14.0,155.0,49.1,38.07
2016,6,12,6,15,498.0,71.0,2.45,14.5,202.5,53.67,42.31
2016,6,12,6,30,559.0,79.0,2.4,15.0,250.0,58.09,46.23
2016,6,12,6,45,608.0,83.5,2.35,15.5,300.5,59.5,47.34
2016,6,12,7,0,657.0,88.0,2.3,16.0,351.0,60.91,48.37
2016,6,12,7,15,689.0,93.0,2.25,16.0,401.5,62.5,49.61
2016,6,12,7,30,721.0,98.0,2.2,16.0,452.0,67.78,54.06
2016,6,12,7,45,747.5,100.5,2.15,16.5,501.5,123.8,71.22
2016,6,12,8,0,774.0,103.0,2.1,17.0,551.0,176.31,105.7
2016,6,12,8,15,792.0,106.0,2.05,17.5,597.0,230.58,149.27
2016,6,12,8,30,810.0,109.0,2.0,18.0,643.0,286.63,197.3
2016,6,12,8,45,824.5,111.5,1.95,18.5,686.0,342.73,246.08
2016,6,12,9,0,839.0,114.0,1.9,19.0,729.0,399.7,294.82
2016,6,12,9,15,850.0,116.0,1.9,19.0,767.0,459.16,344.82
2016,6,12,9,30,861.0,118.0,1.9,19.0,805.0,513.97,389.98
2016,6,12,9,45,874.5,116.5,1.9,19.5,839.0,566.94,431.67
2016,6,12,10,0,888.0,115.0,1.9,20.0,873.0,619.49,471.65
2016,6,12,10,15,893.5,116.0,1.95,20.0,899.5,668.42,508.94
2016,6,12,10,30,899.0,117.0,2.0,20.0,926.0,715.75,544.19
2016,6,12,10,45,902.0,118.5,2.1,20.5,946.0,759.89,575.59
2016,6,12,11,0,905.0,120.0,2.2,21.0,966.0,801.84,603.24
2016,6,12,11,15,907.0,120.5,2.25,21.0,978.5,839.76,628.7
2016,6,12,11,30,909.0,121.0,2.3,21.0,991.0,875.09,652.32
2016,6,12,11,45,908.0,122.5,2.4,21.0,996.0,906.01,673.35
2016,6,12,12,0,907.0,124.0,2.5,21.0,1001.0,933.95,692.44
2016,6,12,12,15,906.5,124.0,2.55,21.0,999.5,957.92,708.5
2016,6,12,12,30,906.0,124.0,2.6,21.0,998.0,978.72,722.53
2016,6,12,12,45,899.0,126.5,2.65,21.0,987.5,992.36,731.97
2016,6,12,13,0,892.0,129.0,2.7,21.0,977.0,1002.48,739.27
2016,6,12,13,15,888.5,128.5,2.7,21.0,961.0,1009.61,744.27
2016,6,12,13,30,885.0,128.0,2.7,21.0,945.0,1013.17,747.08
2016,6,12,13,45,879.0,127.0,2.7,21.0,922.0,1010.19,745.76
2016,6,12,14,0,873.0,126.0,2.7,21.0,899.0,1003.67,742.29
2016,6,12,14,15,866.0,124.5,2.65,20.5,870.0,992.16,736.62
2016,6,12,14,30,859.0,123.0,2.6,20.0,841.0,977.26,728.83
2016,6,12,14,45,850.0,120.5,2.6,20.0,806.5,956.12,716.02
2016,6,12,15,0,841.0,118.0,2.6,20.0,772.0,931.88,701.2
2016,6,12,15,15,829.0,116.0,2.55,19.5,732.0,911.5,689.91
2016,6,12,15,30,817.0,114.0,2.5,19.0,692.0,879.1,670.31
2016,6,12,15,45,802.5,110.5,2.45,19.0,648.5,840.39,645.01
2016,6,12,16,0,788.0,107.0,2.4,19.0,605.0,799.62,618.09
2016,6,12,16,15,768.0,103.5,2.35,19.0,558.0,752.6,586.43
2016,6,12,16,30,748.0,100.0,2.3,19.0,511.0,704.42,553.53
2016,6,12,16,45,723.0,96.0,2.3,19.0,462.0,653.82,518.57
2016,6,12,17,0,698.0,92.0,2.3,19.0,413.0,600.52,479.45
2016,6,12,17,15,663.5,86.5,2.25,18.5,363.0,539.68,433.94
2016,6,12,17,30,629.0,81.0,2.2,18.0,313.0,480.36,388.07
2016,6,12,17,45,583.5,74.5,2.2,17.5,264.0,415.85,336.58
2016,6,12,18,0,538.0,68.0,2.2,17.0,215.0,354.73,285.93
2016,6,12,18,15,471.5,60.0,2.15,16.5,169.5,286.67,228.08
2016,6,12,18,30,405.0,52.0,2.1,16.0,124.0,225.06,174.31
2016,6,12,18,45,310.5,40.5,2.05,15.5,85.5,157.94,116.18
2016,6,12,19,0,216.0,29.0,2.0,15.0,47.0,100.47,62.3
2016,6,12,19,15,108.0,14.5,2.05,14.5,23.5,41.96,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,27.0,5.5,2.7,12.0,6.0,0.0,0.0
2016,6,13,5,0,54.0,11.0,2.8,12.0,12.0,10.01,0.0
2016,6,13,5,15,169.5,24.5,2.8,12.0,41.5,19.23,6.64
2016,6,13,5,30,285.0,38.0,2.8,12.0,71.0,29.55,19.77
2016,6,13,5,45,375.5,47.5,2.85,12.5,113.0,37.51,27.55
2016,6,13,6,0,466.0,57.0,2.9,13.0,155.0,43.95,33.65
2016,6,13,6,15,524.5,64.0,2.9,13.5,202.5,47.94,37.37
2016,6,13,6,30,583.0,71.0,2.9,14.0,250.0,51.79,40.8
2016,6,13,6,45,626.5,76.0,2.95,14.5,299.5,53.87,42.53
2016,6,13,7,0,670.0,81.0,3.0,15.0,349.0,55.88,44.12
2016,6,13,7,15,701.0,85.5,3.0,15.0,399.0,57.33,45.26
2016,6,13,7,30,732.0,90.0,3.0,15.0,449.0,68.03,54.5
2016,6,13,7,45,572.0,149.5,3.05,15.5,448.0,140.14,91.35
2016,6,13,8,0,412.0,209.0,3.1,16.0,447.0,199.05,140.55
2016,6,13,8,15,615.0,155.0,3.15,16.0,543.5,227.36,155.19
2016,6,13,8,30,818.0,101.0,3.2,16.0,640.0,281.71,195.41
2016,6,13,8,45,832.5,103.5,3.25,16.5,683.5,343.71,249.87
2016,6,13,9,0,847.0,106.0,3.3,17.0,727.0,400.32,299.5
2016,6,13,9,15,858.5,107.5,3.3,17.0,765.5,455.39,347.45
2016,6,13,9,30,870.0,109.0,3.3,17.0,804.0,510.39,394.07
2016,6,13,9,45,883.5,108.0,3.3,17.5,839.0,564.1,437.61
2016,6,13,10,0,897.0,107.0,3.3,18.0,874.0,617.41,479.45
2016,6,13,10,15,903.5,108.5,3.4,18.0,901.5,667.75,519.09
2016,6,13,10,30,910.0,110.0,3.5,18.0,929.0,716.58,556.72
2016,6,13,10,45,914.0,111.5,3.6,18.0,950.0,761.87,590.73
2016,6,13,11,0,918.0,113.0,3.7,18.0,971.0,805.03,621.2
2016,6,13,11,15,921.0,113.5,3.8,18.0,984.5,844.2,648.68
2016,6,13,11,30,924.0,114.0,3.9,18.0,998.0,880.81,674.29
2016,6,13,11,45,923.0,116.0,4.0,18.5,1003.5,912.61,695.17
2016,6,13,12,0,922.0,118.0,4.1,19.0,1009.0,941.4,713.9
2016,6,13,12,15,921.5,117.5,4.15,19.0,1007.5,965.23,730.32
2016,6,13,12,30,921.0,117.0,4.2,19.0,1006.0,985.82,744.59
2016,6,13,12,45,919.5,117.0,4.3,19.0,997.5,1002.57,756.64
2016,6,13,13,0,918.0,117.0,4.4,19.0,989.0,1015.84,766.46
2016,6,13,13,15,914.5,116.5,4.45,19.0,973.5,1023.09,772.2
2016,6,13,13,30,911.0,116.0,4.5,19.0,958.0,1026.69,775.63
2016,6,13,13,45,902.0,117.5,4.55,19.0,934.0,1023.21,774.4
2016,6,13,14,0,893.0,119.0,4.6,19.0,910.0,1016.17,770.89
2016,6,13,14,15,886.0,117.5,4.6,18.5,881.0,1004.51,765.4
2016,6,13,14,30,879.0,116.0,4.6,18.0,852.0,989.39,757.61
2016,6,13,14,45,868.5,115.0,4.7,18.0,816.5,968.09,744.95
2016,6,13,15,0,858.0,114.0,4.8,18.0,781.0,943.72,730.1
2016,6,13,15,15,846.0,111.5,4.8,17.5,741.0,913.43,711.64
2016,6,13,15,30,834.0,109.0,4.8,17.0,701.0,888.89,697.19
2016,6,13,15,45,829.5,102.0,4.85,17.0,659.0,854.46,674.42
2016,6,13,16,0,825.0,95.0,4.9,17.0,617.0,817.24,649.43
2016,6,13,16,15,806.0,92.0,4.9,17.0,569.5,770.39,616.73
2016,6,13,16,30,787.0,89.0,4.9,17.0,522.0,722.23,582.63
2016,6,13,16,45,766.5,84.5,4.9,17.0,473.0,670.24,545.06
2016,6,13,17,0,746.0,80.0,4.9,17.0,424.0,617.67,505.67
2016,6,13,17,15,713.5,76.0,4.9,16.5,373.5,557.74,459.22
2016,6,13,17,30,681.0,72.0,4.9,16.0,323.0,500.91,413.67
2016,6,13,17,45,628.5,68.0,4.9,15.5,272.5,433.06,357.6
2016,6,13,18,0,576.0,64.0,4.9,15.0,222.0,369.17,303.0
2016,6,13,18,15,510.5,56.5,4.8,14.5,175.5,300.12,242.63
2016,6,13,18,30,445.0,49.0,4.7,14.0,129.0,237.4,186.43
2016,6,13,18,45,337.5,39.5,4.65,14.0,89.0,165.89,123.33
2016,6,13,19,0,230.0,30.0,4.6,14.0,49.0,105.52,66.55
2016,6,13,19,15,115.0,15.0,4.6,13.5,24.5,44.18,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,28.0,5.5,3.7,11.5,6.5,0.0,0.0
2016,6,14,5,0,56.0,11.0,3.7,12.0,13.0,10.01,0.0
2016,6,14,5,15,178.5,24.0,3.7,12.0,43.0,18.85,6.33
2016,6,14,5,30,301.0,37.0,3.7,12.0,73.0,29.96,20.1
2016,6,14,5,45,402.0,45.0,3.75,12.5,116.0,35.37,25.65
2016,6,14,6,0,503.0,53.0,3.8,13.0,159.0,40.68,30.72
2016,6,14,6,15,560.0,59.0,3.8,13.5,206.5,44.03,33.87
2016,6,14,6,30,617.0,65.0,3.8,14.0,254.0,47.29,36.78
2016,6,14,6,45,665.0,68.0,3.85,14.5,305.0,48.15,37.44
2016,6,14,7,0,713.0,71.0,3.9,15.0,356.0,53.79,42.27
2016,6,14,7,15,620.5,104.5,3.85,15.5,376.5,70.3,56.58
2016,6,14,7,30,528.0,138.0,3.8,16.0,397.0,93.78,76.74
2016,6,14,7,45,672.0,110.5,3.75,16.5,475.5,118.15,69.53
2016,6,14,8,0,816.0,83.0,3.7,17.0,554.0,165.41,95.31
2016,6,14,8,15,832.0,85.0,3.65,17.0,600.0,227.82,146.2
2016,6,14,8,30,848.0,87.0,3.6,17.0,646.0,284.1,195.66
2016,6,14,8,45,859.5,89.5,3.55,17.5,688.5,340.54,245.94
2016,6,14,9,0,871.0,92.0,3.5,18.0,731.0,397.39,295.93
2016,6,14,9,15,880.5,94.0,3.5,18.0,769.0,453.18,344.58
2016,6,14,9,30,890.0,96.0,3.5,18.0,807.0,508.67,391.68
2016,6,14,9,45,725.5,195.5,3.5,18.0,791.0,547.79,424.0
2016,6,14,10,0,561.0,295.0,3.5,18.0,775.0,575.78,445.33
2016,6,14,10,15,729.0,204.0,3.55,18.0,847.5,637.79,495.21
2016,6,14,10,30,897.0,113.0,3.6,18.0,920.0,709.67,552.12
2016,6,14,10,45,901.5,113.5,3.65,18.0,940.5,753.94,585.28
2016,6,14,11,0,906.0,114.0,3.7,18.0,961.0,796.14,614.93
2016,6,14,11,15,908.5,114.5,3.75,18.0,974.0,834.48,641.65
2016,6,14,11,30,911.0,115.0,3.8,18.0,987.0,870.27,666.47
2016,6,14,11,45,912.5,115.5,3.9,18.0,993.5,902.52,689.01
2016,6,14,12,0,914.0,116.0,4.0,18.0,1000.0,931.9,709.57
2016,6,14,12,15,913.5,115.5,4.1,17.5,998.5,955.54,727.59
2016,6,14,12,30,913.0,115.0,4.2,17.0,997.0,975.98,743.55
2016,6,14,12,45,914.5,113.0,4.35,17.0,989.5,993.55,756.59
2016,6,14,13,0,916.0,111.0,4.5,17.0,982.0,1007.7,767.89
2016,6,14,13,15,913.0,110.5,4.55,16.5,966.5,1015.38,775.47
2016,6,14,13,30,910.0,110.0,4.6,16.0,951.0,1019.42,780.75
2016,6,14,13,45,905.0,109.5,4.65,16.0,928.5,1017.84,780.78
2016,6,14,14,0,900.0,109.0,4.7,16.0,906.0,1012.64,778.45
2016,6,14,14,15,893.5,107.5,4.7,16.0,877.5,1001.35,771.59
2016,6,14,14,30,887.0,106.0,4.7,16.0,849.0,986.58,762.42
2016,6,14,14,45,881.5,103.0,4.7,16.0,815.5,967.77,750.53
2016,6,14,15,0,876.0,100.0,4.7,16.0,782.0,945.65,736.36
2016,6,14,15,15,865.5,98.5,4.7,16.0,743.0,917.37,717.83
2016,6,14,15,30,855.0,97.0,4.7,16.0,704.0,886.33,697.28
2016,6,14,15,45,842.0,94.5,4.75,16.0,660.5,849.42,672.68
2016,6,14,16,0,829.0,92.0,4.8,16.0,617.0,810.29,646.22
2016,6,14,16,15,579.5,153.0,4.8,16.0,506.5,659.57,533.77
2016,6,14,16,30,330.0,214.0,4.8,16.0,396.0,491.67,400.26
2016,6,14,16,45,398.0,178.0,4.85,16.0,377.0,501.99,411.25
2016,6,14,17,0,466.0,142.0,4.9,16.0,358.0,491.71,405.11
2016,6,14,17,15,423.0,130.5,4.9,15.5,309.0,429.78,355.89
2016,6,14,17,30,380.0,119.0,4.9,15.0,260.0,370.79,307.96
2016,6,14,17,45,347.0,106.0,4.9,15.0,220.0,318.9,264.22
2016,6,14,18,0,314.0,93.0,4.9,15.0,180.0,269.7,221.7
2016,6,14,18,15,278.5,77.0,4.8,14.5,142.5,219.06,177.46
2016,6,14,18,30,243.0,61.0,4.7,14.0,105.0,171.92,135.41
2016,6,14,18,45,180.5,45.5,4.6,13.5,73.0,120.43,90.04
2016,6,14,19,0,118.0,30.0,4.5,13.0,41.0,70.12,43.96
2016,6,14,19,15,59.0,15.0,4.45,12.5,20.5,29.92,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,11.0,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,11.0,13.0,11.82,0.0
2016,6,15,5,15,156.0,25.0,3.85,11.5,43.0,19.62,6.76
2016,6,15,5,30,312.0,37.0,3.9,12.0,73.0,30.0,20.13
2016,6,15,5,45,405.5,45.0,4.0,12.5,116.0,35.39,25.66
2016,6,15,6,0,499.0,53.0,4.1,13.0,159.0,40.67,30.72
2016,6,15,6,15,557.0,59.5,4.15,13.0,206.5,44.43,34.3
2016,6,15,6,30,615.0,66.0,4.2,13.0,254.0,48.06,37.62
2016,6,15,6,45,661.0,69.5,4.3,13.5,304.5,49.25,38.57
2016,6,15,7,0,707.0,73.0,4.4,14.0,355.0,55.35,43.82
2016,6,15,7,15,735.5,76.5,4.45,14.5,405.0,56.53,44.64
2016,6,15,7,30,764.0,80.0,4.5,15.0,455.0,59.81,47.28
2016,6,15,7,45,789.0,82.0,4.55,15.5,504.5,111.03,60.06
2016,6,15,8,0,814.0,84.0,4.6,16.0,554.0,165.24,95.77
2016,6,15,8,15,830.5,86.0,4.6,16.0,600.0,227.61,146.87
2016,6,15,8,30,847.0,88.0,4.6,16.0,646.0,283.93,196.72
2016,6,15,8,45,861.0,89.5,4.7,16.0,689.0,340.3,247.92
2016,6,15,9,0,875.0,91.0,4.8,16.0,732.0,397.35,299.46
2016,6,15,9,15,884.5,92.5,4.8,16.0,770.0,452.94,348.88
2016,6,15,9,30,894.0,94.0,4.8,16.0,808.0,508.22,396.8
2016,6,15,9,45,895.0,99.0,4.85,16.5,839.0,561.38,441.01
2016,6,15,10,0,896.0,104.0,4.9,17.0,870.0,612.94,482.6
2016,6,15,10,15,902.0,105.0,4.9,17.0,897.0,662.49,522.33
2016,6,15,10,30,908.0,106.0,4.9,17.0,924.0,710.48,559.94
2016,6,15,10,45,914.0,106.0,4.95,17.0,944.5,755.83,594.65
2016,6,15,11,0,920.0,106.0,5.0,17.0,965.0,799.18,625.88
2016,6,15,11,15,922.5,106.5,5.0,17.0,979.0,838.0,653.38
2016,6,15,11,30,925.0,107.0,5.0,17.0,993.0,874.23,678.86
2016,6,15,11,45,928.5,106.0,5.05,17.0,1000.0,907.23,702.27
2016,6,15,12,0,932.0,105.0,5.1,17.0,1007.0,937.38,723.65
2016,6,15,12,15,932.0,105.0,5.05,17.0,1006.0,962.29,740.63
2016,6,15,12,30,932.0,105.0,5.0,17.0,1005.0,983.95,755.34
2016,6,15,12,45,627.0,278.0,4.95,17.0,881.5,894.49,690.34
2016,6,15,13,0,322.0,451.0,4.9,17.0,758.0,768.11,590.73
2016,6,15,13,15,611.0,284.5,4.85,17.0,854.0,908.93,701.66
2016,6,15,13,30,900.0,118.0,4.8,17.0,950.0,1017.36,778.83
2016,6,15,13,45,900.5,113.5,4.8,17.0,929.0,1017.31,778.71
2016,6,15,14,0,901.0,109.0,4.8,17.0,908.0,1013.53,776.91
2016,6,15,14,15,894.5,108.0,4.7,17.0,879.5,1002.81,769.58
2016,6,15,14,30,888.0,107.0,4.6,17.0,851.0,988.62,760.0
2016,6,15,14,45,575.0,232.0,4.6,17.0,706.0,825.7,644.41
2016,6,15,15,0,262.0,357.0,4.6,17.0,561.0,632.72,495.7
2016,6,15,15,15,563.0,224.5,4.55,16.5,633.5,781.54,617.52
2016,6,15,15,30,864.0,92.0,4.5,16.0,706.0,889.04,698.69
2016,6,15,15,45,856.0,87.5,4.45,16.0,663.5,853.97,673.94
2016,6,15,16,0,848.0,83.0,4.4,16.0,621.0,816.3,648.13
2016,6,15,16,15,830.5,80.5,4.3,15.5,573.5,770.9,617.27
2016,6,15,16,30,813.0,78.0,4.2,15.0,526.0,724.06,584.92
2016,6,15,16,45,790.5,75.0,4.15,15.0,477.0,677.37,551.42
2016,6,15,17,0,768.0,72.0,4.1,15.0,428.0,624.27,512.13
2016,6,15,17,15,737.0,68.5,3.95,14.5,377.5,565.01,466.04
2016,6,15,17,30,706.0,65.0,3.8,14.0,327.0,506.73,419.28
2016,6,15,17,45,662.5,60.5,3.65,14.0,277.0,441.88,364.95
2016,6,15,18,0,619.0,56.0,3.5,14.0,227.0,381.7,312.79
2016,6,15,18,15,556.0,49.5,3.25,13.5,180.0,312.67,252.5
2016,6,15,18,30,493.0,43.0,3.0,13.0,133.0,249.69,195.98
2016,6,15,18,45,396.5,34.5,2.75,13.0,93.0,180.14,133.96
2016,6,15,19,0,300.0,26.0,2.5,13.0,53.0,121.57,77.68
2016,6,15,19,15,150.0,13.0,2.35,12.5,26.5,50.97,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,4.0,1.2,12.5,4.0,0.0,0.0
2016,6,16,5,0,0.0,8.0,1.2,13.0,8.0,7.28,0.0
2016,6,16,5,15,23.0,23.5,1.2,13.0,26.0,20.26,7.01
2016,6,16,5,30,46.0,39.0,1.2,13.0,44.0,32.13,21.89
2016,6,16,5,45,69.0,58.0,1.3,13.5,70.5,46.71,35.52
2016,6,16,6,0,92.0,77.0,1.4,14.0,97.0,60.98,48.57
2016,6,16,6,15,107.0,97.5,1.3,14.0,126.5,75.86,62.05
2016,6,16,6,30,122.0,118.0,1.2,14.0,156.0,90.37,74.95
2016,6,16,6,45,132.5,139.0,1.2,14.5,186.5,104.77,87.33
2016,6,16,7,0,143.0,160.0,1.2,15.0,217.0,118.75,99.08
2016,6,16,7,15,71.5,135.0,1.15,15.0,163.5,109.14,90.43
2016,6,16,7,30,0.0,110.0,1.1,15.0,110.0,95.35,78.21
2016,6,16,7,45,1.5,140.0,1.1,15.5,141.0,119.89,94.46
2016,6,16,8,0,3.0,170.0,1.1,16.0,172.0,144.73,114.03
2016,6,16,8,15,15.0,209.0,1.1,16.0,219.5,178.86,140.53
2016,6,16,8,30,27.0,248.0,1.1,16.0,267.0,207.44,162.35
2016,6,16,8,45,15.5,215.0,1.1,16.5,226.0,188.88,147.44
2016,6,16,9,0,4.0,182.0,1.1,17.0,185.0,159.65,124.09
2016,6,16,9,15,15.5,243.0,1.15,17.0,255.5,216.04,168.26
2016,6,16,9,30,27.0,304.0,1.2,17.0,326.0,269.09,208.87
2016,6,16,9,45,152.5,351.5,1.3,17.5,481.5,375.21,289.18
2016,6,16,10,0,278.0,399.0,1.4,18.0,637.0,495.64,378.05
2016,6,16,10,15,588.5,251.5,1.5,18.0,775.0,587.89,449.54
2016,6,16,10,30,899.0,104.0,1.6,18.0,913.0,702.04,536.75
2016,6,16,10,45,904.5,103.5,1.7,18.5,933.5,746.2,567.47
2016,6,16,11,0,910.0,103.0,1.8,19.0,954.0,788.34,595.42
2016,6,16,11,15,912.5,103.5,1.9,19.0,967.0,826.78,621.78
2016,6,16,11,30,915.0,104.0,2.0,19.0,980.0,862.65,646.32
2016,6,16,11,45,917.5,103.5,2.1,19.5,986.5,894.92,667.13
2016,6,16,12,0,920.0,103.0,2.2,20.0,993.0,924.33,685.98
2016,6,16,12,15,920.0,103.0,2.25,20.0,992.0,948.95,702.46
2016,6,16,12,30,920.0,103.0,2.3,20.0,991.0,970.37,716.92
2016,6,16,12,45,916.5,103.5,2.4,20.0,982.0,985.59,727.92
2016,6,16,13,0,913.0,104.0,2.5,20.0,973.0,997.31,736.77
2016,6,16,13,15,910.0,103.5,2.55,20.0,957.5,1004.94,742.59
2016,6,16,13,30,907.0,103.0,2.6,20.0,942.0,1008.96,746.19
2016,6,16,13,45,905.5,100.0,2.65,20.0,921.0,1008.26,746.84
2016,6,16,14,0,904.0,97.0,2.7,20.0,900.0,1003.86,745.22
2016,6,16,14,15,898.0,96.0,2.7,19.5,871.5,993.51,740.73
2016,6,16,14,30,892.0,95.0,2.7,19.0,843.0,979.67,734.05
2016,6,16,14,45,616.0,216.0,2.75,19.0,723.0,848.87,646.42
2016,6,16,15,0,340.0,337.0,2.8,19.0,603.0,685.09,525.59
2016,6,16,15,15,343.5,317.0,2.75,19.0,573.0,661.71,511.08
2016,6,16,15,30,347.0,297.0,2.7,19.0,543.0,636.56,494.2
2016,6,16,15,45,221.0,288.0,2.7,19.0,441.5,493.83,387.33
2016,6,16,16,0,95.0,279.0,2.7,19.0,340.0,358.9,282.93
2016,6,16,16,15,95.5,257.0,2.6,18.5,314.0,334.32,265.67
2016,6,16,16,30,96.0,235.0,2.5,18.0,288.0,309.33,247.37
2016,6,16,16,45,426.5,152.5,2.45,18.0,354.5,495.37,399.97
2016,6,16,17,0,757.0,70.0,2.4,18.0,421.0,614.79,494.75
2016,6,16,17,15,726.5,66.5,2.3,17.5,371.5,556.39,449.44
2016,6,16,17,30,696.0,63.0,2.2,17.0,322.0,498.96,404.68
2016,6,16,17,45,655.0,58.5,2.1,17.0,273.0,436.01,353.31
2016,6,16,18,0,614.0,54.0,2.0,17.0,224.0,375.81,302.49
2016,6,16,18,15,553.0,48.0,1.8,16.5,178.0,310.0,246.09
2016,6,16,18,30,492.0,42.0,1.6,16.0,132.0,248.54,191.96
2016,6,16,18,45,399.0,34.0,1.45,15.5,92.5,180.7,132.72
2016,6,16,19,0,306.0,26.0,1.3,15.0,53.0,123.41,78.53
2016,6,16,19,15,153.0,13.0,1.2,14.5,26.5,51.81,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,4.0,1.45,13.5,4.0,0.0,0.0
2016,6,17,5,0,0.0,8.0,1.5,14.0,8.0,7.28,0.0
2016,6,17,5,15,37.5,23.0,1.55,14.0,27.5,19.41,6.29
2016,6,17,5,30,75.0,38.0,1.6,14.0,47.0,31.47,21.2
2016,6,17,5,45,97.0,56.5,1.7,14.5,73.5,45.75,34.52
2016,6,17,6,0,119.0,75.0,1.8,15.0,100.0,59.73,47.27
2016,6,17,6,15,133.0,95.0,1.8,15.0,130.0,74.35,60.49
2016,6,17,6,30,147.0,115.0,1.8,15.0,160.0,88.61,73.14
2016,6,17,6,45,152.0,137.0,1.8,15.5,191.0,103.66,86.09
2016,6,17,7,0,157.0,159.0,1.8,16.0,222.0,118.24,98.36
2016,6,17,7,15,241.5,171.5,1.8,16.0,283.0,120.28,99.8
2016,6,17,7,30,326.0,184.0,1.8,16.0,344.0,128.19,106.27
2016,6,17,7,45,559.5,132.0,1.85,16.5,440.5,124.16,78.62
2016,6,17,8,0,793.0,80.0,1.9,17.0,537.0,158.16,90.25
2016,6,17,8,15,418.0,173.0,1.95,17.5,416.0,202.44,142.11
2016,6,17,8,30,43.0,266.0,2.0,18.0,295.0,224.09,174.22
2016,6,17,8,45,84.5,302.5,2.05,18.5,363.5,269.59,208.17
2016,6,17,9,0,126.0,339.0,2.1,19.0,432.0,315.09,242.14
2016,6,17,9,15,137.0,359.5,2.15,19.0,465.0,347.48,267.06
2016,6,17,9,30,148.0,380.0,2.2,19.0,498.0,381.28,292.9
2016,6,17,9,45,236.5,382.5,2.3,19.0,580.5,439.92,337.55
2016,6,17,10,0,325.0,385.0,2.4,19.0,663.0,511.38,391.59
2016,6,17,10,15,176.0,366.5,2.45,19.0,518.0,426.51,327.95
2016,6,17,10,30,27.0,348.0,2.5,19.0,373.0,322.58,247.93
2016,6,17,10,45,28.0,359.0,2.55,19.5,385.5,336.93,258.6
2016,6,17,11,0,29.0,370.0,2.6,20.0,398.0,351.49,268.91
2016,6,17,11,15,88.0,425.0,2.65,20.0,509.0,451.75,344.72
2016,6,17,11,30,147.0,480.0,2.7,20.0,620.0,562.21,425.74
2016,6,17,11,45,95.5,451.0,2.75,20.0,542.5,495.49,375.9
2016,6,17,12,0,44.0,422.0,2.8,20.0,465.0,428.97,326.17
2016,6,17,12,15,71.5,447.5,2.8,20.0,517.0,482.86,366.86
2016,6,17,12,30,99.0,473.0,2.8,20.0,569.0,538.34,407.68
2016,6,17,12,45,61.5,413.5,2.85,20.0,473.0,449.76,342.31
2016,6,17,13,0,24.0,354.0,2.9,20.0,377.0,358.61,274.14
2016,6,17,13,15,23.0,345.5,2.9,20.0,367.5,338.8,259.77
2016,6,17,13,30,22.0,337.0,2.9,20.0,358.0,330.79,253.98
2016,6,17,13,45,15.0,270.5,2.9,20.0,285.0,261.63,201.44
2016,6,17,14,0,8.0,204.0,2.9,20.0,212.0,192.69,148.25
2016,6,17,14,15,10.0,227.5,2.9,19.5,236.5,216.87,167.82
2016,6,17,14,30,12.0,251.0,2.9,19.0,261.0,241.39,187.49
2016,6,17,14,45,9.5,226.5,2.95,19.0,234.5,215.92,167.79
2016,6,17,15,0,7.0,202.0,3.0,19.0,208.0,190.46,148.06
2016,6,17,15,15,6.0,196.5,3.05,18.5,201.5,184.5,143.95
2016,6,17,15,30,5.0,191.0,3.1,18.0,195.0,178.6,139.83
2016,6,17,15,45,21.5,221.5,3.2,18.0,235.5,223.12,176.32
2016,6,17,16,0,38.0,252.0,3.3,18.0,276.0,281.48,223.37
2016,6,17,16,15,19.0,190.5,3.4,17.5,202.5,190.95,151.59
2016,6,17,16,30,0.0,129.0,3.5,17.0,129.0,116.39,91.11
2016,6,17,16,45,52.5,160.5,3.6,17.0,185.0,194.6,157.18
2016,6,17,17,0,105.0,192.0,3.7,17.0,241.0,275.88,224.34
2016,6,17,17,15,64.5,163.0,3.7,16.5,192.0,204.13,165.82
2016,6,17,17,30,24.0,134.0,3.7,16.0,143.0,147.03,118.57
2016,6,17,17,45,18.5,115.0,3.7,15.5,121.5,117.63,94.29
2016,6,17,18,0,13.0,96.0,3.7,15.0,100.0,96.09,76.19
2016,6,17,18,15,6.5,77.0,3.5,14.5,79.0,74.6,57.84
2016,6,17,18,30,0.0,58.0,3.3,14.0,58.0,53.68,39.82
2016,6,17,18,45,0.0,40.5,3.15,14.0,40.5,37.03,25.17
2016,6,17,19,0,0.0,23.0,3.0,14.0,23.0,20.28,9.87
2016,6,17,19,15,0.0,11.5,2.85,14.0,11.5,10.12,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,53.0,5.5,1.65,12.0,6.5,0.0,0.0
2016,6,18,5,0,106.0,11.0,1.7,12.0,13.0,10.01,0.0
2016,6,18,5,15,241.5,21.5,1.75,12.5,44.0,17.41,4.97
2016,6,18,5,30,377.0,32.0,1.8,13.0,75.0,25.62,16.28
2016,6,18,5,45,462.0,39.5,1.85,13.5,118.5,30.82,21.55
2016,6,18,6,0,547.0,47.0,1.9,14.0,162.0,35.89,26.37
2016,6,18,6,15,604.0,52.5,1.9,14.5,210.5,39.11,29.37
2016,6,18,6,30,661.0,58.0,1.9,15.0,259.0,46.15,35.64
2016,6,18,6,45,701.0,62.0,1.9,15.5,310.0,48.17,37.32
2016,6,18,7,0,741.0,66.0,1.9,16.0,361.0,50.14,38.89
2016,6,18,7,15,770.0,69.5,1.85,16.5,412.5,51.58,39.96
2016,6,18,7,30,799.0,73.0,1.8,17.0,464.0,53.13,41.08
2016,6,18,7,45,821.0,76.0,1.75,17.5,514.0,114.77,62.11
2016,6,18,8,0,843.0,79.0,1.7,18.0,564.0,170.72,97.91
2016,6,18,8,15,860.0,81.0,1.6,18.0,612.0,227.29,143.07
2016,6,18,8,30,877.0,83.0,1.5,18.0,660.0,285.36,193.04
2016,6,18,8,45,890.5,85.0,1.45,18.5,704.0,343.62,243.74
2016,6,18,9,0,904.0,87.0,1.4,19.0,748.0,402.5,294.1
2016,6,18,9,15,914.0,88.5,1.35,19.5,787.5,459.88,341.88
2016,6,18,9,30,924.0,90.0,1.3,20.0,827.0,516.99,387.65
2016,6,18,9,45,928.0,93.5,1.3,20.5,860.0,572.08,430.42
2016,6,18,10,0,932.0,97.0,1.3,21.0,893.0,625.82,470.6
2016,6,18,10,15,938.0,98.0,1.3,21.0,920.5,677.11,508.62
2016,6,18,10,30,944.0,99.0,1.3,21.0,948.0,726.77,544.41
2016,6,18,10,45,949.5,99.0,1.3,21.5,969.5,773.34,575.45
2016,6,18,11,0,955.0,99.0,1.3,22.0,991.0,817.79,603.03
2016,6,18,11,15,958.0,99.5,1.35,22.0,1005.0,858.38,629.49
2016,6,18,11,30,961.0,100.0,1.4,22.0,1019.0,896.3,654.09
2016,6,18,11,45,962.5,100.0,1.5,22.5,1026.0,929.66,675.03
2016,6,18,12,0,964.0,100.0,1.6,23.0,1033.0,959.98,693.97
2016,6,18,12,15,964.0,100.0,1.65,23.0,1032.0,985.75,710.68
2016,6,18,12,30,964.0,100.0,1.7,23.0,1031.0,1008.16,725.34
2016,6,18,12,45,964.5,98.5,1.8,23.0,1023.0,1026.1,737.99
2016,6,18,13,0,965.0,97.0,1.9,23.0,1015.0,1040.42,748.48
2016,6,18,13,15,962.5,96.5,1.9,23.0,1000.0,1049.08,754.19
2016,6,18,13,30,960.0,96.0,1.9,23.0,985.0,1053.92,757.68
2016,6,18,13,45,956.0,95.0,1.95,23.0,962.5,1052.95,758.36
2016,6,18,14,0,952.0,94.0,2.0,23.0,940.0,1048.14,756.81
2016,6,18,14,15,946.0,93.0,2.0,23.0,911.0,1037.6,751.09
2016,6,18,14,30,940.0,92.0,2.0,23.0,882.0,1023.39,743.2
2016,6,18,14,45,931.0,91.5,2.05,23.0,846.5,1003.27,732.24
2016,6,18,15,0,922.0,91.0,2.1,23.0,811.0,979.82,719.17
2016,6,18,15,15,911.5,89.5,2.1,22.5,770.5,950.7,703.15
2016,6,18,15,30,901.0,88.0,2.1,22.0,730.0,918.65,685.08
2016,6,18,15,45,885.5,87.0,2.15,22.0,684.5,880.07,661.63
2016,6,18,16,0,870.0,86.0,2.2,22.0,639.0,839.3,636.38
2016,6,18,16,15,852.5,83.5,2.2,21.5,591.0,793.27,607.86
2016,6,18,16,30,835.0,81.0,2.2,21.0,543.0,751.78,582.0
2016,6,18,16,45,811.5,78.0,2.25,21.0,492.5,697.58,545.64
2016,6,18,17,0,788.0,75.0,2.3,21.0,442.0,642.94,507.95
2016,6,18,17,15,757.0,71.5,2.3,20.5,390.5,582.76,463.94
2016,6,18,17,30,726.0,68.0,2.3,20.0,339.0,523.5,418.97
2016,6,18,17,45,683.5,63.0,2.3,19.5,288.0,457.55,367.03
2016,6,18,18,0,641.0,58.0,2.3,19.0,237.0,396.28,316.68
2016,6,18,18,15,578.0,51.5,2.3,18.0,189.0,325.93,257.88
2016,6,18,18,30,515.0,45.0,2.3,17.0,141.0,261.57,202.07
2016,6,18,18,45,418.0,36.5,2.35,16.5,99.0,190.35,140.1
2016,6,18,19,0,321.0,28.0,2.4,16.0,57.0,130.06,83.67
2016,6,18,19,15,160.5,14.0,2.4,15.5,28.5,55.0,0.0
2016,6,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,4,45,57.0,5.5,1.2,14.0,6.5,0.0,0.0
2016,6,19,5,0,114.0,11.0,1.2,14.0,13.0,10.01,0.0
2016,6,19,5,15,253.5,21.5,1.15,14.5,45.0,17.45,4.74
2016,6,19,5,30,393.0,32.0,1.1,15.0,77.0,25.67,16.17
2016,6,19,5,45,479.5,39.5,1.1,16.0,121.0,30.9,21.38
2016,6,19,6,0,566.0,47.0,1.1,17.0,165.0,35.99,26.12
2016,6,19,6,15,620.5,52.5,1.1,17.5,214.0,42.81,32.27
2016,6,19,6,30,675.0,58.0,1.1,18.0,263.0,46.25,35.29
2016,6,19,6,45,713.5,62.0,1.1,18.5,314.0,48.27,36.95
2016,6,19,7,0,752.0,66.0,1.1,19.0,365.0,50.24,38.5
2016,6,19,7,15,779.0,69.0,1.1,19.5,415.5,51.3,39.22
2016,6,19,7,30,806.0,72.0,1.1,20.0,466.0,52.32,39.88
2016,6,19,7,45,826.5,75.0,1.15,20.5,515.5,113.7,60.48
2016,6,19,8,0,847.0,78.0,1.2,21.0,565.0,169.75,95.71
2016,6,19,8,15,862.5,80.0,1.15,21.5,611.5,226.26,139.85
2016,6,19,8,30,878.0,82.0,1.1,22.0,658.0,284.07,188.44
2016,6,19,8,45,889.5,84.0,1.1,22.5,701.0,341.77,237.82
2016,6,19,9,0,901.0,86.0,1.1,23.0,744.0,399.86,286.73
2016,6,19,9,15,667.0,197.0,1.1,23.5,699.0,435.19,319.61
2016,6,19,9,30,433.0,308.0,1.1,24.0,654.0,453.14,335.62
2016,6,19,9,45,688.5,197.0,1.1,24.5,772.5,526.45,390.06
2016,6,19,10,0,944.0,86.0,1.1,25.0,891.0,622.7,460.32
2016,6,19,10,15,949.0,87.0,1.15,25.0,918.5,673.86,497.58
2016,6,19,10,30,954.0,88.0,1.2,25.0,946.0,723.28,533.06
2016,6,19,10,45,956.5,89.5,1.25,25.5,966.0,769.38,563.5
2016,6,19,11,0,959.0,91.0,1.3,26.0,986.0,813.12,590.75
2016,6,19,11,15,961.0,91.5,1.4,26.0,1000.0,853.02,617.0
2016,6,19,11,30,963.0,92.0,1.5,26.0,1014.0,890.17,641.41
2016,6,19,11,45,958.0,96.5,1.65,26.0,1019.0,922.1,663.05
2016,6,19,12,0,953.0,101.0,1.8,26.0,1024.0,950.68,682.61
2016,6,19,12,15,953.0,101.0,1.9,25.5,1023.0,976.23,701.07
2016,6,19,12,30,953.0,101.0,2.0,25.0,1022.0,998.47,717.58
2016,6,19,12,45,941.5,107.5,2.15,25.0,1010.5,1012.57,728.24
2016,6,19,13,0,930.0,114.0,2.3,25.0,999.0,1022.94,736.68
2016,6,19,13,15,927.5,113.0,2.4,25.0,984.0,1031.06,743.25
2016,6,19,13,30,925.0,112.0,2.5,25.0,969.0,1035.49,747.59
2016,6,19,13,45,926.0,108.0,2.6,25.0,948.0,1036.61,749.96
2016,6,19,14,0,927.0,104.0,2.7,25.0,927.0,1033.92,750.0
2016,6,19,14,15,921.0,102.5,2.75,24.5,898.5,1023.17,745.96
2016,6,19,14,30,915.0,101.0,2.8,24.0,870.0,1008.82,739.7
2016,6,19,14,45,910.0,98.5,2.85,24.0,836.5,990.86,729.69
2016,6,19,15,0,905.0,96.0,2.9,24.0,803.0,969.47,717.46
2016,6,19,15,15,895.0,94.0,2.9,23.5,763.0,940.71,701.28
2016,6,19,15,30,885.0,92.0,2.9,23.0,723.0,909.03,683.05
2016,6,19,15,45,872.0,90.0,2.95,23.0,679.0,872.02,660.04
2016,6,19,16,0,859.0,88.0,3.0,23.0,635.0,832.69,635.19
2016,6,19,16,15,842.5,85.5,3.0,22.5,587.5,787.9,607.02
2016,6,19,16,30,826.0,83.0,3.0,22.0,540.0,747.65,581.62
2016,6,19,16,45,804.0,79.5,3.0,22.0,490.5,694.34,545.08
2016,6,19,17,0,782.0,76.0,3.0,22.0,441.0,640.47,507.23
2016,6,19,17,15,751.5,72.5,2.9,21.5,390.0,580.9,462.99
2016,6,19,17,30,721.0,69.0,2.8,21.0,339.0,522.18,417.92
2016,6,19,17,45,678.0,64.5,2.75,20.5,288.5,456.74,366.1
2016,6,19,18,0,635.0,60.0,2.7,20.0,238.0,396.18,316.17
2016,6,19,18,15,572.5,53.5,2.55,19.0,190.0,326.3,257.6
2016,6,19,18,30,510.0,47.0,2.4,18.0,142.0,262.32,202.13
2016,6,19,18,45,415.0,38.0,2.3,17.5,100.0,191.36,140.51
2016,6,19,19,0,320.0,29.0,2.2,17.0,58.0,131.08,84.42
2016,6,19,19,15,160.0,14.5,2.2,16.5,29.0,55.69,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,52.5,5.5,2.45,11.5,7.0,0.0,0.0
2016,6,20,5,0,105.0,11.0,2.5,12.0,14.0,10.01,0.0
2016,6,20,5,15,249.5,22.0,2.5,12.5,46.0,17.93,4.88
2016,6,20,5,30,394.0,33.0,2.5,13.0,78.0,26.6,17.07
2016,6,20,5,45,489.0,40.0,2.55,13.5,123.5,31.38,22.01
2016,6,20,6,0,584.0,47.0,2.6,14.0,169.0,36.08,26.51
2016,6,20,6,15,639.0,52.0,2.5,14.5,218.5,42.48,32.36
2016,6,20,6,30,694.0,57.0,2.4,15.0,268.0,45.53,35.08
2016,6,20,6,45,735.5,60.0,2.35,15.5,320.0,46.82,36.12
2016,6,20,7,0,777.0,63.0,2.3,16.0,372.0,48.12,37.11
2016,6,20,7,15,804.0,66.5,2.3,16.5,424.0,49.67,38.27
2016,6,20,7,30,831.0,70.0,2.3,17.0,476.0,59.38,46.55
2016,6,20,7,45,851.5,72.5,2.35,18.0,526.0,112.85,59.88
2016,6,20,8,0,872.0,75.0,2.4,19.0,576.0,169.95,95.9
2016,6,20,8,15,887.5,77.0,2.4,19.5,623.5,227.88,141.85
2016,6,20,8,30,903.0,79.0,2.4,20.0,671.0,287.12,192.66
2016,6,20,8,45,914.5,81.0,2.4,20.5,715.0,346.23,244.42
2016,6,20,9,0,926.0,83.0,2.4,21.0,759.0,405.72,295.82
2016,6,20,9,15,935.0,84.5,2.4,21.5,798.0,463.88,344.89
2016,6,20,9,30,944.0,86.0,2.4,22.0,837.0,521.64,392.0
2016,6,20,9,45,940.5,93.0,2.4,22.5,868.0,576.8,435.47
2016,6,20,10,0,937.0,100.0,2.4,23.0,899.0,629.85,475.77
2016,6,20,10,15,942.5,101.0,2.45,23.0,926.5,681.16,514.78
2016,6,20,10,30,948.0,102.0,2.5,23.0,954.0,730.77,551.59
2016,6,20,10,45,952.5,102.5,2.55,23.0,975.0,777.34,584.96
2016,6,20,11,0,957.0,103.0,2.6,23.0,996.0,821.7,614.84
2016,6,20,11,15,959.0,103.5,2.65,23.0,1009.5,861.69,641.53
2016,6,20,11,30,961.0,104.0,2.7,23.0,1023.0,898.95,666.25
2016,6,20,11,45,963.0,103.0,2.75,23.0,1029.5,931.96,688.08
2016,6,20,12,0,965.0,102.0,2.8,23.0,1036.0,961.93,707.88
2016,6,20,12,15,964.0,102.0,2.85,23.0,1034.5,986.94,724.43
2016,6,20,12,30,963.0,102.0,2.9,23.0,1033.0,1008.54,738.84
2016,6,20,12,45,962.5,100.5,3.0,23.0,1024.5,1025.64,750.85
2016,6,20,13,0,962.0,99.0,3.1,23.0,1016.0,1039.1,760.64
2016,6,20,13,15,959.0,98.5,3.15,23.0,1000.0,1047.37,766.75
2016,6,20,13,30,956.0,98.0,3.2,23.0,984.0,1051.85,770.57
2016,6,20,13,45,950.0,97.5,3.25,23.0,960.5,1049.54,770.13
2016,6,20,14,0,944.0,97.0,3.3,23.0,937.0,1043.44,767.38
2016,6,20,14,15,937.5,96.0,3.35,22.5,907.5,1032.59,763.14
2016,6,20,14,30,931.0,95.0,3.4,22.0,878.0,1018.11,756.58
2016,6,20,14,45,920.5,95.0,3.45,22.0,842.0,997.35,744.43
2016,6,20,15,0,910.0,95.0,3.5,22.0,806.0,973.34,730.14
2016,6,20,15,15,899.5,93.0,3.5,21.5,766.0,944.05,713.29
2016,6,20,15,30,889.0,91.0,3.5,21.0,726.0,911.84,694.32
2016,6,20,15,45,873.0,90.0,3.5,21.0,680.5,873.26,669.42
2016,6,20,16,0,857.0,89.0,3.5,21.0,635.0,832.55,642.82
2016,6,20,16,15,839.0,86.5,3.45,20.5,587.5,786.64,613.14
2016,6,20,16,30,821.0,84.0,3.4,20.0,540.0,745.43,586.38
2016,6,20,16,45,797.5,81.0,3.35,20.0,489.5,691.83,548.88
2016,6,20,17,0,774.0,78.0,3.3,20.0,439.0,637.8,510.13
2016,6,20,17,15,437.0,113.0,3.15,19.5,312.5,420.73,340.72
2016,6,20,17,30,100.0,148.0,3.0,19.0,186.0,217.37,175.11
2016,6,20,17,45,90.5,127.5,2.95,18.5,158.0,185.86,149.95
2016,6,20,18,0,81.0,107.0,2.9,18.0,130.0,155.07,124.38
2016,6,20,18,15,69.5,86.5,2.85,17.5,103.5,124.16,98.17
2016,6,20,18,30,58.0,66.0,2.8,17.0,77.0,94.23,72.37
2016,6,20,18,45,39.0,48.0,2.8,16.5,54.5,61.01,43.83
2016,6,20,19,0,20.0,30.0,2.8,16.0,32.0,35.19,20.78
2016,6,20,19,15,10.0,15.0,2.85,16.0,16.0,15.93,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,48.5,5.5,1.9,12.5,6.5,0.0,0.0
2016,6,21,5,0,97.0,11.0,1.9,13.0,13.0,10.01,0.0
2016,6,21,5,15,236.5,22.0,1.9,13.5,44.5,17.94,4.6
2016,6,21,5,30,376.0,33.0,1.9,14.0,76.0,26.6,16.96
2016,6,21,5,45,466.5,40.0,1.9,14.5,119.5,31.34,21.88
2016,6,21,6,0,557.0,47.0,1.9,15.0,163.0,36.0,26.33
2016,6,21,6,15,612.0,52.5,1.8,15.5,211.5,39.21,29.32
2016,6,21,6,30,667.0,58.0,1.7,16.0,260.0,46.25,35.58
2016,6,21,6,45,709.0,61.0,1.65,16.5,311.0,47.48,36.56
2016,6,21,7,0,751.0,64.0,1.6,17.0,362.0,48.73,37.5
2016,6,21,7,15,778.5,67.0,1.6,17.5,412.5,49.86,38.29
2016,6,21,7,30,806.0,70.0,1.6,18.0,463.0,50.94,39.01
2016,6,21,7,45,828.0,72.5,1.6,19.0,513.0,110.52,58.71
2016,6,21,8,0,850.0,75.0,1.6,20.0,563.0,166.39,93.5
2016,6,21,8,15,865.5,77.0,1.6,20.5,609.5,223.01,137.95
2016,6,21,8,30,881.0,79.0,1.6,21.0,656.0,280.95,187.14
2016,6,21,8,45,893.0,80.5,1.6,22.0,699.5,338.53,236.57
2016,6,21,9,0,905.0,82.0,1.6,23.0,743.0,396.57,285.49
2016,6,21,9,15,914.5,83.5,1.6,23.5,781.5,453.76,332.92
2016,6,21,9,30,924.0,85.0,1.6,24.0,820.0,510.64,378.45
2016,6,21,9,45,926.0,89.0,1.6,24.5,852.0,565.13,420.58
2016,6,21,10,0,928.0,93.0,1.6,25.0,884.0,618.08,460.0
2016,6,21,10,15,933.5,94.0,1.65,25.5,911.5,668.91,496.93
2016,6,21,10,30,939.0,95.0,1.7,26.0,939.0,718.07,531.59
2016,6,21,10,45,941.5,96.5,1.75,26.5,959.0,763.65,562.26
