Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,11,0,944.0,98.0,1.8,27.0,979.0,806.91,589.47
2016,6,21,11,15,946.0,98.5,1.85,27.0,992.5,846.39,615.1
2016,6,21,11,30,948.0,99.0,1.9,27.0,1006.0,883.17,638.86
2016,6,21,11,45,948.0,100.0,2.0,27.0,1012.0,915.86,660.4
2016,6,21,12,0,948.0,101.0,2.1,27.0,1018.0,945.48,680.0
2016,6,21,12,15,947.0,101.0,2.2,27.0,1016.5,970.09,696.44
2016,6,21,12,30,946.0,101.0,2.3,27.0,1015.0,991.36,710.85
2016,6,21,12,45,940.5,103.0,2.4,27.0,1005.5,1006.82,721.67
2016,6,21,13,0,935.0,105.0,2.5,27.0,996.0,1018.65,730.35
2016,6,21,13,15,931.5,104.5,2.6,26.5,980.5,1026.3,737.96
2016,6,21,13,30,928.0,104.0,2.7,26.0,965.0,1030.25,743.37
2016,6,21,13,45,924.0,103.0,2.85,26.0,942.5,1029.47,744.9
2016,6,21,14,0,920.0,102.0,3.0,26.0,920.0,1024.99,744.14
2016,6,21,14,15,913.5,101.0,3.05,25.5,891.0,1014.39,740.1
2016,6,21,14,30,907.0,100.0,3.1,25.0,862.0,1000.24,733.85
2016,6,21,14,45,899.5,98.0,3.2,25.0,828.0,980.61,722.99
2016,6,21,15,0,892.0,96.0,3.3,25.0,794.0,957.66,709.94
2016,6,21,15,15,881.5,94.5,3.35,24.5,754.5,929.34,694.24
2016,6,21,15,30,871.0,93.0,3.4,24.0,715.0,898.19,676.46
2016,6,21,15,45,857.5,91.0,3.45,23.5,671.5,861.21,654.45
2016,6,21,16,0,844.0,89.0,3.5,23.0,628.0,821.99,630.54
2016,6,21,16,15,827.0,86.5,3.5,22.5,580.5,777.37,602.11
2016,6,21,16,30,810.0,84.0,3.5,22.0,533.0,737.41,576.57
2016,6,21,16,45,788.0,80.5,3.5,21.5,484.0,684.79,541.16
2016,6,21,17,0,766.0,77.0,3.5,21.0,435.0,631.64,504.28
2016,6,21,17,15,735.5,73.0,3.45,20.5,384.5,572.22,459.82
2016,6,21,17,30,705.0,69.0,3.4,20.0,334.0,513.7,414.54
2016,6,21,17,45,663.0,64.5,3.4,19.5,284.0,451.37,364.64
2016,6,21,18,0,621.0,60.0,3.4,19.0,234.0,390.27,313.9
2016,6,21,18,15,559.0,53.5,3.3,18.0,187.0,321.31,255.62
2016,6,21,18,30,497.0,47.0,3.2,17.0,140.0,258.19,200.49
2016,6,21,18,45,401.5,38.0,3.1,16.5,99.0,187.67,138.86
2016,6,21,19,0,306.0,29.0,3.0,16.0,58.0,127.89,83.36
2016,6,21,19,15,153.0,14.5,3.0,15.5,29.0,54.64,0.0
2016,6,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,46.0,5.5,3.5,11.5,6.5,0.0,0.0
2016,6,22,5,0,92.0,11.0,3.6,12.0,13.0,10.01,0.0
2016,6,22,5,15,235.5,22.0,3.65,12.5,44.5,17.96,4.35
2016,6,22,5,30,379.0,33.0,3.7,13.0,76.0,26.63,17.02
2016,6,22,5,45,468.0,40.5,3.75,13.5,120.0,31.8,22.35
2016,6,22,6,0,557.0,48.0,3.8,14.0,164.0,36.85,27.17
2016,6,22,6,15,613.5,54.0,3.8,14.5,213.0,40.43,30.51
2016,6,22,6,30,670.0,60.0,3.8,15.0,262.0,48.0,37.26
2016,6,22,6,45,708.5,64.0,3.8,15.5,313.0,49.94,38.87
2016,6,22,7,0,747.0,68.0,3.8,16.0,364.0,51.84,40.38
2016,6,22,7,15,775.0,71.5,3.75,16.0,414.5,53.21,41.47
2016,6,22,7,30,803.0,75.0,3.7,16.0,465.0,54.52,42.47
2016,6,22,7,45,824.5,77.5,3.65,16.5,515.0,105.15,55.28
2016,6,22,8,0,846.0,80.0,3.6,17.0,565.0,168.79,97.11
2016,6,22,8,15,861.5,82.0,3.55,17.5,611.5,225.27,142.2
2016,6,22,8,30,877.0,84.0,3.5,18.0,658.0,283.06,192.31
2016,6,22,8,45,891.0,85.0,3.5,18.5,702.0,340.71,243.46
2016,6,22,9,0,905.0,86.0,3.5,19.0,746.0,399.03,294.67
2016,6,22,9,15,914.0,87.5,3.45,19.0,784.5,456.09,344.35
2016,6,22,9,30,923.0,89.0,3.4,19.0,823.0,512.77,392.33
2016,6,22,9,45,931.0,89.5,3.35,19.5,856.5,567.48,436.55
2016,6,22,10,0,939.0,90.0,3.3,20.0,890.0,621.2,478.47
2016,6,22,10,15,944.5,91.0,3.3,20.0,917.5,672.56,518.4
2016,6,22,10,30,950.0,92.0,3.3,20.0,945.0,722.24,556.05
2016,6,22,10,45,953.5,93.0,3.3,20.5,966.0,768.59,588.59
2016,6,22,11,0,957.0,94.0,3.3,21.0,987.0,812.67,617.55
2016,6,22,11,15,959.5,94.5,3.3,21.0,1001.0,853.05,644.81
2016,6,22,11,30,962.0,95.0,3.3,21.0,1015.0,890.73,670.04
2016,6,22,11,45,963.5,95.0,3.35,21.5,1021.5,924.24,691.3
2016,6,22,12,0,965.0,95.0,3.4,22.0,1028.0,954.71,710.39
2016,6,22,12,15,965.0,95.0,3.4,22.0,1028.0,980.63,727.44
2016,6,22,12,30,965.0,95.0,3.4,22.0,1028.0,1003.19,742.28
2016,6,22,12,45,956.0,100.0,3.4,22.0,1017.5,1018.55,752.44
2016,6,22,13,0,947.0,105.0,3.4,22.0,1007.0,1030.19,760.28
2016,6,22,13,15,945.0,104.5,3.4,22.0,992.0,1039.49,766.72
2016,6,22,13,30,943.0,104.0,3.4,22.0,977.0,1045.06,770.85
2016,6,22,13,45,937.5,103.5,3.45,22.0,955.0,1043.41,770.78
2016,6,22,14,0,932.0,103.0,3.5,22.0,933.0,1038.01,768.43
2016,6,22,14,15,926.5,102.0,3.5,21.5,904.0,1028.4,764.52
2016,6,22,14,30,921.0,101.0,3.5,21.0,875.0,1015.17,758.31
2016,6,22,14,45,913.5,99.5,3.5,21.0,841.0,995.96,746.73
2016,6,22,15,0,906.0,98.0,3.5,21.0,807.0,973.4,732.98
2016,6,22,15,15,895.0,96.0,3.5,20.5,766.5,943.84,715.86
2016,6,22,15,30,884.0,94.0,3.5,20.0,726.0,911.41,696.65
2016,6,22,15,45,872.0,91.0,3.55,20.0,682.0,874.3,672.97
2016,6,22,16,0,860.0,88.0,3.6,20.0,638.0,834.8,647.36
2016,6,22,16,15,842.0,85.5,3.6,19.5,589.5,788.84,617.72
2016,6,22,16,30,824.0,83.0,3.6,19.0,541.0,747.55,590.97
2016,6,22,16,45,801.0,80.0,3.65,19.0,491.0,694.24,553.85
2016,6,22,17,0,778.0,77.0,3.7,19.0,441.0,640.44,515.43
2016,6,22,17,15,747.0,73.0,3.7,18.5,390.0,580.15,470.09
2016,6,22,17,30,716.0,69.0,3.7,18.0,339.0,520.79,423.87
2016,6,22,17,45,672.0,64.5,3.75,17.5,288.0,455.03,370.92
2016,6,22,18,0,628.0,60.0,3.8,17.0,237.0,394.23,319.94
2016,6,22,18,15,565.0,53.5,3.8,16.5,189.5,324.41,259.98
2016,6,22,18,30,502.0,47.0,3.8,16.0,142.0,260.54,203.44
2016,6,22,18,45,403.5,38.5,3.8,15.5,100.5,189.21,140.84
2016,6,22,19,0,305.0,30.0,3.8,15.0,59.0,128.89,84.74
2016,6,22,19,15,152.5,15.0,3.8,14.5,29.5,55.3,0.0
2016,6,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,55.5,5.5,3.3,11.5,6.5,0.0,0.0
2016,6,23,5,0,111.0,11.0,3.4,12.0,13.0,10.01,0.0
2016,6,23,5,15,257.5,21.0,3.4,12.0,45.0,17.09,3.56
2016,6,23,5,30,404.0,31.0,3.4,12.0,77.0,24.91,15.61
2016,6,23,5,45,496.0,38.0,3.45,12.5,121.5,29.76,20.64
2016,6,23,6,0,588.0,45.0,3.5,13.0,166.0,37.66,28.01
2016,6,23,6,15,642.5,50.0,3.5,13.5,215.5,40.83,30.99
2016,6,23,6,30,697.0,55.0,3.5,14.0,265.0,43.94,33.79
2016,6,23,6,45,738.0,58.0,3.55,15.0,317.0,45.3,34.83
2016,6,23,7,0,779.0,61.0,3.6,16.0,369.0,46.67,35.82
2016,6,23,7,15,805.5,64.0,3.5,16.5,420.5,47.9,36.72
2016,6,23,7,30,832.0,67.0,3.4,17.0,472.0,57.32,44.75
2016,6,23,7,45,853.0,69.0,3.35,17.5,522.0,108.05,56.82
2016,6,23,8,0,874.0,71.0,3.3,18.0,572.0,164.83,92.32
2016,6,23,8,15,887.5,73.0,3.25,18.5,618.5,222.43,138.19
2016,6,23,8,30,901.0,75.0,3.2,19.0,665.0,281.12,189.0
2016,6,23,8,45,912.0,76.5,3.15,19.5,708.0,339.53,240.72
2016,6,23,9,0,923.0,78.0,3.1,20.0,751.0,398.26,292.13
2016,6,23,9,15,930.5,79.5,3.05,20.5,788.5,455.63,341.21
2016,6,23,9,30,938.0,81.0,3.0,21.0,826.0,512.44,388.21
2016,6,23,9,45,937.0,85.5,3.0,21.5,856.5,566.55,431.63
2016,6,23,10,0,936.0,90.0,3.0,22.0,887.0,618.81,472.11
2016,6,23,10,15,939.5,91.0,3.05,22.0,913.0,668.82,510.82
2016,6,23,10,30,943.0,92.0,3.1,22.0,939.0,716.96,547.21
2016,6,23,10,45,946.5,92.0,3.2,22.0,958.5,762.16,580.27
2016,6,23,11,0,950.0,92.0,3.3,22.0,978.0,805.09,609.97
2016,6,23,11,15,951.0,92.5,3.4,22.0,990.5,844.03,636.75
2016,6,23,11,30,952.0,93.0,3.5,22.0,1003.0,880.19,661.53
2016,6,23,11,45,953.5,92.0,3.6,22.0,1009.0,912.48,683.63
2016,6,23,12,0,955.0,91.0,3.7,22.0,1015.0,941.73,703.67
2016,6,23,12,15,954.5,91.0,3.8,22.0,1014.0,966.93,721.03
2016,6,23,12,30,954.0,91.0,3.9,22.0,1013.0,988.79,736.21
2016,6,23,12,45,949.5,93.0,4.0,22.0,1004.0,1005.32,747.93
2016,6,23,13,0,945.0,95.0,4.1,22.0,995.0,1018.24,757.38
2016,6,23,13,15,942.5,94.5,4.1,21.5,980.0,1026.92,764.97
2016,6,23,13,30,940.0,94.0,4.1,21.0,965.0,1031.87,770.24
2016,6,23,13,45,939.0,91.5,4.2,21.0,944.5,1032.48,771.92
2016,6,23,14,0,938.0,89.0,4.3,21.0,924.0,1029.3,771.2
2016,6,23,14,15,932.0,88.0,4.35,20.5,895.0,1019.01,766.99
2016,6,23,14,30,926.0,87.0,4.4,20.0,866.0,1005.11,760.36
2016,6,23,14,45,920.5,84.5,4.45,20.0,832.0,986.52,749.4
2016,6,23,15,0,915.0,82.0,4.5,20.0,798.0,964.48,736.1
2016,6,23,15,15,904.0,80.5,4.5,20.0,758.0,935.16,717.33
2016,6,23,15,30,893.0,79.0,4.5,20.0,718.0,902.95,696.5
2016,6,23,15,45,879.5,77.5,4.5,20.0,673.5,865.87,672.1
2016,6,23,16,0,866.0,76.0,4.5,20.0,629.0,826.5,645.87
2016,6,23,16,15,849.0,73.5,4.5,19.5,581.5,781.07,616.15
2016,6,23,16,30,832.0,71.0,4.5,19.0,534.0,734.1,584.77
2016,6,23,16,45,808.5,69.0,4.5,19.0,484.5,681.7,547.58
2016,6,23,17,0,785.0,67.0,4.5,19.0,435.0,633.94,513.25
2016,6,23,17,15,756.0,64.0,4.4,18.5,384.5,575.9,469.02
2016,6,23,17,30,727.0,61.0,4.3,18.0,334.0,518.62,423.72
2016,6,23,17,45,685.0,57.0,4.25,17.5,284.5,454.12,371.23
2016,6,23,18,0,643.0,53.0,4.2,17.0,235.0,392.4,319.13
2016,6,23,18,15,583.5,47.5,4.05,16.5,188.0,324.41,260.23
2016,6,23,18,30,524.0,42.0,3.9,16.0,141.0,263.71,205.9
2016,6,23,18,45,428.0,34.5,3.8,16.0,99.5,193.17,143.35
2016,6,23,19,0,332.0,27.0,3.7,16.0,58.0,133.41,87.26
2016,6,23,19,15,166.0,13.5,3.65,15.5,29.0,56.61,0.0
2016,6,23,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,50.5,5.0,3.0,11.5,6.0,0.0,0.0
2016,6,24,5,0,101.0,10.0,3.1,12.0,12.0,9.1,0.0
2016,6,24,5,15,248.5,20.5,3.1,12.5,43.5,16.65,2.94
2016,6,24,5,30,396.0,31.0,3.1,13.0,75.0,24.92,15.52
2016,6,24,5,45,482.5,39.0,3.15,13.5,119.5,30.61,21.29
2016,6,24,6,0,569.0,47.0,3.2,14.0,164.0,36.13,26.52
2016,6,24,6,15,625.5,52.0,3.1,14.5,213.0,42.53,32.39
2016,6,24,6,30,682.0,57.0,3.0,15.0,262.0,45.57,35.11
2016,6,24,6,45,523.5,94.5,2.9,15.5,269.0,68.14,54.99
2016,6,24,7,0,365.0,132.0,2.8,16.0,276.0,91.01,74.8
2016,6,24,7,15,589.0,102.5,2.65,16.5,372.0,68.97,55.17
2016,6,24,7,30,813.0,73.0,2.5,17.0,468.0,53.22,41.16
2016,6,24,7,45,833.0,76.0,2.35,17.5,517.5,110.97,60.12
2016,6,24,8,0,853.0,79.0,2.2,18.0,567.0,167.33,95.15
2016,6,24,8,15,868.5,81.0,2.1,18.5,614.0,224.21,139.95
2016,6,24,8,30,884.0,83.0,2.0,19.0,661.0,282.41,189.71
2016,6,24,8,45,894.5,85.5,1.95,19.5,704.5,340.61,240.59
2016,6,24,9,0,905.0,88.0,1.9,20.0,748.0,399.1,291.04
2016,6,24,9,15,914.5,89.5,1.85,20.5,786.5,456.44,339.19
2016,6,24,9,30,924.0,91.0,1.8,21.0,825.0,513.46,385.38
2016,6,24,9,45,932.0,92.0,1.8,21.5,859.0,568.72,428.76
2016,6,24,10,0,940.0,93.0,1.8,22.0,893.0,623.01,469.86
2016,6,24,10,15,945.0,94.0,1.8,22.0,920.0,674.22,508.31
2016,6,24,10,30,950.0,95.0,1.8,22.0,947.0,723.69,544.45
2016,6,24,10,45,954.0,95.5,1.85,22.5,968.0,770.08,576.27
2016,6,24,11,0,958.0,96.0,1.9,23.0,989.0,814.22,604.52
2016,6,24,11,15,960.0,96.5,1.95,23.0,1003.0,854.36,630.99
2016,6,24,11,30,962.0,97.0,2.0,23.0,1017.0,891.76,655.52
2016,6,24,11,45,963.0,97.0,2.15,23.5,1023.5,924.96,676.91
2016,6,24,12,0,964.0,97.0,2.3,24.0,1030.0,955.1,696.24
2016,6,24,12,15,964.0,97.0,2.4,24.0,1029.5,981.13,713.77
2016,6,24,12,30,964.0,97.0,2.5,24.0,1029.0,1003.8,729.23
2016,6,24,12,45,954.0,102.5,2.6,24.0,1018.0,1018.8,739.84
2016,6,24,13,0,944.0,108.0,2.7,24.0,1007.0,1030.06,748.22
2016,6,24,13,15,941.0,107.5,2.8,24.0,992.0,1038.5,754.93
2016,6,24,13,30,938.0,107.0,2.9,24.0,977.0,1043.21,759.36
2016,6,24,13,45,933.5,106.5,3.0,24.0,955.0,1042.69,760.55
2016,6,24,14,0,929.0,106.0,3.1,24.0,933.0,1038.43,759.47
2016,6,24,14,15,923.0,105.0,3.1,24.0,904.5,1028.48,753.94
2016,6,24,14,30,917.0,104.0,3.1,24.0,876.0,1014.93,746.22
2016,6,24,14,45,908.5,102.5,3.15,24.0,841.0,994.94,734.76
2016,6,24,15,0,900.0,101.0,3.2,24.0,806.0,971.64,721.16
2016,6,24,15,15,889.5,99.5,3.15,23.5,766.5,943.33,704.84
2016,6,24,15,30,879.0,98.0,3.1,23.0,727.0,912.14,686.5
2016,6,24,15,45,865.0,96.0,3.1,23.0,682.5,874.65,662.73
2016,6,24,16,0,851.0,94.0,3.1,23.0,638.0,834.91,637.22
2016,6,24,16,15,833.0,91.0,3.1,22.5,590.0,795.54,612.86
2016,6,24,16,30,815.0,88.0,3.1,22.0,542.0,747.46,581.82
2016,6,24,16,45,791.0,85.0,3.1,21.5,492.0,693.77,546.05
2016,6,24,17,0,767.0,82.0,3.1,21.0,442.0,639.67,508.72
2016,6,24,17,15,735.0,78.0,3.05,20.5,390.5,579.18,463.8
2016,6,24,17,30,703.0,74.0,3.0,20.0,339.0,521.72,419.62
2016,6,24,17,45,658.0,69.0,3.0,19.5,288.0,455.51,367.11
2016,6,24,18,0,613.0,64.0,3.0,19.0,237.0,392.43,315.17
2016,6,24,18,15,548.0,57.0,2.9,18.0,189.0,321.8,255.88
2016,6,24,18,30,483.0,50.0,2.8,17.0,141.0,257.32,199.94
2016,6,24,18,45,383.0,40.5,2.7,16.5,99.5,185.25,137.43
2016,6,24,19,0,283.0,31.0,2.6,16.0,58.0,124.41,81.82
2016,6,24,19,15,141.5,15.5,2.6,15.5,29.0,53.85,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,40.0,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,25,5,0,80.0,10.0,1.4,13.0,11.0,9.1,0.0
2016,6,25,5,15,222.5,21.5,1.4,13.5,42.0,17.58,2.96
2016,6,25,5,30,365.0,33.0,1.4,14.0,73.0,26.72,16.95
2016,6,25,5,45,455.5,40.5,1.4,15.0,116.5,31.87,22.26
2016,6,25,6,0,546.0,48.0,1.4,16.0,160.0,36.91,27.0
2016,6,25,6,15,603.5,54.0,1.35,16.5,209.0,40.47,30.31
2016,6,25,6,30,661.0,60.0,1.3,17.0,258.0,48.05,37.02
2016,6,25,6,45,702.0,64.0,1.3,17.5,309.5,49.99,38.63
2016,6,25,7,0,743.0,68.0,1.3,18.0,361.0,51.9,40.13
2016,6,25,7,15,771.5,71.5,1.3,18.5,412.0,53.27,41.11
2016,6,25,7,30,800.0,75.0,1.3,19.0,463.0,54.58,42.02
2016,6,25,7,45,822.5,77.5,1.35,20.0,513.0,102.63,53.22
2016,6,25,8,0,845.0,80.0,1.4,21.0,563.0,166.26,93.41
2016,6,25,8,15,861.0,82.5,1.45,21.5,610.5,223.16,137.43
2016,6,25,8,30,877.0,85.0,1.5,22.0,658.0,281.46,186.45
2016,6,25,8,45,889.5,87.0,1.55,22.5,701.5,339.5,236.41
2016,6,25,9,0,902.0,89.0,1.6,23.0,745.0,398.07,286.22
2016,6,25,9,15,911.5,90.5,1.65,23.0,784.0,455.28,334.44
2016,6,25,9,30,921.0,92.0,1.7,23.0,823.0,512.18,381.06
2016,6,25,9,45,922.5,96.5,1.75,23.5,855.0,566.85,423.82
2016,6,25,10,0,924.0,101.0,1.8,24.0,887.0,619.95,463.91
2016,6,25,10,15,929.5,102.0,1.9,24.0,914.5,670.81,502.45
2016,6,25,10,30,935.0,103.0,2.0,24.0,942.0,720.02,538.9
2016,6,25,10,45,938.0,104.5,2.1,24.5,962.5,766.02,571.01
2016,6,25,11,0,941.0,106.0,2.2,25.0,983.0,809.76,599.33
2016,6,25,11,15,943.5,106.5,2.25,25.0,997.0,849.79,625.72
2016,6,25,11,30,946.0,107.0,2.3,25.0,1011.0,887.18,650.23
2016,6,25,11,45,946.5,107.5,2.4,25.0,1017.5,920.06,672.14
2016,6,25,12,0,947.0,108.0,2.5,25.0,1024.0,949.92,692.09
2016,6,25,12,15,947.0,108.0,2.55,25.0,1023.5,975.72,708.99
2016,6,25,12,30,947.0,108.0,2.6,25.0,1023.0,998.23,723.83
2016,6,25,12,45,947.5,106.5,2.7,25.0,1015.5,1016.37,736.42
2016,6,25,13,0,948.0,105.0,2.8,25.0,1008.0,1030.96,746.86
2016,6,25,13,15,945.5,104.0,2.85,25.0,993.0,1039.44,753.05
2016,6,25,13,30,943.0,103.0,2.9,25.0,978.0,1044.16,757.0
2016,6,25,13,45,939.0,102.5,2.95,25.0,956.0,1044.14,758.06
2016,6,25,14,0,935.0,102.0,3.0,25.0,934.0,1040.37,756.86
2016,6,25,14,15,929.0,101.0,3.05,24.5,905.5,1030.39,753.26
2016,6,25,14,30,923.0,100.0,3.1,24.0,877.0,1016.78,747.4
2016,6,25,14,45,915.5,98.0,3.15,24.0,842.5,997.13,736.18
2016,6,25,15,0,908.0,96.0,3.2,24.0,808.0,974.09,722.76
2016,6,25,15,15,897.5,94.5,3.2,23.5,768.0,945.61,706.7
2016,6,25,15,30,887.0,93.0,3.2,23.0,728.0,914.22,688.57
2016,6,25,15,45,874.5,90.5,3.25,23.0,684.0,877.25,665.45
2016,6,25,16,0,862.0,88.0,3.3,23.0,640.0,837.9,640.43
2016,6,25,16,15,844.5,85.5,3.25,22.5,592.0,792.35,611.37
2016,6,25,16,30,827.0,83.0,3.2,22.0,544.0,751.44,585.18
2016,6,25,16,45,805.5,79.5,3.2,22.0,494.0,698.56,548.89
2016,6,25,17,0,784.0,76.0,3.2,22.0,444.0,645.05,511.43
2016,6,25,17,15,753.5,72.5,3.15,21.5,393.0,585.41,467.29
2016,6,25,17,30,723.0,69.0,3.1,21.0,342.0,526.6,422.26
2016,6,25,17,45,680.0,64.0,3.05,20.5,291.0,460.43,369.84
2016,6,25,18,0,637.0,59.0,3.0,20.0,240.0,399.01,319.22
2016,6,25,18,15,574.5,53.0,2.85,19.0,192.0,329.41,260.82
2016,6,25,18,30,512.0,47.0,2.7,18.0,144.0,265.66,205.48
2016,6,25,18,45,414.5,38.5,2.6,17.5,102.0,193.89,143.17
2016,6,25,19,0,317.0,30.0,2.5,17.0,60.0,132.99,87.12
2016,6,25,19,15,158.5,15.0,2.55,16.5,30.0,57.11,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,38.5,4.5,1.9,12.5,5.5,0.0,0.0
2016,6,26,5,0,77.0,9.0,1.9,13.0,11.0,8.19,0.0
2016,6,26,5,15,212.5,20.5,1.9,13.5,40.5,16.68,2.03
2016,6,26,5,30,348.0,32.0,1.9,14.0,70.0,25.81,16.13
2016,6,26,5,45,435.5,40.5,1.9,14.5,112.5,31.85,22.27
2016,6,26,6,0,523.0,49.0,1.9,15.0,155.0,37.7,27.8
2016,6,26,6,15,580.0,55.0,1.8,15.5,203.0,41.2,31.08
2016,6,26,6,30,637.0,61.0,1.7,16.0,251.0,44.61,34.12
2016,6,26,6,45,677.5,65.0,1.6,16.5,301.0,50.7,39.41
2016,6,26,7,0,718.0,69.0,1.5,17.0,351.0,52.55,40.86
2016,6,26,7,15,747.0,73.0,1.45,17.5,401.5,54.25,42.14
2016,6,26,7,30,776.0,77.0,1.4,18.0,452.0,55.86,43.31
2016,6,26,7,45,798.5,79.5,1.4,19.0,501.0,101.81,53.8
2016,6,26,8,0,821.0,82.0,1.4,20.0,550.0,156.44,86.97
2016,6,26,8,15,837.0,84.5,1.4,20.5,596.5,219.51,136.05
2016,6,26,8,30,853.0,87.0,1.4,21.0,643.0,276.44,183.97
2016,6,26,8,45,865.5,88.5,1.45,22.0,685.5,332.74,232.16
2016,6,26,9,0,878.0,90.0,1.5,23.0,728.0,389.57,280.08
2016,6,26,9,15,887.0,92.0,1.55,23.5,766.5,445.66,326.74
2016,6,26,9,30,896.0,94.0,1.6,24.0,805.0,501.44,371.64
2016,6,26,9,45,905.5,94.0,1.7,24.5,838.5,555.26,413.86
2016,6,26,10,0,915.0,94.0,1.8,25.0,872.0,608.3,454.15
2016,6,26,10,15,920.0,95.0,1.85,25.0,898.5,658.37,491.79
2016,6,26,10,30,925.0,96.0,1.9,25.0,925.0,706.77,527.29
2016,6,26,10,45,926.0,98.0,2.0,25.5,945.0,751.32,558.21
2016,6,26,11,0,927.0,100.0,2.1,26.0,965.0,793.49,585.46
2016,6,26,11,15,929.5,100.5,2.15,26.0,978.0,832.96,611.45
2016,6,26,11,30,932.0,101.0,2.2,26.0,991.0,869.84,635.59
2016,6,26,11,45,931.0,102.5,2.3,26.5,997.0,901.87,655.62
2016,6,26,12,0,930.0,104.0,2.4,27.0,1003.0,930.86,673.62
2016,6,26,12,15,929.5,104.0,2.5,27.0,1002.0,955.77,690.31
2016,6,26,12,30,929.0,104.0,2.6,27.0,1001.0,977.42,704.99
2016,6,26,12,45,918.0,110.0,2.75,27.0,990.5,991.48,715.34
2016,6,26,13,0,907.0,116.0,2.9,27.0,980.0,1001.89,723.5
2016,6,26,13,15,904.0,115.0,2.95,26.5,965.0,1009.68,730.68
2016,6,26,13,30,901.0,114.0,3.0,26.0,950.0,1013.85,735.69
2016,6,26,13,45,897.0,113.0,3.1,26.0,928.5,1013.4,736.84
2016,6,26,14,0,893.0,112.0,3.2,26.0,907.0,1009.35,735.77
2016,6,26,14,15,886.5,111.0,3.25,26.0,879.0,999.26,730.5
2016,6,26,14,30,880.0,110.0,3.3,26.0,851.0,985.71,723.08
2016,6,26,14,45,871.5,108.5,3.4,26.0,817.0,966.34,712.25
2016,6,26,15,0,863.0,107.0,3.5,26.0,783.0,943.79,699.31
2016,6,26,15,15,852.0,105.0,3.5,25.5,744.0,915.35,683.09
2016,6,26,15,30,841.0,103.0,3.5,25.0,705.0,884.16,664.89
2016,6,26,15,45,826.5,100.5,3.55,25.0,661.5,854.61,646.66
2016,6,26,16,0,812.0,98.0,3.6,25.0,618.0,814.72,621.04
2016,6,26,16,15,793.5,95.5,3.55,24.5,571.5,769.68,592.2
2016,6,26,16,30,775.0,93.0,3.5,24.0,525.0,723.26,561.91
2016,6,26,16,45,752.5,89.0,3.5,24.0,476.5,671.12,525.97
2016,6,26,17,0,730.0,85.0,3.5,24.0,428.0,618.54,488.44
2016,6,26,17,15,698.5,80.5,3.4,23.0,378.0,561.54,446.96
2016,6,26,17,30,667.0,76.0,3.3,22.0,328.0,503.59,403.26
2016,6,26,17,45,626.0,70.0,3.25,21.5,279.0,440.14,352.97
2016,6,26,18,0,585.0,64.0,3.2,21.0,230.0,379.5,303.13
2016,6,26,18,15,523.0,57.0,3.05,20.0,183.5,311.62,246.34
2016,6,26,18,30,461.0,50.0,2.9,19.0,137.0,249.6,192.77
2016,6,26,18,45,372.0,40.0,2.8,18.5,97.0,181.75,133.99
2016,6,26,19,0,283.0,30.0,2.7,18.0,57.0,123.96,81.04
2016,6,26,19,15,141.5,15.0,2.7,17.5,28.5,53.59,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,5,15,172.5,15.5,2.15,14.5,34.5,12.17,0.0
2016,6,27,5,30,345.0,31.0,2.1,15.0,69.0,24.94,15.26
2016,6,27,5,45,430.0,39.5,2.1,15.5,111.0,31.01,21.42
2016,6,27,6,0,515.0,48.0,2.1,16.0,153.0,36.87,26.94
2016,6,27,6,15,572.5,54.0,2.0,16.5,200.5,40.41,30.23
2016,6,27,6,30,630.0,60.0,1.9,17.0,248.0,43.83,33.28
2016,6,27,6,45,670.0,65.0,1.8,17.5,297.5,50.69,39.24
2016,6,27,7,0,710.0,70.0,1.7,18.0,347.0,53.32,41.37
2016,6,27,7,15,739.0,73.5,1.65,19.0,397.5,54.6,42.19
2016,6,27,7,30,768.0,77.0,1.6,20.0,448.0,55.83,42.92
2016,6,27,7,45,789.5,80.0,1.6,21.0,496.5,100.83,53.13
2016,6,27,8,0,811.0,83.0,1.6,22.0,545.0,155.18,85.8
2016,6,27,8,15,828.0,85.5,1.65,22.5,592.0,217.85,134.16
2016,6,27,8,30,845.0,88.0,1.7,23.0,639.0,274.51,181.57
2016,6,27,8,45,858.5,90.0,1.75,24.0,682.0,331.07,229.67
2016,6,27,9,0,872.0,92.0,1.8,25.0,725.0,388.3,277.65
2016,6,27,9,15,882.5,93.5,1.85,25.5,764.0,444.32,324.06
2016,6,27,9,30,893.0,95.0,1.9,26.0,803.0,500.19,368.89
2016,6,27,9,45,889.5,102.5,1.95,26.5,833.0,553.35,410.22
2016,6,27,10,0,886.0,110.0,2.0,27.0,863.0,604.52,448.63
2016,6,27,10,15,892.5,111.5,2.05,27.0,891.0,654.72,486.15
2016,6,27,10,30,899.0,113.0,2.1,27.0,919.0,703.47,521.7
2016,6,27,10,45,903.5,114.0,2.2,27.5,940.0,748.71,553.28
2016,6,27,11,0,908.0,115.0,2.3,28.0,961.0,791.9,581.26
2016,6,27,11,15,911.0,115.5,2.4,28.0,975.0,831.24,607.43
2016,6,27,11,30,914.0,116.0,2.5,28.0,989.0,868.08,631.86
2016,6,27,11,45,915.0,116.5,2.6,28.0,995.5,900.56,653.38
2016,6,27,12,0,916.0,117.0,2.7,28.0,1002.0,930.16,673.04
2016,6,27,12,15,916.0,117.0,2.8,28.0,1002.0,955.4,689.9
2016,6,27,12,30,916.0,117.0,2.9,28.0,1002.0,977.46,704.8
2016,6,27,12,45,920.0,113.0,3.0,28.0,995.5,996.24,717.68
2016,6,27,13,0,924.0,109.0,3.1,28.0,989.0,1011.59,728.48
2016,6,27,13,15,921.0,108.5,3.15,28.0,974.0,1019.99,734.54
2016,6,27,13,30,918.0,108.0,3.2,28.0,959.0,1024.74,738.43
2016,6,27,13,45,914.0,107.0,3.3,28.0,937.5,1024.3,739.54
2016,6,27,14,0,910.0,106.0,3.4,28.0,916.0,1020.19,738.42
2016,6,27,14,15,904.0,104.5,3.45,27.5,887.5,1009.95,734.54
2016,6,27,14,30,898.0,103.0,3.5,27.0,859.0,996.16,728.44
2016,6,27,14,45,891.0,101.0,3.6,27.0,825.5,977.43,718.04
2016,6,27,15,0,884.0,99.0,3.7,27.0,792.0,955.39,705.46
2016,6,27,15,15,873.5,97.5,3.75,26.5,752.5,927.49,689.99
2016,6,27,15,30,863.0,96.0,3.8,26.0,713.0,896.76,672.46
2016,6,27,15,45,851.0,92.5,3.85,26.0,670.0,859.84,649.18
2016,6,27,16,0,839.0,89.0,3.9,26.0,627.0,820.56,624.04
2016,6,27,16,15,822.0,86.5,3.9,25.5,580.0,782.89,600.7
2016,6,27,16,30,805.0,84.0,3.9,25.0,533.0,736.64,570.8
2016,6,27,16,45,785.0,80.5,3.9,25.0,484.5,685.76,535.88
2016,6,27,17,0,765.0,77.0,3.9,25.0,436.0,634.17,499.69
2016,6,27,17,15,735.0,73.0,3.8,24.0,386.0,575.11,456.85
2016,6,27,17,30,705.0,69.0,3.7,23.0,336.0,516.9,413.05
2016,6,27,17,45,665.5,64.0,3.6,22.5,286.5,453.51,362.76
2016,6,27,18,0,626.0,59.0,3.5,22.0,237.0,394.55,314.13
2016,6,27,18,15,565.5,52.5,3.35,21.0,189.5,325.77,256.63
2016,6,27,18,30,505.0,46.0,3.2,20.0,142.0,262.67,202.09
2016,6,27,18,45,413.0,37.5,3.1,19.5,100.5,193.0,141.68
2016,6,27,19,0,321.0,29.0,3.0,19.0,59.0,133.64,87.01
2016,6,27,19,15,160.5,14.5,2.95,18.5,29.5,57.26,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,169.0,16.0,2.2,13.5,34.0,12.63,0.0
2016,6,28,5,30,338.0,32.0,2.1,14.0,68.0,25.89,16.08
2016,6,28,5,45,421.5,41.0,2.05,14.5,110.0,32.34,22.67
2016,6,28,6,0,505.0,50.0,2.0,15.0,152.0,38.57,28.55
2016,6,28,6,15,563.5,56.5,1.9,15.5,199.5,42.43,32.15
2016,6,28,6,30,622.0,63.0,1.8,16.0,247.0,46.16,35.49
2016,6,28,6,45,662.5,68.0,1.7,16.5,297.0,48.51,37.48
2016,6,28,7,0,703.0,73.0,1.6,17.0,347.0,55.72,43.66
2016,6,28,7,15,732.5,76.5,1.55,17.5,397.0,56.9,44.46
2016,6,28,7,30,762.0,80.0,1.5,18.0,447.0,58.03,45.2
2016,6,28,7,45,786.5,82.5,1.5,18.5,496.5,101.7,54.78
2016,6,28,8,0,811.0,85.0,1.5,19.0,546.0,155.88,87.45
2016,6,28,8,15,828.0,87.5,1.5,19.5,593.0,218.55,136.18
2016,6,28,8,30,845.0,90.0,1.5,20.0,640.0,275.27,184.0
2016,6,28,8,45,860.0,91.5,1.55,21.0,684.0,331.94,232.57
2016,6,28,9,0,875.0,93.0,1.6,22.0,728.0,389.44,281.17
2016,6,28,9,15,885.5,95.0,1.65,22.5,767.0,446.08,328.46
2016,6,28,9,30,896.0,97.0,1.7,23.0,806.0,502.58,374.13
2016,6,28,9,45,903.5,98.5,1.75,23.5,839.5,556.71,416.56
2016,6,28,10,0,911.0,100.0,1.8,24.0,873.0,609.9,456.86
2016,6,28,10,15,917.0,101.0,1.85,24.0,901.0,660.55,495.02
2016,6,28,10,30,923.0,102.0,1.9,24.0,929.0,709.63,531.12
2016,6,28,10,45,926.5,103.5,2.0,24.5,950.0,755.59,563.31
2016,6,28,11,0,930.0,105.0,2.1,25.0,971.0,799.37,591.71
2016,6,28,11,15,933.0,105.5,2.15,25.0,985.0,839.52,618.2
2016,6,28,11,30,936.0,106.0,2.2,25.0,999.0,877.09,642.84
2016,6,28,11,45,936.5,106.5,2.3,25.0,1006.0,909.8,664.65
2016,6,28,12,0,937.0,107.0,2.4,25.0,1013.0,939.52,684.53
2016,6,28,12,15,937.5,107.0,2.45,25.0,1013.0,965.66,701.66
2016,6,28,12,30,938.0,107.0,2.5,25.0,1013.0,988.58,716.76
2016,6,28,12,45,929.5,111.5,2.6,25.0,1003.5,1003.88,727.53
2016,6,28,13,0,921.0,116.0,2.7,25.0,994.0,1015.56,736.14
2016,6,28,13,15,918.5,115.5,2.75,24.5,979.0,1024.58,744.16
2016,6,28,13,30,916.0,115.0,2.8,24.0,964.0,1029.95,750.0
2016,6,28,13,45,913.5,113.0,2.85,24.0,943.0,1030.14,751.18
2016,6,28,14,0,911.0,111.0,2.9,24.0,922.0,1026.62,750.13
2016,6,28,14,15,905.0,110.0,2.95,24.0,894.0,1017.01,745.25
2016,6,28,14,30,899.0,109.0,3.0,24.0,866.0,1003.86,738.2
2016,6,28,14,45,893.5,106.0,3.05,24.0,832.5,985.61,727.87
2016,6,28,15,0,888.0,103.0,3.1,24.0,799.0,963.96,715.34
2016,6,28,15,15,877.5,101.0,3.1,23.5,760.0,935.51,699.24
2016,6,28,15,30,867.0,99.0,3.1,23.0,721.0,904.19,681.12
2016,6,28,15,45,855.5,96.0,3.1,23.0,677.5,868.22,658.33
2016,6,28,16,0,844.0,93.0,3.1,23.0,634.0,829.86,633.71
2016,6,28,16,15,826.5,90.5,3.05,22.5,586.5,791.79,609.94
2016,6,28,16,30,809.0,88.0,3.0,22.0,539.0,744.98,579.54
2016,6,28,16,45,788.0,84.0,3.0,21.5,490.0,692.61,544.75
2016,6,28,17,0,767.0,80.0,3.0,21.0,441.0,639.6,508.45
2016,6,28,17,15,736.0,76.0,2.95,20.5,390.0,579.76,464.1
2016,6,28,17,30,705.0,72.0,2.9,20.0,339.0,520.82,418.92
2016,6,28,17,45,664.0,67.0,2.9,19.5,289.0,458.53,369.5
2016,6,28,18,0,623.0,62.0,2.9,19.0,239.0,397.08,318.9
2016,6,28,18,15,561.0,55.5,2.85,18.5,191.0,327.68,260.17
2016,6,28,18,30,499.0,49.0,2.8,18.0,143.0,264.07,204.61
2016,6,28,18,45,404.0,39.5,2.75,17.5,101.5,192.5,142.49
2016,6,28,19,0,309.0,30.0,2.7,17.0,60.0,131.62,86.48
2016,6,28,19,15,154.5,15.0,2.8,16.5,30.0,56.67,0.0
2016,6,28,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,158.0,17.5,2.65,12.5,34.0,13.98,0.0
2016,6,29,5,30,316.0,35.0,2.6,13.0,68.0,28.7,18.45
2016,6,29,5,45,412.5,43.5,2.6,13.5,111.0,34.6,24.71
2016,6,29,6,0,509.0,52.0,2.6,14.0,154.0,40.35,30.23
2016,6,29,6,15,570.0,58.5,2.55,14.0,202.5,44.14,33.87
2016,6,29,6,30,631.0,65.0,2.5,14.0,251.0,47.82,37.26
2016,6,29,6,45,334.5,105.5,2.5,14.5,206.0,74.48,60.83
2016,6,29,7,0,38.0,146.0,2.5,15.0,161.0,114.32,95.5
2016,6,29,7,15,39.5,165.5,2.45,15.5,183.0,128.19,107.01
2016,6,29,7,30,41.0,185.0,2.4,16.0,205.0,141.77,118.09
2016,6,29,7,45,70.5,214.5,2.4,16.5,253.0,168.17,131.6
2016,6,29,8,0,100.0,244.0,2.4,17.0,301.0,199.84,154.19
2016,6,29,8,15,262.0,243.0,2.4,17.5,409.0,224.95,166.45
2016,6,29,8,30,424.0,242.0,2.4,18.0,517.0,277.52,202.71
2016,6,29,8,45,651.0,171.5,2.4,18.5,627.0,321.07,232.96
2016,6,29,9,0,878.0,101.0,2.4,19.0,737.0,396.08,290.82
2016,6,29,9,15,888.5,103.0,2.4,19.0,776.5,453.03,339.77
2016,6,29,9,30,899.0,105.0,2.4,19.0,816.0,509.82,387.3
2016,6,29,9,45,905.0,107.5,2.45,19.5,849.0,564.3,431.04
2016,6,29,10,0,911.0,110.0,2.5,20.0,882.0,617.67,472.48
2016,6,29,10,15,917.0,111.0,2.55,20.0,910.0,668.47,511.75
2016,6,29,10,30,923.0,112.0,2.6,20.0,938.0,717.71,548.89
2016,6,29,10,45,927.5,112.5,2.65,20.5,959.5,763.67,581.78
2016,6,29,11,0,932.0,113.0,2.7,21.0,981.0,807.52,610.68
2016,6,29,11,15,934.5,114.0,2.7,21.0,995.0,847.92,637.67
2016,6,29,11,30,937.0,115.0,2.7,21.0,1009.0,885.73,662.69
2016,6,29,11,45,938.0,115.0,2.75,21.0,1016.0,918.61,684.65
2016,6,29,12,0,939.0,115.0,2.8,21.0,1023.0,948.51,704.61
2016,6,29,12,15,939.0,115.0,2.85,21.0,1022.5,974.42,721.93
2016,6,29,12,30,939.0,115.0,2.9,21.0,1022.0,997.07,737.17
2016,6,29,12,45,937.5,115.0,2.95,21.0,1014.0,1014.92,749.32
2016,6,29,13,0,936.0,115.0,3.0,21.0,1006.0,1029.23,759.29
2016,6,29,13,15,933.0,114.5,3.0,21.0,991.0,1037.96,765.29
2016,6,29,13,30,930.0,114.0,3.0,21.0,976.0,1042.98,769.03
2016,6,29,13,45,926.5,112.5,3.05,21.0,954.5,1042.76,769.95
2016,6,29,14,0,923.0,111.0,3.1,21.0,933.0,1038.79,768.58
2016,6,29,14,15,917.0,109.5,3.1,21.0,904.0,1028.65,762.85
2016,6,29,14,30,911.0,108.0,3.1,21.0,875.0,1014.9,754.9
2016,6,29,14,45,903.5,106.0,3.1,21.0,841.0,995.67,743.4
2016,6,29,15,0,896.0,104.0,3.1,21.0,807.0,973.08,729.74
2016,6,29,15,15,885.5,102.5,3.1,20.5,767.0,945.06,713.8
2016,6,29,15,30,875.0,101.0,3.1,20.0,727.0,914.15,695.8
2016,6,29,15,45,861.0,98.5,3.1,20.0,682.5,876.37,671.56
2016,6,29,16,0,847.0,96.0,3.1,20.0,638.0,843.65,650.71
2016,6,29,16,15,829.0,93.0,3.1,19.5,590.5,797.29,621.1
2016,6,29,16,30,811.0,90.0,3.1,19.0,543.0,749.42,589.9
2016,6,29,16,45,786.5,87.0,3.1,19.0,492.5,695.54,552.54
2016,6,29,17,0,762.0,84.0,3.1,19.0,442.0,641.26,513.8
2016,6,29,17,15,730.0,80.0,3.1,18.5,391.0,580.93,468.87
2016,6,29,17,30,698.0,76.0,3.1,18.0,340.0,523.81,424.78
2016,6,29,17,45,651.5,71.0,3.15,17.5,289.0,456.86,371.41
2016,6,29,18,0,605.0,66.0,3.2,17.0,238.0,393.19,318.67
2016,6,29,18,15,540.0,59.0,3.15,16.5,190.0,322.7,258.6
2016,6,29,18,30,475.0,52.0,3.1,16.0,142.0,258.33,202.06
2016,6,29,18,45,371.5,42.5,3.1,15.5,100.0,185.08,138.4
2016,6,29,19,0,268.0,33.0,3.1,15.0,58.0,123.34,82.01
2016,6,29,19,15,134.0,16.5,3.1,14.5,29.0,52.46,0.0
2016,6,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,119.0,18.5,1.75,12.5,31.0,14.52,0.0
2016,6,30,5,30,238.0,37.0,1.7,13.0,62.0,28.85,18.52
2016,6,30,5,45,328.0,48.5,1.7,13.5,103.0,37.32,27.1
2016,6,30,6,0,418.0,60.0,1.7,14.0,144.0,47.14,36.23
2016,6,30,6,15,482.5,68.5,1.6,14.5,191.0,52.23,40.99
2016,6,30,6,30,547.0,77.0,1.5,15.0,238.0,57.13,45.37
2016,6,30,6,45,592.0,84.0,1.4,15.5,288.0,60.51,48.26
2016,6,30,7,0,637.0,91.0,1.3,16.0,338.0,63.73,50.89
2016,6,30,7,15,671.0,96.0,1.25,16.5,388.5,65.21,51.93
2016,6,30,7,30,705.0,101.0,1.2,17.0,439.0,66.59,52.84
2016,6,30,7,45,731.5,105.0,1.2,17.5,489.0,107.41,61.9
2016,6,30,8,0,758.0,109.0,1.2,18.0,539.0,166.44,98.63
2016,6,30,8,15,778.0,112.5,1.15,18.5,586.0,220.39,139.89
2016,6,30,8,30,798.0,116.0,1.1,19.0,633.0,276.43,186.56
2016,6,30,8,45,812.5,119.0,1.1,19.5,676.5,332.32,234.36
2016,6,30,9,0,827.0,122.0,1.1,20.0,720.0,389.18,282.39
2016,6,30,9,15,838.5,124.5,1.15,20.5,759.5,445.12,328.73
2016,6,30,9,30,850.0,127.0,1.2,21.0,799.0,501.19,373.7
2016,6,30,9,45,872.5,121.5,1.25,21.5,837.0,558.2,417.87
2016,6,30,10,0,895.0,116.0,1.3,22.0,875.0,612.96,459.12
2016,6,30,10,15,901.5,117.0,1.4,22.0,902.5,663.39,497.31
2016,6,30,10,30,908.0,118.0,1.5,22.0,930.0,712.34,533.6
2016,6,30,10,45,911.5,119.5,1.6,22.5,951.0,757.9,565.68
2016,6,30,11,0,915.0,121.0,1.7,23.0,972.0,801.31,594.24
2016,6,30,11,15,918.0,121.5,1.8,23.0,986.5,841.15,620.97
2016,6,30,11,30,921.0,122.0,1.9,23.0,1001.0,878.47,645.96
2016,6,30,11,45,921.0,123.0,2.05,23.0,1007.5,911.0,668.26
2016,6,30,12,0,921.0,124.0,2.2,23.0,1014.0,940.58,688.66
2016,6,30,12,15,921.0,124.0,2.3,23.0,1013.5,966.19,706.03
2016,6,30,12,30,921.0,124.0,2.4,23.0,1013.0,988.63,721.42
2016,6,30,12,45,913.0,127.5,2.5,23.0,1003.0,1003.42,731.96
2016,6,30,13,0,905.0,131.0,2.6,23.0,993.0,1014.64,740.35
2016,6,30,13,15,901.5,130.5,2.65,23.0,977.5,1022.83,746.44
2016,6,30,13,30,898.0,130.0,2.7,23.0,962.0,1027.42,750.34
2016,6,30,13,45,895.0,127.5,2.75,23.0,940.5,1026.89,751.08
2016,6,30,14,0,892.0,125.0,2.8,23.0,919.0,1022.69,749.6
2016,6,30,14,15,884.5,123.5,2.85,23.0,890.0,1011.45,743.66
2016,6,30,14,30,877.0,122.0,2.9,23.0,861.0,996.73,735.57
2016,6,30,14,45,870.5,119.0,2.95,23.0,827.0,978.04,724.93
2016,6,30,15,0,864.0,116.0,3.0,23.0,793.0,956.06,712.13
2016,6,30,15,15,852.0,113.5,3.0,23.0,753.0,926.34,693.74
2016,6,30,15,30,840.0,111.0,3.0,23.0,713.0,902.5,679.34
2016,6,30,15,45,827.0,107.5,3.05,23.0,669.5,865.08,655.86
2016,6,30,16,0,814.0,104.0,3.1,23.0,626.0,825.38,630.61
2016,6,30,16,15,794.5,101.0,3.1,22.5,578.0,778.91,601.11
2016,6,30,16,30,775.0,98.0,3.1,22.0,530.0,731.11,570.12
2016,6,30,16,45,750.5,94.0,3.1,22.0,480.5,677.46,533.13
2016,6,30,17,0,726.0,90.0,3.1,22.0,431.0,625.98,496.26
2016,6,30,17,15,692.5,85.5,3.05,21.5,380.5,565.71,451.61
2016,6,30,17,30,659.0,81.0,3.0,21.0,330.0,506.71,406.47
2016,6,30,17,45,614.5,75.0,2.95,20.5,280.5,441.55,354.91
2016,6,30,18,0,570.0,69.0,2.9,20.0,231.0,379.54,304.03
2016,6,30,18,15,504.5,61.0,2.8,19.0,184.0,309.49,245.61
2016,6,30,18,30,439.0,53.0,2.7,18.0,137.0,245.69,190.7
2016,6,30,18,45,343.5,42.5,2.65,17.5,96.5,176.03,130.61
2016,6,30,19,0,248.0,32.0,2.6,17.0,56.0,116.02,76.29
2016,6,30,19,15,124.0,16.0,2.7,16.5,28.0,49.75,0.0
2016,6,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,116.0,18.0,2.3,13.0,30.0,14.13,0.0
2016,7,1,5,30,232.0,36.0,2.3,13.0,60.0,28.07,17.77
2016,7,1,5,45,325.5,47.0,2.35,13.5,100.5,36.18,26.06
2016,7,1,6,0,419.0,58.0,2.4,14.0,141.0,45.42,34.69
2016,7,1,6,15,482.5,66.0,2.35,14.0,187.5,50.15,39.21
2016,7,1,6,30,546.0,74.0,2.3,14.0,234.0,54.72,43.41
