Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,6,45,590.5,80.5,2.25,14.5,283.5,57.81,46.05
2016,7,1,7,0,635.0,87.0,2.2,15.0,333.0,60.74,48.46
2016,7,1,7,15,668.5,92.0,2.1,15.5,383.0,62.35,49.63
2016,7,1,7,30,702.0,97.0,2.0,16.0,433.0,63.84,50.67
2016,7,1,7,45,728.5,100.5,1.95,16.5,482.0,103.34,59.22
2016,7,1,8,0,755.0,104.0,1.9,17.0,531.0,161.46,95.38
2016,7,1,8,15,774.5,107.0,1.85,17.0,577.5,214.74,136.77
2016,7,1,8,30,794.0,110.0,1.8,17.0,624.0,270.05,183.9
2016,7,1,8,45,810.5,112.0,1.8,17.5,668.0,325.48,232.18
2016,7,1,9,0,827.0,114.0,1.8,18.0,712.0,382.09,280.99
2016,7,1,9,15,838.5,116.0,1.85,18.0,750.5,441.49,331.54
2016,7,1,9,30,850.0,118.0,1.9,18.0,789.0,496.23,377.32
2016,7,1,9,45,860.5,119.0,1.95,18.5,823.5,549.44,419.91
2016,7,1,10,0,871.0,120.0,2.0,19.0,858.0,602.06,460.68
2016,7,1,10,15,878.0,121.5,2.0,19.0,885.5,652.13,498.99
2016,7,1,10,30,885.0,123.0,2.0,19.0,913.0,700.82,535.28
2016,7,1,10,45,891.0,123.0,2.05,19.5,935.0,745.95,567.47
2016,7,1,11,0,897.0,123.0,2.1,20.0,957.0,789.19,596.37
2016,7,1,11,15,900.5,123.5,2.15,20.0,971.5,828.8,623.09
2016,7,1,11,30,904.0,124.0,2.2,20.0,986.0,865.98,648.03
2016,7,1,11,45,906.5,123.5,2.25,20.0,993.5,898.84,669.97
2016,7,1,12,0,909.0,123.0,2.3,20.0,1001.0,928.93,690.04
2016,7,1,12,15,909.0,123.0,2.35,20.0,1001.0,954.27,706.99
2016,7,1,12,30,909.0,123.0,2.4,20.0,1001.0,976.48,721.94
2016,7,1,12,45,901.0,127.0,2.45,20.0,991.0,991.56,732.3
2016,7,1,13,0,893.0,131.0,2.5,20.0,981.0,1003.12,740.53
2016,7,1,13,15,890.0,130.0,2.55,20.0,966.0,1011.23,746.64
2016,7,1,13,30,887.0,129.0,2.6,20.0,951.0,1015.78,750.56
2016,7,1,13,45,883.0,127.5,2.65,20.0,929.5,1015.25,751.31
2016,7,1,14,0,879.0,126.0,2.7,20.0,908.0,1011.13,749.86
2016,7,1,14,15,872.0,124.5,2.7,20.0,880.0,1000.49,743.77
2016,7,1,14,30,865.0,123.0,2.7,20.0,852.0,986.42,735.55
2016,7,1,14,45,857.0,120.5,2.75,20.0,818.0,967.0,724.32
2016,7,1,15,0,849.0,118.0,2.8,20.0,784.0,944.39,710.99
2016,7,1,15,15,837.0,116.0,2.8,19.5,744.0,924.69,700.56
2016,7,1,15,30,825.0,114.0,2.8,19.0,704.0,892.8,681.68
2016,7,1,15,45,810.5,110.5,2.8,19.0,660.5,854.5,656.97
2016,7,1,16,0,796.0,107.0,2.8,19.0,617.0,814.04,630.54
2016,7,1,16,15,776.0,104.0,2.8,18.5,570.0,767.76,600.76
2016,7,1,16,30,756.0,101.0,2.8,18.0,523.0,720.23,569.5
2016,7,1,16,45,731.5,96.5,2.8,18.0,474.0,666.76,532.13
2016,7,1,17,0,707.0,92.0,2.8,18.0,425.0,615.67,494.9
2016,7,1,17,15,673.0,87.5,2.75,17.5,374.5,555.91,449.99
2016,7,1,17,30,639.0,83.0,2.7,17.0,324.0,497.49,404.68
2016,7,1,17,45,593.0,76.5,2.7,17.0,275.0,431.87,351.53
2016,7,1,18,0,547.0,70.0,2.7,17.0,226.0,369.59,299.41
2016,7,1,18,15,482.0,62.0,2.65,16.5,179.5,300.92,241.11
2016,7,1,18,30,417.0,54.0,2.6,16.0,133.0,238.46,186.58
2016,7,1,18,45,320.0,43.0,2.55,16.0,93.5,168.95,126.13
2016,7,1,19,0,223.0,32.0,2.5,16.0,54.0,109.34,72.13
2016,7,1,19,15,111.5,16.0,2.5,15.5,27.0,47.1,0.0
2016,7,1,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,117.5,17.5,2.15,12.0,29.5,13.74,0.0
2016,7,2,5,30,235.0,35.0,2.2,12.0,59.0,27.31,17.13
2016,7,2,5,45,332.0,45.5,2.25,12.5,99.5,36.39,26.34
2016,7,2,6,0,429.0,56.0,2.3,13.0,140.0,43.75,33.35
2016,7,2,6,15,492.5,64.0,2.3,13.5,186.5,48.57,37.87
2016,7,2,6,30,556.0,72.0,2.3,14.0,233.0,53.21,42.06
2016,7,2,6,45,316.0,111.5,2.3,14.5,207.0,78.77,64.63
2016,7,2,7,0,76.0,151.0,2.3,15.0,181.0,117.5,98.27
2016,7,2,7,15,98.0,175.0,2.3,15.0,218.5,134.2,112.41
2016,7,2,7,30,120.0,199.0,2.3,15.0,256.0,143.03,119.63
2016,7,2,7,45,216.5,212.0,2.3,15.5,329.0,166.7,126.75
2016,7,2,8,0,313.0,225.0,2.3,16.0,402.0,196.85,143.31
2016,7,2,8,15,291.5,251.5,2.3,16.5,427.5,234.92,173.72
2016,7,2,8,30,270.0,278.0,2.3,17.0,453.0,270.96,203.68
2016,7,2,8,45,299.5,292.5,2.3,17.5,499.0,311.4,235.55
2016,7,2,9,0,329.0,307.0,2.3,18.0,545.0,355.2,270.1
2016,7,2,9,15,593.0,210.5,2.3,18.0,667.5,408.66,310.27
2016,7,2,9,30,857.0,114.0,2.3,18.0,790.0,495.73,378.31
2016,7,2,9,45,856.5,121.0,2.3,18.5,821.5,548.45,420.45
2016,7,2,10,0,856.0,128.0,2.3,19.0,853.0,599.54,460.03
2016,7,2,10,15,863.0,129.5,2.3,19.0,880.5,649.0,498.12
2016,7,2,10,30,870.0,131.0,2.3,19.0,908.0,697.11,534.23
2016,7,2,10,45,874.0,132.5,2.35,19.5,929.5,741.56,566.09
2016,7,2,11,0,878.0,134.0,2.4,20.0,951.0,784.01,594.99
2016,7,2,11,15,881.5,135.0,2.4,20.0,965.5,823.47,621.45
2016,7,2,11,30,885.0,136.0,2.4,20.0,980.0,860.58,646.1
2016,7,2,11,45,885.5,137.5,2.45,20.0,986.5,893.07,667.9
2016,7,2,12,0,886.0,139.0,2.5,20.0,993.0,922.76,687.83
2016,7,2,12,15,886.0,139.0,2.5,20.0,993.0,947.78,704.18
2016,7,2,12,30,886.0,139.0,2.5,20.0,993.0,969.75,718.56
2016,7,2,12,45,891.0,134.5,2.55,20.0,988.0,989.15,731.79
2016,7,2,13,0,896.0,130.0,2.6,20.0,983.0,1005.24,742.96
2016,7,2,13,15,893.0,129.5,2.6,20.0,968.0,1013.91,748.88
2016,7,2,13,30,890.0,129.0,2.6,20.0,953.0,1019.01,752.66
2016,7,2,13,45,884.5,128.0,2.65,20.0,931.5,1017.54,752.79
2016,7,2,14,0,879.0,127.0,2.7,20.0,910.0,1012.48,750.73
2016,7,2,14,15,872.5,125.5,2.7,19.5,881.5,1002.39,746.44
2016,7,2,14,30,866.0,124.0,2.7,19.0,853.0,988.85,739.97
2016,7,2,14,45,856.0,122.5,2.7,19.0,819.0,968.58,727.69
2016,7,2,15,0,846.0,121.0,2.7,19.0,785.0,945.2,713.39
2016,7,2,15,15,834.5,118.5,2.7,19.0,745.5,925.68,701.75
2016,7,2,15,30,823.0,116.0,2.7,19.0,706.0,893.76,681.57
2016,7,2,15,45,806.5,114.0,2.7,19.0,662.0,855.45,656.92
2016,7,2,16,0,790.0,112.0,2.7,19.0,618.0,815.1,630.63
2016,7,2,16,15,770.0,108.5,2.65,18.5,570.5,768.45,600.35
2016,7,2,16,30,750.0,105.0,2.6,18.0,523.0,720.55,568.65
2016,7,2,16,45,723.0,101.0,2.6,18.0,473.5,668.96,532.82
2016,7,2,17,0,696.0,97.0,2.6,18.0,424.0,614.4,492.9
2016,7,2,17,15,661.5,92.0,2.55,17.5,374.0,554.15,447.81
2016,7,2,17,30,627.0,87.0,2.5,17.0,324.0,495.3,402.31
2016,7,2,17,45,578.5,80.5,2.5,16.5,274.5,428.79,349.27
2016,7,2,18,0,530.0,74.0,2.5,16.0,225.0,365.86,297.25
2016,7,2,18,15,465.0,65.0,2.45,15.5,178.5,296.88,238.66
2016,7,2,18,30,400.0,56.0,2.4,15.0,132.0,234.14,183.89
2016,7,2,18,45,307.0,44.0,2.35,15.0,92.5,163.86,122.73
2016,7,2,19,0,214.0,32.0,2.3,15.0,53.0,107.08,70.83
2016,7,2,19,15,107.0,16.0,2.3,14.5,26.5,46.18,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,129.5,16.5,2.1,12.0,29.5,12.97,0.0
2016,7,3,5,30,259.0,33.0,2.2,12.0,59.0,26.98,16.75
2016,7,3,5,45,354.0,43.5,2.3,12.5,100.0,34.7,24.83
2016,7,3,6,0,449.0,54.0,2.4,13.0,141.0,42.13,31.89
2016,7,3,6,15,292.0,83.0,2.4,13.5,146.0,61.27,49.17
2016,7,3,6,30,135.0,112.0,2.4,14.0,151.0,86.17,71.29
2016,7,3,6,45,151.0,131.5,2.4,14.5,183.5,99.82,83.14
2016,7,3,7,0,167.0,151.0,2.4,15.0,216.0,113.11,94.43
2016,7,3,7,15,194.5,172.0,2.35,15.0,257.5,126.99,106.2
2016,7,3,7,30,222.0,193.0,2.3,15.0,299.0,132.61,110.68
2016,7,3,7,45,160.0,217.5,2.25,15.5,298.0,166.58,128.37
2016,7,3,8,0,98.0,242.0,2.2,16.0,297.0,197.57,153.05
2016,7,3,8,15,161.5,263.5,2.2,16.0,363.5,226.99,173.23
2016,7,3,8,30,225.0,285.0,2.2,16.0,430.0,271.58,206.52
2016,7,3,8,45,301.5,288.5,2.2,16.5,497.5,308.88,234.31
2016,7,3,9,0,378.0,292.0,2.2,17.0,565.0,361.15,274.63
2016,7,3,9,15,425.5,289.0,2.2,17.5,612.0,400.93,306.2
2016,7,3,9,30,473.0,286.0,2.2,18.0,659.0,449.72,344.41
2016,7,3,9,45,691.5,192.0,2.25,18.5,763.5,517.0,396.82
2016,7,3,10,0,910.0,98.0,2.3,19.0,868.0,605.04,464.78
2016,7,3,10,15,916.0,99.5,2.3,19.0,895.5,656.3,504.06
2016,7,3,10,30,922.0,101.0,2.3,19.0,923.0,706.01,541.38
2016,7,3,10,45,926.0,101.5,2.35,19.0,944.5,751.68,575.13
2016,7,3,11,0,930.0,102.0,2.4,19.0,966.0,795.19,604.98
2016,7,3,11,15,933.0,102.5,2.45,19.0,980.5,835.59,632.45
2016,7,3,11,30,936.0,103.0,2.5,19.0,995.0,873.42,658.01
2016,7,3,11,45,936.5,103.5,2.55,19.5,1002.0,906.38,678.89
2016,7,3,12,0,937.0,104.0,2.6,20.0,1009.0,936.34,697.66
2016,7,3,12,15,937.0,104.5,2.6,20.0,1009.0,962.74,714.91
2016,7,3,12,30,937.0,105.0,2.6,20.0,1009.0,985.89,730.04
2016,7,3,12,45,919.0,115.0,2.65,20.0,996.0,997.62,738.19
2016,7,3,13,0,901.0,125.0,2.7,20.0,983.0,1005.5,744.02
2016,7,3,13,15,898.0,124.5,2.7,20.0,968.0,1014.19,750.06
2016,7,3,13,30,895.0,124.0,2.7,20.0,953.0,1019.3,753.85
2016,7,3,13,45,890.0,123.0,2.75,20.0,931.5,1018.31,754.28
2016,7,3,14,0,885.0,122.0,2.8,20.0,910.0,1013.72,752.5
2016,7,3,14,15,878.5,120.5,2.8,19.5,881.5,1003.57,748.16
2016,7,3,14,30,872.0,119.0,2.8,19.0,853.0,989.95,741.63
2016,7,3,14,45,862.5,117.5,2.8,19.0,819.0,970.06,729.57
2016,7,3,15,0,853.0,116.0,2.8,19.0,785.0,947.02,715.47
2016,7,3,15,15,841.5,113.5,2.75,18.5,745.5,918.06,698.27
2016,7,3,15,30,830.0,111.0,2.7,18.0,706.0,895.02,685.1
2016,7,3,15,45,815.0,108.5,2.7,18.0,662.0,857.29,660.7
2016,7,3,16,0,800.0,106.0,2.7,18.0,618.0,817.42,634.66
2016,7,3,16,15,780.5,102.5,2.7,17.5,571.0,770.86,604.65
2016,7,3,16,30,761.0,99.0,2.7,17.0,524.0,723.01,573.14
2016,7,3,16,45,736.0,95.0,2.7,17.0,475.0,669.52,535.72
2016,7,3,17,0,711.0,91.0,2.7,17.0,426.0,618.38,498.51
2016,7,3,17,15,678.0,86.5,2.65,16.5,375.5,559.05,453.88
2016,7,3,17,30,645.0,82.0,2.6,16.0,325.0,500.97,408.75
2016,7,3,17,45,600.5,75.5,2.6,16.0,276.0,435.82,355.87
2016,7,3,18,0,556.0,69.0,2.6,16.0,227.0,373.86,303.86
2016,7,3,18,15,492.0,61.0,2.55,15.5,180.5,305.08,245.28
2016,7,3,18,30,428.0,53.0,2.5,15.0,134.0,242.41,190.33
2016,7,3,18,45,336.0,42.0,2.5,14.5,94.0,173.84,130.48
2016,7,3,19,0,244.0,31.0,2.5,14.0,54.0,115.76,76.79
2016,7,3,19,15,122.0,15.5,2.5,13.5,27.0,48.92,0.0
2016,7,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,145.0,15.5,2.3,12.5,30.0,12.36,0.0
2016,7,4,5,30,290.0,31.0,2.4,13.0,60.0,25.23,15.12
2016,7,4,5,45,388.0,40.0,2.55,13.5,101.5,31.7,22.08
2016,7,4,6,0,486.0,49.0,2.7,14.0,143.0,37.98,28.07
2016,7,4,6,15,547.0,55.5,2.65,14.0,190.0,41.84,31.79
2016,7,4,6,30,608.0,62.0,2.6,14.0,237.0,45.59,35.26
2016,7,4,6,45,342.0,106.0,2.6,14.5,208.0,75.13,61.42
2016,7,4,7,0,76.0,150.0,2.6,15.0,179.0,116.76,97.67
2016,7,4,7,15,47.0,159.0,2.55,15.0,178.0,124.01,103.63
2016,7,4,7,30,18.0,168.0,2.5,15.0,177.0,138.04,115.41
2016,7,4,7,45,25.5,191.5,2.45,15.5,205.5,158.47,125.7
2016,7,4,8,0,33.0,215.0,2.4,16.0,234.0,172.66,135.81
2016,7,4,8,15,42.0,240.0,2.35,16.5,266.0,197.35,154.51
2016,7,4,8,30,51.0,265.0,2.3,17.0,298.0,223.57,174.45
2016,7,4,8,45,145.5,295.5,2.3,17.5,398.0,274.27,211.12
2016,7,4,9,0,240.0,326.0,2.3,18.0,498.0,342.85,262.4
2016,7,4,9,15,249.0,344.0,2.3,18.0,531.5,373.91,287.09
2016,7,4,9,30,258.0,362.0,2.3,18.0,565.0,411.55,316.56
2016,7,4,9,45,570.5,237.5,2.35,18.5,712.0,491.19,377.8
2016,7,4,10,0,883.0,113.0,2.4,19.0,859.0,601.76,462.68
2016,7,4,10,15,890.0,114.5,2.4,19.0,887.0,652.5,501.46
2016,7,4,10,30,897.0,116.0,2.4,19.0,915.0,701.85,538.57
2016,7,4,10,45,899.0,118.0,2.45,19.0,936.0,746.48,571.7
2016,7,4,11,0,901.0,120.0,2.5,19.0,957.0,788.89,601.33
2016,7,4,11,15,904.0,121.0,2.5,19.0,971.0,828.84,628.24
2016,7,4,11,30,907.0,122.0,2.5,19.0,985.0,866.32,653.26
2016,7,4,11,45,905.5,124.0,2.55,19.5,991.5,898.23,673.47
2016,7,4,12,0,904.0,126.0,2.6,20.0,998.0,927.15,691.61
2016,7,4,12,15,903.5,126.0,2.6,20.0,997.5,952.11,707.96
2016,7,4,12,30,903.0,126.0,2.6,20.0,997.0,973.93,722.25
2016,7,4,12,45,910.5,119.5,2.65,20.0,992.0,993.96,735.91
2016,7,4,13,0,918.0,113.0,2.7,20.0,987.0,1010.61,747.43
2016,7,4,13,15,915.0,112.5,2.7,20.0,971.5,1019.35,753.41
2016,7,4,13,30,912.0,112.0,2.7,20.0,956.0,1024.45,757.19
2016,7,4,13,45,906.5,111.0,2.7,20.0,934.0,1022.88,756.76
2016,7,4,14,0,901.0,110.0,2.7,20.0,912.0,1017.65,754.1
2016,7,4,14,15,894.5,109.0,2.7,19.5,883.5,1007.82,750.0
2016,7,4,14,30,888.0,108.0,2.7,19.0,855.0,994.48,743.69
2016,7,4,14,45,878.5,106.5,2.7,19.0,820.5,974.29,731.48
2016,7,4,15,0,869.0,105.0,2.7,19.0,786.0,950.9,717.21
2016,7,4,15,15,857.5,103.0,2.7,18.5,746.5,922.07,700.57
2016,7,4,15,30,846.0,101.0,2.7,18.0,707.0,890.46,681.92
2016,7,4,15,45,832.0,98.5,2.75,18.0,663.0,853.54,658.48
2016,7,4,16,0,818.0,96.0,2.8,18.0,619.0,821.84,638.5
2016,7,4,16,15,799.0,93.0,2.75,17.5,572.0,775.67,608.39
2016,7,4,16,30,780.0,90.0,2.7,17.0,525.0,728.14,576.87
2016,7,4,16,45,756.5,86.5,2.7,17.0,476.0,675.62,540.24
2016,7,4,17,0,733.0,83.0,2.7,17.0,427.0,622.72,502.28
2016,7,4,17,15,700.5,78.5,2.7,16.5,377.0,562.74,457.34
2016,7,4,17,30,668.0,74.0,2.7,16.0,327.0,505.98,413.29
2016,7,4,17,45,624.5,68.5,2.7,16.0,277.5,441.48,360.79
2016,7,4,18,0,581.0,63.0,2.7,16.0,228.0,380.04,309.04
2016,7,4,18,15,519.0,56.0,2.65,15.5,181.5,312.03,250.89
2016,7,4,18,30,457.0,49.0,2.6,15.0,135.0,249.89,196.12
2016,7,4,18,45,364.5,39.0,2.55,14.5,95.0,180.6,135.37
2016,7,4,19,0,272.0,29.0,2.5,14.0,55.0,121.84,80.48
2016,7,4,19,15,136.0,14.5,2.5,13.5,27.5,52.54,0.0
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,129.0,16.0,2.65,12.5,28.5,12.59,0.0
2016,7,5,5,30,258.0,32.0,2.7,13.0,57.0,26.18,15.77
2016,7,5,5,45,353.0,42.0,2.75,13.5,97.5,33.48,23.6
2016,7,5,6,0,448.0,52.0,2.8,14.0,138.0,40.52,30.3
2016,7,5,6,15,512.0,59.5,2.75,14.0,185.0,45.07,34.66
2016,7,5,6,30,576.0,67.0,2.7,14.0,232.0,49.46,38.71
2016,7,5,6,45,305.5,104.0,2.65,14.5,193.5,73.54,60.01
2016,7,5,7,0,35.0,141.0,2.6,15.0,155.0,110.86,92.53
2016,7,5,7,15,28.0,155.5,2.55,15.0,167.5,121.63,101.59
2016,7,5,7,30,21.0,170.0,2.5,15.0,180.0,139.39,116.59
2016,7,5,7,45,102.5,206.0,2.45,15.5,262.5,156.15,121.64
2016,7,5,8,0,184.0,242.0,2.4,16.0,345.0,199.58,151.16
2016,7,5,8,15,274.0,248.0,2.35,16.5,417.0,228.61,169.46
2016,7,5,8,30,364.0,254.0,2.3,17.0,489.0,275.38,203.72
2016,7,5,8,45,378.5,271.5,2.3,17.5,530.0,318.64,238.9
2016,7,5,9,0,393.0,289.0,2.3,18.0,571.0,363.59,275.23
2016,7,5,9,15,631.5,198.0,2.35,18.0,681.0,413.17,313.22
2016,7,5,9,30,870.0,107.0,2.4,18.0,791.0,494.5,377.49
2016,7,5,9,45,883.0,106.5,2.45,18.5,826.5,548.89,421.33
2016,7,5,10,0,896.0,106.0,2.5,19.0,862.0,602.9,463.62
2016,7,5,10,15,902.5,107.0,2.55,19.0,890.0,653.55,503.07
2016,7,5,10,30,909.0,108.0,2.6,19.0,918.0,702.71,540.46
2016,7,5,10,45,913.0,109.0,2.65,19.0,939.5,748.43,574.53
2016,7,5,11,0,917.0,110.0,2.7,19.0,961.0,792.03,604.79
2016,7,5,11,15,920.5,110.5,2.75,19.0,976.0,832.52,632.49
2016,7,5,11,30,924.0,111.0,2.8,19.0,991.0,870.52,658.33
2016,7,5,11,45,925.5,112.0,2.85,19.0,998.5,904.61,681.4
2016,7,5,12,0,927.0,113.0,2.9,19.0,1006.0,935.81,702.48
2016,7,5,12,15,927.5,112.5,2.95,19.0,1006.5,961.7,719.98
2016,7,5,12,30,928.0,112.0,3.0,19.0,1007.0,984.37,735.41
2016,7,5,12,45,922.0,115.5,3.05,19.0,998.5,1001.34,747.11
2016,7,5,13,0,916.0,119.0,3.1,19.0,990.0,1014.75,756.59
2016,7,5,13,15,913.5,118.0,3.1,19.0,975.5,1023.61,762.76
2016,7,5,13,30,911.0,117.0,3.1,19.0,961.0,1028.81,766.66
2016,7,5,13,45,909.0,115.0,3.1,19.0,940.5,1029.82,767.93
2016,7,5,14,0,907.0,113.0,3.1,19.0,920.0,1027.13,766.92
2016,7,5,14,15,901.5,111.5,3.1,19.0,892.0,1017.81,761.65
2016,7,5,14,30,896.0,110.0,3.1,19.0,864.0,1004.93,754.16
2016,7,5,14,45,890.5,107.5,3.15,19.0,831.0,987.49,744.14
2016,7,5,15,0,885.0,105.0,3.2,19.0,798.0,966.67,731.88
2016,7,5,15,15,874.5,103.0,3.2,18.5,759.0,938.47,715.58
2016,7,5,15,30,864.0,101.0,3.2,18.0,720.0,907.39,697.21
2016,7,5,15,45,852.5,98.0,3.25,18.0,676.5,871.64,674.42
2016,7,5,16,0,841.0,95.0,3.3,18.0,633.0,833.47,649.7
2016,7,5,16,15,823.5,92.0,3.35,17.5,585.5,795.14,625.73
2016,7,5,16,30,806.0,89.0,3.4,17.0,538.0,747.87,594.73
2016,7,5,16,45,783.0,85.5,3.45,17.0,488.5,694.68,557.59
2016,7,5,17,0,760.0,82.0,3.5,17.0,439.0,640.99,519.17
2016,7,5,17,15,728.0,78.0,3.55,16.5,388.0,580.65,473.79
2016,7,5,17,30,696.0,74.0,3.6,16.0,337.0,523.44,429.17
2016,7,5,17,45,649.0,69.0,3.65,15.5,286.0,456.14,374.82
2016,7,5,18,0,602.0,64.0,3.7,15.0,235.0,392.19,321.2
2016,7,5,18,15,537.0,57.0,3.65,14.5,187.0,321.62,260.35
2016,7,5,18,30,472.0,50.0,3.6,14.0,139.0,257.2,203.14
2016,7,5,18,45,366.0,40.5,3.55,13.5,97.5,182.93,137.96
2016,7,5,19,0,260.0,31.0,3.5,13.0,56.0,120.6,80.02
2016,7,5,19,15,130.0,15.5,3.45,12.5,28.0,52.36,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,131.0,15.5,2.75,12.0,28.0,12.43,0.0
2016,7,6,5,30,262.0,31.0,2.7,12.0,56.0,25.32,15.01
2016,7,6,5,45,360.0,40.5,2.7,12.5,96.5,32.21,22.57
2016,7,6,6,0,458.0,50.0,2.7,13.0,137.0,38.88,28.96
2016,7,6,6,15,520.5,56.5,2.55,13.5,183.5,42.67,32.59
2016,7,6,6,30,583.0,63.0,2.4,14.0,230.0,46.37,35.96
2016,7,6,6,45,626.0,68.5,2.3,14.5,279.0,49.07,38.29
2016,7,6,7,0,669.0,74.0,2.2,15.0,328.0,51.65,40.43
2016,7,6,7,15,431.0,135.0,2.1,15.0,308.0,92.03,75.85
2016,7,6,7,30,193.0,196.0,2.0,15.0,288.0,141.84,118.69
2016,7,6,7,45,198.0,218.0,1.9,15.5,321.0,168.01,128.63
2016,7,6,8,0,203.0,240.0,1.8,16.0,354.0,200.2,150.62
2016,7,6,8,15,260.0,253.0,1.75,16.5,411.5,229.25,170.22
2016,7,6,8,30,317.0,266.0,1.7,17.0,469.0,272.49,202.61
2016,7,6,8,45,583.0,181.5,1.7,17.5,587.5,305.41,222.39
2016,7,6,9,0,849.0,97.0,1.7,18.0,706.0,378.13,277.14
2016,7,6,9,15,589.0,220.0,1.75,18.0,654.0,413.05,312.08
2016,7,6,9,30,329.0,343.0,1.8,18.0,602.0,429.52,328.46
2016,7,6,9,45,609.0,222.5,1.85,18.5,727.0,498.31,381.54
2016,7,6,10,0,889.0,102.0,1.9,19.0,852.0,595.19,455.88
2016,7,6,10,15,895.5,103.0,1.95,19.0,879.5,645.5,494.43
2016,7,6,10,30,902.0,104.0,2.0,19.0,907.0,694.35,531.28
2016,7,6,10,45,672.0,240.5,2.15,19.5,847.0,694.78,528.06
2016,7,6,11,0,442.0,377.0,2.3,20.0,787.0,673.68,508.59
2016,7,6,11,15,680.0,241.5,2.4,20.0,883.0,766.7,580.68
2016,7,6,11,30,918.0,106.0,2.5,20.0,979.0,861.01,647.77
2016,7,6,11,45,920.0,105.5,2.65,20.0,986.0,893.97,670.19
2016,7,6,12,0,922.0,105.0,2.8,20.0,993.0,924.04,691.22
2016,7,6,12,15,922.0,105.0,2.9,20.0,993.0,949.75,708.96
2016,7,6,12,30,922.0,105.0,3.0,20.0,993.0,972.25,724.64
2016,7,6,12,45,912.0,110.0,3.15,20.0,982.5,986.7,735.45
2016,7,6,13,0,902.0,115.0,3.3,20.0,972.0,997.53,744.0
2016,7,6,13,15,899.0,114.0,3.4,19.5,957.5,1005.71,751.97
2016,7,6,13,30,896.0,113.0,3.5,19.0,943.0,1010.29,757.69
2016,7,6,13,45,892.0,111.5,3.6,19.0,921.5,1009.74,758.66
2016,7,6,14,0,888.0,110.0,3.7,19.0,900.0,1005.56,757.33
2016,7,6,14,15,882.0,109.0,3.7,19.0,872.0,996.35,752.03
2016,7,6,14,30,876.0,108.0,3.7,19.0,844.0,983.67,744.51
2016,7,6,14,45,869.5,105.0,3.75,19.0,811.0,964.96,733.32
2016,7,6,15,0,863.0,102.0,3.8,19.0,778.0,942.97,719.91
2016,7,6,15,15,852.5,100.0,3.8,18.5,739.0,915.18,703.53
2016,7,6,15,30,842.0,98.0,3.8,18.0,700.0,884.6,685.1
2016,7,6,15,45,831.0,94.5,3.8,18.0,658.0,849.3,661.87
2016,7,6,16,0,820.0,91.0,3.8,18.0,616.0,811.61,636.77
2016,7,6,16,15,802.5,88.5,3.75,17.5,569.5,774.43,612.73
2016,7,6,16,30,785.0,86.0,3.7,17.0,523.0,728.53,581.86
2016,7,6,16,45,764.5,81.5,3.7,17.0,475.0,676.87,545.26
2016,7,6,17,0,744.0,77.0,3.7,17.0,427.0,624.57,507.49
2016,7,6,17,15,713.0,73.5,3.7,16.5,377.0,566.23,463.23
2016,7,6,17,30,682.0,70.0,3.7,16.0,327.0,508.84,418.15
2016,7,6,17,45,641.0,64.5,3.7,16.0,278.0,446.81,367.0
2016,7,6,18,0,600.0,59.0,3.7,16.0,229.0,385.77,315.03
2016,7,6,18,15,538.0,52.5,3.6,15.5,182.5,317.3,255.95
2016,7,6,18,30,476.0,46.0,3.5,15.0,136.0,254.71,200.31
2016,7,6,18,45,382.5,37.0,3.45,14.5,95.5,185.05,138.79
2016,7,6,19,0,289.0,28.0,3.4,14.0,55.0,126.0,82.74
2016,7,6,19,15,144.5,14.0,3.35,13.5,27.5,53.89,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,150.5,14.0,3.1,13.0,28.0,11.14,0.0
2016,7,7,5,30,301.0,28.0,3.1,13.0,56.0,22.67,12.64
2016,7,7,5,45,394.0,36.5,3.1,13.5,96.5,28.81,19.47
2016,7,7,6,0,487.0,45.0,3.1,14.0,137.0,34.75,25.17
2016,7,7,6,15,329.0,75.5,3.0,14.0,145.5,56.02,44.38
2016,7,7,6,30,171.0,106.0,2.9,14.0,154.0,79.09,65.03
2016,7,7,6,45,182.0,126.5,2.85,14.5,187.0,96.74,80.47
2016,7,7,7,0,193.0,147.0,2.8,15.0,220.0,110.71,92.39
2016,7,7,7,15,277.0,157.5,2.8,15.0,279.0,112.17,93.4
2016,7,7,7,30,361.0,168.0,2.8,15.0,338.0,118.64,98.71
2016,7,7,7,45,578.5,124.5,2.8,15.5,431.5,108.44,69.62
2016,7,7,8,0,796.0,81.0,2.8,16.0,525.0,144.13,80.43
2016,7,7,8,15,813.5,83.0,2.8,16.0,571.5,205.8,128.64
2016,7,7,8,30,831.0,85.0,2.8,16.0,618.0,261.57,176.8
2016,7,7,8,45,846.0,86.5,2.85,16.5,661.5,317.63,226.63
2016,7,7,9,0,861.0,88.0,2.9,17.0,705.0,374.56,276.99
2016,7,7,9,15,871.5,90.0,2.95,17.0,744.0,430.73,326.38
2016,7,7,9,30,882.0,92.0,3.0,17.0,783.0,486.8,374.44
2016,7,7,9,45,887.0,95.0,3.1,17.5,816.0,540.54,418.73
2016,7,7,10,0,892.0,98.0,3.2,18.0,849.0,593.14,460.73
2016,7,7,10,15,898.0,99.0,3.25,18.0,877.0,643.31,500.47
2016,7,7,10,30,904.0,100.0,3.3,18.0,905.0,691.96,538.11
2016,7,7,10,45,908.5,101.0,3.35,18.0,926.0,737.84,572.87
2016,7,7,11,0,913.0,102.0,3.4,18.0,947.0,781.68,603.65
2016,7,7,11,15,916.0,102.5,3.4,18.0,961.5,821.65,631.22
2016,7,7,11,30,919.0,103.0,3.4,18.0,976.0,859.1,656.84
2016,7,7,11,45,921.0,103.0,3.4,18.5,984.0,892.57,678.27
2016,7,7,12,0,923.0,103.0,3.4,19.0,992.0,923.16,697.56
2016,7,7,12,15,923.0,103.0,3.4,19.0,992.0,948.93,714.83
2016,7,7,12,30,923.0,103.0,3.4,19.0,992.0,971.47,729.95
2016,7,7,12,45,914.0,107.5,3.4,19.0,982.0,986.44,740.02
2016,7,7,13,0,905.0,112.0,3.4,19.0,972.0,997.81,747.82
2016,7,7,13,15,902.0,111.5,3.35,19.0,957.5,1006.52,753.58
2016,7,7,13,30,899.0,111.0,3.3,19.0,943.0,1011.62,757.05
2016,7,7,13,45,896.5,109.0,3.3,19.0,922.0,1012.07,757.95
2016,7,7,14,0,894.0,107.0,3.3,19.0,901.0,1008.86,756.57
2016,7,7,14,15,887.5,105.5,3.3,19.0,873.0,998.58,750.59
2016,7,7,14,30,881.0,104.0,3.3,19.0,845.0,984.81,742.42
2016,7,7,14,45,875.0,101.5,3.3,19.0,812.0,967.03,731.64
2016,7,7,15,0,869.0,99.0,3.3,19.0,779.0,945.94,718.67
2016,7,7,15,15,858.0,97.0,3.3,18.5,740.0,917.55,702.05
2016,7,7,15,30,847.0,95.0,3.3,18.0,701.0,886.37,683.4
2016,7,7,15,45,835.5,92.0,3.35,18.0,658.5,851.02,660.66
2016,7,7,16,0,824.0,89.0,3.4,18.0,616.0,813.32,636.02
2016,7,7,16,15,805.5,86.5,3.45,17.5,569.0,775.11,611.87
2016,7,7,16,30,787.0,84.0,3.5,17.0,522.0,728.31,580.9
2016,7,7,16,45,766.5,80.0,3.6,17.0,473.5,677.15,545.14
2016,7,7,17,0,746.0,76.0,3.7,17.0,425.0,625.33,508.1
2016,7,7,17,15,714.5,72.0,3.75,16.5,375.5,565.99,463.26
2016,7,7,17,30,683.0,68.0,3.8,16.0,326.0,507.64,417.51
2016,7,7,17,45,643.0,63.0,3.9,15.5,277.0,446.57,367.87
2016,7,7,18,0,603.0,58.0,4.0,15.0,228.0,386.51,317.18
2016,7,7,18,15,541.0,51.5,3.9,14.5,181.5,317.85,257.59
2016,7,7,18,30,479.0,45.0,3.8,14.0,135.0,255.08,201.47
2016,7,7,18,45,387.0,36.5,3.75,13.5,95.0,186.28,140.26
2016,7,7,19,0,295.0,28.0,3.7,13.0,55.0,127.89,84.01
2016,7,7,19,15,147.5,14.0,3.6,13.0,27.5,54.56,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,160.5,12.5,3.1,13.0,27.5,9.86,0.0
2016,7,8,5,30,321.0,25.0,3.1,13.0,55.0,20.04,10.38
2016,7,8,5,45,412.5,32.5,3.15,13.5,95.0,25.43,16.52
2016,7,8,6,0,504.0,40.0,3.2,14.0,135.0,30.69,21.57
2016,7,8,6,15,393.5,67.0,3.15,14.5,154.5,50.02,38.96
2016,7,8,6,30,283.0,94.0,3.1,15.0,174.0,71.55,58.12
2016,7,8,6,45,294.5,113.5,3.05,15.5,211.5,84.68,69.57
2016,7,8,7,0,306.0,133.0,3.0,16.0,249.0,97.28,80.34
2016,7,8,7,15,532.0,99.5,2.9,16.0,335.0,67.35,53.93
2016,7,8,7,30,758.0,66.0,2.8,16.0,421.0,48.22,36.99
2016,7,8,7,45,779.5,68.5,2.75,16.5,469.0,91.12,49.99
2016,7,8,8,0,801.0,71.0,2.7,17.0,517.0,144.11,80.02
2016,7,8,8,15,818.0,73.0,2.65,17.5,563.0,198.3,121.61
2016,7,8,8,30,835.0,75.0,2.6,18.0,609.0,254.07,169.25
2016,7,8,8,45,847.0,77.0,2.6,18.5,651.5,309.78,218.56
2016,7,8,9,0,859.0,79.0,2.6,19.0,694.0,366.04,268.07
2016,7,8,9,15,869.0,80.5,2.6,19.0,732.5,421.41,316.41
2016,7,8,9,30,879.0,82.0,2.6,19.0,771.0,476.63,363.33
2016,7,8,9,45,885.0,84.5,2.6,19.5,803.5,530.26,406.87
2016,7,8,10,0,891.0,87.0,2.6,20.0,836.0,582.86,448.12
2016,7,8,10,15,897.0,88.0,2.65,20.0,864.0,632.92,487.29
2016,7,8,10,30,903.0,89.0,2.7,20.0,892.0,681.47,524.38
2016,7,8,10,45,906.0,90.5,2.8,20.5,912.5,726.64,557.06
2016,7,8,11,0,909.0,92.0,2.9,21.0,933.0,769.65,585.96
2016,7,8,11,15,912.0,92.5,2.95,21.0,948.0,809.41,613.21
2016,7,8,11,30,915.0,93.0,3.0,21.0,963.0,846.67,638.58
2016,7,8,11,45,918.0,92.5,3.05,21.5,970.5,880.34,660.13
2016,7,8,12,0,921.0,92.0,3.1,22.0,978.0,911.18,679.64
2016,7,8,12,15,921.5,92.0,3.15,22.0,978.5,937.25,697.21
2016,7,8,12,30,922.0,92.0,3.2,22.0,979.0,960.11,712.7
2016,7,8,12,45,915.0,96.0,3.25,22.0,970.5,976.43,723.91
2016,7,8,13,0,908.0,100.0,3.3,22.0,962.0,989.19,732.9
2016,7,8,13,15,905.5,99.5,3.35,22.0,948.0,998.28,739.59
2016,7,8,13,30,903.0,99.0,3.4,22.0,934.0,1003.76,744.03
2016,7,8,13,45,900.5,97.5,3.45,22.0,913.5,1004.57,745.53
2016,7,8,14,0,898.0,96.0,3.5,22.0,893.0,1001.74,744.77
2016,7,8,14,15,892.5,94.5,3.5,21.5,866.0,992.3,740.81
2016,7,8,14,30,887.0,93.0,3.5,21.0,839.0,979.34,734.61
2016,7,8,14,45,881.0,91.0,3.55,21.0,806.5,961.9,724.41
2016,7,8,15,0,875.0,89.0,3.6,21.0,774.0,941.15,712.0
2016,7,8,15,15,865.0,87.0,3.6,21.0,735.5,913.46,694.54
2016,7,8,15,30,855.0,85.0,3.6,21.0,697.0,882.92,675.08
2016,7,8,15,45,843.5,82.5,3.65,21.0,654.5,847.82,652.6
2016,7,8,16,0,832.0,80.0,3.7,21.0,612.0,810.35,628.22
2016,7,8,16,15,815.0,78.0,3.65,20.5,566.0,766.81,599.9
2016,7,8,16,30,798.0,76.0,3.6,20.0,520.0,721.79,570.05
2016,7,8,16,45,777.5,72.5,3.55,20.0,471.5,676.91,538.7
2016,7,8,17,0,757.0,69.0,3.5,20.0,423.0,625.23,501.71
2016,7,8,17,15,727.0,65.5,3.4,19.5,373.5,566.99,458.27
2016,7,8,17,30,697.0,62.0,3.3,19.0,324.0,509.61,413.61
2016,7,8,17,45,658.0,57.5,3.25,19.0,275.5,447.26,362.83
2016,7,8,18,0,619.0,53.0,3.2,19.0,227.0,387.4,312.37
2016,7,8,18,15,559.0,47.0,3.1,18.5,180.5,320.91,255.53
2016,7,8,18,30,499.0,41.0,3.0,18.0,134.0,258.61,200.67
2016,7,8,18,45,407.5,33.0,2.95,17.5,94.0,189.46,140.04
2016,7,8,19,0,316.0,25.0,2.9,17.0,54.0,130.75,83.81
2016,7,8,19,15,158.0,12.5,2.9,16.5,27.0,55.1,0.0
2016,7,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,168.5,12.0,2.1,14.0,27.0,9.46,0.0
2016,7,9,5,30,337.0,24.0,2.1,14.0,54.0,19.23,9.53
2016,7,9,5,45,427.5,31.0,2.15,14.5,94.0,24.24,15.39
2016,7,9,6,0,518.0,38.0,2.2,15.0,134.0,31.73,22.39
2016,7,9,6,15,575.5,43.0,2.25,15.5,180.0,35.07,25.56
2016,7,9,6,30,633.0,48.0,2.3,16.0,226.0,38.35,28.54
2016,7,9,6,45,670.5,52.5,2.4,17.0,274.5,41.03,30.8
2016,7,9,7,0,708.0,57.0,2.5,18.0,323.0,43.62,32.89
2016,7,9,7,15,737.0,60.0,2.55,18.0,372.0,44.93,33.94
2016,7,9,7,30,766.0,63.0,2.6,18.0,421.0,54.07,41.8
2016,7,9,7,45,786.0,66.0,2.65,18.5,469.0,88.85,47.89
2016,7,9,8,0,806.0,69.0,2.7,19.0,517.0,142.42,77.9
2016,7,9,8,15,822.5,71.0,2.7,19.0,563.0,196.82,119.53
2016,7,9,8,30,839.0,73.0,2.7,19.0,609.0,252.76,167.4
2016,7,9,8,45,851.5,75.0,2.75,19.5,651.5,308.85,216.94
2016,7,9,9,0,864.0,77.0,2.8,20.0,694.0,365.57,266.77
2016,7,9,9,15,874.0,78.5,2.85,20.0,733.0,421.25,315.39
2016,7,9,9,30,884.0,80.0,2.9,20.0,772.0,476.78,362.65
2016,7,9,9,45,885.0,85.5,3.0,20.5,803.5,530.7,406.66
2016,7,9,10,0,886.0,91.0,3.1,21.0,835.0,583.12,448.08
2016,7,9,10,15,892.5,92.0,3.15,21.0,863.0,633.33,487.45
2016,7,9,10,30,899.0,93.0,3.2,21.0,891.0,682.11,524.8
2016,7,9,10,45,905.5,92.0,3.25,21.0,912.5,727.46,558.66
2016,7,9,11,0,912.0,91.0,3.3,21.0,934.0,770.91,588.86
2016,7,9,11,15,915.0,91.5,3.35,21.0,948.5,810.84,616.38
2016,7,9,11,30,918.0,92.0,3.4,21.0,963.0,848.26,642.01
2016,7,9,11,45,922.5,89.5,3.5,21.0,971.0,881.49,664.94
2016,7,9,12,0,927.0,87.0,3.6,21.0,979.0,911.91,685.95
2016,7,9,12,15,927.5,87.0,3.7,21.0,979.5,938.12,704.11
2016,7,9,12,30,928.0,87.0,3.8,21.0,980.0,961.1,720.15
2016,7,9,12,45,924.0,89.0,3.9,21.0,972.0,978.42,732.46
2016,7,9,13,0,920.0,91.0,4.0,21.0,964.0,992.19,742.52
2016,7,9,13,15,918.5,90.5,4.05,21.0,951.0,1002.3,749.93
2016,7,9,13,30,917.0,90.0,4.1,21.0,938.0,1008.77,755.04
2016,7,9,13,45,915.5,88.5,4.2,21.0,918.0,1010.51,757.42
2016,7,9,14,0,914.0,87.0,4.3,21.0,898.0,1008.55,757.46
2016,7,9,14,15,910.5,86.0,4.35,20.5,872.5,1001.46,755.32
2016,7,9,14,30,907.0,85.0,4.4,20.0,847.0,990.77,750.78
2016,7,9,14,45,903.0,83.5,4.45,20.0,815.5,975.5,742.0
2016,7,9,15,0,899.0,82.0,4.5,20.0,784.0,956.78,730.92
2016,7,9,15,15,892.5,80.5,4.5,19.5,748.0,932.38,716.92
2016,7,9,15,30,886.0,79.0,4.5,19.0,712.0,904.89,700.7
2016,7,9,15,45,877.0,77.5,4.55,18.5,671.0,872.26,681.04
2016,7,9,16,0,868.0,76.0,4.6,18.0,630.0,837.02,659.24
2016,7,9,16,15,854.5,74.0,4.6,17.5,584.5,795.1,631.88
2016,7,9,16,30,841.0,72.0,4.6,17.0,539.0,751.32,602.7
2016,7,9,16,45,820.0,70.0,4.6,17.0,490.5,700.38,566.43
2016,7,9,17,0,799.0,68.0,4.6,17.0,442.0,653.99,533.02
2016,7,9,17,15,771.5,64.5,4.55,16.5,391.0,595.46,488.93
2016,7,9,17,30,744.0,61.0,4.5,16.0,340.0,537.44,443.02
2016,7,9,17,45,700.0,58.0,4.45,16.0,289.0,471.67,388.42
2016,7,9,18,0,656.0,55.0,4.4,16.0,238.0,408.73,334.4
2016,7,9,18,15,595.5,49.0,4.25,15.5,190.0,340.15,274.66
2016,7,9,18,30,535.0,43.0,4.1,15.0,142.0,275.52,216.69
2016,7,9,18,45,433.5,35.0,3.95,14.5,99.5,200.84,150.44
2016,7,9,19,0,332.0,27.0,3.8,14.0,57.0,137.65,89.08
2016,7,9,19,15,166.0,13.5,3.75,13.5,28.5,58.07,0.0
2016,7,9,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,165.5,13.0,3.15,13.0,27.5,10.38,0.0
2016,7,10,5,30,331.0,26.0,3.2,13.0,55.0,21.08,10.84
2016,7,10,5,45,428.5,34.0,3.25,13.5,96.5,26.88,17.72
2016,7,10,6,0,526.0,42.0,3.3,14.0,138.0,32.53,23.16
2016,7,10,6,15,587.0,47.5,3.25,14.5,186.0,39.12,29.26
2016,7,10,6,30,648.0,53.0,3.2,15.0,234.0,42.69,32.51
2016,7,10,6,45,691.5,57.0,3.15,15.5,284.5,44.84,34.38
2016,7,10,7,0,735.0,61.0,3.1,16.0,335.0,46.96,36.13
2016,7,10,7,15,764.5,64.0,3.0,16.5,386.0,48.16,37.01
2016,7,10,7,30,794.0,67.0,2.9,17.0,437.0,49.32,37.82
2016,7,10,7,45,817.0,69.5,2.85,17.5,487.5,92.06,50.31
2016,7,10,8,0,840.0,72.0,2.8,18.0,538.0,147.57,81.1
2016,7,10,8,15,857.0,74.0,2.75,18.5,585.5,204.21,124.18
2016,7,10,8,30,874.0,76.0,2.7,19.0,633.0,262.42,173.62
2016,7,10,8,45,888.0,77.5,2.65,19.5,677.5,320.72,224.87
2016,7,10,9,0,902.0,79.0,2.6,20.0,722.0,379.77,276.43
2016,7,10,9,15,912.0,80.5,2.6,20.0,762.0,437.7,326.7
2016,7,10,9,30,922.0,82.0,2.6,20.0,802.0,495.43,375.42
2016,7,10,9,45,927.5,84.5,2.6,20.5,836.0,551.25,420.41
2016,7,10,10,0,933.0,87.0,2.6,21.0,870.0,605.91,462.93
2016,7,10,10,15,939.0,88.0,2.65,21.0,898.5,658.19,503.46
2016,7,10,10,30,945.0,89.0,2.7,21.0,927.0,708.88,541.8
2016,7,10,10,45,948.5,90.0,2.8,21.5,948.5,755.98,575.42
2016,7,10,11,0,952.0,91.0,2.9,22.0,970.0,800.84,605.22
2016,7,10,11,15,954.5,91.5,3.0,22.0,985.0,842.03,633.41
2016,7,10,11,30,957.0,92.0,3.1,22.0,1000.0,880.54,659.65
2016,7,10,11,45,958.5,92.5,3.25,22.0,1008.0,915.35,683.66
2016,7,10,12,0,960.0,93.0,3.4,22.0,1016.0,947.13,705.63
2016,7,10,12,15,960.0,93.5,3.45,22.0,1016.0,974.38,723.91
2016,7,10,12,30,960.0,94.0,3.5,22.0,1016.0,998.26,740.01
2016,7,10,12,45,953.5,97.5,3.6,22.5,1007.5,1015.41,750.63
2016,7,10,13,0,947.0,101.0,3.7,23.0,999.0,1028.86,758.91
2016,7,10,13,15,944.5,100.5,3.7,23.0,984.5,1038.49,765.55
2016,7,10,13,30,942.0,100.0,3.7,23.0,970.0,1044.35,769.86
2016,7,10,13,45,939.5,98.5,3.75,23.0,949.0,1045.39,771.52
2016,7,10,14,0,937.0,97.0,3.8,23.0,928.0,1042.62,770.83
2016,7,10,14,15,931.5,96.0,3.75,23.0,900.0,1033.63,765.46
2016,7,10,14,30,926.0,95.0,3.7,23.0,872.0,1020.95,757.82
2016,7,10,14,45,919.0,93.0,3.7,23.0,838.0,1002.14,746.56
2016,7,10,15,0,912.0,91.0,3.7,23.0,804.0,979.88,733.08
2016,7,10,15,15,902.0,89.5,3.65,22.5,764.5,952.07,716.95
2016,7,10,15,30,892.0,88.0,3.6,22.0,725.0,921.26,698.72
2016,7,10,15,45,879.5,86.0,3.6,22.0,681.0,884.88,675.47
2016,7,10,16,0,867.0,84.0,3.6,22.0,637.0,846.07,650.35
2016,7,10,16,15,850.5,81.5,3.55,21.5,589.5,801.19,621.61
2016,7,10,16,30,834.0,79.0,3.5,21.0,542.0,754.66,591.22
2016,7,10,16,45,811.5,76.0,3.5,21.0,491.5,707.53,558.92
2016,7,10,17,0,789.0,73.0,3.5,21.0,441.0,653.52,520.88
2016,7,10,17,15,758.5,69.5,3.4,20.5,389.5,593.39,476.54
2016,7,10,17,30,728.0,66.0,3.3,20.0,338.0,534.06,430.81
2016,7,10,17,45,684.5,61.5,3.25,20.0,287.0,467.48,377.1
2016,7,10,18,0,641.0,57.0,3.2,20.0,236.0,405.71,325.39
2016,7,10,18,15,577.5,51.0,3.1,19.0,187.5,334.77,265.83
2016,7,10,18,30,514.0,45.0,3.0,18.0,139.0,269.82,209.31
2016,7,10,18,45,411.0,36.5,2.9,17.5,97.0,195.13,144.27
2016,7,10,19,0,308.0,28.0,2.8,17.0,55.0,132.11,83.92
2016,7,10,19,15,154.0,14.0,2.8,16.5,27.5,55.91,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,155.0,13.0,1.2,14.5,26.5,11.82,0.0
2016,7,11,5,30,310.0,26.0,1.2,15.0,53.0,21.12,10.56
2016,7,11,5,45,409.0,34.0,1.3,15.5,94.0,26.9,17.56
