Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,6,0,508.0,42.0,1.4,16.0,135.0,32.53,22.97
2016,7,11,6,15,570.0,48.0,1.4,16.5,182.0,36.24,26.49
2016,7,11,6,30,632.0,54.0,1.4,17.0,229.0,43.53,33.0
2016,7,11,6,45,674.5,58.0,1.4,17.5,279.0,45.62,34.79
2016,7,11,7,0,717.0,62.0,1.4,18.0,329.0,47.68,36.47
2016,7,11,7,15,747.0,65.5,1.4,18.5,380.0,49.21,37.63
2016,7,11,7,30,777.0,69.0,1.4,19.0,431.0,50.68,38.7
2016,7,11,7,45,799.5,72.0,1.4,19.5,480.5,84.29,44.26
2016,7,11,8,0,822.0,75.0,1.4,20.0,530.0,147.09,80.73
2016,7,11,8,15,839.0,77.5,1.45,20.5,577.0,203.13,122.65
2016,7,11,8,30,856.0,80.0,1.5,21.0,624.0,260.76,170.77
2016,7,11,8,45,868.5,82.0,1.55,21.5,667.5,318.08,220.38
2016,7,11,9,0,881.0,84.0,1.6,22.0,711.0,376.0,270.17
2016,7,11,9,15,891.5,85.5,1.65,22.0,750.5,433.07,318.82
2016,7,11,9,30,902.0,87.0,1.7,22.0,790.0,490.01,366.03
2016,7,11,9,45,902.0,92.5,1.8,22.5,822.5,544.57,409.5
2016,7,11,10,0,902.0,98.0,1.9,23.0,855.0,597.48,450.26
2016,7,11,10,15,908.5,99.0,1.95,23.0,883.0,648.7,489.27
2016,7,11,10,30,915.0,100.0,2.0,23.0,911.0,698.45,526.21
2016,7,11,10,45,919.0,101.5,2.05,23.5,932.5,745.16,559.08
2016,7,11,11,0,923.0,103.0,2.1,24.0,954.0,789.77,587.87
2016,7,11,11,15,926.0,103.5,2.15,24.0,969.0,830.4,614.84
2016,7,11,11,30,929.0,104.0,2.2,24.0,984.0,868.47,639.96
2016,7,11,11,45,930.0,104.5,2.3,24.0,991.5,902.12,662.5
2016,7,11,12,0,931.0,105.0,2.4,24.0,999.0,932.81,683.11
2016,7,11,12,15,931.5,105.0,2.45,24.0,1000.0,959.49,700.66
2016,7,11,12,30,932.0,105.0,2.5,24.0,1001.0,982.92,716.16
2016,7,11,12,45,935.0,102.5,2.65,24.0,995.0,1002.95,730.5
2016,7,11,13,0,938.0,100.0,2.8,24.0,989.0,1019.5,742.7
2016,7,11,13,15,936.0,99.5,2.85,23.5,975.5,1029.54,751.36
2016,7,11,13,30,934.0,99.0,2.9,23.0,962.0,1035.86,757.81
2016,7,11,13,45,930.5,98.5,3.0,23.0,941.0,1036.93,760.01
2016,7,11,14,0,927.0,98.0,3.1,23.0,920.0,1034.25,759.91
2016,7,11,14,15,922.0,97.0,3.15,23.0,892.5,1025.83,755.76
2016,7,11,14,30,917.0,96.0,3.2,23.0,865.0,1013.76,749.34
2016,7,11,14,45,911.5,94.0,3.25,23.0,832.0,996.54,739.62
2016,7,11,15,0,906.0,92.0,3.3,23.0,799.0,975.85,727.66
2016,7,11,15,15,896.5,90.5,3.3,22.5,760.0,948.65,712.34
2016,7,11,15,30,887.0,89.0,3.3,22.0,721.0,918.44,694.92
2016,7,11,15,45,876.5,86.0,3.3,22.0,678.0,882.83,672.31
2016,7,11,16,0,866.0,83.0,3.3,22.0,635.0,844.65,647.75
2016,7,11,16,15,849.0,80.5,3.3,21.5,587.5,799.37,619.1
2016,7,11,16,30,832.0,78.0,3.3,21.0,540.0,752.48,588.77
2016,7,11,16,45,812.0,74.5,3.3,21.0,490.0,706.66,557.52
2016,7,11,17,0,792.0,71.0,3.3,21.0,440.0,653.77,520.4
2016,7,11,17,15,761.5,67.5,3.25,20.5,389.0,593.49,476.3
2016,7,11,17,30,731.0,64.0,3.2,20.0,338.0,534.01,430.64
2016,7,11,17,45,690.5,59.5,3.2,19.5,287.0,468.94,378.96
2016,7,11,18,0,650.0,55.0,3.2,19.0,236.0,406.43,327.27
2016,7,11,18,15,587.5,49.0,3.1,18.0,187.5,337.24,268.77
2016,7,11,18,30,525.0,43.0,3.0,17.0,139.0,272.17,211.82
2016,7,11,18,45,426.5,34.5,2.95,16.5,97.0,198.39,147.04
2016,7,11,19,0,328.0,26.0,2.9,16.0,55.0,135.88,85.82
2016,7,11,19,15,164.0,13.0,2.95,15.5,27.5,56.95,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,164.0,12.0,3.15,13.0,26.0,10.91,0.0
2016,7,12,5,30,328.0,24.0,3.2,13.0,52.0,19.38,9.07
2016,7,12,5,45,424.0,32.5,3.25,13.5,93.0,25.68,16.61
2016,7,12,6,0,520.0,41.0,3.3,14.0,134.0,31.78,22.47
2016,7,12,6,15,582.5,46.5,3.25,14.5,182.0,38.33,28.54
2016,7,12,6,30,645.0,52.0,3.2,15.0,230.0,41.93,31.83
2016,7,12,6,45,685.0,56.5,3.15,15.5,280.0,44.5,34.07
2016,7,12,7,0,725.0,61.0,3.1,16.0,330.0,46.99,36.16
2016,7,12,7,15,756.0,64.5,3.05,16.0,381.5,48.57,37.45
2016,7,12,7,30,787.0,68.0,3.0,16.0,433.0,50.08,38.65
2016,7,12,7,45,808.5,71.5,2.95,16.5,483.0,91.5,51.01
2016,7,12,8,0,830.0,75.0,2.9,17.0,533.0,147.2,81.75
2016,7,12,8,15,848.0,77.5,2.8,17.5,581.0,203.94,124.81
2016,7,12,8,30,866.0,80.0,2.7,18.0,629.0,262.39,174.43
2016,7,12,8,45,879.0,82.5,2.65,18.5,674.0,320.9,225.98
2016,7,12,9,0,892.0,85.0,2.6,19.0,719.0,380.07,277.77
2016,7,12,9,15,903.0,86.5,2.55,19.0,759.5,438.04,328.08
2016,7,12,9,30,914.0,88.0,2.5,19.0,800.0,495.93,376.89
2016,7,12,9,45,924.0,88.5,2.45,19.5,835.5,552.12,422.1
2016,7,12,10,0,934.0,89.0,2.4,20.0,871.0,607.6,465.1
2016,7,12,10,15,940.0,90.0,2.4,20.0,899.5,660.09,505.57
2016,7,12,10,30,946.0,91.0,2.4,20.0,928.0,710.98,543.76
2016,7,12,10,45,949.5,92.5,2.4,20.5,950.5,758.72,577.27
2016,7,12,11,0,953.0,94.0,2.4,21.0,973.0,804.23,606.75
2016,7,12,11,15,956.0,94.0,2.45,21.0,987.5,845.57,634.56
2016,7,12,11,30,959.0,94.0,2.5,21.0,1002.0,884.24,660.42
2016,7,12,11,45,960.0,94.5,2.55,21.5,1010.0,918.84,682.13
2016,7,12,12,0,961.0,95.0,2.6,22.0,1018.0,950.36,701.68
2016,7,12,12,15,961.5,95.0,2.65,22.0,1018.0,977.74,719.81
2016,7,12,12,30,962.0,95.0,2.7,22.0,1018.0,1001.77,735.8
2016,7,12,12,45,951.5,100.5,2.8,22.0,1008.0,1017.19,746.74
2016,7,12,13,0,941.0,106.0,2.9,22.0,998.0,1028.81,755.38
2016,7,12,13,15,938.5,105.5,2.95,22.0,983.0,1038.52,762.46
2016,7,12,13,30,936.0,105.0,3.0,22.0,968.0,1044.49,767.25
2016,7,12,13,45,932.0,103.5,3.1,22.0,946.5,1044.15,768.52
2016,7,12,14,0,928.0,102.0,3.2,22.0,925.0,1040.02,767.47
2016,7,12,14,15,921.5,101.0,3.2,21.5,896.5,1030.19,763.43
2016,7,12,14,30,915.0,100.0,3.2,21.0,868.0,1016.71,757.11
2016,7,12,14,45,907.5,98.5,3.25,21.0,833.5,998.18,746.46
2016,7,12,15,0,900.0,97.0,3.3,21.0,799.0,976.27,733.59
2016,7,12,15,15,889.5,95.0,3.3,21.0,759.0,947.74,715.89
2016,7,12,15,30,879.0,93.0,3.3,21.0,719.0,916.27,696.15
2016,7,12,15,45,866.0,90.5,3.3,21.0,675.0,879.26,672.47
2016,7,12,16,0,853.0,88.0,3.3,21.0,631.0,839.87,646.95
2016,7,12,16,15,835.0,85.5,3.25,20.5,583.0,794.24,617.61
2016,7,12,16,30,817.0,83.0,3.2,20.0,535.0,753.51,591.37
2016,7,12,16,45,795.0,79.5,3.2,20.0,485.0,700.5,554.72
2016,7,12,17,0,773.0,76.0,3.2,20.0,435.0,646.87,516.94
2016,7,12,17,15,741.5,72.0,3.1,19.5,384.0,586.12,471.89
2016,7,12,17,30,710.0,68.0,3.0,19.0,333.0,526.29,425.7
2016,7,12,17,45,667.5,63.0,2.95,19.0,282.0,460.46,372.51
2016,7,12,18,0,625.0,58.0,2.9,19.0,231.0,399.57,321.41
2016,7,12,18,15,560.5,51.5,2.8,18.0,183.0,328.34,261.5
2016,7,12,18,30,496.0,45.0,2.7,17.0,135.0,263.24,204.79
2016,7,12,18,45,395.0,36.0,2.6,16.5,94.0,189.61,140.44
2016,7,12,19,0,294.0,27.0,2.5,16.0,53.0,127.53,79.82
2016,7,12,19,15,147.0,13.5,2.5,15.5,26.5,44.99,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,147.5,13.0,1.75,13.5,25.0,11.82,0.0
2016,7,13,5,30,295.0,26.0,1.7,14.0,50.0,21.24,10.13
2016,7,13,5,45,396.5,35.0,1.65,14.5,91.0,27.88,18.42
2016,7,13,6,0,498.0,44.0,1.6,15.0,132.0,34.32,24.61
2016,7,13,6,15,562.5,50.0,1.45,15.5,180.0,37.95,28.1
2016,7,13,6,30,627.0,56.0,1.3,16.0,228.0,41.5,31.34
2016,7,13,6,45,671.5,60.5,1.2,17.0,279.0,47.79,36.79
2016,7,13,7,0,716.0,65.0,1.1,18.0,330.0,50.17,38.67
2016,7,13,7,15,747.5,69.0,1.0,18.5,381.0,51.99,40.07
2016,7,13,7,30,779.0,73.0,0.9,19.0,432.0,53.73,41.36
2016,7,13,7,45,802.5,76.0,0.85,19.5,482.5,85.84,46.15
2016,7,13,8,0,826.0,79.0,0.8,20.0,533.0,148.97,82.14
2016,7,13,8,15,843.5,81.5,0.75,20.5,581.0,205.52,123.83
2016,7,13,8,30,861.0,84.0,0.7,21.0,629.0,263.71,171.69
2016,7,13,8,45,874.5,86.0,0.7,22.0,673.5,321.8,220.66
2016,7,13,9,0,888.0,88.0,0.7,23.0,718.0,380.59,269.54
2016,7,13,9,15,898.5,89.5,0.75,23.0,758.0,438.23,317.62
2016,7,13,9,30,909.0,91.0,0.8,23.0,798.0,495.74,364.2
2016,7,13,9,45,905.0,99.5,0.85,23.5,829.5,551.3,407.09
2016,7,13,10,0,901.0,108.0,0.9,24.0,861.0,604.81,446.88
2016,7,13,10,15,907.5,109.0,1.0,24.0,889.5,656.22,485.4
2016,7,13,10,30,914.0,110.0,1.1,24.0,918.0,706.16,521.97
2016,7,13,10,45,918.0,111.0,1.25,24.5,940.0,752.63,554.86
2016,7,13,11,0,922.0,112.0,1.4,25.0,962.0,796.98,584.12
2016,7,13,11,15,925.0,113.0,1.5,25.0,977.0,838.24,611.48
2016,7,13,11,30,928.0,114.0,1.6,25.0,992.0,876.96,637.08
2016,7,13,11,45,929.0,114.5,1.7,25.5,999.0,910.81,658.18
2016,7,13,12,0,930.0,115.0,1.8,26.0,1006.0,941.7,677.33
2016,7,13,12,15,930.0,114.5,1.9,26.0,1006.5,967.67,694.65
2016,7,13,12,30,930.0,114.0,2.0,26.0,1007.0,990.35,710.0
2016,7,13,12,45,933.0,111.0,2.15,26.0,1001.0,1010.11,724.17
2016,7,13,13,0,936.0,108.0,2.3,26.0,995.0,1026.37,736.22
2016,7,13,13,15,933.5,107.5,2.4,25.5,980.0,1036.09,745.16
2016,7,13,13,30,931.0,107.0,2.5,25.0,965.0,1042.08,751.94
2016,7,13,13,45,926.5,106.0,2.6,25.0,943.5,1041.8,753.39
2016,7,13,14,0,922.0,105.0,2.7,25.0,922.0,1037.76,752.58
2016,7,13,14,15,916.0,104.0,2.75,25.0,893.5,1028.5,748.06
2016,7,13,14,30,910.0,103.0,2.8,25.0,865.0,1015.62,741.31
2016,7,13,14,45,902.0,101.5,2.85,25.0,831.0,996.71,730.73
2016,7,13,15,0,894.0,100.0,2.9,25.0,797.0,974.45,718.01
2016,7,13,15,15,883.5,98.0,2.95,25.0,757.0,946.07,701.22
2016,7,13,15,30,873.0,96.0,3.0,25.0,717.0,914.76,682.41
2016,7,13,15,45,859.5,93.5,3.05,25.0,673.0,877.5,659.39
2016,7,13,16,0,846.0,91.0,3.1,25.0,629.0,837.89,634.53
2016,7,13,16,15,828.0,88.5,3.1,24.5,581.0,799.47,611.08
2016,7,13,16,30,810.0,86.0,3.1,24.0,533.0,752.11,580.85
2016,7,13,16,45,787.0,82.5,3.1,23.5,483.0,698.59,545.54
2016,7,13,17,0,764.0,79.0,3.1,23.0,433.0,644.54,508.98
2016,7,13,17,15,732.0,75.0,3.05,22.5,382.0,583.79,464.52
2016,7,13,17,30,700.0,71.0,3.0,22.0,331.0,524.01,419.05
2016,7,13,17,45,656.5,65.5,2.95,21.5,280.5,459.64,368.26
2016,7,13,18,0,613.0,60.0,2.9,21.0,230.0,396.21,316.33
2016,7,13,18,15,547.5,53.5,2.7,20.5,182.0,325.07,256.37
2016,7,13,18,30,482.0,47.0,2.5,20.0,134.0,260.16,199.97
2016,7,13,18,45,380.0,37.5,2.4,19.5,92.5,186.31,136.31
2016,7,13,19,0,278.0,28.0,2.3,19.0,51.0,124.03,75.87
2016,7,13,19,15,139.0,14.0,2.25,18.5,25.5,43.69,0.0
2016,7,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,155.0,12.5,1.45,13.5,25.0,11.37,0.0
2016,7,14,5,30,310.0,25.0,1.4,14.0,50.0,20.41,9.18
2016,7,14,5,45,413.5,33.5,1.35,15.0,91.5,26.66,17.29
2016,7,14,6,0,517.0,42.0,1.3,16.0,133.0,32.74,23.11
2016,7,14,6,15,581.5,48.0,1.2,16.5,181.5,36.46,26.66
2016,7,14,6,30,646.0,54.0,1.1,17.0,230.0,43.78,33.22
2016,7,14,6,45,689.0,59.0,1.0,17.5,281.0,46.7,35.76
2016,7,14,7,0,732.0,64.0,0.9,18.0,332.0,49.53,38.12
2016,7,14,7,15,763.0,67.5,0.9,18.5,384.0,51.01,39.22
2016,7,14,7,30,794.0,71.0,0.9,19.0,436.0,52.43,40.24
2016,7,14,7,45,817.0,73.5,0.9,19.5,486.5,83.9,44.59
2016,7,14,8,0,840.0,76.0,0.9,20.0,537.0,147.53,80.55
2016,7,14,8,15,857.5,78.5,0.9,20.5,585.5,204.91,122.88
2016,7,14,8,30,875.0,81.0,0.9,21.0,634.0,263.95,171.63
2016,7,14,8,45,888.5,83.0,0.95,21.5,679.0,322.87,222.09
2016,7,14,9,0,902.0,85.0,1.0,22.0,724.0,382.5,272.77
2016,7,14,9,15,912.5,86.5,1.05,22.5,764.5,440.97,321.43
2016,7,14,9,30,923.0,88.0,1.1,23.0,805.0,499.29,368.37
2016,7,14,9,45,928.0,91.0,1.2,23.5,839.0,555.66,412.55
2016,7,14,10,0,933.0,94.0,1.3,24.0,873.0,610.83,454.37
2016,7,14,10,15,939.0,95.0,1.35,24.0,902.0,663.46,493.69
2016,7,14,10,30,945.0,96.0,1.4,24.0,931.0,714.49,530.83
2016,7,14,10,45,949.0,97.0,1.5,24.0,953.0,762.29,565.13
2016,7,14,11,0,953.0,98.0,1.6,24.0,975.0,807.88,595.64
2016,7,14,11,15,956.0,98.5,1.7,24.0,990.5,849.85,623.56
2016,7,14,11,30,959.0,99.0,1.8,24.0,1006.0,889.16,649.64
2016,7,14,11,45,960.0,99.5,1.9,24.5,1013.5,923.93,671.4
2016,7,14,12,0,961.0,100.0,2.0,25.0,1021.0,955.63,691.09
2016,7,14,12,15,961.0,100.5,2.05,24.5,1021.5,983.21,710.31
2016,7,14,12,30,961.0,101.0,2.1,24.0,1022.0,1007.41,727.5
2016,7,14,12,45,952.5,105.5,2.2,24.0,1012.5,1023.9,739.07
2016,7,14,13,0,944.0,110.0,2.3,24.0,1003.0,1036.62,748.42
2016,7,14,13,15,941.0,109.5,2.35,23.5,988.0,1046.01,756.7
2016,7,14,13,30,938.0,109.0,2.4,23.0,973.0,1051.62,762.75
2016,7,14,13,45,933.5,108.0,2.45,23.0,951.0,1051.42,763.78
2016,7,14,14,0,929.0,107.0,2.5,23.0,929.0,1047.42,762.56
2016,7,14,14,15,922.5,106.0,2.5,23.0,900.5,1037.69,757.24
2016,7,14,14,30,916.0,105.0,2.5,23.0,872.0,1024.3,749.73
2016,7,14,14,45,907.0,103.5,2.55,23.0,837.0,1004.38,738.6
2016,7,14,15,0,898.0,102.0,2.6,23.0,802.0,981.1,725.32
2016,7,14,15,15,887.0,100.0,2.6,22.5,761.5,952.19,709.21
2016,7,14,15,30,876.0,98.0,2.6,22.0,721.0,920.36,691.03
2016,7,14,15,45,861.0,96.0,2.6,22.0,676.0,882.25,667.1
2016,7,14,16,0,846.0,94.0,2.6,22.0,631.0,841.89,641.42
2016,7,14,16,15,827.5,91.0,2.6,21.5,583.0,802.57,617.36
2016,7,14,16,30,809.0,88.0,2.6,21.0,535.0,754.21,586.4
2016,7,14,16,45,783.5,85.0,2.6,20.5,484.0,699.4,550.1
2016,7,14,17,0,758.0,82.0,2.6,20.0,433.0,644.26,512.62
2016,7,14,17,15,725.0,78.0,2.55,19.5,381.5,583.03,467.48
2016,7,14,17,30,692.0,74.0,2.5,19.0,330.0,525.24,423.24
2016,7,14,17,45,643.5,69.0,2.5,19.0,278.5,456.91,368.56
2016,7,14,18,0,595.0,64.0,2.5,19.0,227.0,392.07,314.79
2016,7,14,18,15,527.0,56.5,2.45,18.0,179.0,319.47,254.14
2016,7,14,18,30,459.0,49.0,2.4,17.0,131.0,253.41,197.0
2016,7,14,18,45,351.5,39.0,2.35,16.5,90.0,178.33,131.95
2016,7,14,19,0,244.0,29.0,2.3,16.0,49.0,115.09,70.32
2016,7,14,19,15,122.0,14.5,2.35,15.5,24.5,40.38,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,8.0,2.25,12.5,8.0,7.28,0.0
2016,7,15,5,30,0.0,16.0,2.3,13.0,16.0,14.08,4.34
2016,7,15,5,45,0.0,30.5,2.35,13.5,30.5,26.9,17.55
2016,7,15,6,0,0.0,45.0,2.4,14.0,45.0,39.22,28.97
2016,7,15,6,15,0.0,62.5,2.3,14.0,62.5,53.76,42.27
2016,7,15,6,30,0.0,80.0,2.2,14.0,80.0,68.16,55.3
2016,7,15,6,45,0.0,98.5,2.15,14.5,98.5,83.19,68.53
2016,7,15,7,0,0.0,117.0,2.1,15.0,117.0,98.09,81.38
2016,7,15,7,15,12.0,142.0,2.05,15.5,147.5,117.56,97.93
2016,7,15,7,30,24.0,167.0,2.0,16.0,178.0,136.76,113.94
2016,7,15,7,45,42.0,195.5,1.95,16.5,217.5,152.48,120.09
2016,7,15,8,0,60.0,224.0,1.9,17.0,257.0,180.02,140.17
2016,7,15,8,15,191.0,241.0,1.9,17.0,359.0,214.79,161.62
2016,7,15,8,30,322.0,258.0,1.9,17.0,461.0,265.82,197.35
2016,7,15,8,45,350.5,271.5,1.9,17.5,507.0,308.06,230.92
2016,7,15,9,0,379.0,285.0,1.9,18.0,553.0,353.53,267.12
2016,7,15,9,15,639.5,191.0,1.9,18.5,673.5,407.78,307.36
2016,7,15,9,30,900.0,97.0,1.9,19.0,794.0,495.9,375.26
2016,7,15,9,45,908.0,99.0,1.95,19.5,829.0,551.89,419.97
2016,7,15,10,0,916.0,101.0,2.0,20.0,864.0,607.0,462.69
2016,7,15,10,15,922.5,102.0,2.05,20.0,893.0,659.22,502.9
2016,7,15,10,30,929.0,103.0,2.1,20.0,922.0,709.94,540.97
2016,7,15,10,45,708.5,233.5,2.15,20.0,867.5,714.71,541.47
2016,7,15,11,0,488.0,364.0,2.2,20.0,813.0,698.15,526.04
2016,7,15,11,15,717.0,234.0,2.25,20.0,905.5,790.31,596.51
2016,7,15,11,30,946.0,104.0,2.3,20.0,998.0,883.19,661.19
2016,7,15,11,45,948.5,104.0,2.35,20.5,1006.0,918.48,682.85
2016,7,15,12,0,951.0,104.0,2.4,21.0,1014.0,950.8,702.93
2016,7,15,12,15,951.0,104.0,2.4,21.0,1014.5,977.74,720.28
2016,7,15,12,30,951.0,104.0,2.4,21.0,1015.0,1001.33,735.47
2016,7,15,12,45,942.5,108.5,2.4,21.0,1005.5,1017.69,746.03
2016,7,15,13,0,934.0,113.0,2.4,21.0,996.0,1030.32,754.32
2016,7,15,13,15,931.0,112.0,2.4,21.0,981.0,1039.17,760.31
2016,7,15,13,30,928.0,111.0,2.4,21.0,966.0,1044.26,764.03
2016,7,15,13,45,922.0,111.0,2.4,21.0,943.5,1043.61,764.21
2016,7,15,14,0,916.0,111.0,2.4,21.0,921.0,1039.23,762.16
2016,7,15,14,15,909.5,109.5,2.4,20.5,892.0,1029.08,757.99
2016,7,15,14,30,903.0,108.0,2.4,20.0,863.0,1015.31,751.6
2016,7,15,14,45,891.0,108.0,2.4,20.0,827.5,994.29,739.09
2016,7,15,15,0,879.0,108.0,2.4,20.0,792.0,970.08,724.57
2016,7,15,15,15,867.0,106.0,2.4,19.5,752.0,940.67,707.92
2016,7,15,15,30,855.0,104.0,2.4,19.0,712.0,908.44,689.25
2016,7,15,15,45,836.0,103.0,2.4,19.0,666.5,876.71,669.47
2016,7,15,16,0,817.0,102.0,2.4,19.0,621.0,834.42,642.16
2016,7,15,16,15,797.0,99.0,2.35,18.5,573.0,787.28,611.95
2016,7,15,16,30,777.0,96.0,2.3,18.0,525.0,738.8,580.24
2016,7,15,16,45,748.0,93.5,2.3,18.0,474.0,683.09,541.84
2016,7,15,17,0,719.0,91.0,2.3,18.0,423.0,630.24,504.23
2016,7,15,17,15,684.0,86.0,2.3,17.5,372.0,568.25,458.38
2016,7,15,17,30,649.0,81.0,2.3,17.0,321.0,507.66,411.97
2016,7,15,17,45,597.0,75.5,2.35,17.0,270.5,438.75,356.62
2016,7,15,18,0,545.0,70.0,2.4,17.0,220.0,373.72,302.48
2016,7,15,18,15,474.5,62.0,2.35,16.5,173.0,301.89,241.65
2016,7,15,18,30,404.0,54.0,2.3,16.0,126.0,236.82,184.93
2016,7,15,18,45,295.5,42.5,2.3,15.5,86.0,161.55,119.98
2016,7,15,19,0,187.0,31.0,2.3,15.0,46.0,100.66,60.79
2016,7,15,19,15,93.5,15.5,2.35,14.5,23.0,34.94,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,5,15,113.5,13.5,2.2,12.5,22.0,12.28,0.0
2016,7,16,5,30,227.0,27.0,2.2,13.0,44.0,22.35,9.69
2016,7,16,5,45,333.5,37.5,2.2,13.5,83.5,30.26,20.39
2016,7,16,6,0,440.0,48.0,2.2,14.0,123.0,37.88,27.78
2016,7,16,6,15,220.0,68.0,2.1,14.5,105.5,53.06,41.56
2016,7,16,6,30,0.0,88.0,2.0,15.0,88.0,73.98,60.21
2016,7,16,6,45,6.0,106.5,1.9,15.5,108.5,88.96,73.31
2016,7,16,7,0,12.0,125.0,1.8,16.0,129.0,103.83,86.04
2016,7,16,7,15,24.5,149.0,1.7,16.5,160.0,122.47,101.74
2016,7,16,7,30,37.0,173.0,1.6,17.0,191.0,133.55,110.67
2016,7,16,7,45,93.0,204.0,1.55,17.5,254.0,159.66,124.21
2016,7,16,8,0,149.0,235.0,1.5,18.0,317.0,188.89,142.9
2016,7,16,8,15,158.0,258.0,1.5,18.0,351.5,220.22,166.44
2016,7,16,8,30,167.0,281.0,1.5,18.0,386.0,253.01,192.0
2016,7,16,8,45,173.5,303.0,1.5,18.5,419.0,285.81,217.52
2016,7,16,9,0,180.0,325.0,1.5,19.0,452.0,319.63,243.64
2016,7,16,9,15,531.5,214.0,1.55,19.5,619.5,383.23,288.4
2016,7,16,9,30,883.0,103.0,1.6,20.0,787.0,492.76,370.69
2016,7,16,9,45,892.0,104.5,1.65,20.5,821.5,548.06,414.3
2016,7,16,10,0,901.0,106.0,1.7,21.0,856.0,602.6,456.2
2016,7,16,10,15,907.5,107.5,1.8,21.0,885.0,654.62,496.18
2016,7,16,10,30,914.0,109.0,1.9,21.0,914.0,705.17,534.15
2016,7,16,10,45,918.0,110.5,2.0,21.0,936.0,752.26,568.86
2016,7,16,11,0,922.0,112.0,2.1,21.0,958.0,797.25,599.92
2016,7,16,11,15,925.5,112.5,2.15,21.0,973.5,838.65,627.67
2016,7,16,11,30,929.0,113.0,2.2,21.0,989.0,877.53,653.56
2016,7,16,11,45,930.5,113.5,2.3,21.0,997.0,912.01,676.87
2016,7,16,12,0,932.0,114.0,2.4,21.0,1005.0,943.55,698.23
2016,7,16,12,15,932.5,114.0,2.4,21.0,1006.0,970.62,715.71
2016,7,16,12,30,933.0,114.0,2.4,21.0,1007.0,994.44,731.08
2016,7,16,12,45,932.5,113.5,2.45,21.0,1000.0,1013.44,743.9
2016,7,16,13,0,932.0,113.0,2.5,21.0,993.0,1028.89,754.55
2016,7,16,13,15,929.5,112.5,2.5,21.0,979.0,1038.74,761.18
2016,7,16,13,30,927.0,112.0,2.5,21.0,965.0,1044.85,765.56
2016,7,16,13,45,926.5,109.0,2.55,21.0,944.5,1046.64,767.85
2016,7,16,14,0,926.0,106.0,2.6,21.0,924.0,1044.59,767.82
2016,7,16,14,15,920.0,105.0,2.6,20.5,896.0,1035.37,764.23
2016,7,16,14,30,914.0,104.0,2.6,20.0,868.0,1022.5,758.4
2016,7,16,14,45,908.5,101.5,2.6,20.0,834.5,1004.91,748.13
2016,7,16,15,0,903.0,99.0,2.6,20.0,801.0,983.84,735.64
2016,7,16,15,15,892.5,97.0,2.6,19.5,761.0,955.25,719.53
2016,7,16,15,30,882.0,95.0,2.6,19.0,721.0,923.7,701.34
2016,7,16,15,45,870.0,92.0,2.65,19.0,677.0,886.89,678.46
2016,7,16,16,0,858.0,89.0,2.7,19.0,633.0,847.61,653.6
2016,7,16,16,15,840.0,86.5,2.7,18.5,585.0,801.72,624.56
2016,7,16,16,30,822.0,84.0,2.7,18.0,537.0,760.81,598.59
2016,7,16,16,45,800.0,80.5,2.7,18.0,486.5,707.46,561.83
2016,7,16,17,0,778.0,77.0,2.7,18.0,436.0,653.46,523.88
2016,7,16,17,15,746.0,73.0,2.7,17.5,384.0,591.96,478.71
2016,7,16,17,30,714.0,69.0,2.7,17.0,332.0,531.41,432.16
2016,7,16,17,45,667.5,64.5,2.7,17.0,280.5,465.67,378.87
2016,7,16,18,0,621.0,60.0,2.7,17.0,229.0,401.21,324.76
2016,7,16,18,15,553.0,53.0,2.7,16.5,180.5,327.77,262.3
2016,7,16,18,30,485.0,46.0,2.7,16.0,132.0,260.87,203.48
2016,7,16,18,45,370.0,37.0,2.7,15.5,90.5,182.85,135.47
2016,7,16,19,0,255.0,28.0,2.7,15.0,49.0,116.64,68.97
2016,7,16,19,15,127.5,14.0,2.75,14.5,24.5,41.17,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,5,15,122.0,12.5,2.95,12.5,22.0,11.37,0.0
2016,7,17,5,30,244.0,25.0,3.0,13.0,44.0,20.56,7.9
2016,7,17,5,45,359.5,34.5,3.05,13.5,84.5,27.66,18.1
2016,7,17,6,0,475.0,44.0,3.1,14.0,125.0,34.55,24.81
2016,7,17,6,15,543.0,50.5,3.05,14.0,172.5,38.55,28.74
2016,7,17,6,30,611.0,57.0,3.0,14.0,220.0,42.46,32.42
2016,7,17,6,45,320.0,94.5,3.0,14.5,181.5,67.57,54.74
2016,7,17,7,0,29.0,132.0,3.0,15.0,143.0,104.35,86.94
2016,7,17,7,15,30.0,151.0,2.95,15.5,163.5,118.12,98.51
2016,7,17,7,30,31.0,170.0,2.9,16.0,184.0,131.61,109.65
2016,7,17,7,45,31.5,188.0,2.85,16.5,204.0,147.1,116.18
2016,7,17,8,0,32.0,206.0,2.8,17.0,224.0,165.27,129.7
2016,7,17,8,15,69.5,242.0,2.8,17.0,285.0,201.82,156.97
2016,7,17,8,30,107.0,278.0,2.8,17.0,346.0,243.72,188.67
2016,7,17,8,45,143.5,301.0,2.85,17.5,399.0,275.86,212.77
2016,7,17,9,0,180.0,324.0,2.9,18.0,452.0,318.85,245.72
2016,7,17,9,15,240.5,334.0,2.95,18.0,514.5,361.83,278.99
2016,7,17,9,30,301.0,344.0,3.0,18.0,577.0,416.53,321.52
2016,7,17,9,45,241.0,372.5,3.05,18.5,564.5,430.57,332.5
2016,7,17,10,0,181.0,401.0,3.1,19.0,552.0,440.6,339.59
2016,7,17,10,15,301.5,379.0,3.1,19.0,640.0,510.2,393.24
2016,7,17,10,30,422.0,357.0,3.1,19.0,728.0,592.38,455.57
2016,7,17,10,45,437.5,363.0,3.15,19.0,756.5,634.33,486.52
2016,7,17,11,0,453.0,369.0,3.2,19.0,785.0,676.63,517.55
2016,7,17,11,15,689.0,239.5,3.25,19.0,883.5,773.62,592.76
2016,7,17,11,30,925.0,110.0,3.3,19.0,982.0,871.78,663.22
2016,7,17,11,45,926.5,110.0,3.4,19.0,989.0,905.69,686.17
2016,7,17,12,0,928.0,110.0,3.5,19.0,996.0,936.65,707.58
2016,7,17,12,15,928.0,110.0,3.55,19.0,996.0,963.15,725.65
2016,7,17,12,30,928.0,110.0,3.6,19.0,996.0,986.38,741.56
2016,7,17,12,45,922.5,112.0,3.65,19.0,987.5,1002.88,753.02
2016,7,17,13,0,917.0,114.0,3.7,19.0,979.0,1015.77,762.2
2016,7,17,13,15,914.0,113.5,3.75,19.0,964.5,1024.99,769.05
2016,7,17,13,30,911.0,113.0,3.8,19.0,950.0,1030.53,773.58
2016,7,17,13,45,910.0,110.0,3.85,19.0,929.0,1031.78,775.4
2016,7,17,14,0,909.0,107.0,3.9,19.0,908.0,1029.27,774.84
2016,7,17,14,15,902.5,105.5,3.95,18.5,880.0,1019.11,770.73
2016,7,17,14,30,896.0,104.0,4.0,18.0,852.0,1005.35,764.29
2016,7,17,14,45,890.5,101.0,4.05,18.0,818.5,987.44,753.63
2016,7,17,15,0,885.0,98.0,4.1,18.0,785.0,966.08,740.65
2016,7,17,15,15,874.5,96.0,4.15,18.0,745.5,937.83,722.87
2016,7,17,15,30,864.0,94.0,4.2,18.0,706.0,906.67,703.0
2016,7,17,15,45,851.5,91.5,4.3,18.0,662.5,870.44,679.62
2016,7,17,16,0,839.0,89.0,4.4,18.0,619.0,831.84,654.5
2016,7,17,16,15,821.0,86.5,4.4,17.5,571.5,793.56,629.91
2016,7,17,16,30,803.0,84.0,4.4,17.0,524.0,746.35,598.25
2016,7,17,16,45,779.5,80.5,4.45,17.0,474.5,692.6,560.18
2016,7,17,17,0,756.0,77.0,4.5,17.0,425.0,638.39,520.95
2016,7,17,17,15,724.0,73.0,4.45,16.5,374.0,577.85,474.83
2016,7,17,17,30,692.0,69.0,4.4,16.0,323.0,518.31,427.64
2016,7,17,17,45,644.5,64.5,4.4,15.5,272.5,453.11,374.22
2016,7,17,18,0,597.0,60.0,4.4,15.0,222.0,389.3,320.03
2016,7,17,18,15,529.0,53.0,4.3,14.5,174.5,317.12,257.19
2016,7,17,18,30,461.0,46.0,4.2,14.0,127.0,251.51,198.42
2016,7,17,18,45,347.0,36.5,4.1,14.0,86.5,174.65,130.23
2016,7,17,19,0,233.0,27.0,4.0,14.0,46.0,109.18,63.23
2016,7,17,19,15,116.5,13.5,3.95,13.5,23.0,38.26,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,128.5,11.5,3.1,13.0,21.0,10.46,0.0
2016,7,18,5,30,257.0,23.0,3.2,13.0,42.0,18.78,6.13
2016,7,18,5,45,366.0,32.0,3.3,13.5,81.0,25.51,16.19
2016,7,18,6,0,475.0,41.0,3.4,14.0,120.0,32.03,22.57
2016,7,18,6,15,541.0,47.0,3.4,14.5,167.0,35.72,26.16
2016,7,18,6,30,607.0,53.0,3.4,15.0,214.0,39.35,29.51
2016,7,18,6,45,400.5,95.5,3.4,15.5,211.0,68.8,55.62
2016,7,18,7,0,194.0,138.0,3.4,16.0,208.0,104.71,86.94
2016,7,18,7,15,130.5,159.5,3.3,16.0,210.0,118.52,98.7
2016,7,18,7,30,67.0,181.0,3.2,16.0,212.0,138.46,115.6
2016,7,18,7,45,166.0,201.5,3.15,16.5,289.0,153.47,118.47
2016,7,18,8,0,265.0,222.0,3.1,17.0,366.0,184.85,136.07
2016,7,18,8,15,551.0,152.0,3.05,17.0,486.0,196.13,131.52
2016,7,18,8,30,837.0,82.0,3.0,17.0,606.0,254.01,169.39
2016,7,18,8,45,850.5,84.0,3.0,17.5,649.5,310.94,219.86
2016,7,18,9,0,864.0,86.0,3.0,18.0,693.0,368.61,270.85
2016,7,18,9,15,874.5,87.5,3.0,18.0,732.5,425.17,320.59
2016,7,18,9,30,885.0,89.0,3.0,18.0,772.0,481.64,368.95
2016,7,18,9,45,891.0,92.0,3.0,18.5,806.0,536.75,414.06
2016,7,18,10,0,897.0,95.0,3.0,19.0,840.0,590.83,456.81
2016,7,18,10,15,903.5,96.0,3.0,19.0,868.5,642.23,497.15
2016,7,18,10,30,910.0,97.0,3.0,19.0,897.0,692.17,535.33
2016,7,18,10,45,914.0,98.0,3.05,19.5,918.5,738.65,569.16
2016,7,18,11,0,918.0,99.0,3.1,20.0,940.0,783.02,598.85
2016,7,18,11,15,921.5,99.5,3.1,20.0,955.5,824.25,626.92
2016,7,18,11,30,925.0,100.0,3.1,20.0,971.0,862.95,653.03
2016,7,18,11,45,927.0,100.0,3.15,20.0,979.0,897.22,676.28
2016,7,18,12,0,929.0,100.0,3.2,20.0,987.0,928.56,697.5
2016,7,18,12,15,929.5,99.5,3.25,20.0,987.5,954.97,715.39
2016,7,18,12,30,930.0,99.0,3.3,20.0,988.0,978.11,731.14
2016,7,18,12,45,935.0,95.0,3.35,20.0,982.5,998.69,745.26
2016,7,18,13,0,940.0,91.0,3.4,20.0,977.0,1015.78,757.16
2016,7,18,13,15,937.5,90.5,3.4,20.0,963.0,1025.43,763.83
2016,7,18,13,30,935.0,90.0,3.4,20.0,949.0,1031.31,768.19
2016,7,18,13,45,934.5,87.5,3.4,20.0,928.5,1033.28,770.11
2016,7,18,14,0,934.0,85.0,3.4,20.0,908.0,1031.42,769.65
2016,7,18,14,15,928.5,84.0,3.4,20.0,880.5,1022.38,764.56
2016,7,18,14,30,923.0,83.0,3.4,20.0,853.0,1009.65,757.18
2016,7,18,14,45,918.0,81.0,3.4,20.0,819.5,992.69,747.07
2016,7,18,15,0,913.0,79.0,3.4,20.0,786.0,972.21,734.68
2016,7,18,15,15,903.5,77.5,3.4,20.0,747.0,944.67,717.51
2016,7,18,15,30,894.0,76.0,3.4,20.0,708.0,914.09,698.26
2016,7,18,15,45,883.5,73.5,3.4,20.0,665.0,878.61,675.49
2016,7,18,16,0,873.0,71.0,3.4,20.0,622.0,840.53,650.74
2016,7,18,16,15,857.0,69.0,3.4,19.5,574.5,796.15,622.4
2016,7,18,16,30,841.0,67.0,3.4,19.0,527.0,750.06,592.31
2016,7,18,16,45,820.5,64.0,3.45,18.5,477.5,697.97,557.33
2016,7,18,17,0,800.0,61.0,3.5,18.0,428.0,645.13,520.87
2016,7,18,17,15,771.0,58.0,3.5,17.5,377.0,591.15,481.53
2016,7,18,17,30,742.0,55.0,3.5,17.0,326.0,532.57,435.83
2016,7,18,17,45,701.5,51.0,3.5,17.0,276.0,467.36,382.33
2016,7,18,18,0,661.0,47.0,3.5,17.0,226.0,404.76,329.01
2016,7,18,18,15,599.5,42.0,3.45,16.5,178.0,334.43,268.2
2016,7,18,18,30,538.0,37.0,3.4,16.0,130.0,269.79,210.32
2016,7,18,18,45,435.5,29.5,3.35,15.5,89.0,194.66,143.37
2016,7,18,19,0,333.0,22.0,3.3,15.0,48.0,131.92,73.75
2016,7,18,19,15,166.5,11.0,3.25,14.5,24.0,47.13,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,151.5,10.5,2.6,12.5,21.5,9.55,0.0
2016,7,19,5,30,303.0,21.0,2.7,13.0,43.0,17.07,4.42
2016,7,19,5,45,410.5,29.0,2.8,13.5,83.0,23.02,14.02
2016,7,19,6,0,518.0,37.0,2.9,14.0,123.0,31.41,22.02
2016,7,19,6,15,583.0,43.0,2.9,14.0,171.0,35.63,26.13
2016,7,19,6,30,648.0,49.0,2.9,14.0,219.0,39.77,30.01
2016,7,19,6,45,406.0,94.0,2.9,14.5,208.5,67.82,54.97
2016,7,19,7,0,164.0,139.0,2.9,15.0,198.0,105.08,87.59
2016,7,19,7,15,183.5,160.5,2.85,15.5,236.0,119.46,99.69
2016,7,19,7,30,203.0,182.0,2.8,16.0,274.0,133.39,111.2
2016,7,19,7,45,519.0,126.0,2.8,16.5,397.5,101.11,67.73
2016,7,19,8,0,835.0,70.0,2.8,17.0,521.0,139.23,75.74
2016,7,19,8,15,851.5,72.0,2.8,17.0,568.5,195.93,118.38
2016,7,19,8,30,868.0,74.0,2.8,17.0,616.0,254.17,168.22
2016,7,19,8,45,878.5,76.5,2.8,17.5,659.5,312.44,220.03
2016,7,19,9,0,889.0,79.0,2.8,18.0,703.0,371.09,272.0
2016,7,19,9,15,899.0,81.0,2.8,18.0,743.0,429.28,323.09
2016,7,19,9,30,909.0,83.0,2.8,18.0,783.0,487.31,372.65
2016,7,19,9,45,913.0,86.0,2.8,18.5,816.5,542.72,417.96
2016,7,19,10,0,917.0,89.0,2.8,19.0,850.0,596.85,460.68
2016,7,19,10,15,923.0,90.0,2.8,19.0,878.5,648.96,501.43
2016,7,19,10,30,929.0,91.0,2.8,19.0,907.0,699.51,539.91
2016,7,19,10,45,930.5,93.5,2.85,19.0,928.0,746.44,574.78
2016,7,19,11,0,932.0,96.0,2.9,19.0,949.0,791.02,605.65
2016,7,19,11,15,935.0,96.5,2.9,19.0,964.0,832.44,633.79
2016,7,19,11,30,938.0,97.0,2.9,19.0,979.0,871.25,659.9
2016,7,19,11,45,939.5,97.0,2.95,19.0,987.0,905.55,683.14
2016,7,19,12,0,941.0,97.0,3.0,19.0,995.0,936.83,704.29
2016,7,19,12,15,941.5,97.0,3.0,19.0,995.0,964.05,722.32
2016,7,19,12,30,942.0,97.0,3.0,19.0,995.0,987.95,738.14
2016,7,19,12,45,935.5,100.0,3.05,19.0,986.5,1004.66,749.65
2016,7,19,13,0,929.0,103.0,3.1,19.0,978.0,1017.69,758.88
2016,7,19,13,15,926.0,102.5,3.1,19.0,963.5,1026.93,765.3
2016,7,19,13,30,923.0,102.0,3.1,19.0,949.0,1032.43,769.39
2016,7,19,13,45,924.0,98.0,3.15,19.5,929.0,1034.51,770.35
2016,7,19,14,0,925.0,94.0,3.2,20.0,909.0,1032.73,768.9
2016,7,19,14,15,919.0,93.0,3.25,20.0,881.0,1023.37,764.04
2016,7,19,14,30,913.0,92.0,3.3,20.0,853.0,1010.35,756.9
2016,7,19,14,45,909.0,89.0,3.35,20.0,819.5,993.5,747.28
2016,7,19,15,0,905.0,86.0,3.4,20.0,786.0,973.09,735.32
2016,7,19,15,15,894.5,84.5,3.45,19.5,746.5,944.84,719.39
2016,7,19,15,30,884.0,83.0,3.5,19.0,707.0,913.62,701.29
2016,7,19,15,45,874.0,79.5,3.55,19.0,663.5,877.74,678.41
2016,7,19,16,0,864.0,76.0,3.6,19.0,620.0,839.25,653.45
2016,7,19,16,15,847.5,74.0,3.6,18.5,572.5,794.77,624.82
2016,7,19,16,30,831.0,72.0,3.6,18.0,525.0,748.65,594.48
2016,7,19,16,45,812.0,68.0,3.6,18.0,476.0,696.88,558.22
2016,7,19,17,0,793.0,64.0,3.6,18.0,427.0,644.25,520.59
2016,7,19,17,15,763.5,61.0,3.55,17.5,376.0,590.28,480.91
2016,7,19,17,30,734.0,58.0,3.5,17.0,325.0,531.67,435.04
2016,7,19,17,45,696.0,53.0,3.5,17.0,275.0,466.96,381.97
2016,7,19,18,0,658.0,48.0,3.5,17.0,225.0,404.63,328.87
2016,7,19,18,15,595.5,43.0,3.35,16.5,177.0,333.92,267.64
2016,7,19,18,30,533.0,38.0,3.2,16.0,129.0,268.97,209.47
2016,7,19,18,45,432.0,30.0,3.1,15.5,88.0,196.52,144.54
2016,7,19,19,0,331.0,22.0,3.0,15.0,47.0,131.02,70.67
2016,7,19,19,15,165.5,11.0,2.95,14.5,23.5,46.9,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,153.0,10.0,2.45,12.5,20.5,9.1,0.0
2016,7,20,5,30,306.0,20.0,2.5,13.0,41.0,16.23,3.19
2016,7,20,5,45,414.5,28.5,2.6,13.5,81.5,22.66,13.65
2016,7,20,6,0,523.0,37.0,2.7,14.0,122.0,31.5,22.07
2016,7,20,6,15,588.0,42.5,2.7,14.5,170.0,35.27,25.74
2016,7,20,6,30,653.0,48.0,2.7,15.0,218.0,38.99,29.19
2016,7,20,6,45,696.5,52.0,2.7,15.5,268.5,41.29,31.23
2016,7,20,7,0,740.0,56.0,2.7,16.0,319.0,43.55,33.14
2016,7,20,7,15,770.0,59.0,2.6,16.0,370.5,44.9,34.25
2016,7,20,7,30,800.0,62.0,2.5,16.0,422.0,53.74,41.92
2016,7,20,7,45,822.5,64.5,2.45,16.5,472.0,81.22,45.07
2016,7,20,8,0,845.0,67.0,2.4,17.0,522.0,137.38,73.91
2016,7,20,8,15,862.0,69.0,2.35,17.5,570.5,194.76,116.65
2016,7,20,8,30,879.0,71.0,2.3,18.0,619.0,253.75,166.54
2016,7,20,8,45,892.5,72.5,2.25,18.5,663.5,312.74,218.5
2016,7,20,9,0,906.0,74.0,2.2,19.0,708.0,372.43,270.83
2016,7,20,9,15,916.0,75.5,2.2,19.0,748.0,431.19,321.97
2016,7,20,9,30,926.0,77.0,2.2,19.0,788.0,489.75,371.5
2016,7,20,9,45,924.5,83.0,2.25,19.5,821.0,545.88,417.01
2016,7,20,10,0,923.0,89.0,2.3,20.0,854.0,600.16,459.47
2016,7,20,10,15,929.5,90.5,2.3,20.0,883.0,653.39,500.5
2016,7,20,10,30,936.0,92.0,2.3,20.0,912.0,705.1,539.27
2016,7,20,10,45,942.0,91.5,2.35,20.5,935.0,752.93,573.21
2016,7,20,11,0,948.0,91.0,2.4,21.0,958.0,798.71,603.25
2016,7,20,11,15,951.0,91.5,2.45,21.0,973.0,840.78,631.6
2016,7,20,11,30,954.0,92.0,2.5,21.0,988.0,880.19,657.98
2016,7,20,11,45,957.5,91.0,2.6,21.5,996.5,915.8,680.8
2016,7,20,12,0,961.0,90.0,2.7,22.0,1005.0,948.43,701.53
2016,7,20,12,15,961.5,90.0,2.75,22.0,1006.0,976.13,719.91
2016,7,20,12,30,962.0,90.0,2.8,22.0,1007.0,1000.44,736.12
2016,7,20,12,45,961.0,89.5,2.85,22.0,1000.0,1019.28,748.83
2016,7,20,13,0,960.0,89.0,2.9,22.0,993.0,1034.43,759.28
2016,7,20,13,15,958.0,88.5,2.95,21.5,978.5,1044.82,768.25
2016,7,20,13,30,956.0,88.0,3.0,21.0,964.0,1051.37,774.92
2016,7,20,13,45,953.5,87.0,3.1,21.0,943.0,1053.01,777.52
2016,7,20,14,0,951.0,86.0,3.2,21.0,922.0,1050.78,777.73
2016,7,20,14,15,945.5,85.0,3.25,21.0,894.0,1041.69,773.13
2016,7,20,14,30,940.0,84.0,3.3,21.0,866.0,1028.84,766.2
2016,7,20,14,45,933.5,82.5,3.35,21.0,832.0,1010.78,755.89
2016,7,20,15,0,927.0,81.0,3.4,21.0,798.0,989.18,743.28
2016,7,20,15,15,917.5,79.5,3.4,20.5,758.0,961.35,727.5
2016,7,20,15,30,908.0,78.0,3.4,20.0,718.0,930.43,709.52
2016,7,20,15,45,896.0,76.0,3.45,20.0,674.0,893.79,686.4
2016,7,20,16,0,884.0,74.0,3.5,20.0,630.0,854.6,661.26
2016,7,20,16,15,867.5,72.0,3.5,19.5,582.0,809.4,632.44
2016,7,20,16,30,851.0,70.0,3.5,19.0,534.0,762.47,601.87
2016,7,20,16,45,830.5,67.0,3.55,19.0,483.5,709.93,565.58
2016,7,20,17,0,810.0,64.0,3.6,19.0,433.0,656.6,527.94
2016,7,20,17,15,780.0,61.0,3.6,18.5,381.0,601.5,487.89
2016,7,20,17,30,750.0,58.0,3.6,18.0,329.0,541.73,441.48
2016,7,20,17,45,709.0,53.5,3.6,17.5,278.0,475.08,387.79
2016,7,20,18,0,668.0,49.0,3.6,17.0,227.0,411.06,334.02
2016,7,20,18,15,604.0,43.5,3.5,16.5,178.5,338.47,271.25
2016,7,20,18,30,540.0,38.0,3.4,16.0,130.0,271.81,211.61
2016,7,20,18,45,434.0,30.0,3.35,15.5,88.0,197.34,144.88
2016,7,20,19,0,328.0,22.0,3.3,15.0,46.0,129.79,67.0
2016,7,20,19,15,164.0,11.0,3.3,14.5,23.0,46.55,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
