Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,151.5,10.0,2.9,13.0,20.0,9.1,0.0
2016,7,21,5,30,303.0,20.0,3.0,13.0,40.0,16.29,2.35
2016,7,21,5,45,414.0,28.5,3.15,13.5,80.5,22.72,13.63
2016,7,21,6,0,525.0,37.0,3.3,14.0,121.0,31.58,22.11
2016,7,21,6,15,590.0,42.5,3.3,14.5,169.0,35.34,25.78
2016,7,21,6,30,655.0,48.0,3.3,15.0,217.0,39.06,29.24
2016,7,21,6,45,699.0,51.5,3.3,15.5,268.0,40.94,30.92
2016,7,21,7,0,743.0,55.0,3.3,16.0,319.0,42.83,32.5
2016,7,21,7,15,773.0,58.5,3.2,16.5,370.0,44.59,33.9
2016,7,21,7,30,803.0,62.0,3.1,17.0,421.0,53.77,41.77
2016,7,21,7,45,826.0,64.0,3.05,17.5,471.5,80.32,44.43
2016,7,21,8,0,849.0,66.0,3.0,18.0,522.0,136.41,72.82
2016,7,21,8,15,865.5,68.0,2.95,18.0,570.0,194.01,115.8
2016,7,21,8,30,882.0,70.0,2.9,18.0,618.0,253.15,166.21
2016,7,21,8,45,895.5,71.5,2.85,18.5,662.5,312.36,218.6
2016,7,21,9,0,909.0,73.0,2.8,19.0,707.0,372.29,271.44
2016,7,21,9,15,919.0,74.0,2.8,19.0,747.5,430.86,322.81
2016,7,21,9,30,929.0,75.0,2.8,19.0,788.0,489.23,372.61
2016,7,21,9,45,934.0,78.0,2.8,19.5,822.5,546.31,419.1
2016,7,21,10,0,939.0,81.0,2.8,20.0,857.0,602.18,462.98
2016,7,21,10,15,945.5,82.0,2.85,20.0,886.5,655.76,504.88
2016,7,21,10,30,952.0,83.0,2.9,20.0,916.0,707.79,544.53
2016,7,21,10,45,957.5,83.0,2.95,20.5,939.0,756.41,579.06
2016,7,21,11,0,963.0,83.0,3.0,21.0,962.0,802.9,609.88
2016,7,21,11,15,966.5,83.5,3.1,21.0,978.0,845.94,639.46
2016,7,21,11,30,970.0,84.0,3.2,21.0,994.0,886.3,667.08
2016,7,21,11,45,972.0,84.0,3.3,21.0,1002.5,922.06,691.47
2016,7,21,12,0,974.0,84.0,3.4,21.0,1011.0,954.7,713.74
2016,7,21,12,15,975.0,84.0,3.45,21.0,1011.5,983.18,732.88
2016,7,21,12,30,976.0,84.0,3.5,21.0,1012.0,1008.22,749.78
2016,7,21,12,45,968.0,88.5,3.6,21.0,1003.5,1025.58,762.02
2016,7,21,13,0,960.0,93.0,3.7,21.0,995.0,1039.1,771.87
2016,7,21,13,15,958.0,92.5,3.7,21.0,981.0,1049.57,779.12
2016,7,21,13,30,956.0,92.0,3.7,21.0,967.0,1056.2,783.96
2016,7,21,13,45,956.0,89.0,3.75,21.0,946.5,1058.3,786.35
2016,7,21,14,0,956.0,86.0,3.8,21.0,926.0,1056.44,786.29
2016,7,21,14,15,951.0,85.0,3.8,21.0,898.0,1047.83,781.53
2016,7,21,14,30,946.0,84.0,3.8,21.0,870.0,1035.42,774.41
2016,7,21,14,45,942.0,81.0,3.8,21.0,836.0,1018.03,764.07
2016,7,21,15,0,938.0,78.0,3.8,21.0,802.0,996.94,751.34
2016,7,21,15,15,928.5,76.5,3.75,20.5,762.0,968.85,734.98
2016,7,21,15,30,919.0,75.0,3.7,20.0,722.0,937.61,716.41
2016,7,21,15,45,908.5,72.5,3.7,20.0,678.0,901.35,693.17
2016,7,21,16,0,898.0,70.0,3.7,20.0,634.0,862.4,667.87
2016,7,21,16,15,882.0,68.0,3.65,19.5,585.5,817.05,638.7
2016,7,21,16,30,866.0,66.0,3.6,19.0,537.0,769.91,607.76
2016,7,21,16,45,845.0,63.5,3.6,19.0,486.0,716.91,570.97
2016,7,21,17,0,824.0,61.0,3.6,19.0,435.0,663.15,532.88
2016,7,21,17,15,794.0,58.0,3.55,18.5,383.0,602.39,488.78
2016,7,21,17,30,764.0,55.0,3.5,18.0,331.0,546.88,445.42
2016,7,21,17,45,721.0,51.5,3.45,17.5,279.0,479.6,391.13
2016,7,21,18,0,678.0,48.0,3.4,17.0,227.0,415.12,336.92
2016,7,21,18,15,614.0,42.5,3.3,16.5,178.0,341.96,273.71
2016,7,21,18,30,550.0,37.0,3.2,16.0,129.0,274.75,213.58
2016,7,21,18,45,440.5,29.5,3.1,15.5,87.0,196.41,143.59
2016,7,21,19,0,331.0,22.0,3.0,15.0,45.0,130.21,63.56
2016,7,21,19,15,165.5,11.0,2.95,14.5,22.5,46.86,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,149.5,10.0,2.15,12.5,19.5,9.1,0.0
2016,7,22,5,30,299.0,20.0,2.2,13.0,39.0,16.35,1.33
2016,7,22,5,45,411.0,28.5,2.25,13.5,79.5,22.78,13.61
2016,7,22,6,0,523.0,37.0,2.3,14.0,120.0,31.65,22.16
2016,7,22,6,15,591.0,43.0,2.2,14.5,168.5,35.86,26.24
2016,7,22,6,30,659.0,49.0,2.1,15.0,217.0,40.0,30.08
2016,7,22,6,45,704.0,53.0,2.05,15.5,269.0,42.26,32.1
2016,7,22,7,0,749.0,57.0,2.0,16.0,321.0,44.49,33.99
2016,7,22,7,15,780.0,60.5,1.95,16.5,373.0,46.2,35.34
2016,7,22,7,30,811.0,64.0,1.9,17.0,425.0,55.27,43.1
2016,7,22,7,45,834.5,66.5,1.85,17.5,476.5,81.77,45.81
2016,7,22,8,0,858.0,69.0,1.8,18.0,528.0,138.94,74.52
2016,7,22,8,15,875.0,71.0,1.8,18.5,577.0,197.3,117.49
2016,7,22,8,30,892.0,73.0,1.8,19.0,626.0,257.25,167.76
2016,7,22,8,45,905.0,75.0,1.8,19.5,671.0,317.45,220.34
2016,7,22,9,0,918.0,77.0,1.8,20.0,716.0,378.31,273.21
2016,7,22,9,15,928.0,78.5,1.8,20.5,757.0,437.96,323.97
2016,7,22,9,30,938.0,80.0,1.8,21.0,798.0,497.39,372.85
2016,7,22,9,45,938.0,85.0,1.85,21.5,831.5,554.26,418.25
2016,7,22,10,0,938.0,90.0,1.9,22.0,865.0,609.4,460.71
2016,7,22,10,15,944.0,91.0,1.95,22.0,894.0,662.81,501.48
2016,7,22,10,30,950.0,92.0,2.0,22.0,923.0,714.6,539.99
2016,7,22,10,45,955.0,92.5,2.05,22.5,945.5,763.39,574.0
2016,7,22,11,0,960.0,93.0,2.1,23.0,968.0,810.03,604.1
2016,7,22,11,15,962.5,93.5,2.2,23.0,983.5,852.34,632.54
2016,7,22,11,30,965.0,94.0,2.3,23.0,999.0,891.9,659.06
2016,7,22,11,45,967.0,94.0,2.4,23.5,1007.0,927.67,681.66
2016,7,22,12,0,969.0,94.0,2.5,24.0,1015.0,960.34,702.14
2016,7,22,12,15,969.0,94.0,2.6,23.5,1015.0,987.95,722.07
2016,7,22,12,30,969.0,94.0,2.7,23.0,1015.0,1012.09,739.91
2016,7,22,12,45,964.5,95.5,2.8,23.0,1007.0,1029.82,752.29
2016,7,22,13,0,960.0,97.0,2.9,23.0,999.0,1043.77,762.38
2016,7,22,13,15,957.5,96.5,2.95,23.0,984.0,1053.83,769.64
2016,7,22,13,30,955.0,96.0,3.0,23.0,969.0,1060.03,774.57
2016,7,22,13,45,951.0,95.5,3.1,23.0,947.0,1060.85,776.63
2016,7,22,14,0,947.0,95.0,3.2,23.0,925.0,1057.79,776.33
2016,7,22,14,15,941.0,94.0,3.2,23.0,896.5,1048.34,771.14
2016,7,22,14,30,935.0,93.0,3.2,23.0,868.0,1035.14,763.66
2016,7,22,14,45,927.5,91.5,3.25,23.0,833.5,1016.26,752.97
2016,7,22,15,0,920.0,90.0,3.3,23.0,799.0,993.88,740.01
2016,7,22,15,15,909.5,88.5,3.3,22.5,759.0,965.32,723.96
2016,7,22,15,30,899.0,87.0,3.3,22.0,719.0,933.71,705.75
2016,7,22,15,45,885.5,85.0,3.3,22.0,674.0,896.01,681.85
2016,7,22,16,0,872.0,83.0,3.3,22.0,629.0,855.88,656.07
2016,7,22,16,15,854.5,80.5,3.3,21.5,580.5,809.66,626.91
2016,7,22,16,30,837.0,78.0,3.3,21.0,532.0,761.83,596.03
2016,7,22,16,45,812.0,75.5,3.3,21.0,480.5,713.08,562.73
2016,7,22,17,0,787.0,73.0,3.3,21.0,429.0,657.41,523.59
2016,7,22,17,15,755.0,69.0,3.25,20.5,377.0,595.24,478.13
2016,7,22,17,30,723.0,65.0,3.2,20.0,325.0,534.01,431.05
2016,7,22,17,45,674.0,60.5,3.15,19.5,273.0,463.97,375.18
2016,7,22,18,0,625.0,56.0,3.1,19.0,221.0,399.81,321.79
2016,7,22,18,15,555.0,49.5,3.0,18.5,172.0,325.65,258.57
2016,7,22,18,30,485.0,43.0,2.9,18.0,123.0,258.3,199.26
2016,7,22,18,45,367.0,33.5,2.85,17.5,82.0,178.72,129.56
2016,7,22,19,0,249.0,24.0,2.8,17.0,41.0,108.61,48.58
2016,7,22,19,15,124.5,12.0,2.8,16.5,20.5,38.61,0.0
2016,7,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,122.0,10.0,1.55,14.5,17.5,9.1,0.0
2016,7,23,5,30,244.0,20.0,1.5,15.0,35.0,16.37,0.01
2016,7,23,5,45,363.0,29.5,1.45,16.0,75.0,23.65,14.09
2016,7,23,6,0,482.0,39.0,1.4,17.0,115.0,30.7,21.02
2016,7,23,6,15,552.5,45.5,1.4,17.5,162.5,34.87,25.03
2016,7,23,6,30,623.0,52.0,1.4,18.0,210.0,42.53,31.92
2016,7,23,6,45,670.5,56.5,1.4,18.5,261.5,45.06,34.16
2016,7,23,7,0,718.0,61.0,1.4,19.0,313.0,47.56,36.25
2016,7,23,7,15,750.5,65.0,1.4,19.5,364.5,49.5,37.77
2016,7,23,7,30,783.0,69.0,1.4,20.0,416.0,51.36,39.18
2016,7,23,7,45,808.0,71.5,1.4,21.0,467.5,76.03,41.28
2016,7,23,8,0,833.0,74.0,1.4,22.0,519.0,139.61,74.92
2016,7,23,8,15,850.5,76.5,1.45,22.5,567.5,197.08,116.39
2016,7,23,8,30,868.0,79.0,1.5,23.0,616.0,256.23,164.99
2016,7,23,8,45,882.0,80.5,1.55,24.0,661.0,315.05,215.0
2016,7,23,9,0,896.0,82.0,1.6,25.0,706.0,374.64,265.28
2016,7,23,9,15,906.5,84.0,1.65,25.0,746.5,433.77,315.18
2016,7,23,9,30,917.0,86.0,1.7,25.0,787.0,492.78,363.59
2016,7,23,9,45,924.5,87.5,1.8,25.5,822.0,549.47,408.27
2016,7,23,10,0,932.0,89.0,1.9,26.0,857.0,605.19,450.74
2016,7,23,10,15,938.0,90.0,1.95,26.0,886.0,658.35,490.74
2016,7,23,10,30,944.0,91.0,2.0,26.0,915.0,709.9,528.54
2016,7,23,10,45,946.5,93.0,2.15,26.5,937.0,758.06,562.29
2016,7,23,11,0,949.0,95.0,2.3,27.0,959.0,803.88,592.19
2016,7,23,11,15,952.0,95.5,2.4,27.0,974.5,846.22,620.34
2016,7,23,11,30,955.0,96.0,2.5,27.0,990.0,885.89,646.61
2016,7,23,11,45,954.5,97.5,2.6,27.0,997.5,920.65,669.59
2016,7,23,12,0,954.0,99.0,2.7,27.0,1005.0,952.23,690.5
2016,7,23,12,15,954.5,99.0,2.75,26.5,1005.5,980.0,709.96
2016,7,23,12,30,955.0,99.0,2.8,26.0,1006.0,1004.38,727.35
2016,7,23,12,45,951.5,100.5,2.85,26.0,998.5,1022.89,739.64
2016,7,23,13,0,948.0,102.0,2.9,26.0,991.0,1037.71,749.71
2016,7,23,13,15,945.5,101.5,2.95,26.0,976.5,1047.72,756.85
2016,7,23,13,30,943.0,101.0,3.0,26.0,962.0,1053.91,761.71
2016,7,23,13,45,939.0,100.0,3.05,26.0,940.5,1054.23,762.97
2016,7,23,14,0,935.0,99.0,3.1,26.0,919.0,1050.7,761.94
2016,7,23,14,15,929.5,98.0,3.1,25.5,890.5,1041.86,758.7
2016,7,23,14,30,924.0,97.0,3.1,25.0,862.0,1029.29,753.17
2016,7,23,14,45,916.0,95.5,3.15,25.0,827.5,1010.09,742.36
2016,7,23,15,0,908.0,94.0,3.2,25.0,793.0,987.43,729.35
2016,7,23,15,15,898.0,92.5,3.2,24.5,753.0,959.6,713.91
2016,7,23,15,30,888.0,91.0,3.2,24.0,713.0,928.74,696.35
2016,7,23,15,45,874.0,88.5,3.25,24.0,668.0,890.32,672.48
2016,7,23,16,0,860.0,86.0,3.3,24.0,623.0,849.52,646.71
2016,7,23,16,15,842.5,83.5,3.25,23.5,575.0,803.7,617.73
2016,7,23,16,30,825.0,81.0,3.2,23.0,527.0,762.88,591.84
2016,7,23,16,45,801.0,78.0,3.2,22.5,476.0,708.2,555.57
2016,7,23,17,0,777.0,75.0,3.2,22.0,425.0,653.03,518.06
2016,7,23,17,15,744.0,71.0,3.15,21.5,373.0,590.58,472.45
2016,7,23,17,30,711.0,67.0,3.1,21.0,321.0,529.17,425.4
2016,7,23,17,45,663.0,62.0,3.05,20.5,269.5,461.94,371.89
2016,7,23,18,0,615.0,57.0,3.0,20.0,218.0,396.08,317.44
2016,7,23,18,15,543.5,50.0,2.95,19.0,169.5,321.13,254.4
2016,7,23,18,30,472.0,43.0,2.9,18.0,121.0,253.2,195.2
2016,7,23,18,45,353.0,33.5,2.85,17.5,80.0,174.01,125.72
2016,7,23,19,0,234.0,24.0,2.8,17.0,39.0,103.83,41.98
2016,7,23,19,15,117.0,12.0,2.85,16.5,19.5,36.92,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,98.5,10.5,1.65,14.5,16.0,9.55,0.0
2016,7,24,5,30,197.0,21.0,1.6,15.0,32.0,17.35,0.0
2016,7,24,5,45,317.0,31.5,1.55,15.5,71.0,25.46,15.53
2016,7,24,6,0,437.0,42.0,1.5,16.0,110.0,33.29,23.34
2016,7,24,6,15,511.5,49.5,1.4,16.5,157.5,38.14,28.0
2016,7,24,6,30,586.0,57.0,1.3,17.0,205.0,42.85,32.34
2016,7,24,6,45,637.0,62.0,1.2,17.5,256.0,45.35,34.56
2016,7,24,7,0,688.0,67.0,1.1,18.0,307.0,52.35,40.62
2016,7,24,7,15,722.5,71.5,1.05,18.5,359.0,54.47,42.29
2016,7,24,7,30,757.0,76.0,1.0,19.0,411.0,56.5,43.83
2016,7,24,7,45,783.5,79.0,1.0,19.5,462.0,80.15,45.74
2016,7,24,8,0,810.0,82.0,1.0,20.0,513.0,135.5,73.12
2016,7,24,8,15,829.0,84.5,1.0,20.5,561.5,192.41,114.3
2016,7,24,8,30,848.0,87.0,1.0,21.0,610.0,257.63,167.57
2016,7,24,8,45,864.0,88.5,1.05,21.5,655.5,316.03,217.46
2016,7,24,9,0,880.0,90.0,1.1,22.0,701.0,375.43,268.03
2016,7,24,9,15,891.0,92.0,1.15,22.5,741.5,434.02,316.93
2016,7,24,9,30,902.0,94.0,1.2,23.0,782.0,492.56,364.21
2016,7,24,9,45,911.0,95.0,1.3,23.5,817.5,548.93,408.58
2016,7,24,10,0,920.0,96.0,1.4,24.0,853.0,604.51,450.89
2016,7,24,10,15,926.5,97.5,1.5,24.0,882.0,657.95,491.3
2016,7,24,10,30,933.0,99.0,1.6,24.0,911.0,709.87,529.63
2016,7,24,10,45,938.0,99.0,1.7,24.5,934.0,757.66,563.06
2016,7,24,11,0,943.0,99.0,1.8,25.0,957.0,803.31,592.53
2016,7,24,11,15,946.0,100.0,1.85,25.0,972.0,845.97,620.45
2016,7,24,11,30,949.0,101.0,1.9,25.0,987.0,885.98,646.46
2016,7,24,11,45,950.5,101.0,2.0,25.0,995.0,920.97,669.61
2016,7,24,12,0,952.0,101.0,2.1,25.0,1003.0,952.88,690.77
2016,7,24,12,15,952.0,101.0,2.2,25.0,1003.5,980.2,709.03
2016,7,24,12,30,952.0,101.0,2.3,25.0,1004.0,1004.11,725.18
2016,7,24,12,45,949.0,101.5,2.4,25.0,996.0,1022.1,737.67
2016,7,24,13,0,946.0,102.0,2.5,25.0,988.0,1036.39,747.94
2016,7,24,13,15,943.0,101.5,2.55,24.5,973.0,1045.9,756.27
2016,7,24,13,30,940.0,101.0,2.6,24.0,958.0,1051.58,762.34
2016,7,24,13,45,935.0,100.5,2.7,24.0,935.5,1051.41,763.88
2016,7,24,14,0,930.0,100.0,2.8,24.0,913.0,1047.42,763.1
2016,7,24,14,15,923.5,99.0,2.85,23.5,884.5,1037.6,759.69
2016,7,24,14,30,917.0,98.0,2.9,23.0,856.0,1024.09,753.99
2016,7,24,14,45,908.0,96.5,2.95,23.0,821.0,1003.99,742.56
2016,7,24,15,0,899.0,95.0,3.0,23.0,786.0,980.49,728.95
2016,7,24,15,15,888.0,93.5,3.0,22.5,745.5,951.87,712.88
2016,7,24,15,30,877.0,92.0,3.0,22.0,705.0,920.3,694.72
2016,7,24,15,45,862.5,90.0,3.0,22.0,660.0,882.29,670.64
2016,7,24,16,0,848.0,88.0,3.0,22.0,615.0,841.96,644.77
2016,7,24,16,15,829.0,85.0,2.95,21.5,567.0,801.8,619.62
2016,7,24,16,30,810.0,82.0,2.9,21.0,519.0,752.62,587.56
2016,7,24,16,45,784.5,79.0,2.9,21.0,468.0,697.36,549.63
2016,7,24,17,0,759.0,76.0,2.9,21.0,417.0,641.78,510.64
2016,7,24,17,15,725.0,72.0,2.9,20.5,365.5,579.43,465.01
2016,7,24,17,30,691.0,68.0,2.9,20.0,314.0,518.25,418.1
2016,7,24,17,45,641.5,63.0,2.9,19.5,262.5,451.27,364.68
2016,7,24,18,0,592.0,58.0,2.9,19.0,211.0,385.71,310.33
2016,7,24,18,15,520.0,51.0,2.9,18.5,163.5,311.73,247.4
2016,7,24,18,30,448.0,44.0,2.9,18.0,116.0,244.8,188.62
2016,7,24,18,45,328.0,33.5,2.9,17.5,76.0,165.56,119.14
2016,7,24,19,0,208.0,23.0,2.9,17.0,36.0,95.07,33.24
2016,7,24,19,15,104.0,11.5,2.9,16.5,18.0,33.55,0.0
2016,7,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,97.0,10.0,2.0,12.5,15.5,9.1,0.0
2016,7,25,5,30,194.0,20.0,2.0,13.0,31.0,16.48,0.0
2016,7,25,5,45,318.0,30.5,2.0,13.5,70.0,24.64,14.87
2016,7,25,6,0,442.0,41.0,2.0,14.0,109.0,32.5,22.82
2016,7,25,6,15,517.0,48.5,1.9,14.0,156.5,37.39,27.62
2016,7,25,6,30,592.0,56.0,1.8,14.0,204.0,42.15,32.11
2016,7,25,6,45,299.5,86.5,1.75,14.5,161.5,62.22,50.0
2016,7,25,7,0,7.0,117.0,1.7,15.0,119.0,97.5,80.93
2016,7,25,7,15,13.5,137.0,1.65,15.5,142.5,113.38,94.36
2016,7,25,7,30,20.0,157.0,1.6,16.0,166.0,129.13,107.45
2016,7,25,7,45,83.0,192.5,1.55,16.5,235.5,150.64,118.06
2016,7,25,8,0,146.0,228.0,1.5,17.0,305.0,182.7,138.95
2016,7,25,8,15,201.5,245.5,1.5,17.5,363.5,217.75,163.1
2016,7,25,8,30,257.0,263.0,1.5,18.0,422.0,253.59,189.14
2016,7,25,8,45,569.0,177.0,1.5,18.5,561.5,292.98,211.63
2016,7,25,9,0,881.0,91.0,1.5,19.0,701.0,376.35,272.96
2016,7,25,9,15,892.0,93.0,1.5,19.5,742.0,435.09,322.6
2016,7,25,9,30,903.0,95.0,1.5,20.0,783.0,493.77,370.66
2016,7,25,9,45,904.0,100.5,1.55,20.5,816.0,550.0,415.38
2016,7,25,10,0,905.0,106.0,1.6,21.0,849.0,604.66,457.32
2016,7,25,10,15,911.5,107.5,1.6,21.0,878.5,657.52,497.21
2016,7,25,10,30,918.0,109.0,1.6,21.0,908.0,708.89,534.86
2016,7,25,10,45,921.5,110.5,1.65,21.5,930.0,756.42,568.18
2016,7,25,11,0,925.0,112.0,1.7,22.0,952.0,801.77,597.55
2016,7,25,11,15,928.5,112.5,1.75,22.0,968.0,843.85,625.36
2016,7,25,11,30,932.0,113.0,1.8,22.0,984.0,883.36,651.31
2016,7,25,11,45,933.0,114.0,1.85,22.0,991.5,918.46,674.25
2016,7,25,12,0,934.0,115.0,1.9,22.0,999.0,950.54,695.18
2016,7,25,12,15,934.5,115.0,1.9,22.0,999.5,978.06,712.58
2016,7,25,12,30,935.0,115.0,1.9,22.0,1000.0,1002.27,727.86
2016,7,25,12,45,933.5,114.5,1.95,22.5,993.0,1020.62,738.7
2016,7,25,13,0,932.0,114.0,2.0,23.0,986.0,1035.35,747.33
2016,7,25,13,15,929.5,113.5,2.05,23.0,971.5,1045.38,754.58
2016,7,25,13,30,927.0,113.0,2.1,23.0,957.0,1051.64,759.6
2016,7,25,13,45,925.0,110.5,2.15,23.0,936.0,1052.53,761.4
2016,7,25,14,0,923.0,108.0,2.2,23.0,915.0,1049.56,760.92
2016,7,25,14,15,917.0,106.5,2.2,22.5,886.0,1039.84,757.14
2016,7,25,14,30,911.0,105.0,2.2,22.0,857.0,1026.42,751.15
2016,7,25,14,45,907.0,101.5,2.25,22.0,823.5,1009.15,741.9
2016,7,25,15,0,903.0,98.0,2.3,22.0,790.0,988.29,730.36
2016,7,25,15,15,892.0,96.0,2.25,21.5,749.5,959.04,713.62
2016,7,25,15,30,881.0,94.0,2.2,21.0,709.0,926.79,694.87
2016,7,25,15,45,871.0,90.0,2.2,21.0,665.0,890.37,672.33
2016,7,25,16,0,861.0,86.0,2.2,21.0,621.0,851.3,647.79
2016,7,25,16,15,842.5,83.5,2.2,20.5,572.5,804.53,618.77
2016,7,25,16,30,824.0,81.0,2.2,20.0,524.0,762.87,592.83
2016,7,25,16,45,803.0,77.0,2.2,20.0,473.0,709.18,556.51
2016,7,25,17,0,782.0,73.0,2.2,20.0,422.0,654.75,518.9
2016,7,25,17,15,749.0,69.0,2.15,19.5,370.0,591.98,473.48
2016,7,25,17,30,716.0,65.0,2.1,19.0,318.0,530.26,426.45
2016,7,25,17,45,670.5,59.5,2.05,19.0,266.5,461.23,371.11
2016,7,25,18,0,625.0,54.0,2.0,19.0,215.0,397.77,318.07
2016,7,25,18,15,553.5,47.5,1.85,18.0,166.5,322.87,255.09
2016,7,25,18,30,482.0,41.0,1.7,17.0,118.0,255.0,195.92
2016,7,25,18,45,365.5,31.0,1.55,16.5,77.5,175.66,125.72
2016,7,25,19,0,249.0,21.0,1.4,16.0,37.0,104.12,30.13
2016,7,25,19,15,124.5,10.5,1.4,15.5,18.5,37.16,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,109.5,9.5,1.0,14.5,15.0,8.64,0.0
2016,7,26,5,30,219.0,19.0,0.9,15.0,30.0,15.65,0.0
2016,7,26,5,45,338.0,29.0,0.85,15.5,69.0,23.4,13.59
2016,7,26,6,0,457.0,39.0,0.8,16.0,108.0,30.87,21.21
2016,7,26,6,15,530.5,46.5,0.75,16.5,156.0,35.84,25.98
2016,7,26,6,30,604.0,54.0,0.7,17.0,204.0,40.66,30.42
2016,7,26,6,45,651.0,59.5,0.7,17.5,255.0,43.63,33.07
2016,7,26,7,0,698.0,65.0,0.7,18.0,306.0,50.91,39.37
2016,7,26,7,15,732.5,69.0,0.7,18.5,358.0,52.7,40.76
2016,7,26,7,30,767.0,73.0,0.7,19.0,410.0,54.43,42.05
2016,7,26,7,45,791.0,77.0,0.7,20.0,461.0,77.85,44.24
2016,7,26,8,0,815.0,81.0,0.7,21.0,512.0,134.28,71.77
2016,7,26,8,15,834.0,84.0,0.65,21.5,561.0,192.01,113.08
2016,7,26,8,30,853.0,87.0,0.6,22.0,610.0,258.0,166.35
2016,7,26,8,45,866.5,89.5,0.6,23.0,655.0,316.94,215.63
2016,7,26,9,0,880.0,92.0,0.6,24.0,700.0,376.61,265.0
2016,7,26,9,15,891.0,94.0,0.65,24.5,741.0,435.38,313.12
2016,7,26,9,30,902.0,96.0,0.7,25.0,782.0,494.1,359.61
2016,7,26,9,45,907.0,99.5,0.8,25.5,816.5,550.72,403.33
2016,7,26,10,0,912.0,103.0,0.9,26.0,851.0,606.16,444.73
2016,7,26,10,15,918.5,104.0,0.95,26.0,880.0,658.99,483.51
2016,7,26,10,30,925.0,105.0,1.0,26.0,909.0,710.29,520.2
2016,7,26,10,45,930.0,106.0,1.1,26.5,932.0,758.79,553.59
2016,7,26,11,0,935.0,107.0,1.2,27.0,955.0,805.2,583.06
2016,7,26,11,15,938.0,107.5,1.3,27.0,970.0,847.29,610.58
2016,7,26,11,30,941.0,108.0,1.4,27.0,985.0,886.74,636.33
2016,7,26,11,45,942.5,108.0,1.5,27.5,993.0,921.64,657.81
2016,7,26,12,0,944.0,108.0,1.6,28.0,1001.0,953.48,677.3
2016,7,26,12,15,944.0,108.0,1.7,28.0,1001.5,980.75,695.26
2016,7,26,12,30,944.0,108.0,1.8,28.0,1002.0,1004.64,711.2
2016,7,26,12,45,936.5,111.5,1.9,28.0,992.5,1021.23,722.72
2016,7,26,13,0,929.0,115.0,2.0,28.0,983.0,1034.07,732.06
2016,7,26,13,15,926.0,114.5,2.05,27.5,968.5,1043.6,740.34
2016,7,26,13,30,923.0,114.0,2.1,27.0,954.0,1049.34,746.44
2016,7,26,13,45,920.0,112.0,2.2,27.0,932.5,1049.75,748.51
2016,7,26,14,0,917.0,110.0,2.3,27.0,911.0,1046.32,748.32
2016,7,26,14,15,910.5,109.0,2.3,27.0,882.0,1036.67,743.2
2016,7,26,14,30,904.0,108.0,2.3,27.0,853.0,1023.36,735.92
2016,7,26,14,45,897.5,105.5,2.35,27.0,818.5,1004.85,726.0
2016,7,26,15,0,891.0,103.0,2.4,27.0,784.0,982.88,713.9
2016,7,26,15,15,879.5,101.0,2.4,26.5,743.5,953.41,697.82
2016,7,26,15,30,868.0,99.0,2.4,26.0,703.0,921.02,679.73
2016,7,26,15,45,855.5,95.5,2.45,26.0,658.5,883.31,657.02
2016,7,26,16,0,843.0,92.0,2.5,26.0,614.0,850.89,637.64
2016,7,26,16,15,823.5,89.0,2.45,25.5,565.5,802.85,607.71
2016,7,26,16,30,804.0,86.0,2.4,25.0,517.0,753.36,576.31
2016,7,26,16,45,781.0,82.0,2.4,24.5,466.0,698.9,540.97
2016,7,26,17,0,758.0,78.0,2.4,24.0,415.0,643.92,504.28
2016,7,26,17,15,724.0,73.5,2.3,23.5,363.0,580.88,458.59
2016,7,26,17,30,690.0,69.0,2.2,23.0,311.0,521.49,413.59
2016,7,26,17,45,644.0,63.0,2.15,22.5,260.0,452.94,360.0
2016,7,26,18,0,598.0,57.0,2.1,22.0,209.0,387.75,306.87
2016,7,26,18,15,525.5,49.5,1.95,21.0,161.0,312.58,244.35
2016,7,26,18,30,453.0,42.0,1.8,20.0,113.0,244.62,185.81
2016,7,26,18,45,339.0,31.0,1.65,19.5,73.5,166.72,117.35
2016,7,26,19,0,225.0,20.0,1.5,19.0,34.0,95.84,19.4
2016,7,26,19,15,112.5,10.0,1.45,18.5,17.0,34.0,0.0
2016,7,26,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,50.0,8.0,1.5,14.5,10.5,7.28,0.0
2016,7,27,5,30,100.0,16.0,1.5,15.0,21.0,12.57,0.0
2016,7,27,5,45,193.5,31.5,1.5,15.5,55.0,24.52,14.34
2016,7,27,6,0,287.0,47.0,1.5,16.0,89.0,36.13,25.7
2016,7,27,6,15,357.5,59.0,1.4,16.5,132.5,44.66,33.66
2016,7,27,6,30,428.0,71.0,1.3,17.0,176.0,52.91,41.16
2016,7,27,6,45,482.0,80.0,1.2,17.5,224.0,59.33,46.84
2016,7,27,7,0,536.0,89.0,1.1,18.0,272.0,64.16,50.95
2016,7,27,7,15,574.5,96.0,1.1,18.5,321.5,67.07,53.27
2016,7,27,7,30,613.0,103.0,1.1,19.0,371.0,69.81,55.36
2016,7,27,7,45,645.5,108.0,1.15,19.5,420.5,89.38,56.76
2016,7,27,8,0,678.0,113.0,1.2,20.0,470.0,139.24,81.66
2016,7,27,8,15,700.5,117.5,1.2,20.5,517.0,191.16,118.92
2016,7,27,8,30,723.0,122.0,1.2,21.0,564.0,245.63,163.14
2016,7,27,8,45,744.0,123.5,1.25,21.5,608.5,304.4,212.49
2016,7,27,9,0,765.0,125.0,1.3,22.0,653.0,359.62,259.12
2016,7,27,9,15,779.0,128.0,1.35,22.5,692.5,414.93,305.07
2016,7,27,9,30,793.0,131.0,1.4,23.0,732.0,470.8,350.08
2016,7,27,9,45,782.5,144.5,1.45,23.5,761.0,523.41,391.2
2016,7,27,10,0,772.0,158.0,1.5,24.0,790.0,573.63,429.05
2016,7,27,10,15,780.5,160.0,1.55,24.5,818.5,623.11,465.3
2016,7,27,10,30,789.0,162.0,1.6,25.0,847.0,671.68,499.83
2016,7,27,10,45,801.0,160.0,1.65,25.5,871.0,718.05,532.04
2016,7,27,11,0,813.0,158.0,1.7,26.0,895.0,763.25,562.69
2016,7,27,11,15,817.0,159.5,1.75,26.0,910.5,803.9,589.8
2016,7,27,11,30,821.0,161.0,1.8,26.0,926.0,842.38,614.96
2016,7,27,11,45,829.5,157.5,1.85,26.0,935.5,877.7,637.94
2016,7,27,12,0,838.0,154.0,1.9,26.0,945.0,901.41,653.34
2016,7,27,12,15,838.0,154.0,1.95,26.0,945.5,926.46,669.75
2016,7,27,12,30,838.0,154.0,2.0,26.0,946.0,948.53,684.27
2016,7,27,12,45,847.0,147.0,2.1,26.0,942.5,969.64,698.81
2016,7,27,13,0,856.0,140.0,2.2,26.0,939.0,987.58,711.41
2016,7,27,13,15,853.0,139.5,2.25,25.5,924.5,996.61,719.33
2016,7,27,13,30,850.0,139.0,2.3,25.0,910.0,1002.14,725.24
2016,7,27,13,45,850.5,134.5,2.4,25.0,890.5,1003.64,727.84
2016,7,27,14,0,851.0,130.0,2.5,25.0,871.0,1001.5,728.24
2016,7,27,14,15,843.5,128.5,2.5,24.5,842.5,990.84,723.68
2016,7,27,14,30,836.0,127.0,2.5,24.0,814.0,976.77,717.05
2016,7,27,14,45,833.0,121.5,2.55,24.0,781.5,959.54,707.51
2016,7,27,15,0,830.0,116.0,2.6,24.0,749.0,938.88,695.75
2016,7,27,15,15,817.0,113.5,2.55,23.5,709.5,918.31,684.56
2016,7,27,15,30,804.0,111.0,2.5,23.0,670.0,885.13,664.83
2016,7,27,15,45,795.0,105.5,2.5,23.0,627.5,849.58,642.54
2016,7,27,16,0,786.0,100.0,2.5,23.0,585.0,811.52,618.32
2016,7,27,16,15,765.5,96.5,2.5,22.5,537.5,763.96,588.27
2016,7,27,16,30,745.0,93.0,2.5,22.0,490.0,715.16,556.75
2016,7,27,16,45,725.0,87.0,2.5,21.5,442.0,662.96,521.98
2016,7,27,17,0,705.0,81.0,2.5,21.0,394.0,610.12,485.81
2016,7,27,17,15,669.5,76.5,2.45,20.5,343.5,551.05,441.83
2016,7,27,17,30,634.0,72.0,2.4,20.0,293.0,491.03,395.62
2016,7,27,17,45,591.0,64.5,2.35,19.5,244.0,425.15,343.09
2016,7,27,18,0,548.0,57.0,2.3,19.0,195.0,362.45,291.04
2016,7,27,18,15,476.0,49.0,2.3,18.5,149.5,289.65,229.22
2016,7,27,18,30,404.0,41.0,2.3,18.0,104.0,224.14,171.83
2016,7,27,18,45,297.0,30.0,2.3,17.5,67.0,151.49,106.9
2016,7,27,19,0,190.0,19.0,2.3,17.0,30.0,84.51,8.4
2016,7,27,19,15,95.0,9.5,2.3,16.5,15.0,29.64,0.0
2016,7,27,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,93.5,8.5,1.7,13.0,13.0,7.73,0.0
2016,7,28,5,30,187.0,17.0,1.7,13.0,26.0,13.9,0.0
2016,7,28,5,45,304.0,27.5,1.7,13.5,62.5,22.14,12.36
2016,7,28,6,0,421.0,38.0,1.7,14.0,99.0,30.06,20.6
2016,7,28,6,15,494.0,45.0,1.65,14.5,144.5,34.6,25.05
2016,7,28,6,30,567.0,52.0,1.6,15.0,190.0,39.03,29.19
2016,7,28,6,45,436.5,84.5,1.6,15.5,206.0,61.69,49.32
2016,7,28,7,0,306.0,117.0,1.6,16.0,222.0,87.03,71.46
2016,7,28,7,15,199.5,147.0,1.55,16.5,219.5,105.44,87.15
2016,7,28,7,30,93.0,177.0,1.5,17.0,217.0,135.44,112.48
2016,7,28,7,45,440.5,126.5,1.45,17.5,353.5,97.08,67.45
2016,7,28,8,0,788.0,76.0,1.4,18.0,490.0,127.09,68.15
2016,7,28,8,15,807.0,78.5,1.4,18.5,537.5,189.67,114.24
2016,7,28,8,30,826.0,81.0,1.4,19.0,585.0,246.89,161.71
2016,7,28,8,45,840.5,83.0,1.4,19.5,629.0,304.12,211.37
2016,7,28,9,0,855.0,85.0,1.4,20.0,673.0,362.22,261.59
2016,7,28,9,15,866.0,87.0,1.45,20.5,713.0,419.58,310.29
2016,7,28,9,30,877.0,89.0,1.5,21.0,753.0,476.93,357.45
2016,7,28,9,45,885.0,90.5,1.6,21.5,787.0,532.06,401.61
2016,7,28,10,0,893.0,92.0,1.7,22.0,821.0,586.36,443.69
2016,7,28,10,15,899.0,93.0,1.75,22.0,849.5,637.9,483.12
2016,7,28,10,30,905.0,94.0,1.8,22.0,878.0,687.93,520.41
2016,7,28,10,45,909.0,95.0,1.9,22.5,900.0,734.8,553.68
2016,7,28,11,0,913.0,96.0,2.0,23.0,922.0,779.54,583.09
2016,7,28,11,15,915.5,96.5,2.05,23.0,936.5,820.32,610.29
2016,7,28,11,30,918.0,97.0,2.1,23.0,951.0,858.48,635.58
2016,7,28,11,45,918.5,97.5,2.2,23.0,958.0,892.14,658.25
2016,7,28,12,0,919.0,98.0,2.3,23.0,965.0,922.76,678.92
2016,7,28,12,15,918.5,98.0,2.35,23.0,965.0,948.82,696.15
2016,7,28,12,30,918.0,98.0,2.4,23.0,965.0,971.53,711.27
2016,7,28,12,45,907.0,103.5,2.45,23.0,954.5,986.16,721.23
2016,7,28,13,0,896.0,109.0,2.5,23.0,944.0,997.04,728.93
2016,7,28,13,15,893.0,108.5,2.5,23.0,929.5,1006.09,735.09
2016,7,28,13,30,890.0,108.0,2.5,23.0,915.0,1011.48,739.02
2016,7,28,13,45,886.0,106.5,2.55,23.0,893.5,1011.16,739.92
2016,7,28,14,0,882.0,105.0,2.6,23.0,872.0,1007.15,738.6
2016,7,28,14,15,875.5,104.0,2.6,22.5,844.0,997.54,734.7
2016,7,28,14,30,869.0,103.0,2.6,22.0,816.0,984.41,728.63
2016,7,28,14,45,861.0,100.5,2.65,22.0,782.0,964.72,717.37
2016,7,28,15,0,853.0,98.0,2.7,22.0,748.0,941.75,703.98
2016,7,28,15,15,841.5,96.0,2.65,21.5,708.5,912.91,687.11
2016,7,28,15,30,830.0,94.0,2.6,21.0,669.0,881.29,668.28
2016,7,28,15,45,815.5,91.5,2.6,21.0,625.5,843.83,644.4
2016,7,28,16,0,801.0,89.0,2.6,21.0,582.0,811.89,624.18
2016,7,28,16,15,781.5,86.0,2.6,20.5,535.0,765.19,594.39
2016,7,28,16,30,762.0,83.0,2.6,20.0,488.0,717.18,563.13
2016,7,28,16,45,736.5,79.5,2.6,20.0,439.0,663.06,525.61
2016,7,28,17,0,711.0,76.0,2.6,20.0,390.0,608.75,487.13
2016,7,28,17,15,676.5,71.5,2.55,19.5,340.0,547.47,441.48
2016,7,28,17,30,642.0,67.0,2.5,19.0,290.0,489.95,396.82
2016,7,28,17,45,592.5,61.5,2.5,18.5,241.0,422.44,342.67
2016,7,28,18,0,543.0,56.0,2.5,18.0,192.0,358.77,289.51
2016,7,28,18,15,471.0,48.0,2.45,17.5,146.5,286.25,227.43
2016,7,28,18,30,399.0,40.0,2.4,17.0,101.0,221.05,169.91
2016,7,28,18,45,288.0,29.0,2.4,16.5,64.5,147.41,103.56
2016,7,28,19,0,177.0,18.0,2.4,16.0,28.0,79.3,0.0
2016,7,28,19,15,88.5,9.0,2.4,15.5,14.0,27.72,0.0
2016,7,28,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,63.5,8.0,1.75,13.5,11.0,7.28,0.0
2016,7,29,5,30,127.0,16.0,1.8,14.0,22.0,12.63,0.0
2016,7,29,5,45,229.0,29.0,1.85,14.5,55.5,23.49,13.17
2016,7,29,6,0,331.0,42.0,1.9,15.0,89.0,33.52,23.46
2016,7,29,6,15,404.5,51.5,1.85,15.0,132.5,39.95,29.68
2016,7,29,6,30,478.0,61.0,1.8,15.0,176.0,46.14,35.48
2016,7,29,6,45,527.0,68.5,1.75,15.5,223.5,50.33,39.26
2016,7,29,7,0,576.0,76.0,1.7,16.0,271.0,54.33,42.71
2016,7,29,7,15,614.0,82.0,1.65,16.5,320.5,56.94,44.83
2016,7,29,7,30,652.0,88.0,1.6,17.0,370.0,59.4,46.76
2016,7,29,7,45,679.5,92.5,1.6,17.5,418.5,78.68,48.29
2016,7,29,8,0,707.0,97.0,1.6,18.0,467.0,129.73,73.65
2016,7,29,8,15,729.0,100.5,1.6,18.5,514.0,187.57,116.0
2016,7,29,8,30,751.0,104.0,1.6,19.0,561.0,242.29,161.1
2016,7,29,8,45,769.5,106.5,1.65,19.5,605.0,297.45,208.66
2016,7,29,9,0,788.0,109.0,1.7,20.0,649.0,354.16,257.46
2016,7,29,9,15,801.0,111.5,1.75,20.5,688.5,409.97,304.75
2016,7,29,9,30,814.0,114.0,1.8,21.0,728.0,466.17,350.93
2016,7,29,9,45,825.0,115.0,1.85,21.5,763.0,522.18,395.45
2016,7,29,10,0,836.0,116.0,1.9,22.0,798.0,574.9,436.16
2016,7,29,10,15,843.5,117.5,1.95,22.0,826.5,625.22,474.77
2016,7,29,10,30,851.0,119.0,2.0,22.0,855.0,674.3,511.5
2016,7,29,10,45,861.0,117.5,2.05,22.5,878.5,721.08,544.81
2016,7,29,11,0,871.0,116.0,2.1,23.0,902.0,766.34,574.98
2016,7,29,11,15,874.5,116.5,2.15,23.0,917.0,806.49,601.9
2016,7,29,11,30,878.0,117.0,2.2,23.0,932.0,844.23,627.07
2016,7,29,11,45,885.0,114.5,2.25,23.0,941.5,879.66,650.58
2016,7,29,12,0,892.0,112.0,2.3,23.0,951.0,912.5,672.32
2016,7,29,12,15,892.5,112.0,2.35,23.0,952.0,938.97,689.84
2016,7,29,12,30,893.0,112.0,2.4,23.0,953.0,962.24,705.35
2016,7,29,12,45,892.5,111.0,2.45,23.0,946.0,980.25,717.53
2016,7,29,13,0,892.0,110.0,2.5,23.0,939.0,994.79,727.58
2016,7,29,13,15,889.0,109.5,2.5,22.5,925.0,1003.8,735.11
2016,7,29,13,30,886.0,109.0,2.5,22.0,911.0,1009.18,740.47
2016,7,29,13,45,886.0,105.5,2.55,22.0,891.0,1010.76,742.61
2016,7,29,14,0,886.0,102.0,2.6,22.0,871.0,1008.61,742.48
2016,7,29,14,15,879.5,101.0,2.6,21.5,843.0,998.92,738.5
2016,7,29,14,30,873.0,100.0,2.6,21.0,815.0,985.69,732.35
2016,7,29,14,45,869.0,96.0,2.6,21.0,782.5,968.14,722.02
2016,7,29,15,0,865.0,92.0,2.6,21.0,750.0,947.11,709.46
2016,7,29,15,15,854.0,90.5,2.6,21.0,710.5,918.97,692.15
2016,7,29,15,30,843.0,89.0,2.6,21.0,671.0,887.98,672.89
2016,7,29,15,45,833.0,85.0,2.6,21.0,628.5,852.35,650.32
2016,7,29,16,0,823.0,81.0,2.6,21.0,586.0,814.19,625.82
2016,7,29,16,15,804.5,78.5,2.55,20.5,539.0,768.48,596.49
2016,7,29,16,30,786.0,76.0,2.5,20.0,492.0,727.98,570.44
2016,7,29,16,45,765.5,72.0,2.45,19.5,443.5,676.0,535.4
2016,7,29,17,0,745.0,68.0,2.4,19.0,395.0,623.37,499.08
2016,7,29,17,15,712.0,64.0,2.4,18.5,344.5,562.14,454.21
2016,7,29,17,30,679.0,60.0,2.4,18.0,294.0,502.1,407.79
2016,7,29,17,45,634.5,55.0,2.4,18.0,245.0,435.99,353.94
2016,7,29,18,0,590.0,50.0,2.4,18.0,196.0,375.29,302.34
2016,7,29,18,15,519.0,43.5,2.35,17.5,149.5,302.53,239.88
2016,7,29,18,30,448.0,37.0,2.3,17.0,103.0,236.95,181.61
2016,7,29,18,45,332.0,27.0,2.3,16.5,65.5,160.02,111.31
2016,7,29,19,0,216.0,17.0,2.3,16.0,28.0,88.53,0.0
2016,7,29,19,15,108.0,8.5,2.3,15.5,14.0,31.53,0.0
2016,7,29,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,97.5,7.5,1.5,12.5,12.0,6.82,0.0
2016,7,30,5,30,195.0,15.0,1.5,13.0,24.0,12.2,0.0
2016,7,30,5,45,317.5,25.5,1.55,13.5,61.0,20.52,10.66
2016,7,30,6,0,440.0,36.0,1.6,14.0,98.0,28.52,19.19
2016,7,30,6,15,514.5,43.0,1.6,14.5,144.0,33.15,23.74
2016,7,30,6,30,589.0,50.0,1.6,15.0,190.0,37.67,27.96
2016,7,30,6,45,323.5,89.0,1.65,15.5,168.5,64.49,51.79
2016,7,30,7,0,58.0,128.0,1.7,16.0,147.0,100.91,83.6
2016,7,30,7,15,89.5,152.0,1.65,16.5,187.5,118.07,98.1
2016,7,30,7,30,121.0,176.0,1.6,17.0,228.0,128.75,106.77
2016,7,30,7,45,170.0,197.0,1.6,17.5,280.5,148.39,114.51
2016,7,30,8,0,219.0,218.0,1.6,18.0,333.0,182.63,135.72
2016,7,30,8,15,530.5,148.5,1.65,18.5,461.0,187.75,124.62
2016,7,30,8,30,842.0,79.0,1.7,19.0,589.0,248.27,162.41
2016,7,30,8,45,856.0,81.0,1.75,19.5,633.5,306.45,213.15
2016,7,30,9,0,870.0,83.0,1.8,20.0,678.0,365.43,264.5
2016,7,30,9,15,880.5,84.5,1.9,20.0,718.0,423.18,314.61
2016,7,30,9,30,891.0,86.0,2.0,20.0,758.0,480.82,363.34
2016,7,30,9,45,900.5,87.0,2.1,20.5,793.0,537.17,408.94
2016,7,30,10,0,910.0,88.0,2.2,21.0,828.0,592.79,452.49
2016,7,30,10,15,916.0,89.0,2.25,21.0,857.0,645.3,493.11
2016,7,30,10,30,922.0,90.0,2.3,21.0,886.0,696.24,531.53
2016,7,30,10,45,925.5,91.0,2.4,21.5,908.0,743.62,565.3
2016,7,30,11,0,929.0,92.0,2.5,22.0,930.0,788.78,595.25
2016,7,30,11,15,931.5,92.5,2.55,22.0,945.0,830.26,623.23
2016,7,30,11,30,934.0,93.0,2.6,22.0,960.0,869.07,649.24
2016,7,30,11,45,936.0,93.5,2.65,22.0,967.5,904.61,672.94
2016,7,30,12,0,938.0,94.0,2.7,22.0,975.0,937.14,694.58
2016,7,30,12,15,938.0,94.0,2.7,22.0,975.0,964.17,712.13
2016,7,30,12,30,938.0,94.0,2.7,22.0,975.0,987.8,727.49
2016,7,30,12,45,934.0,95.0,2.75,22.0,967.0,1005.06,739.21
2016,7,30,13,0,930.0,96.0,2.8,22.0,959.0,1018.62,748.66
2016,7,30,13,15,927.5,95.5,2.75,21.5,944.5,1028.36,756.28
2016,7,30,13,30,925.0,95.0,2.7,21.0,930.0,1034.32,761.59
2016,7,30,13,45,922.0,93.5,2.7,21.0,909.0,1034.91,762.59
2016,7,30,14,0,919.0,92.0,2.7,21.0,888.0,1031.67,761.28
2016,7,30,14,15,913.5,91.0,2.65,20.5,860.0,1022.69,757.33
2016,7,30,14,30,908.0,90.0,2.6,20.0,832.0,1010.01,751.11
2016,7,30,14,45,902.5,87.5,2.6,20.0,798.5,992.05,740.57
2016,7,30,15,0,897.0,85.0,2.6,20.0,765.0,970.57,727.79
2016,7,30,15,15,887.0,83.5,2.55,20.0,725.5,942.61,710.23
2016,7,30,15,30,877.0,82.0,2.5,20.0,686.0,911.64,690.68
2016,7,30,15,45,866.5,78.5,2.5,20.0,642.5,875.06,667.63
2016,7,30,16,0,856.0,75.0,2.5,20.0,599.0,835.89,642.59
2016,7,30,16,15,839.0,73.0,2.5,19.5,551.5,790.78,614.23
2016,7,30,16,30,822.0,71.0,2.5,19.0,504.0,744.07,584.16
2016,7,30,16,45,801.5,67.5,2.5,18.5,454.5,691.6,549.16
2016,7,30,17,0,781.0,64.0,2.5,18.0,405.0,644.03,516.9
2016,7,30,17,15,749.0,60.5,2.5,17.5,353.5,582.38,471.97
2016,7,30,17,30,717.0,57.0,2.5,17.0,302.0,521.75,424.99
2016,7,30,17,45,672.5,52.0,2.55,17.0,251.5,453.69,369.53
2016,7,30,18,0,628.0,47.0,2.6,17.0,201.0,388.75,314.34
2016,7,30,18,15,557.0,41.0,2.55,16.5,153.5,314.22,249.93
2016,7,30,18,30,486.0,35.0,2.5,16.0,106.0,249.51,191.62
2016,7,30,18,45,367.5,25.5,2.5,15.5,67.0,170.22,117.55
2016,7,30,19,0,249.0,16.0,2.5,15.0,28.0,96.04,0.0
2016,7,30,19,15,124.5,8.0,2.45,14.5,14.0,34.66,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
