Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,108.5,7.0,1.7,12.5,11.5,6.37,0.0
2016,7,31,5,30,217.0,14.0,1.8,13.0,23.0,12.73,0.0
2016,7,31,5,45,342.0,23.5,1.9,13.5,60.5,18.84,9.09
2016,7,31,6,0,467.0,33.0,2.0,14.0,98.0,26.05,17.01
2016,7,31,6,15,541.0,39.5,2.0,14.0,145.0,33.13,23.74
2016,7,31,6,30,615.0,46.0,2.0,14.0,192.0,37.77,28.16
2016,7,31,6,45,307.5,67.5,2.0,14.5,140.5,48.94,38.18
2016,7,31,7,0,0.0,89.0,2.0,15.0,89.0,76.46,62.48
2016,7,31,7,15,4.0,116.5,1.9,15.5,118.5,98.22,81.27
2016,7,31,7,30,8.0,144.0,1.8,16.0,148.0,119.5,99.29
2016,7,31,7,45,16.5,167.5,1.75,16.5,176.0,138.61,109.73
2016,7,31,8,0,25.0,191.0,1.7,17.0,204.0,160.3,126.01
2016,7,31,8,15,443.5,132.0,1.65,17.0,399.0,163.13,109.36
2016,7,31,8,30,862.0,73.0,1.6,17.0,594.0,247.65,162.41
2016,7,31,8,45,876.0,74.5,1.6,17.5,639.0,306.61,214.14
2016,7,31,9,0,890.0,76.0,1.6,18.0,684.0,366.34,266.46
2016,7,31,9,15,901.0,78.0,1.6,18.5,724.5,425.85,317.42
2016,7,31,9,30,912.0,80.0,1.6,19.0,765.0,485.3,366.62
2016,7,31,9,45,914.0,84.0,1.65,19.5,799.0,541.59,411.91
2016,7,31,10,0,916.0,88.0,1.7,20.0,833.0,596.38,454.43
2016,7,31,10,15,922.5,89.5,1.75,20.0,862.0,650.01,495.61
2016,7,31,10,30,929.0,91.0,1.8,20.0,891.0,702.12,534.58
2016,7,31,10,45,932.5,92.5,1.85,20.5,913.5,750.35,568.36
2016,7,31,11,0,936.0,94.0,1.9,21.0,936.0,796.34,598.27
2016,7,31,11,15,939.0,94.5,1.95,21.0,951.5,838.58,626.47
2016,7,31,11,30,942.0,95.0,2.0,21.0,967.0,878.16,652.72
2016,7,31,11,45,944.0,95.0,2.05,21.0,975.0,913.57,676.09
2016,7,31,12,0,946.0,95.0,2.1,21.0,983.0,945.91,697.4
2016,7,31,12,15,946.0,95.0,2.15,21.0,983.0,973.2,715.4
2016,7,31,12,30,946.0,95.0,2.2,21.0,983.0,997.05,731.25
2016,7,31,12,45,939.5,98.0,2.25,21.0,974.0,1014.09,742.78
2016,7,31,13,0,933.0,101.0,2.3,21.0,965.0,1027.36,752.04
2016,7,31,13,15,929.5,100.5,2.35,21.0,950.0,1036.22,758.61
2016,7,31,13,30,926.0,100.0,2.4,21.0,935.0,1041.27,762.89
2016,7,31,13,45,924.5,97.5,2.45,21.0,913.5,1042.37,764.79
2016,7,31,14,0,923.0,95.0,2.5,21.0,892.0,1039.6,764.36
2016,7,31,14,15,916.5,94.0,2.55,20.5,863.5,1029.61,760.83
2016,7,31,14,30,910.0,93.0,2.6,20.0,835.0,1015.93,755.02
2016,7,31,14,45,904.5,90.0,2.65,20.0,800.5,997.39,744.62
2016,7,31,15,0,899.0,87.0,2.7,20.0,766.0,975.3,731.92
2016,7,31,15,15,888.0,85.0,2.75,19.5,726.0,945.75,715.53
2016,7,31,15,30,877.0,83.0,2.8,19.0,686.0,913.22,696.97
2016,7,31,15,45,865.0,80.5,2.85,19.0,641.5,876.45,673.92
2016,7,31,16,0,853.0,78.0,2.9,19.0,597.0,837.19,648.87
2016,7,31,16,15,834.5,75.5,2.9,18.5,549.0,790.31,618.88
2016,7,31,16,30,816.0,73.0,2.9,18.0,501.0,741.94,587.22
2016,7,31,16,45,792.5,69.5,2.9,17.5,450.5,693.55,554.82
2016,7,31,17,0,769.0,66.0,2.9,17.0,400.0,638.12,516.22
2016,7,31,17,15,735.5,62.5,2.85,16.5,348.5,575.97,470.07
2016,7,31,17,30,702.0,59.0,2.8,16.0,297.0,514.98,422.14
2016,7,31,17,45,653.5,54.0,2.75,16.0,246.5,445.36,364.7
2016,7,31,18,0,605.0,49.0,2.7,16.0,196.0,379.28,308.06
2016,7,31,18,15,531.5,42.5,2.6,15.5,149.0,306.87,244.96
2016,7,31,18,30,458.0,36.0,2.5,15.0,102.0,239.62,184.46
2016,7,31,18,45,338.0,26.0,2.45,14.5,64.0,160.95,110.02
2016,7,31,19,0,218.0,16.0,2.4,14.0,26.0,86.85,0.0
2016,7,31,19,15,109.0,8.0,2.3,13.5,13.0,31.21,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,85.0,7.5,1.75,12.5,10.5,6.82,0.0
2016,8,1,5,30,170.0,15.0,1.8,13.0,21.0,13.64,0.0
2016,8,1,5,45,301.5,25.0,1.9,13.5,57.5,20.2,9.87
2016,8,1,6,0,433.0,35.0,2.0,14.0,94.0,27.79,18.47
2016,8,1,6,15,509.5,42.0,2.0,14.0,140.0,32.45,23.12
2016,8,1,6,30,586.0,49.0,2.0,14.0,186.0,36.99,27.45
2016,8,1,6,45,293.0,75.0,2.05,14.5,143.5,54.32,42.96
2016,8,1,7,0,0.0,101.0,2.1,15.0,101.0,85.41,70.36
2016,8,1,7,15,18.0,131.0,2.05,15.5,138.5,108.66,90.39
2016,8,1,7,30,36.0,161.0,2.0,16.0,176.0,125.03,104.09
2016,8,1,7,45,49.5,186.0,1.95,16.5,210.0,144.54,114.07
2016,8,1,8,0,63.0,211.0,1.9,17.0,244.0,169.93,132.35
2016,8,1,8,15,165.0,233.0,1.85,17.5,330.0,203.23,153.54
2016,8,1,8,30,267.0,255.0,1.8,18.0,416.0,250.1,186.45
2016,8,1,8,45,571.5,168.0,1.8,18.5,546.5,286.51,206.97
2016,8,1,9,0,876.0,81.0,1.8,19.0,677.0,365.68,265.72
2016,8,1,9,15,887.0,82.5,1.85,19.0,718.0,424.1,316.37
2016,8,1,9,30,898.0,84.0,1.9,19.0,759.0,482.46,365.68
2016,8,1,9,45,901.5,88.5,1.95,19.5,793.0,539.27,411.55
2016,8,1,10,0,905.0,93.0,2.0,20.0,827.0,594.78,454.77
2016,8,1,10,15,912.0,94.0,2.05,20.0,856.0,647.84,495.77
2016,8,1,10,30,919.0,95.0,2.1,20.0,885.0,699.43,534.61
2016,8,1,10,45,924.0,95.5,2.15,20.5,908.0,747.46,568.62
2016,8,1,11,0,929.0,96.0,2.2,21.0,931.0,793.38,598.7
2016,8,1,11,15,932.5,96.5,2.25,21.0,946.5,835.81,627.23
2016,8,1,11,30,936.0,97.0,2.3,21.0,962.0,875.63,653.83
2016,8,1,11,45,937.5,97.5,2.35,21.0,970.0,910.93,677.28
2016,8,1,12,0,939.0,98.0,2.4,21.0,978.0,943.17,698.67
2016,8,1,12,15,939.0,98.0,2.45,21.0,978.5,970.33,716.7
2016,8,1,12,30,939.0,98.0,2.5,21.0,979.0,994.08,732.57
2016,8,1,12,45,934.0,100.0,2.55,21.0,970.5,1011.47,744.38
2016,8,1,13,0,929.0,102.0,2.6,21.0,962.0,1025.14,753.92
2016,8,1,13,15,926.0,101.5,2.65,21.0,947.0,1034.46,760.78
2016,8,1,13,30,923.0,101.0,2.7,21.0,932.0,1039.98,765.34
2016,8,1,13,45,920.0,99.0,2.75,21.0,910.5,1040.09,766.55
2016,8,1,14,0,917.0,97.0,2.8,21.0,889.0,1036.35,765.42
2016,8,1,14,15,911.0,96.0,2.8,20.5,860.0,1026.89,761.68
2016,8,1,14,30,905.0,95.0,2.8,20.0,831.0,1013.75,755.64
2016,8,1,14,45,898.0,93.0,2.85,20.0,797.0,994.91,744.94
2016,8,1,15,0,891.0,91.0,2.9,20.0,763.0,972.62,731.99
2016,8,1,15,15,880.0,89.0,2.95,19.5,723.0,943.24,715.59
2016,8,1,15,30,869.0,87.0,3.0,19.0,683.0,910.9,697.01
2016,8,1,15,45,855.0,85.0,3.1,19.0,638.5,873.13,673.45
2016,8,1,16,0,841.0,83.0,3.2,19.0,594.0,833.05,647.92
2016,8,1,16,15,822.5,80.5,3.2,18.5,545.5,786.57,618.0
2016,8,1,16,30,804.0,78.0,3.2,18.0,497.0,745.36,591.37
2016,8,1,16,45,778.0,75.0,3.2,17.5,446.5,689.54,553.23
2016,8,1,17,0,752.0,72.0,3.2,17.0,396.0,633.47,513.93
2016,8,1,17,15,717.5,67.5,3.15,16.5,344.5,570.11,466.31
2016,8,1,17,30,683.0,63.0,3.1,16.0,293.0,508.04,417.33
2016,8,1,17,45,629.5,58.5,3.1,16.0,242.0,439.56,360.56
2016,8,1,18,0,576.0,54.0,3.1,16.0,191.0,373.01,303.39
2016,8,1,18,15,499.0,46.0,3.0,15.5,144.5,296.38,236.84
2016,8,1,18,30,422.0,38.0,2.9,15.0,98.0,227.65,175.19
2016,8,1,18,45,292.5,27.0,2.85,14.5,60.5,146.83,98.68
2016,8,1,19,0,163.0,16.0,2.8,14.0,23.0,71.03,0.0
2016,8,1,19,15,81.5,8.0,2.75,13.5,11.5,25.13,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,62.0,7.5,2.3,12.5,9.5,0.0,0.0
2016,8,2,5,30,124.0,15.0,2.4,13.0,19.0,13.64,0.0
2016,8,2,5,45,259.5,26.5,2.5,13.5,55.0,21.62,10.58
2016,8,2,6,0,395.0,38.0,2.6,14.0,91.0,30.48,20.73
2016,8,2,6,15,477.5,46.0,2.55,14.5,137.5,35.83,26.01
2016,8,2,6,30,560.0,54.0,2.5,15.0,184.0,41.04,30.9
2016,8,2,6,45,280.0,50.0,2.5,15.5,115.0,36.38,26.84
2016,8,2,7,0,0.0,46.0,2.5,16.0,46.0,40.57,30.53
2016,8,2,7,15,0.0,70.5,2.45,16.0,70.5,62.33,49.71
2016,8,2,7,30,0.0,95.0,2.4,16.0,95.0,82.66,67.37
2016,8,2,7,45,0.0,115.5,2.35,16.5,115.5,99.48,77.91
2016,8,2,8,0,0.0,136.0,2.3,17.0,136.0,116.63,91.6
2016,8,2,8,15,4.5,164.5,2.25,17.0,167.0,140.94,110.9
2016,8,2,8,30,9.0,193.0,2.2,17.0,198.0,166.07,130.66
2016,8,2,8,45,12.5,213.5,2.15,17.5,221.5,185.48,145.46
2016,8,2,9,0,16.0,234.0,2.1,18.0,245.0,205.51,160.64
2016,8,2,9,15,60.0,290.0,2.05,18.5,334.5,265.82,206.58
2016,8,2,9,30,104.0,346.0,2.0,19.0,424.0,336.63,259.95
2016,8,2,9,45,509.5,221.5,2.0,19.5,630.5,447.85,344.4
2016,8,2,10,0,915.0,97.0,2.0,20.0,837.0,604.13,462.17
2016,8,2,10,15,921.5,98.0,2.0,20.0,867.0,657.51,502.29
2016,8,2,10,30,928.0,99.0,2.0,20.0,897.0,709.35,540.86
2016,8,2,10,45,933.0,100.0,2.05,20.5,919.5,758.35,575.45
2016,8,2,11,0,938.0,101.0,2.1,21.0,942.0,805.23,606.02
2016,8,2,11,15,941.0,101.5,2.1,21.0,958.0,847.74,634.01
2016,8,2,11,30,944.0,102.0,2.1,21.0,974.0,887.57,659.97
2016,8,2,11,45,946.0,102.5,2.15,21.0,982.0,923.68,683.8
2016,8,2,12,0,948.0,103.0,2.2,21.0,990.0,956.73,705.56
2016,8,2,12,15,948.0,103.0,2.2,21.0,990.0,984.23,723.15
2016,8,2,12,30,948.0,103.0,2.2,21.0,990.0,1008.27,738.53
2016,8,2,12,45,938.0,107.5,2.2,21.5,980.0,1023.57,746.89
2016,8,2,13,0,928.0,112.0,2.2,22.0,970.0,1034.99,752.91
2016,8,2,13,15,924.5,111.5,2.25,22.0,954.5,1043.95,759.55
2016,8,2,13,30,921.0,111.0,2.3,22.0,939.0,1049.09,763.89
2016,8,2,13,45,917.0,109.5,2.35,22.0,916.5,1048.86,764.96
2016,8,2,14,0,913.0,108.0,2.4,22.0,894.0,1044.79,763.75
2016,8,2,14,15,906.0,107.0,2.45,22.0,864.5,1034.46,758.64
2016,8,2,14,30,899.0,106.0,2.5,22.0,835.0,1020.47,751.3
2016,8,2,14,45,890.0,104.0,2.55,22.0,799.5,999.85,739.7
2016,8,2,15,0,881.0,102.0,2.6,22.0,764.0,975.86,725.92
2016,8,2,15,15,868.5,100.0,2.6,21.5,723.0,945.33,708.67
2016,8,2,15,30,856.0,98.0,2.6,21.0,682.0,911.95,689.38
2016,8,2,15,45,839.0,96.0,2.65,21.0,636.5,880.28,670.16
2016,8,2,16,0,822.0,94.0,2.7,21.0,591.0,837.71,643.13
2016,8,2,16,15,801.5,90.5,2.7,20.5,542.0,788.57,611.94
2016,8,2,16,30,781.0,87.0,2.7,20.0,493.0,738.1,579.14
2016,8,2,16,45,751.5,84.0,2.75,20.0,441.5,680.44,539.44
2016,8,2,17,0,722.0,81.0,2.8,20.0,390.0,622.83,498.78
2016,8,2,17,15,684.0,76.0,2.8,19.5,338.5,560.7,452.37
2016,8,2,17,30,646.0,71.0,2.8,19.0,287.0,497.54,403.36
2016,8,2,17,45,588.0,65.5,2.85,18.5,236.0,424.77,344.82
2016,8,2,18,0,530.0,60.0,2.9,18.0,185.0,356.63,287.71
2016,8,2,18,15,447.0,51.0,2.85,17.5,138.5,278.48,220.7
2016,8,2,18,30,364.0,42.0,2.8,17.0,92.0,208.86,159.22
2016,8,2,18,45,231.5,29.0,2.8,16.5,56.0,128.35,83.61
2016,8,2,19,0,99.0,16.0,2.8,16.0,20.0,41.71,0.0
2016,8,2,19,15,49.5,8.0,2.8,15.5,10.0,7.28,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,47.5,7.0,1.25,13.5,8.5,0.0,0.0
2016,8,3,5,30,95.0,14.0,1.2,14.0,17.0,12.73,0.0
2016,8,3,5,45,223.0,27.0,1.15,14.5,51.5,22.14,10.49
2016,8,3,6,0,351.0,40.0,1.1,15.0,86.0,32.32,22.2
2016,8,3,6,15,436.0,49.0,0.95,15.5,132.0,38.41,28.18
2016,8,3,6,30,521.0,58.0,0.8,16.0,178.0,44.32,33.69
2016,8,3,6,45,314.0,92.5,0.65,16.5,170.0,67.28,54.01
2016,8,3,7,0,107.0,127.0,0.5,17.0,162.0,96.46,79.29
2016,8,3,7,15,153.5,148.0,0.45,17.5,207.5,110.95,91.36
2016,8,3,7,30,200.0,169.0,0.4,18.0,253.0,125.05,102.85
2016,8,3,7,45,151.5,193.0,0.4,18.5,261.5,144.8,111.19
2016,8,3,8,0,103.0,217.0,0.4,19.0,270.0,177.16,134.62
2016,8,3,8,15,178.5,236.5,0.45,19.5,339.0,207.47,153.85
2016,8,3,8,30,254.0,256.0,0.5,20.0,408.0,248.07,182.22
2016,8,3,8,45,554.0,177.0,0.6,20.5,542.0,289.0,205.79
2016,8,3,9,0,854.0,98.0,0.7,21.0,676.0,372.0,265.95
2016,8,3,9,15,866.0,100.0,0.8,21.0,717.0,430.34,315.08
2016,8,3,9,30,878.0,102.0,0.9,21.0,758.0,488.76,363.16
2016,8,3,9,45,890.5,102.0,1.05,21.5,794.5,545.58,408.27
2016,8,3,10,0,903.0,102.0,1.2,22.0,831.0,601.98,451.67
2016,8,3,10,15,910.0,103.5,1.3,22.0,861.0,655.61,492.37
2016,8,3,10,30,917.0,105.0,1.4,22.0,891.0,707.78,531.02
2016,8,3,10,45,922.5,105.5,1.55,22.5,913.5,756.3,565.66
2016,8,3,11,0,928.0,106.0,1.7,23.0,936.0,802.76,596.34
2016,8,3,11,15,931.5,106.5,1.85,23.0,952.0,845.37,625.36
2016,8,3,11,30,935.0,107.0,2.0,23.0,968.0,885.35,652.57
2016,8,3,11,45,936.5,107.5,2.15,23.0,976.5,920.82,676.75
2016,8,3,12,0,938.0,108.0,2.3,23.0,985.0,953.22,698.94
2016,8,3,12,15,938.5,108.0,2.4,22.5,985.5,981.0,719.06
2016,8,3,12,30,939.0,108.0,2.5,22.0,986.0,1005.37,737.13
2016,8,3,12,45,939.5,107.0,2.65,22.0,979.5,1025.24,751.48
2016,8,3,13,0,940.0,106.0,2.8,22.0,973.0,1041.45,763.59
2016,8,3,13,15,937.0,105.5,2.85,22.0,958.0,1050.94,770.51
2016,8,3,13,30,934.0,105.0,2.9,22.0,943.0,1056.58,775.13
2016,8,3,13,45,929.0,104.5,3.0,22.0,920.5,1056.33,776.57
2016,8,3,14,0,924.0,104.0,3.1,22.0,898.0,1052.23,775.65
2016,8,3,14,15,917.5,103.0,3.15,21.5,869.0,1042.27,772.08
2016,8,3,14,30,911.0,102.0,3.2,21.0,840.0,1028.59,766.17
2016,8,3,14,45,901.5,100.5,3.3,21.0,804.5,1007.79,754.52
2016,8,3,15,0,892.0,99.0,3.4,21.0,769.0,983.6,740.61
2016,8,3,15,15,880.0,97.0,3.4,20.5,728.0,953.24,723.13
2016,8,3,15,30,868.0,95.0,3.4,20.0,687.0,919.96,703.52
2016,8,3,15,45,853.0,92.5,3.45,20.0,641.0,880.72,678.54
2016,8,3,16,0,838.0,90.0,3.5,20.0,595.0,847.04,657.25
2016,8,3,16,15,817.5,87.0,3.5,19.5,546.0,797.89,625.47
2016,8,3,16,30,797.0,84.0,3.5,19.0,497.0,747.36,592.12
2016,8,3,16,45,770.0,80.5,3.55,18.5,445.5,690.3,553.28
2016,8,3,17,0,743.0,77.0,3.6,18.0,394.0,633.07,513.2
2016,8,3,17,15,705.5,72.5,3.55,17.5,341.5,567.93,463.85
2016,8,3,17,30,668.0,68.0,3.5,17.0,289.0,507.28,415.81
2016,8,3,17,45,614.5,62.0,3.5,17.0,238.0,435.32,356.27
2016,8,3,18,0,561.0,56.0,3.5,17.0,187.0,367.58,298.09
2016,8,3,18,15,479.0,47.5,3.35,16.5,139.5,288.86,229.81
2016,8,3,18,30,397.0,39.0,3.2,16.0,92.0,218.61,166.93
2016,8,3,18,45,261.5,27.0,3.1,15.5,56.0,135.76,86.32
2016,8,3,19,0,126.0,15.0,3.0,15.0,20.0,48.12,0.0
2016,8,3,19,15,63.0,7.5,2.95,14.5,10.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,45.0,6.5,2.6,12.5,8.0,0.0,0.0
2016,8,4,5,30,90.0,13.0,2.7,13.0,16.0,11.82,0.0
2016,8,4,5,45,224.5,26.0,2.8,13.5,50.5,21.31,9.41
2016,8,4,6,0,359.0,39.0,2.9,14.0,85.0,31.53,21.52
2016,8,4,6,15,444.5,48.0,2.9,14.5,131.5,37.66,27.57
2016,8,4,6,30,530.0,57.0,2.9,15.0,178.0,43.61,33.15
2016,8,4,6,45,265.0,70.5,2.95,15.5,131.0,51.09,39.89
2016,8,4,7,0,0.0,84.0,3.0,16.0,84.0,72.45,58.71
2016,8,4,7,15,0.0,107.0,2.95,16.0,107.0,90.94,74.83
2016,8,4,7,30,0.0,130.0,2.9,16.0,130.0,109.13,90.45
2016,8,4,7,45,1.0,144.0,2.9,16.5,144.5,120.96,95.7
2016,8,4,8,0,2.0,158.0,2.9,17.0,159.0,133.63,105.52
2016,8,4,8,15,3.5,169.5,2.95,17.0,172.0,144.6,114.04
2016,8,4,8,30,5.0,181.0,3.0,17.0,185.0,155.74,122.66
2016,8,4,8,45,27.0,231.0,3.05,17.5,249.5,197.95,155.3
2016,8,4,9,0,49.0,281.0,3.1,18.0,314.0,247.94,193.85
2016,8,4,9,15,46.0,295.0,3.15,18.0,328.0,264.27,206.56
2016,8,4,9,30,43.0,309.0,3.2,18.0,342.0,280.28,218.95
2016,8,4,9,45,124.5,347.0,3.3,18.0,446.5,356.75,278.15
2016,8,4,10,0,206.0,385.0,3.4,18.0,551.0,445.17,345.94
2016,8,4,10,15,556.5,246.0,3.4,18.0,717.0,561.57,438.09
2016,8,4,10,30,907.0,107.0,3.4,18.0,883.0,703.35,548.21
2016,8,4,10,45,910.5,108.0,3.45,18.0,904.5,750.51,583.33
2016,8,4,11,0,914.0,109.0,3.5,18.0,926.0,795.47,614.89
2016,8,4,11,15,916.5,109.5,3.5,18.0,940.5,836.78,643.35
2016,8,4,11,30,919.0,110.0,3.5,18.0,955.0,875.44,669.75
2016,8,4,11,45,920.0,110.5,3.55,18.0,962.0,909.99,693.46
2016,8,4,12,0,921.0,111.0,3.6,18.0,969.0,941.49,715.03
2016,8,4,12,15,920.5,110.5,3.6,18.0,969.0,967.45,732.49
2016,8,4,12,30,920.0,110.0,3.6,18.0,969.0,990.01,747.69
2016,8,4,12,45,915.5,111.5,3.6,18.0,960.0,1007.18,759.31
2016,8,4,13,0,911.0,113.0,3.6,18.0,951.0,1020.67,768.58
2016,8,4,13,15,908.0,112.5,3.6,18.0,936.0,1029.91,775.12
2016,8,4,13,30,905.0,112.0,3.6,18.0,921.0,1035.4,779.31
2016,8,4,13,45,903.5,109.0,3.6,18.0,900.0,1036.01,780.38
2016,8,4,14,0,902.0,106.0,3.6,18.0,879.0,1032.79,779.06
2016,8,4,14,15,895.5,104.5,3.6,18.0,850.0,1022.37,773.04
2016,8,4,14,30,889.0,103.0,3.6,18.0,821.0,1008.3,764.72
2016,8,4,14,45,882.5,100.0,3.65,18.0,787.0,989.02,753.32
2016,8,4,15,0,876.0,97.0,3.7,18.0,753.0,966.29,739.61
2016,8,4,15,15,864.5,95.0,3.7,17.5,712.5,936.66,722.15
2016,8,4,15,30,853.0,93.0,3.7,17.0,672.0,904.14,702.56
2016,8,4,15,45,840.5,89.5,3.7,17.0,627.5,866.3,677.71
2016,8,4,16,0,828.0,86.0,3.7,17.0,583.0,826.07,650.92
2016,8,4,16,15,808.5,83.0,3.7,16.5,534.5,785.77,624.95
2016,8,4,16,30,789.0,80.0,3.7,16.0,486.0,736.34,591.69
2016,8,4,16,45,765.5,76.0,3.7,16.0,436.0,681.6,552.64
2016,8,4,17,0,742.0,72.0,3.7,16.0,386.0,626.45,512.42
2016,8,4,17,15,706.5,67.5,3.65,15.5,334.5,562.71,463.78
2016,8,4,17,30,671.0,63.0,3.6,15.0,283.0,500.38,413.93
2016,8,4,17,45,620.5,57.0,3.6,15.0,232.5,432.44,356.9
2016,8,4,18,0,570.0,51.0,3.6,15.0,182.0,366.03,299.13
2016,8,4,18,15,489.5,43.5,3.5,14.5,135.5,288.81,231.34
2016,8,4,18,30,409.0,36.0,3.4,14.0,89.0,219.96,168.74
2016,8,4,18,45,277.5,24.5,3.3,13.5,53.5,137.5,84.83
2016,8,4,19,0,146.0,13.0,3.2,13.0,18.0,51.66,0.0
2016,8,4,19,15,73.0,6.5,3.15,13.0,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,7.0,2.25,14.0,7.0,0.0,0.0
2016,8,5,5,30,0.0,14.0,2.3,14.0,14.0,12.73,0.0
2016,8,5,5,45,171.0,26.5,2.4,14.0,48.0,20.79,8.43
2016,8,5,6,0,342.0,39.0,2.5,14.0,82.0,31.61,21.53
2016,8,5,6,15,427.5,48.5,2.45,14.0,128.0,38.16,28.05
2016,8,5,6,30,513.0,58.0,2.4,14.0,174.0,44.5,34.07
2016,8,5,6,45,256.5,65.0,2.4,14.5,123.0,47.13,36.53
2016,8,5,7,0,0.0,72.0,2.4,15.0,72.0,63.02,50.6
2016,8,5,7,15,0.0,100.0,2.35,15.0,100.0,85.62,70.45
2016,8,5,7,30,0.0,128.0,2.3,15.0,128.0,107.61,89.46
2016,8,5,7,45,11.5,157.0,2.25,15.0,163.0,130.6,104.04
2016,8,5,8,0,23.0,186.0,2.2,15.0,198.0,156.14,123.91
2016,8,5,8,15,70.5,224.0,2.15,15.5,265.5,188.33,147.11
2016,8,5,8,30,118.0,262.0,2.1,16.0,333.0,228.48,176.85
2016,8,5,8,45,164.5,283.5,2.05,16.5,390.0,269.34,207.65
2016,8,5,9,0,211.0,305.0,2.0,17.0,447.0,316.09,243.4
2016,8,5,9,15,112.5,275.5,2.0,17.0,352.0,272.71,212.19
2016,8,5,9,30,14.0,246.0,2.0,17.0,257.0,219.42,171.5
2016,8,5,9,45,127.5,312.0,2.0,17.5,414.5,330.62,257.63
2016,8,5,10,0,241.0,378.0,2.0,18.0,572.0,458.71,353.84
2016,8,5,10,15,242.5,391.0,2.0,18.0,592.5,489.38,376.24
2016,8,5,10,30,244.0,404.0,2.0,18.0,613.0,519.94,398.76
2016,8,5,10,45,567.0,266.0,2.0,18.5,767.5,650.76,498.94
2016,8,5,11,0,890.0,128.0,2.0,19.0,922.0,794.87,603.89
2016,8,5,11,15,893.0,129.0,2.05,19.0,937.0,836.32,630.9
2016,8,5,11,30,896.0,130.0,2.1,19.0,952.0,875.24,657.0
2016,8,5,11,45,898.5,129.5,2.15,19.5,960.0,909.67,678.68
2016,8,5,12,0,901.0,129.0,2.2,20.0,968.0,941.19,698.32
2016,8,5,12,15,901.0,129.0,2.25,20.0,968.0,967.82,716.03
2016,8,5,12,30,901.0,129.0,2.3,20.0,968.0,991.15,731.67
2016,8,5,12,45,900.5,127.5,2.4,20.0,960.0,1009.14,744.44
2016,8,5,13,0,900.0,126.0,2.5,20.0,952.0,1023.55,755.04
2016,8,5,13,15,896.0,125.5,2.55,20.0,936.5,1031.84,761.26
2016,8,5,13,30,892.0,125.0,2.6,20.0,921.0,1036.4,765.24
2016,8,5,13,45,881.0,126.5,2.65,20.0,896.5,1032.22,763.67
2016,8,5,14,0,870.0,128.0,2.7,20.0,872.0,1024.39,759.91
2016,8,5,14,15,861.5,126.5,2.75,19.5,842.5,1012.36,754.95
2016,8,5,14,30,853.0,125.0,2.8,19.0,813.0,996.82,747.74
2016,8,5,14,45,837.5,125.0,2.9,19.0,776.0,983.41,741.04
2016,8,5,15,0,822.0,125.0,3.0,19.0,739.0,956.0,724.84
2016,8,5,15,15,808.0,122.5,3.0,19.0,698.0,924.34,704.95
2016,8,5,15,30,794.0,120.0,3.0,19.0,657.0,890.0,683.11
2016,8,5,15,45,771.0,118.5,3.0,19.0,610.5,846.25,654.52
2016,8,5,16,0,748.0,117.0,3.0,19.0,564.0,805.23,627.58
2016,8,5,16,15,724.0,113.0,3.0,18.5,515.5,754.9,594.65
2016,8,5,16,30,700.0,109.0,3.0,18.0,467.0,703.73,560.42
2016,8,5,16,45,664.0,105.0,3.05,18.0,416.0,643.02,517.37
2016,8,5,17,0,628.0,101.0,3.1,18.0,365.0,583.14,472.52
2016,8,5,17,15,585.0,94.0,3.1,17.5,314.0,516.5,421.63
2016,8,5,17,30,542.0,87.0,3.1,17.0,263.0,452.25,370.78
2016,8,5,17,45,479.0,78.5,3.1,16.5,214.0,378.02,309.97
2016,8,5,18,0,416.0,70.0,3.1,16.0,165.0,306.53,249.44
2016,8,5,18,15,331.5,57.5,3.0,15.5,121.0,231.27,184.31
2016,8,5,18,30,247.0,45.0,2.9,15.0,77.0,165.47,125.94
2016,8,5,18,45,142.0,28.5,2.85,14.5,45.0,95.19,54.99
2016,8,5,19,0,37.0,12.0,2.8,14.0,13.0,20.98,0.0
2016,8,5,19,15,18.5,6.0,2.75,14.0,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,21.5,5.5,2.35,12.5,6.0,0.0,0.0
2016,8,6,5,30,43.0,11.0,2.4,13.0,12.0,10.01,0.0
2016,8,6,5,45,161.0,26.5,2.5,13.5,44.0,20.81,7.75
2016,8,6,6,0,279.0,42.0,2.6,14.0,76.0,32.62,22.31
2016,8,6,6,15,366.5,53.0,2.55,14.0,120.5,40.57,30.13
2016,8,6,6,30,454.0,64.0,2.5,14.0,165.0,49.59,38.57
2016,8,6,6,45,227.0,66.0,2.5,14.5,116.5,47.76,37.08
2016,8,6,7,0,0.0,68.0,2.5,15.0,68.0,59.8,47.74
2016,8,6,7,15,0.0,81.0,2.45,15.0,81.0,70.82,57.41
2016,8,6,7,30,0.0,94.0,2.4,15.0,94.0,81.75,66.87
2016,8,6,7,45,0.0,106.0,2.4,15.5,106.0,91.92,71.96
2016,8,6,8,0,0.0,118.0,2.4,16.0,118.0,102.31,80.19
2016,8,6,8,15,0.0,140.0,2.35,16.5,140.0,120.81,94.96
2016,8,6,8,30,0.0,162.0,2.3,17.0,162.0,139.5,109.65
2016,8,6,8,45,1.0,165.5,2.3,17.5,166.5,143.61,112.38
2016,8,6,9,0,2.0,169.0,2.3,18.0,171.0,147.71,115.13
2016,8,6,9,15,8.0,206.0,2.3,18.0,212.5,181.83,142.0
2016,8,6,9,30,14.0,243.0,2.3,18.0,254.0,216.94,169.36
2016,8,6,9,45,15.5,257.5,2.3,18.0,269.5,231.95,180.78
2016,8,6,10,0,17.0,272.0,2.3,18.0,285.0,247.23,192.42
2016,8,6,10,15,38.0,327.0,2.3,18.0,358.5,309.29,240.28
2016,8,6,10,30,59.0,382.0,2.3,18.0,432.0,375.6,290.48
2016,8,6,10,45,198.0,396.5,2.35,18.5,571.5,496.82,382.57
2016,8,6,11,0,337.0,411.0,2.4,19.0,711.0,632.29,481.91
2016,8,6,11,15,350.5,406.0,2.4,19.0,723.0,658.94,500.51
2016,8,6,11,30,364.0,401.0,2.4,19.0,735.0,685.24,519.5
2016,8,6,11,45,636.5,260.0,2.45,19.5,849.5,817.93,618.57
2016,8,6,12,0,909.0,119.0,2.5,20.0,964.0,939.7,701.16
2016,8,6,12,15,909.0,119.0,2.5,20.0,964.0,966.42,717.68
2016,8,6,12,30,909.0,119.0,2.5,20.0,964.0,989.81,732.93
2016,8,6,12,45,902.0,122.0,2.55,20.0,954.5,1005.92,743.96
2016,8,6,13,0,895.0,125.0,2.6,20.0,945.0,1018.34,752.76
2016,8,6,13,15,892.0,124.0,2.65,19.5,930.0,1027.02,760.72
2016,8,6,13,30,889.0,123.0,2.7,19.0,915.0,1032.0,766.43
2016,8,6,13,45,885.5,121.0,2.75,19.0,893.5,1031.7,767.38
2016,8,6,14,0,882.0,119.0,2.8,19.0,872.0,1027.66,766.05
2016,8,6,14,15,874.5,117.5,2.85,19.0,843.0,1016.42,760.1
2016,8,6,14,30,867.0,116.0,2.9,19.0,814.0,1001.61,751.91
2016,8,6,14,45,859.0,113.5,3.0,19.0,779.0,981.77,740.85
2016,8,6,15,0,851.0,111.0,3.1,19.0,744.0,958.61,727.53
2016,8,6,15,15,838.0,109.0,3.15,18.5,703.5,937.68,716.69
2016,8,6,15,30,825.0,107.0,3.2,18.0,663.0,904.06,696.92
2016,8,6,15,45,810.0,103.5,3.3,18.0,618.0,864.31,671.68
2016,8,6,16,0,795.0,100.0,3.4,18.0,573.0,822.35,644.49
2016,8,6,16,15,773.5,96.5,3.5,17.5,524.5,773.03,612.63
2016,8,6,16,30,752.0,93.0,3.6,17.0,476.0,722.52,579.1
2016,8,6,16,45,722.5,88.5,3.7,17.0,425.0,667.2,539.97
2016,8,6,17,0,693.0,84.0,3.8,17.0,374.0,608.96,497.23
2016,8,6,17,15,653.0,79.0,3.8,16.5,322.5,543.83,447.04
2016,8,6,17,30,613.0,74.0,3.8,16.0,271.0,480.7,396.58
2016,8,6,17,45,553.5,67.0,3.85,15.5,220.5,406.8,335.5
2016,8,6,18,0,494.0,60.0,3.9,15.0,170.0,337.82,276.23
2016,8,6,18,15,406.5,50.0,3.85,14.5,125.0,258.52,206.89
2016,8,6,18,30,319.0,40.0,3.8,14.0,80.0,188.43,143.65
2016,8,6,18,45,190.0,26.0,3.75,14.0,46.5,106.99,58.04
2016,8,6,19,0,61.0,12.0,3.7,14.0,13.0,27.46,0.0
2016,8,6,19,15,30.5,6.0,3.7,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,3.5,2.8,11.5,3.5,0.0,0.0
2016,8,7,5,30,0.0,7.0,2.9,12.0,7.0,6.37,0.0
2016,8,7,5,45,14.0,23.5,3.0,12.5,25.0,20.21,6.57
2016,8,7,6,0,28.0,40.0,3.1,13.0,43.0,33.69,23.24
2016,8,7,6,15,43.0,60.5,3.0,13.5,68.0,49.78,38.25
2016,8,7,6,30,58.0,81.0,2.9,14.0,93.0,65.61,52.72
2016,8,7,6,45,67.5,102.5,2.85,14.5,121.0,81.8,67.23
2016,8,7,7,0,77.0,124.0,2.8,15.0,149.0,97.69,81.15
2016,8,7,7,15,84.5,145.5,2.65,15.5,177.0,113.27,94.48
2016,8,7,7,30,92.0,167.0,2.5,16.0,205.0,128.52,107.24
2016,8,7,7,45,212.0,179.5,2.45,16.5,282.5,137.85,106.41
2016,8,7,8,0,332.0,192.0,2.4,17.0,360.0,168.7,121.13
2016,8,7,8,15,331.0,214.5,2.3,17.0,396.0,209.89,152.27
2016,8,7,8,30,330.0,237.0,2.2,17.0,432.0,251.34,186.12
2016,8,7,8,45,605.0,162.5,2.1,17.5,555.0,292.12,211.55
2016,8,7,9,0,880.0,88.0,2.0,18.0,678.0,372.96,272.68
2016,8,7,9,15,892.0,90.0,1.9,18.5,719.5,432.98,323.87
2016,8,7,9,30,904.0,92.0,1.8,19.0,761.0,493.05,373.31
2016,8,7,9,45,909.5,95.0,1.75,19.5,796.0,550.45,419.01
2016,8,7,10,0,915.0,98.0,1.7,20.0,831.0,606.69,462.0
2016,8,7,10,15,922.0,99.5,1.75,20.0,861.0,661.14,503.65
2016,8,7,10,30,929.0,101.0,1.8,20.0,891.0,714.09,543.08
2016,8,7,10,45,935.0,101.0,1.85,20.5,914.0,763.25,577.53
2016,8,7,11,0,941.0,101.0,1.9,21.0,937.0,810.31,608.03
2016,8,7,11,15,944.5,101.5,1.95,21.0,953.0,853.55,636.79
2016,8,7,11,30,948.0,102.0,2.0,21.0,969.0,894.11,663.59
2016,8,7,11,45,951.0,101.5,2.1,21.5,977.0,930.42,686.66
2016,8,7,12,0,954.0,101.0,2.2,22.0,985.0,963.66,707.62
2016,8,7,12,15,954.0,101.0,2.25,22.0,985.5,991.36,725.79
2016,8,7,12,30,954.0,101.0,2.3,22.0,986.0,1015.55,741.77
2016,8,7,12,45,953.0,100.5,2.35,22.0,978.5,1034.64,754.56
2016,8,7,13,0,952.0,100.0,2.4,22.0,971.0,1049.95,765.08
2016,8,7,13,15,949.0,99.5,2.45,22.0,955.5,1059.42,772.01
2016,8,7,13,30,946.0,99.0,2.5,22.0,940.0,1064.97,776.61
2016,8,7,13,45,943.0,97.5,2.55,22.0,918.0,1065.51,778.17
2016,8,7,14,0,940.0,96.0,2.6,22.0,896.0,1062.09,777.38
2016,8,7,14,15,933.5,95.0,2.65,22.0,866.5,1051.79,772.29
2016,8,7,14,30,927.0,94.0,2.7,22.0,837.0,1037.69,764.89
2016,8,7,14,45,918.0,92.5,2.75,22.0,801.0,1016.88,753.19
2016,8,7,15,0,909.0,91.0,2.8,22.0,765.0,992.59,739.24
2016,8,7,15,15,897.5,89.0,2.8,21.5,723.5,962.04,722.04
2016,8,7,15,30,886.0,87.0,2.8,21.0,682.0,928.48,702.69
2016,8,7,15,45,870.0,85.0,2.8,21.0,635.5,888.09,677.13
2016,8,7,16,0,854.0,83.0,2.8,21.0,589.0,845.45,649.75
2016,8,7,16,15,833.5,80.5,2.8,20.5,539.5,803.79,623.91
2016,8,7,16,30,813.0,78.0,2.8,20.0,490.0,753.03,590.95
2016,8,7,16,45,783.5,75.0,2.8,20.0,437.5,693.83,549.96
2016,8,7,17,0,754.0,72.0,2.8,20.0,385.0,634.65,508.0
2016,8,7,17,15,715.5,67.5,2.75,19.5,332.0,568.18,458.57
2016,8,7,17,30,677.0,63.0,2.7,19.0,279.0,503.38,407.97
2016,8,7,17,45,618.0,57.5,2.7,18.5,227.5,431.19,349.4
2016,8,7,18,0,559.0,52.0,2.7,18.0,176.0,361.12,290.23
2016,8,7,18,15,470.0,43.5,2.65,17.5,129.0,279.54,219.97
2016,8,7,18,30,381.0,35.0,2.6,17.0,82.0,207.4,155.17
2016,8,7,18,45,232.0,23.0,2.55,16.5,47.5,117.71,57.48
2016,8,7,19,0,83.0,11.0,2.5,16.0,13.0,32.44,0.0
2016,8,7,19,15,41.5,5.5,2.5,15.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,37.5,5.0,2.15,12.5,5.5,0.0,0.0
2016,8,8,5,30,75.0,10.0,2.2,13.0,11.0,9.1,0.0
2016,8,8,5,45,214.5,22.5,2.25,13.5,44.0,18.41,4.52
2016,8,8,6,0,354.0,35.0,2.3,14.0,77.0,28.29,18.47
2016,8,8,6,15,442.5,43.5,2.15,14.5,122.0,34.12,24.37
2016,8,8,6,30,531.0,52.0,2.0,15.0,167.0,39.8,29.73
2016,8,8,6,45,372.0,86.0,1.9,15.5,177.0,63.16,50.56
2016,8,8,7,0,213.0,120.0,1.8,16.0,187.0,88.55,72.82
2016,8,8,7,15,228.5,139.5,1.7,16.5,223.5,101.07,83.46
2016,8,8,7,30,244.0,159.0,1.6,17.0,260.0,113.06,93.42
2016,8,8,7,45,249.0,182.0,1.55,18.0,296.5,133.39,101.52
2016,8,8,8,0,254.0,205.0,1.5,19.0,333.0,170.21,124.2
2016,8,8,8,15,277.5,224.0,1.5,19.5,376.5,208.25,151.43
2016,8,8,8,30,301.0,243.0,1.5,20.0,420.0,249.44,183.1
2016,8,8,8,45,577.5,167.5,1.5,20.5,541.5,288.72,206.71
2016,8,8,9,0,854.0,92.0,1.5,21.0,663.0,367.59,265.19
2016,8,8,9,15,866.5,94.0,1.55,21.0,704.0,426.41,315.38
2016,8,8,9,30,879.0,96.0,1.6,21.0,745.0,485.35,364.39
2016,8,8,9,45,893.0,95.0,1.7,21.5,782.0,542.38,409.98
2016,8,8,10,0,907.0,94.0,1.8,22.0,819.0,599.1,453.85
2016,8,8,10,15,914.0,95.5,1.9,22.0,848.5,653.15,495.33
2016,8,8,10,30,921.0,97.0,2.0,22.0,878.0,705.71,534.71
2016,8,8,10,45,925.5,98.0,2.15,22.5,901.0,754.32,569.33
2016,8,8,11,0,930.0,99.0,2.3,23.0,924.0,800.76,600.19
2016,8,8,11,15,933.0,100.0,2.4,23.0,939.5,843.63,629.18
2016,8,8,11,30,936.0,101.0,2.5,23.0,955.0,883.82,656.25
2016,8,8,11,45,937.0,101.5,2.65,23.0,962.5,918.94,680.28
2016,8,8,12,0,938.0,102.0,2.8,23.0,970.0,950.92,702.25
2016,8,8,12,15,938.5,102.0,2.9,23.0,970.0,978.68,721.06
2016,8,8,12,30,939.0,102.0,3.0,23.0,970.0,1002.99,737.69
2016,8,8,12,45,939.0,101.0,3.15,23.0,963.0,1022.24,751.53
2016,8,8,13,0,939.0,100.0,3.3,23.0,956.0,1037.8,763.1
2016,8,8,13,15,936.0,99.0,3.35,22.5,941.0,1046.57,771.05
2016,8,8,13,30,933.0,98.0,3.4,22.0,926.0,1051.44,776.66
2016,8,8,13,45,930.0,96.5,3.5,22.0,904.0,1051.87,778.43
2016,8,8,14,0,927.0,95.0,3.6,22.0,882.0,1048.4,777.79
2016,8,8,14,15,920.0,94.0,3.65,22.0,852.5,1037.59,772.04
2016,8,8,14,30,913.0,93.0,3.7,22.0,823.0,1023.05,763.96
2016,8,8,14,45,905.5,91.0,3.75,22.0,787.5,1003.26,752.45
2016,8,8,15,0,898.0,89.0,3.8,22.0,752.0,979.97,738.65
2016,8,8,15,15,886.0,87.5,3.8,21.5,711.0,949.67,721.12
2016,8,8,15,30,874.0,86.0,3.8,21.0,670.0,916.43,701.46
2016,8,8,15,45,859.5,83.0,3.8,21.0,624.5,876.46,675.57
2016,8,8,16,0,845.0,80.0,3.8,21.0,579.0,834.16,647.79
2016,8,8,16,15,824.5,77.5,3.75,20.5,529.5,785.44,615.98
2016,8,8,16,30,804.0,75.0,3.7,20.0,480.0,742.2,587.61
2016,8,8,16,45,779.0,71.0,3.7,20.0,429.0,685.48,547.66
2016,8,8,17,0,754.0,67.0,3.7,20.0,378.0,628.46,506.61
2016,8,8,17,15,716.0,63.0,3.65,19.5,325.5,562.94,457.38
2016,8,8,17,30,678.0,59.0,3.6,19.0,273.0,499.09,406.84
2016,8,8,17,45,624.0,53.5,3.6,18.5,222.5,426.67,347.45
2016,8,8,18,0,570.0,48.0,3.6,18.0,172.0,361.55,291.48
2016,8,8,18,15,482.5,40.5,3.55,17.5,125.5,281.35,221.66
2016,8,8,18,30,395.0,33.0,3.5,17.0,79.0,210.47,156.92
2016,8,8,18,45,242.0,21.5,3.5,16.5,45.5,118.38,50.16
2016,8,8,19,0,89.0,10.0,3.5,16.0,12.0,33.07,0.0
2016,8,8,19,15,44.5,5.0,3.45,15.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,5,45,176.0,17.0,1.2,14.5,37.5,13.43,0.93
2016,8,9,6,0,352.0,34.0,1.2,15.0,75.0,27.47,17.63
2016,8,9,6,15,442.0,42.5,1.0,15.0,120.5,33.34,23.64
2016,8,9,6,30,532.0,51.0,0.8,15.0,166.0,39.06,29.1
2016,8,9,6,45,322.0,87.0,0.6,15.5,162.0,63.73,51.08
2016,8,9,7,0,112.0,123.0,0.4,16.0,158.0,93.61,77.12
2016,8,9,7,15,121.5,144.5,0.4,16.5,189.0,108.25,89.44
2016,8,9,7,30,131.0,166.0,0.4,17.0,220.0,122.43,101.12
2016,8,9,7,45,450.5,125.0,0.4,18.0,345.0,94.36,66.44
2016,8,9,8,0,770.0,84.0,0.4,19.0,470.0,128.62,70.44
2016,8,9,8,15,791.5,87.0,0.45,19.5,518.5,184.97,110.27
2016,8,9,8,30,813.0,90.0,0.5,20.0,567.0,243.68,158.0
2016,8,9,8,45,834.5,90.0,0.6,20.5,614.0,307.29,211.67
2016,8,9,9,0,856.0,90.0,0.7,21.0,661.0,366.79,262.2
2016,8,9,9,15,868.0,92.0,0.7,21.5,702.0,425.57,310.9
2016,8,9,9,30,880.0,94.0,0.7,22.0,743.0,484.42,357.9
2016,8,9,9,45,892.0,94.0,0.75,22.5,779.0,541.37,402.13
2016,8,9,10,0,904.0,94.0,0.8,23.0,815.0,597.82,444.42
2016,8,9,10,15,911.0,95.5,0.85,23.0,844.5,651.77,484.41
2016,8,9,10,30,918.0,97.0,0.9,23.0,874.0,704.24,522.26
2016,8,9,10,45,922.5,97.5,0.95,23.5,896.5,752.3,554.76
2016,8,9,11,0,927.0,98.0,1.0,24.0,919.0,798.18,583.54
2016,8,9,11,15,930.0,98.5,1.1,24.0,934.0,840.48,611.51
2016,8,9,11,30,933.0,99.0,1.2,24.0,949.0,880.09,637.66
2016,8,9,11,45,933.0,100.5,1.35,24.5,956.5,915.19,660.28
2016,8,9,12,0,933.0,102.0,1.5,25.0,964.0,947.12,680.81
2016,8,9,12,15,933.0,102.0,1.6,25.0,964.0,974.28,698.96
2016,8,9,12,30,933.0,102.0,1.7,25.0,964.0,997.98,715.03
2016,8,9,12,45,929.5,103.0,1.85,25.0,955.5,1015.73,728.14
2016,8,9,13,0,926.0,104.0,2.0,25.0,947.0,1029.75,739.02
2016,8,9,13,15,923.0,103.5,2.1,24.5,932.0,1038.93,747.8
2016,8,9,13,30,920.0,103.0,2.2,24.0,917.0,1044.27,754.35
2016,8,9,13,45,914.0,103.0,2.35,24.0,894.0,1043.27,756.12
2016,8,9,14,0,908.0,103.0,2.5,24.0,871.0,1038.46,755.56
2016,8,9,14,15,901.0,101.5,2.55,24.0,842.0,1027.25,749.9
2016,8,9,14,30,894.0,100.0,2.6,24.0,813.0,1012.36,742.0
2016,8,9,14,45,883.5,99.0,2.65,24.0,777.0,991.02,729.96
2016,8,9,15,0,873.0,98.0,2.7,24.0,741.0,966.38,715.79
2016,8,9,15,15,861.0,96.0,2.7,23.5,700.5,936.05,698.74
2016,8,9,15,30,849.0,94.0,2.7,23.0,660.0,902.86,679.63
2016,8,9,15,45,831.5,92.0,2.7,23.0,614.0,870.5,659.61
2016,8,9,16,0,814.0,90.0,2.7,23.0,568.0,827.29,631.88
2016,8,9,16,15,793.0,87.0,2.65,22.5,519.5,778.16,600.51
2016,8,9,16,30,772.0,84.0,2.6,22.0,471.0,727.77,567.62
2016,8,9,16,45,740.5,81.0,2.6,22.0,419.5,668.55,526.72
2016,8,9,17,0,709.0,78.0,2.6,22.0,368.0,609.61,485.01
2016,8,9,17,15,668.5,73.0,2.55,21.0,316.0,546.31,438.41
2016,8,9,17,30,628.0,68.0,2.5,20.0,264.0,482.12,389.13
2016,8,9,17,45,563.5,62.0,2.5,19.5,213.0,405.91,327.57
2016,8,9,18,0,499.0,56.0,2.5,19.0,162.0,335.15,268.04
2016,8,9,18,15,407.0,46.0,2.45,18.5,117.0,253.78,198.34
2016,8,9,18,30,315.0,36.0,2.4,18.0,72.0,182.32,134.25
2016,8,9,18,45,157.5,18.0,2.4,17.5,36.0,85.81,27.58
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
