Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,147.0,18.0,2.05,13.5,34.5,14.13,0.24
2016,8,10,6,0,294.0,36.0,2.1,14.0,69.0,29.33,19.16
2016,8,10,6,15,385.0,46.0,2.0,14.5,113.0,36.38,26.29
2016,8,10,6,30,476.0,56.0,1.9,15.0,157.0,43.19,32.7
2016,8,10,6,45,532.5,64.0,1.8,15.5,206.0,47.94,37.08
2016,8,10,7,0,589.0,72.0,1.7,16.0,255.0,52.51,41.11
2016,8,10,7,15,631.5,77.5,1.6,16.5,306.5,54.87,43.06
2016,8,10,7,30,674.0,83.0,1.5,17.0,358.0,57.14,44.86
2016,8,10,7,45,706.0,87.0,1.45,17.5,409.0,72.56,45.18
2016,8,10,8,0,738.0,91.0,1.4,18.0,460.0,131.21,74.42
2016,8,10,8,15,761.0,94.5,1.4,18.0,508.5,186.31,113.94
2016,8,10,8,30,784.0,98.0,1.4,18.0,557.0,243.99,161.75
2016,8,10,8,45,804.5,99.5,1.4,18.5,603.0,301.69,211.58
2016,8,10,9,0,825.0,101.0,1.4,19.0,649.0,361.1,262.73
2016,8,10,9,15,838.5,103.0,1.45,19.0,690.0,423.18,315.58
2016,8,10,9,30,852.0,105.0,1.5,19.0,731.0,481.23,364.04
2016,8,10,9,45,864.0,106.0,1.55,19.5,767.5,537.7,409.13
2016,8,10,10,0,876.0,107.0,1.6,20.0,804.0,593.73,452.35
2016,8,10,10,15,883.5,108.5,1.65,20.0,833.5,646.75,492.9
2016,8,10,10,30,891.0,110.0,1.7,20.0,863.0,698.39,531.39
2016,8,10,10,45,897.0,110.5,1.75,20.5,886.0,746.46,565.4
2016,8,10,11,0,903.0,111.0,1.8,21.0,909.0,792.55,595.4
2016,8,10,11,15,907.0,111.5,1.85,21.0,924.5,834.86,623.62
2016,8,10,11,30,911.0,112.0,1.9,21.0,940.0,874.63,649.99
2016,8,10,11,45,913.0,112.5,2.0,21.5,948.0,909.94,672.51
2016,8,10,12,0,915.0,113.0,2.1,22.0,956.0,942.25,692.98
2016,8,10,12,15,915.0,113.0,2.15,22.0,956.0,969.07,710.64
2016,8,10,12,30,915.0,113.0,2.2,22.0,956.0,992.49,726.2
2016,8,10,12,45,912.0,113.5,2.3,22.0,948.0,1010.01,738.59
2016,8,10,13,0,909.0,114.0,2.4,22.0,940.0,1023.86,748.77
2016,8,10,13,15,905.5,113.5,2.4,21.5,924.5,1032.45,756.07
2016,8,10,13,30,902.0,113.0,2.4,21.0,909.0,1037.27,761.14
2016,8,10,13,45,898.0,111.5,2.45,21.0,887.0,1036.73,762.01
2016,8,10,14,0,894.0,110.0,2.5,21.0,865.0,1032.4,760.6
2016,8,10,14,15,887.0,108.5,2.5,21.0,835.5,1021.3,754.41
2016,8,10,14,30,880.0,107.0,2.5,21.0,806.0,1006.57,746.0
2016,8,10,14,45,871.5,104.5,2.5,21.0,770.5,985.73,733.68
2016,8,10,15,0,863.0,102.0,2.5,21.0,735.0,961.53,719.22
2016,8,10,15,15,850.0,100.0,2.5,20.5,694.0,930.44,701.48
2016,8,10,15,30,837.0,98.0,2.5,20.0,653.0,896.58,681.73
2016,8,10,15,45,822.0,94.5,2.5,20.0,608.0,865.12,662.17
2016,8,10,16,0,807.0,91.0,2.5,20.0,563.0,822.51,634.6
2016,8,10,16,15,785.5,88.0,2.5,19.5,514.0,773.13,603.05
2016,8,10,16,30,764.0,85.0,2.5,19.0,465.0,722.55,569.95
2016,8,10,16,45,737.0,80.0,2.55,18.5,414.0,664.61,530.76
2016,8,10,17,0,710.0,75.0,2.6,18.0,363.0,606.63,490.3
2016,8,10,17,15,669.0,70.0,2.6,17.5,311.5,542.72,441.83
2016,8,10,17,30,628.0,65.0,2.6,17.0,260.0,478.22,390.86
2016,8,10,17,45,570.5,58.5,2.6,17.0,210.0,405.36,330.43
2016,8,10,18,0,513.0,52.0,2.6,17.0,160.0,337.32,271.75
2016,8,10,18,15,421.0,42.5,2.55,16.5,115.0,255.91,201.21
2016,8,10,18,30,329.0,33.0,2.5,16.0,70.0,184.55,135.9
2016,8,10,18,45,164.5,16.5,2.45,15.5,35.0,85.41,17.78
2016,8,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,145.5,17.0,1.6,13.5,33.5,13.53,0.0
2016,8,11,6,0,291.0,34.0,1.7,14.0,67.0,27.58,17.58
2016,8,11,6,15,380.5,45.0,1.7,14.5,111.0,35.59,25.57
2016,8,11,6,30,470.0,56.0,1.7,15.0,155.0,43.29,32.77
2016,8,11,6,45,522.0,65.5,1.75,15.5,203.5,49.25,38.23
2016,8,11,7,0,574.0,75.0,1.8,16.0,252.0,54.93,43.25
2016,8,11,7,15,287.0,94.0,1.75,16.5,182.5,65.63,52.54
2016,8,11,7,30,0.0,113.0,1.7,17.0,113.0,96.17,78.92
2016,8,11,7,45,4.0,139.0,1.65,17.5,141.5,116.94,91.98
2016,8,11,8,0,8.0,165.0,1.6,18.0,170.0,139.06,109.22
2016,8,11,8,15,9.5,179.0,1.6,18.0,185.0,152.58,119.64
2016,8,11,8,30,11.0,193.0,1.6,18.0,200.0,166.3,130.22
2016,8,11,8,45,56.5,245.0,1.65,18.5,282.5,216.66,168.18
2016,8,11,9,0,102.0,297.0,1.7,19.0,365.0,278.11,214.64
2016,8,11,9,15,224.0,304.0,1.7,19.0,465.0,339.54,260.39
2016,8,11,9,30,346.0,311.0,1.7,19.0,565.0,416.16,318.4
2016,8,11,9,45,606.0,213.0,1.75,19.5,683.5,493.81,377.6
2016,8,11,10,0,866.0,115.0,1.8,20.0,802.0,595.38,454.89
2016,8,11,10,15,874.0,116.5,1.85,20.0,832.0,648.34,495.15
2016,8,11,10,30,882.0,118.0,1.9,20.0,862.0,699.99,533.75
2016,8,11,10,45,886.5,120.0,1.95,20.5,884.5,748.05,567.81
2016,8,11,11,0,891.0,122.0,2.0,21.0,907.0,794.04,598.16
2016,8,11,11,15,895.0,122.5,2.05,21.0,922.5,836.02,626.28
2016,8,11,11,30,899.0,123.0,2.1,21.0,938.0,875.5,652.56
2016,8,11,11,45,900.0,124.0,2.15,21.5,946.0,910.16,674.22
2016,8,11,12,0,901.0,125.0,2.2,22.0,954.0,941.79,693.78
2016,8,11,12,15,901.5,125.0,2.25,22.0,954.0,968.86,711.65
2016,8,11,12,30,902.0,125.0,2.3,22.0,954.0,992.61,727.44
2016,8,11,12,45,895.0,127.5,2.35,22.0,945.0,1008.11,737.98
2016,8,11,13,0,888.0,130.0,2.4,22.0,936.0,1019.89,746.31
2016,8,11,13,15,885.0,129.5,2.45,21.5,920.5,1028.95,754.48
2016,8,11,13,30,882.0,129.0,2.5,21.0,905.0,1034.3,760.44
2016,8,11,13,45,878.0,127.0,2.55,21.0,882.5,1033.36,761.03
2016,8,11,14,0,874.0,125.0,2.6,21.0,860.0,1028.69,759.37
2016,8,11,14,15,866.0,123.0,2.6,21.0,830.5,1016.29,752.3
2016,8,11,14,30,858.0,121.0,2.6,21.0,801.0,1000.33,743.06
2016,8,11,14,45,849.0,118.5,2.6,21.0,765.5,979.4,730.64
2016,8,11,15,0,840.0,116.0,2.6,21.0,730.0,965.46,722.97
2016,8,11,15,15,826.5,113.5,2.6,20.5,689.0,933.5,704.54
2016,8,11,15,30,813.0,111.0,2.6,20.0,648.0,898.79,684.19
2016,8,11,15,45,796.5,107.5,2.6,20.0,602.5,857.69,657.91
2016,8,11,16,0,780.0,104.0,2.6,20.0,557.0,814.49,629.87
2016,8,11,16,15,756.5,100.0,2.6,19.5,507.5,763.09,596.7
2016,8,11,16,30,733.0,96.0,2.6,19.0,458.0,714.42,564.79
2016,8,11,16,45,703.0,90.5,2.6,19.0,407.0,654.82,522.91
2016,8,11,17,0,673.0,85.0,2.6,19.0,356.0,595.58,479.66
2016,8,11,17,15,630.5,79.0,2.6,18.0,304.5,528.28,429.43
2016,8,11,17,30,588.0,73.0,2.6,17.0,253.0,463.33,378.81
2016,8,11,17,45,528.0,64.5,2.6,16.5,203.0,388.62,317.44
2016,8,11,18,0,468.0,56.0,2.6,16.0,153.0,319.07,257.96
2016,8,11,18,15,377.0,45.0,2.5,15.5,108.5,238.87,188.19
2016,8,11,18,30,286.0,34.0,2.4,15.0,64.0,168.71,123.48
2016,8,11,18,45,143.0,17.0,2.3,15.0,32.0,78.2,3.62
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,149.0,16.5,1.9,12.5,33.0,13.15,0.0
2016,8,12,6,0,298.0,33.0,2.0,13.0,66.0,26.78,16.86
2016,8,12,6,15,389.0,44.0,1.95,13.5,110.5,34.83,24.98
2016,8,12,6,30,480.0,55.0,1.9,14.0,155.0,42.57,32.26
2016,8,12,6,45,542.5,62.5,1.9,14.5,205.0,46.97,36.35
2016,8,12,7,0,605.0,70.0,1.9,15.0,255.0,51.22,40.13
2016,8,12,7,15,364.0,116.5,1.9,15.5,234.0,81.98,67.16
2016,8,12,7,30,123.0,163.0,1.9,16.0,213.0,120.43,100.3
2016,8,12,7,45,124.5,186.5,1.9,16.5,242.5,139.16,108.91
2016,8,12,8,0,126.0,210.0,1.9,17.0,272.0,168.06,128.65
2016,8,12,8,15,171.5,231.0,1.85,17.5,325.0,202.65,153.05
2016,8,12,8,30,217.0,252.0,1.8,18.0,378.0,243.2,183.25
2016,8,12,8,45,527.5,176.0,1.8,18.5,515.5,282.39,205.41
2016,8,12,9,0,838.0,100.0,1.8,19.0,653.0,365.15,266.55
2016,8,12,9,15,851.0,102.0,1.85,19.5,694.0,427.88,319.55
2016,8,12,9,30,864.0,104.0,1.9,20.0,735.0,486.55,368.03
2016,8,12,9,45,871.0,107.0,1.95,20.5,770.5,542.93,413.2
2016,8,12,10,0,878.0,110.0,2.0,21.0,806.0,598.37,456.08
2016,8,12,10,15,885.5,111.5,2.1,21.0,835.0,651.64,497.2
2016,8,12,10,30,893.0,113.0,2.2,21.0,864.0,703.51,536.3
2016,8,12,10,45,899.0,113.5,2.3,21.5,887.0,751.8,570.94
2016,8,12,11,0,905.0,114.0,2.4,22.0,910.0,798.09,601.65
2016,8,12,11,15,908.5,115.0,2.45,22.0,925.5,840.63,630.24
2016,8,12,11,30,912.0,116.0,2.5,22.0,941.0,880.6,656.92
2016,8,12,11,45,914.5,115.5,2.6,22.0,948.5,915.51,680.52
2016,8,12,12,0,917.0,115.0,2.7,22.0,956.0,947.42,702.12
2016,8,12,12,15,917.0,115.0,2.75,22.0,956.0,974.31,720.02
2016,8,12,12,30,917.0,115.0,2.8,22.0,956.0,997.8,735.75
2016,8,12,12,45,918.5,113.0,2.85,22.0,949.5,1017.21,748.9
2016,8,12,13,0,920.0,111.0,2.9,22.0,943.0,1033.0,759.82
2016,8,12,13,15,917.0,110.0,2.9,22.0,927.5,1041.59,765.73
2016,8,12,13,30,914.0,109.0,2.9,22.0,912.0,1046.35,769.34
2016,8,12,13,45,910.0,107.5,2.9,22.0,889.5,1045.7,769.61
2016,8,12,14,0,906.0,106.0,2.9,22.0,867.0,1041.21,767.56
2016,8,12,14,15,899.5,105.0,2.85,22.0,837.5,1030.94,761.43
2016,8,12,14,30,893.0,104.0,2.8,22.0,808.0,1017.0,753.07
2016,8,12,14,45,884.5,101.5,2.8,22.0,772.5,995.82,740.53
2016,8,12,15,0,876.0,99.0,2.8,22.0,737.0,971.23,725.82
2016,8,12,15,15,863.5,97.0,2.75,21.5,696.0,940.18,707.72
2016,8,12,15,30,851.0,95.0,2.7,21.0,655.0,906.29,687.6
2016,8,12,15,45,835.5,92.0,2.65,21.0,609.0,874.36,667.39
2016,8,12,16,0,820.0,89.0,2.6,21.0,563.0,831.34,639.28
2016,8,12,16,15,798.0,86.0,2.5,21.0,513.5,780.95,605.37
2016,8,12,16,30,776.0,83.0,2.4,21.0,464.0,729.37,570.14
2016,8,12,16,45,747.5,79.0,2.35,21.0,412.5,670.87,529.49
2016,8,12,17,0,719.0,75.0,2.3,21.0,361.0,612.4,487.9
2016,8,12,17,15,677.5,69.5,2.15,20.5,309.0,547.18,438.63
2016,8,12,17,30,636.0,64.0,2.0,20.0,257.0,481.26,386.95
2016,8,12,17,45,576.0,57.5,1.9,19.5,206.5,406.58,326.47
2016,8,12,18,0,516.0,51.0,1.8,19.0,156.0,337.0,267.7
2016,8,12,18,15,420.5,41.5,1.8,18.0,110.5,253.98,197.1
2016,8,12,18,30,325.0,32.0,1.8,17.0,65.0,181.46,130.09
2016,8,12,18,45,162.5,16.0,1.8,16.5,32.5,82.46,0.0
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,146.5,16.5,2.0,13.5,31.5,13.22,0.0
2016,8,13,6,0,293.0,33.0,2.1,14.0,63.0,26.89,16.73
2016,8,13,6,15,385.5,43.0,2.05,14.5,107.0,34.04,24.14
2016,8,13,6,30,478.0,53.0,2.0,15.0,151.0,40.95,30.66
2016,8,13,6,45,540.5,60.0,1.95,15.5,201.0,45.0,34.45
2016,8,13,7,0,603.0,67.0,1.9,16.0,251.0,48.94,37.95
2016,8,13,7,15,645.0,72.5,1.85,16.5,302.0,51.47,40.08
2016,8,13,7,30,687.0,78.0,1.8,17.0,353.0,53.9,42.03
2016,8,13,7,45,720.0,81.5,1.75,18.0,404.5,74.08,46.56
2016,8,13,8,0,753.0,85.0,1.7,19.0,456.0,127.74,70.85
2016,8,13,8,15,775.5,88.0,1.7,19.5,504.5,183.47,110.55
2016,8,13,8,30,798.0,91.0,1.7,20.0,553.0,241.7,158.51
2016,8,13,8,45,817.0,93.0,1.7,20.5,599.0,300.38,209.14
2016,8,13,9,0,836.0,95.0,1.7,21.0,645.0,364.94,264.2
2016,8,13,9,15,848.5,97.0,1.75,21.0,686.0,423.09,314.06
2016,8,13,9,30,861.0,99.0,1.8,21.0,727.0,481.37,362.69
2016,8,13,9,45,874.5,98.5,1.85,21.5,763.5,537.91,407.83
2016,8,13,10,0,888.0,98.0,1.9,22.0,800.0,594.12,451.18
2016,8,13,10,15,895.0,99.5,1.95,22.0,829.0,647.5,491.96
2016,8,13,10,30,902.0,101.0,2.0,22.0,858.0,699.41,530.61
2016,8,13,10,45,908.0,101.5,2.05,22.5,880.5,748.0,564.61
2016,8,13,11,0,914.0,102.0,2.1,23.0,903.0,794.56,594.84
2016,8,13,11,15,917.0,102.5,2.15,23.0,918.5,836.49,622.76
2016,8,13,11,30,920.0,103.0,2.2,23.0,934.0,875.74,648.75
2016,8,13,11,45,922.5,103.0,2.3,23.5,941.5,911.24,671.29
2016,8,13,12,0,925.0,103.0,2.4,24.0,949.0,943.7,691.73
2016,8,13,12,15,925.0,103.0,2.45,24.0,949.0,970.64,709.44
2016,8,13,12,30,925.0,103.0,2.5,24.0,949.0,994.12,724.98
2016,8,13,12,45,909.0,111.0,2.55,24.0,937.0,1006.61,733.52
2016,8,13,13,0,893.0,119.0,2.6,24.0,925.0,1015.08,739.69
2016,8,13,13,15,890.0,118.5,2.65,23.5,909.5,1023.97,747.74
2016,8,13,13,30,887.0,118.0,2.7,23.0,894.0,1029.12,753.53
2016,8,13,13,45,885.5,114.5,2.75,23.0,872.5,1028.88,754.53
2016,8,13,14,0,884.0,111.0,2.8,23.0,851.0,1024.82,753.23
2016,8,13,14,15,877.0,109.5,2.8,23.0,822.0,1013.61,746.96
2016,8,13,14,30,870.0,108.0,2.8,23.0,793.0,998.81,738.49
2016,8,13,14,45,864.0,104.5,2.85,23.0,758.0,979.26,727.45
2016,8,13,15,0,858.0,101.0,2.9,23.0,723.0,956.28,714.15
2016,8,13,15,15,845.5,99.0,2.9,22.5,682.5,925.56,696.6
2016,8,13,15,30,833.0,97.0,2.9,22.0,642.0,901.02,683.17
2016,8,13,15,45,819.5,93.0,2.9,22.0,597.0,861.27,657.78
2016,8,13,16,0,806.0,89.0,2.9,22.0,552.0,819.2,630.6
2016,8,13,16,15,784.0,86.0,2.9,21.5,503.0,769.25,598.56
2016,8,13,16,30,762.0,83.0,2.9,21.0,454.0,718.14,564.99
2016,8,13,16,45,735.0,78.0,2.9,21.0,403.5,660.09,524.38
2016,8,13,17,0,708.0,73.0,2.9,21.0,353.0,602.02,482.73
2016,8,13,17,15,666.5,68.0,2.8,20.5,301.5,537.81,433.84
2016,8,13,17,30,625.0,63.0,2.7,20.0,250.0,473.06,382.61
2016,8,13,17,45,565.0,56.5,2.65,19.5,200.0,398.97,321.99
2016,8,13,18,0,505.0,50.0,2.6,19.0,150.0,330.02,263.17
2016,8,13,18,15,407.0,40.5,2.6,18.5,105.5,246.63,191.25
2016,8,13,18,30,309.0,31.0,2.6,18.0,61.0,174.09,122.74
2016,8,13,18,45,154.5,15.5,2.6,17.5,30.5,78.4,0.0
2016,8,13,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,164.0,15.5,2.1,13.5,32.0,12.41,0.0
2016,8,14,6,0,328.0,31.0,2.2,14.0,64.0,25.2,15.17
2016,8,14,6,15,423.5,40.0,2.15,14.5,109.0,31.58,21.96
2016,8,14,6,30,519.0,49.0,2.1,15.0,154.0,37.79,27.85
2016,8,14,6,45,580.5,55.5,2.1,15.5,205.0,41.62,31.44
2016,8,14,7,0,642.0,62.0,2.1,16.0,256.0,45.34,34.76
2016,8,14,7,15,497.0,100.0,2.1,16.5,267.0,71.38,57.62
2016,8,14,7,30,352.0,138.0,2.1,17.0,278.0,94.94,77.88
2016,8,14,7,45,568.5,108.0,2.1,17.5,370.5,84.24,57.24
2016,8,14,8,0,785.0,78.0,2.1,18.0,463.0,125.09,67.77
2016,8,14,8,15,806.5,81.0,2.1,18.5,512.5,182.69,109.16
2016,8,14,8,30,828.0,84.0,2.1,19.0,562.0,242.63,158.99
2016,8,14,8,45,844.0,86.5,2.1,20.0,607.5,307.84,214.99
2016,8,14,9,0,860.0,89.0,2.1,21.0,653.0,368.39,267.05
2016,8,14,9,15,872.0,91.0,2.1,21.0,694.0,427.74,318.15
2016,8,14,9,30,884.0,93.0,2.1,21.0,735.0,487.14,367.82
2016,8,14,9,45,866.5,108.0,2.15,21.5,763.0,542.37,412.13
2016,8,14,10,0,849.0,123.0,2.2,22.0,791.0,594.04,452.04
2016,8,14,10,15,856.5,124.5,2.2,22.0,820.0,646.06,491.7
2016,8,14,10,30,864.0,126.0,2.2,22.0,849.0,696.74,529.28
2016,8,14,10,45,873.5,125.0,2.25,22.5,872.5,745.09,563.57
2016,8,14,11,0,883.0,124.0,2.3,23.0,896.0,791.77,594.49
2016,8,14,11,15,886.0,124.5,2.35,23.0,911.0,832.73,621.89
2016,8,14,11,30,889.0,125.0,2.4,23.0,926.0,871.11,647.43
2016,8,14,11,45,893.5,123.5,2.45,23.5,934.5,906.18,669.37
2016,8,14,12,0,898.0,122.0,2.5,24.0,943.0,938.4,689.29
2016,8,14,12,15,898.0,122.0,2.55,24.0,942.5,964.86,706.74
2016,8,14,12,30,898.0,122.0,2.6,24.0,942.0,987.97,722.09
2016,8,14,12,45,891.0,124.5,2.65,24.0,932.0,1003.29,732.49
2016,8,14,13,0,884.0,127.0,2.7,24.0,922.0,1014.91,740.66
2016,8,14,13,15,880.0,126.5,2.75,23.5,906.5,1022.76,748.02
2016,8,14,13,30,876.0,126.0,2.8,23.0,891.0,1026.9,753.16
2016,8,14,13,45,870.0,125.0,2.85,23.0,868.0,1024.77,752.93
2016,8,14,14,0,864.0,124.0,2.9,23.0,845.0,1018.96,750.48
2016,8,14,14,15,856.5,122.0,2.95,23.0,815.5,1006.92,744.09
2016,8,14,14,30,849.0,120.0,3.0,23.0,786.0,991.35,735.49
2016,8,14,14,45,839.0,117.5,3.05,23.0,750.5,979.93,729.76
2016,8,14,15,0,829.0,115.0,3.1,23.0,715.0,954.4,714.6
2016,8,14,15,15,815.5,112.5,3.15,22.5,674.0,922.47,696.5
2016,8,14,15,30,802.0,110.0,3.2,22.0,633.0,887.81,676.33
2016,8,14,15,45,785.5,106.5,3.25,21.5,587.5,846.8,651.42
2016,8,14,16,0,769.0,103.0,3.3,21.0,542.0,803.73,624.61
2016,8,14,16,15,745.5,99.0,3.3,20.5,493.5,752.51,591.09
2016,8,14,16,30,722.0,95.0,3.3,20.0,445.0,704.18,558.97
2016,8,14,16,45,692.0,89.5,3.35,20.0,394.5,644.88,516.95
2016,8,14,17,0,662.0,84.0,3.4,20.0,344.0,585.98,473.44
2016,8,14,17,15,617.5,78.0,3.3,19.5,292.5,517.78,420.83
2016,8,14,17,30,573.0,72.0,3.2,19.0,241.0,452.16,368.31
2016,8,14,17,45,511.0,63.5,3.15,18.5,192.0,377.09,306.29
2016,8,14,18,0,449.0,55.0,3.1,18.0,143.0,307.42,246.47
2016,8,14,18,15,349.0,43.5,3.0,17.5,99.5,223.97,174.12
2016,8,14,18,30,249.0,32.0,2.9,17.0,56.0,151.31,104.94
2016,8,14,18,45,124.5,16.0,2.85,16.5,28.0,66.88,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,157.0,16.0,2.15,12.5,31.5,12.92,0.0
2016,8,15,6,0,314.0,32.0,2.2,13.0,63.0,26.23,15.91
2016,8,15,6,15,414.0,42.0,2.15,13.5,109.0,33.44,23.65
2016,8,15,6,30,514.0,52.0,2.1,14.0,155.0,40.43,30.3
2016,8,15,6,45,257.0,59.0,2.1,14.5,110.5,43.26,33.03
2016,8,15,7,0,0.0,66.0,2.1,15.0,66.0,57.91,46.07
2016,8,15,7,15,0.0,79.5,2.05,15.5,79.5,69.34,56.04
2016,8,15,7,30,0.0,93.0,2.0,16.0,93.0,80.67,65.73
2016,8,15,7,45,0.5,121.5,2.0,16.5,122.0,103.58,81.45
2016,8,15,8,0,1.0,150.0,2.0,17.0,151.0,127.01,100.24
2016,8,15,8,15,0.5,155.0,1.95,17.0,155.5,132.56,104.4
2016,8,15,8,30,0.0,160.0,1.9,17.0,160.0,137.77,108.3
2016,8,15,8,45,11.0,199.5,1.85,17.5,207.0,173.83,136.43
2016,8,15,9,0,22.0,239.0,1.8,18.0,254.0,211.62,165.51
2016,8,15,9,15,40.0,276.0,1.8,18.5,305.0,248.2,193.25
2016,8,15,9,30,58.0,313.0,1.8,19.0,356.0,291.68,226.08
2016,8,15,9,45,75.5,339.0,1.85,19.5,397.5,328.86,253.83
2016,8,15,10,0,93.0,365.0,1.9,20.0,439.0,368.45,283.13
2016,8,15,10,15,518.5,230.5,1.95,20.0,661.5,530.41,408.89
2016,8,15,10,30,944.0,96.0,2.0,20.0,884.0,724.13,553.56
2016,8,15,10,45,949.5,96.5,2.1,20.5,907.0,774.35,587.54
2016,8,15,11,0,955.0,97.0,2.2,21.0,930.0,822.36,619.16
2016,8,15,11,15,958.0,97.5,2.25,21.0,945.5,865.96,648.26
2016,8,15,11,30,961.0,98.0,2.3,21.0,961.0,906.73,675.3
2016,8,15,11,45,962.0,98.5,2.4,21.0,968.5,942.77,699.55
2016,8,15,12,0,963.0,99.0,2.5,21.0,976.0,975.52,721.65
2016,8,15,12,15,963.0,99.0,2.5,21.0,976.0,1003.42,739.59
2016,8,15,12,30,963.0,99.0,2.5,21.0,976.0,1027.71,755.22
2016,8,15,12,45,954.0,103.0,2.55,21.0,965.5,1043.62,766.04
2016,8,15,13,0,945.0,107.0,2.6,21.0,955.0,1055.53,774.47
2016,8,15,13,15,942.0,106.0,2.6,20.5,939.0,1064.24,781.95
2016,8,15,13,30,939.0,105.0,2.6,20.0,923.0,1068.98,787.05
2016,8,15,13,45,934.5,103.5,2.6,20.0,899.5,1067.7,786.94
2016,8,15,14,0,930.0,102.0,2.6,20.0,876.0,1062.45,784.46
2016,8,15,14,15,923.0,101.0,2.6,20.0,845.5,1051.34,778.32
2016,8,15,14,30,916.0,100.0,2.6,20.0,815.0,1036.44,769.89
2016,8,15,14,45,907.5,97.5,2.6,20.0,778.5,1014.71,757.07
2016,8,15,15,0,899.0,95.0,2.6,20.0,742.0,989.46,742.02
2016,8,15,15,15,886.5,93.0,2.6,19.5,699.5,957.67,723.95
2016,8,15,15,30,874.0,91.0,2.6,19.0,657.0,922.95,703.76
2016,8,15,15,45,858.5,88.0,2.6,19.0,610.5,881.66,677.48
2016,8,15,16,0,843.0,85.0,2.6,19.0,564.0,846.04,654.91
2016,8,15,16,15,820.5,82.0,2.55,18.5,513.5,794.22,621.31
2016,8,15,16,30,798.0,79.0,2.5,18.0,463.0,741.19,586.21
2016,8,15,16,45,769.0,75.0,2.5,17.5,410.5,681.23,545.34
2016,8,15,17,0,740.0,71.0,2.5,17.0,358.0,621.32,503.22
2016,8,15,17,15,697.5,66.0,2.45,16.5,305.0,551.86,450.34
2016,8,15,17,30,655.0,61.0,2.4,16.0,252.0,487.87,399.15
2016,8,15,17,45,592.0,54.5,2.35,16.0,200.5,410.59,334.51
2016,8,15,18,0,529.0,48.0,2.3,16.0,149.0,338.75,271.99
2016,8,15,18,15,425.0,38.5,2.15,15.5,103.5,251.59,195.86
2016,8,15,18,30,321.0,29.0,2.0,15.0,58.0,176.11,120.06
2016,8,15,18,45,160.5,14.5,1.95,14.5,29.0,64.34,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,128.5,16.0,2.0,12.5,28.5,12.62,0.0
2016,8,16,6,0,257.0,32.0,2.1,13.0,57.0,26.25,15.72
2016,8,16,6,15,353.5,43.5,2.05,13.5,100.5,34.76,24.76
2016,8,16,6,30,450.0,55.0,2.0,14.0,144.0,42.94,32.5
2016,8,16,6,45,225.0,65.5,2.0,14.5,110.0,47.93,37.17
2016,8,16,7,0,0.0,76.0,2.0,15.0,76.0,65.73,52.99
2016,8,16,7,15,0.0,92.0,2.0,15.5,92.0,79.0,64.54
2016,8,16,7,30,0.0,108.0,2.0,16.0,108.0,92.16,75.77
2016,8,16,7,45,0.0,122.5,2.0,16.5,122.5,104.28,82.03
2016,8,16,8,0,0.0,137.0,2.0,17.0,137.0,116.95,92.03
2016,8,16,8,15,5.5,164.5,1.95,17.5,168.0,140.68,110.63
2016,8,16,8,30,11.0,192.0,1.9,18.0,199.0,165.43,129.77
2016,8,16,8,45,15.0,212.0,1.9,18.5,221.5,184.88,144.55
2016,8,16,9,0,19.0,232.0,1.9,19.0,244.0,205.01,159.78
2016,8,16,9,15,57.5,281.5,1.9,19.0,322.5,259.56,201.65
2016,8,16,9,30,96.0,331.0,1.9,19.0,401.0,323.42,250.34
2016,8,16,9,45,467.5,230.0,1.9,19.5,593.5,439.15,338.44
2016,8,16,10,0,839.0,129.0,1.9,20.0,786.0,594.69,455.47
2016,8,16,10,15,847.0,131.0,1.95,20.0,815.5,648.13,495.61
2016,8,16,10,30,855.0,133.0,2.0,20.0,845.0,698.03,532.99
2016,8,16,10,45,861.0,134.5,2.05,20.5,867.5,745.81,566.91
2016,8,16,11,0,867.0,136.0,2.1,21.0,890.0,791.7,597.69
2016,8,16,11,15,870.5,136.5,2.15,21.0,905.5,832.6,625.17
2016,8,16,11,30,874.0,137.0,2.2,21.0,921.0,870.99,650.82
2016,8,16,11,45,876.0,137.5,2.25,21.5,928.5,905.42,672.43
2016,8,16,12,0,878.0,138.0,2.3,22.0,936.0,936.93,691.99
2016,8,16,12,15,877.5,138.0,2.3,22.0,935.5,962.58,708.5
2016,8,16,12,30,877.0,138.0,2.3,22.0,935.0,984.91,722.92
2016,8,16,12,45,871.5,140.0,2.35,22.0,925.5,1000.92,733.83
2016,8,16,13,0,866.0,142.0,2.4,22.0,916.0,1013.31,742.58
2016,8,16,13,15,862.0,141.0,2.4,22.0,900.5,1020.58,747.62
2016,8,16,13,30,858.0,140.0,2.4,22.0,885.0,1024.18,750.47
2016,8,16,13,45,852.5,138.0,2.45,22.0,862.0,1021.56,750.01
2016,8,16,14,0,847.0,136.0,2.5,22.0,839.0,1027.14,755.08
2016,8,16,14,15,838.5,134.5,2.5,21.5,809.0,1014.63,749.34
2016,8,16,14,30,830.0,133.0,2.5,21.0,779.0,998.58,741.53
2016,8,16,14,45,819.5,130.0,2.5,21.0,743.0,975.45,727.7
2016,8,16,15,0,809.0,127.0,2.5,21.0,707.0,949.1,711.8
2016,8,16,15,15,794.0,124.0,2.5,20.5,665.5,915.46,692.27
2016,8,16,15,30,779.0,121.0,2.5,20.0,624.0,879.2,670.78
2016,8,16,15,45,760.5,117.0,2.5,20.0,578.0,836.31,643.15
2016,8,16,16,0,742.0,113.0,2.5,20.0,532.0,796.28,617.23
2016,8,16,16,15,716.5,108.5,2.5,19.5,483.0,743.64,582.95
2016,8,16,16,30,691.0,104.0,2.5,19.0,434.0,690.31,547.4
2016,8,16,16,45,659.0,97.5,2.5,19.0,383.0,629.44,504.24
2016,8,16,17,0,627.0,91.0,2.5,19.0,332.0,569.2,459.2
2016,8,16,17,15,579.5,84.0,2.5,18.5,281.0,499.32,405.66
2016,8,16,17,30,532.0,77.0,2.5,18.0,230.0,432.35,352.3
2016,8,16,17,45,467.0,67.0,2.55,17.5,181.0,355.93,289.29
2016,8,16,18,0,402.0,57.0,2.6,17.0,132.0,285.33,228.75
2016,8,16,18,15,303.0,43.5,2.5,16.5,90.0,201.71,156.17
2016,8,16,18,30,204.0,30.0,2.4,16.0,48.0,131.82,86.17
2016,8,16,18,45,102.0,15.0,2.35,15.5,24.0,46.01,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,105.5,15.5,2.0,14.0,25.5,12.22,0.0
2016,8,17,6,0,211.0,31.0,2.1,15.0,51.0,24.22,13.69
2016,8,17,6,15,304.5,44.0,2.05,15.0,93.0,33.92,23.82
2016,8,17,6,30,398.0,57.0,2.0,15.0,135.0,44.67,33.86
2016,8,17,6,45,462.0,66.5,1.95,15.5,183.0,50.57,39.33
2016,8,17,7,0,526.0,76.0,1.9,16.0,231.0,56.23,44.39
2016,8,17,7,15,263.0,97.5,1.85,16.5,175.0,73.6,59.57
2016,8,17,7,30,0.0,119.0,1.8,17.0,119.0,100.28,82.54
2016,8,17,7,45,77.5,161.5,1.75,17.5,199.5,128.29,100.39
2016,8,17,8,0,155.0,204.0,1.7,18.0,280.0,166.76,126.07
2016,8,17,8,15,249.5,214.0,1.65,18.5,350.0,198.05,145.44
2016,8,17,8,30,344.0,224.0,1.6,19.0,420.0,246.55,180.32
2016,8,17,8,45,560.5,169.5,1.6,19.5,520.0,288.32,208.23
2016,8,17,9,0,777.0,115.0,1.6,20.0,620.0,358.83,261.91
2016,8,17,9,15,547.0,214.0,1.6,20.0,581.0,394.52,297.01
2016,8,17,9,30,317.0,313.0,1.6,20.0,542.0,406.99,310.25
2016,8,17,9,45,581.0,215.0,1.65,20.5,659.5,486.07,370.63
2016,8,17,10,0,845.0,117.0,1.7,21.0,777.0,588.29,448.13
2016,8,17,10,15,853.0,118.5,1.75,21.5,806.5,640.46,486.65
2016,8,17,10,30,861.0,120.0,1.8,22.0,836.0,691.35,523.45
2016,8,17,10,45,867.0,121.5,1.9,22.5,858.5,739.28,557.52
2016,8,17,11,0,873.0,123.0,2.0,23.0,881.0,785.31,588.11
2016,8,17,11,15,877.0,123.5,2.05,23.0,896.5,826.7,615.69
2016,8,17,11,30,881.0,124.0,2.1,23.0,912.0,865.6,641.47
2016,8,17,11,45,883.0,124.5,2.15,23.0,919.5,900.09,664.22
2016,8,17,12,0,885.0,125.0,2.2,23.0,927.0,931.64,685.01
2016,8,17,12,15,885.0,125.0,2.25,23.0,927.0,957.75,702.25
2016,8,17,12,30,885.0,125.0,2.3,23.0,927.0,980.53,717.42
2016,8,17,12,45,870.0,132.5,2.4,23.0,914.5,992.71,726.34
2016,8,17,13,0,855.0,140.0,2.5,23.0,902.0,1001.04,732.96
2016,8,17,13,15,851.0,139.0,2.55,22.5,886.5,1008.1,739.87
2016,8,17,13,30,847.0,138.0,2.6,22.0,871.0,1011.54,744.57
2016,8,17,13,45,841.0,136.5,2.65,22.0,848.0,1020.65,751.72
2016,8,17,14,0,835.0,135.0,2.7,22.0,825.0,1014.29,748.84
2016,8,17,14,15,826.5,133.0,2.7,21.5,795.0,1001.21,742.77
2016,8,17,14,30,818.0,131.0,2.7,21.0,765.0,984.63,734.5
2016,8,17,14,45,806.5,128.5,2.7,21.0,729.0,961.15,720.3
2016,8,17,15,0,795.0,126.0,2.7,21.0,693.0,934.55,704.06
2016,8,17,15,15,780.0,123.0,2.7,20.5,652.0,901.13,684.46
2016,8,17,15,30,765.0,120.0,2.7,20.0,611.0,865.14,662.91
2016,8,17,15,45,745.0,116.0,2.7,20.0,565.5,821.24,634.3
2016,8,17,16,0,725.0,112.0,2.7,20.0,520.0,780.33,607.48
2016,8,17,16,15,698.5,107.5,2.7,19.5,471.0,727.42,572.64
2016,8,17,16,30,672.0,103.0,2.7,19.0,422.0,673.96,536.61
2016,8,17,16,45,636.5,97.5,2.75,19.0,371.5,612.43,492.68
2016,8,17,17,0,601.0,92.0,2.8,19.0,321.0,551.87,446.93
2016,8,17,17,15,552.5,84.5,2.75,18.5,270.5,481.95,392.75
2016,8,17,17,30,504.0,77.0,2.7,18.0,220.0,415.13,339.0
2016,8,17,17,45,433.0,67.0,2.7,17.5,172.0,336.9,274.09
2016,8,17,18,0,362.0,57.0,2.7,17.0,124.0,263.21,210.91
2016,8,17,18,15,265.0,43.0,2.65,16.5,83.5,184.69,142.41
2016,8,17,18,30,168.0,29.0,2.6,16.0,43.0,115.85,71.91
2016,8,17,18,45,84.0,14.5,2.55,15.5,21.5,39.74,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,91.5,16.0,1.7,13.5,24.5,14.55,0.0
2016,8,18,6,0,183.0,32.0,1.8,14.0,49.0,25.0,14.11
2016,8,18,6,15,278.5,46.0,1.8,14.5,90.5,35.44,25.15
2016,8,18,6,30,374.0,60.0,1.8,15.0,132.0,45.57,34.62
2016,8,18,6,45,439.5,70.0,1.8,15.5,179.5,53.65,42.04
2016,8,18,7,0,505.0,80.0,1.8,16.0,227.0,59.59,47.35
2016,8,18,7,15,337.5,117.5,1.8,16.5,224.5,83.12,67.91
2016,8,18,7,30,170.0,155.0,1.8,17.0,222.0,115.64,95.83
2016,8,18,7,45,182.5,178.0,1.8,17.5,258.5,135.1,104.56
2016,8,18,8,0,195.0,201.0,1.8,18.0,295.0,168.39,125.89
2016,8,18,8,15,259.0,214.5,1.75,18.0,353.5,199.98,146.93
2016,8,18,8,30,323.0,228.0,1.7,18.0,412.0,245.13,180.82
2016,8,18,8,45,534.5,177.0,1.7,18.5,511.0,286.81,208.81
2016,8,18,9,0,746.0,126.0,1.7,19.0,610.0,358.02,263.17
2016,8,18,9,15,761.5,129.0,1.7,19.0,650.0,414.24,311.09
2016,8,18,9,30,777.0,132.0,1.7,19.0,690.0,471.21,358.37
2016,8,18,9,45,729.5,165.0,1.75,19.5,709.5,520.3,397.6
2016,8,18,10,0,682.0,198.0,1.8,20.0,729.0,565.95,432.4
2016,8,18,10,15,692.0,201.0,1.85,20.0,757.5,615.13,469.88
2016,8,18,10,30,702.0,204.0,1.9,20.0,786.0,663.72,506.03
2016,8,18,10,45,700.5,211.5,1.95,20.5,805.5,707.33,536.69
2016,8,18,11,0,699.0,219.0,2.0,21.0,825.0,749.0,565.28
2016,8,18,11,15,704.0,220.5,2.05,21.0,839.5,788.23,592.95
2016,8,18,11,30,709.0,222.0,2.1,21.0,854.0,825.59,618.97
2016,8,18,11,45,704.5,227.0,2.15,21.5,859.5,855.91,638.54
2016,8,18,12,0,700.0,232.0,2.2,22.0,865.0,883.46,656.05
2016,8,18,12,15,700.0,232.0,2.25,22.0,864.5,907.44,672.32
2016,8,18,12,30,700.0,232.0,2.3,22.0,864.0,928.56,686.64
2016,8,18,12,45,701.5,228.5,2.35,22.0,857.5,944.63,697.72
2016,8,18,13,0,703.0,225.0,2.4,22.0,851.0,957.57,706.9
2016,8,18,13,15,698.5,223.0,2.4,21.5,835.5,962.85,712.05
2016,8,18,13,30,694.0,221.0,2.4,21.0,820.0,964.79,715.23
2016,8,18,13,45,686.0,218.5,2.45,21.0,797.0,959.35,712.81
2016,8,18,14,0,678.0,216.0,2.5,21.0,774.0,950.65,708.4
2016,8,18,14,15,667.0,212.5,2.5,20.5,745.0,934.68,700.13
2016,8,18,14,30,656.0,209.0,2.5,20.0,716.0,915.69,689.93
2016,8,18,14,45,645.0,203.0,2.55,20.0,682.0,891.19,675.11
2016,8,18,15,0,634.0,197.0,2.6,20.0,648.0,864.0,658.43
2016,8,18,15,15,616.0,191.5,2.6,19.5,608.0,828.2,636.5
2016,8,18,15,30,598.0,186.0,2.6,19.0,568.0,790.4,612.8
2016,8,18,15,45,580.0,177.0,2.65,19.0,525.0,740.7,579.41
2016,8,18,16,0,562.0,168.0,2.7,19.0,482.0,696.71,549.37
2016,8,18,16,15,533.0,159.0,2.7,18.5,434.5,642.74,511.85
2016,8,18,16,30,504.0,150.0,2.7,18.0,387.0,589.03,473.55
2016,8,18,16,45,472.5,138.0,2.7,17.5,339.5,530.62,430.58
2016,8,18,17,0,441.0,126.0,2.7,17.0,292.0,473.48,387.2
2016,8,18,17,15,394.0,112.5,2.65,16.5,244.0,406.21,334.04
2016,8,18,17,30,347.0,99.0,2.6,16.0,196.0,342.58,282.06
2016,8,18,17,45,290.5,82.0,2.55,16.0,151.5,273.79,223.75
2016,8,18,18,0,234.0,65.0,2.5,16.0,107.0,201.19,161.23
2016,8,18,18,15,162.0,45.0,2.4,15.5,69.5,134.01,102.49
2016,8,18,18,30,90.0,25.0,2.3,15.0,32.0,71.62,39.99
2016,8,18,18,45,45.0,12.5,2.25,15.0,16.0,25.53,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,51.0,14.0,2.0,13.5,18.5,12.73,0.0
2016,8,19,6,0,102.0,28.0,2.1,14.0,37.0,22.72,12.0
2016,8,19,6,15,169.5,47.5,2.1,14.5,75.0,37.69,27.04
2016,8,19,6,30,237.0,67.0,2.1,15.0,113.0,52.25,40.45
2016,8,19,6,45,292.5,84.0,2.1,15.5,157.5,62.13,49.5
2016,8,19,7,0,348.0,101.0,2.1,16.0,202.0,73.3,59.42
2016,8,19,7,15,237.5,128.5,2.05,16.5,203.5,94.17,77.56
2016,8,19,7,30,127.0,156.0,2.0,17.0,205.0,115.87,96.05
2016,8,19,7,45,129.0,179.0,1.95,17.5,235.5,134.33,104.69
2016,8,19,8,0,131.0,202.0,1.9,18.0,266.0,163.39,124.36
2016,8,19,8,15,219.0,216.0,1.85,18.0,335.0,200.21,148.95
2016,8,19,8,30,307.0,230.0,1.8,18.0,404.0,243.35,180.15
2016,8,19,8,45,324.5,247.5,1.8,18.5,445.0,285.6,214.19
2016,8,19,9,0,342.0,265.0,1.8,19.0,486.0,330.02,249.9
2016,8,19,9,15,351.0,282.0,1.8,19.0,521.5,372.73,284.48
2016,8,19,9,30,360.0,299.0,1.8,19.0,557.0,416.35,319.1
2016,8,19,9,45,498.5,257.5,1.8,19.5,634.0,479.45,367.33
2016,8,19,10,0,637.0,216.0,1.8,20.0,711.0,556.53,425.59
2016,8,19,10,15,647.5,220.0,1.85,20.0,739.0,604.8,462.08
2016,8,19,10,30,658.0,224.0,1.9,20.0,767.0,652.69,497.66
2016,8,19,10,45,657.5,231.0,1.95,20.5,786.5,694.75,527.25
2016,8,19,11,0,657.0,238.0,2.0,21.0,806.0,735.05,554.96
2016,8,19,11,15,662.0,240.0,2.05,21.0,820.5,773.31,581.98
2016,8,19,11,30,667.0,242.0,2.1,21.0,835.0,809.82,607.47
2016,8,19,11,45,663.5,246.5,2.2,21.5,840.5,839.32,626.99
2016,8,19,12,0,660.0,251.0,2.3,22.0,846.0,866.22,644.59
2016,8,19,12,15,660.0,251.0,2.35,22.0,846.0,889.34,660.56
2016,8,19,12,30,660.0,251.0,2.4,22.0,846.0,909.73,674.7
2016,8,19,12,45,668.5,243.5,2.45,22.0,841.5,928.13,687.88
2016,8,19,13,0,677.0,236.0,2.5,22.0,837.0,943.63,698.88
2016,8,19,13,15,672.0,234.5,2.55,21.5,821.5,948.68,704.33
2016,8,19,13,30,667.0,233.0,2.6,21.0,806.0,950.48,707.86
2016,8,19,13,45,656.5,231.5,2.65,21.0,783.0,943.48,704.31
2016,8,19,14,0,646.0,230.0,2.7,21.0,760.0,933.29,698.81
2016,8,19,14,15,635.5,226.0,2.7,21.0,731.0,917.44,689.19
2016,8,19,14,30,625.0,222.0,2.7,21.0,702.0,898.66,677.61
2016,8,19,14,45,609.0,217.0,2.7,21.0,667.0,870.62,659.64
2016,8,19,15,0,593.0,212.0,2.7,21.0,632.0,840.13,639.95
2016,8,19,15,15,575.0,205.5,2.7,20.5,592.0,798.01,613.34
2016,8,19,15,30,557.0,199.0,2.7,20.0,552.0,760.62,589.54
2016,8,19,15,45,534.0,190.5,2.75,20.0,508.5,715.14,558.62
2016,8,19,16,0,511.0,182.0,2.8,20.0,465.0,668.91,526.6
2016,8,19,16,15,482.5,171.5,2.8,19.5,418.5,615.47,489.26
2016,8,19,16,30,454.0,161.0,2.8,19.0,372.0,562.38,451.24
2016,8,19,16,45,419.5,147.5,2.8,18.5,325.0,502.17,406.62
2016,8,19,17,0,385.0,134.0,2.8,18.0,278.0,443.63,361.94
2016,8,19,17,15,340.5,118.0,2.8,17.5,231.0,377.85,309.92
2016,8,19,17,30,296.0,102.0,2.8,17.0,184.0,304.53,250.28
2016,8,19,17,45,243.0,82.5,2.8,17.0,140.0,238.36,194.13
2016,8,19,18,0,190.0,63.0,2.8,17.0,96.0,177.31,141.13
2016,8,19,18,15,129.5,41.5,2.75,16.5,60.5,115.29,86.91
2016,8,19,18,30,69.0,20.0,2.7,16.0,25.0,55.56,26.66
