Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,18,45,34.5,10.0,2.65,15.5,12.5,19.9,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,42.0,12.5,1.8,13.5,16.0,11.37,0.0
2016,8,20,6,0,84.0,25.0,1.9,14.0,32.0,20.4,9.88
2016,8,20,6,15,144.0,46.5,1.9,14.5,69.0,36.88,26.28
2016,8,20,6,30,204.0,68.0,1.9,15.0,106.0,52.81,40.91
2016,8,20,6,45,256.0,86.5,1.95,15.5,150.0,66.17,53.04
2016,8,20,7,0,308.0,105.0,2.0,16.0,194.0,79.13,64.53
2016,8,20,7,15,226.0,129.5,1.95,16.5,202.0,94.76,78.07
2016,8,20,7,30,144.0,154.0,1.9,17.0,210.0,114.73,95.06
2016,8,20,7,45,173.0,176.0,1.9,17.5,252.0,133.56,103.49
2016,8,20,8,0,202.0,198.0,1.9,18.0,294.0,167.13,124.66
2016,8,20,8,15,238.0,216.5,1.9,18.0,341.5,198.5,146.78
2016,8,20,8,30,274.0,235.0,1.9,18.0,389.0,240.08,178.95
2016,8,20,8,45,308.5,249.0,1.9,18.5,436.5,282.57,212.48
2016,8,20,9,0,343.0,263.0,1.9,19.0,484.0,329.19,249.47
2016,8,20,9,15,471.0,236.5,1.95,19.5,561.0,383.63,291.34
2016,8,20,9,30,599.0,210.0,2.0,20.0,638.0,454.25,346.06
2016,8,20,9,45,628.5,207.0,2.05,20.5,676.0,505.54,386.26
2016,8,20,10,0,658.0,204.0,2.1,21.0,714.0,558.84,427.03
2016,8,20,10,15,668.5,207.5,2.15,21.0,742.5,607.67,464.22
2016,8,20,10,30,679.0,211.0,2.2,21.0,771.0,656.03,500.26
2016,8,20,10,45,687.0,213.0,2.3,21.5,792.5,700.55,532.12
2016,8,20,11,0,695.0,215.0,2.4,22.0,814.0,743.87,562.49
2016,8,20,11,15,699.5,217.0,2.45,22.0,829.0,782.96,590.17
2016,8,20,11,30,704.0,219.0,2.5,22.0,844.0,820.16,616.19
2016,8,20,11,45,707.5,219.0,2.6,22.0,851.5,852.45,639.02
2016,8,20,12,0,711.0,219.0,2.7,22.0,859.0,882.35,659.73
2016,8,20,12,15,711.5,218.5,2.75,22.0,858.5,906.36,676.0
2016,8,20,12,30,712.0,218.0,2.8,22.0,858.0,927.48,690.43
2016,8,20,12,45,693.0,227.0,2.9,22.0,845.0,936.2,697.06
2016,8,20,13,0,674.0,236.0,3.0,22.0,832.0,941.3,701.49
2016,8,20,13,15,669.0,234.5,3.0,21.5,817.0,946.27,706.58
2016,8,20,13,30,664.0,233.0,3.0,21.0,802.0,947.99,709.64
2016,8,20,13,45,663.5,226.5,3.05,21.0,781.5,945.88,709.31
2016,8,20,14,0,663.0,220.0,3.1,21.0,761.0,940.52,706.94
2016,8,20,14,15,652.0,216.0,3.1,21.0,732.5,923.99,696.75
2016,8,20,14,30,641.0,212.0,3.1,21.0,704.0,904.48,684.69
2016,8,20,14,45,635.5,203.5,3.1,21.0,671.0,882.82,671.22
2016,8,20,15,0,630.0,195.0,3.1,21.0,638.0,858.32,655.8
2016,8,20,15,15,612.0,189.0,3.1,20.5,598.0,821.93,633.25
2016,8,20,15,30,594.0,183.0,3.1,20.0,558.0,783.58,608.98
2016,8,20,15,45,579.5,172.5,3.1,20.0,515.5,735.14,576.03
2016,8,20,16,0,565.0,162.0,3.1,20.0,473.0,692.31,546.48
2016,8,20,16,15,536.0,153.5,3.1,19.5,426.5,638.73,509.03
2016,8,20,16,30,507.0,145.0,3.1,19.0,380.0,585.41,470.82
2016,8,20,16,45,478.0,132.5,3.1,19.0,332.5,528.08,427.71
2016,8,20,17,0,449.0,120.0,3.1,19.0,285.0,471.79,384.21
2016,8,20,17,15,401.5,106.5,3.1,18.5,237.0,403.8,330.56
2016,8,20,17,30,354.0,93.0,3.1,18.0,189.0,339.51,278.07
2016,8,20,17,45,298.0,76.5,3.1,17.5,145.0,271.23,220.58
2016,8,20,18,0,242.0,60.0,3.1,17.0,101.0,208.54,166.21
2016,8,20,18,15,167.0,40.5,3.0,16.5,64.5,139.88,105.69
2016,8,20,18,30,92.0,21.0,2.9,16.0,28.0,73.06,31.25
2016,8,20,18,45,46.0,10.5,2.85,15.5,14.0,23.9,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,54.5,13.5,2.6,13.5,18.0,12.28,0.0
2016,8,21,6,0,109.0,27.0,2.7,14.0,36.0,21.93,10.62
2016,8,21,6,15,183.0,46.0,2.8,14.5,74.5,35.34,24.88
2016,8,21,6,30,257.0,65.0,2.9,15.0,113.0,49.15,37.66
2016,8,21,6,45,319.0,80.0,3.0,15.5,158.5,59.41,47.06
2016,8,21,7,0,381.0,95.0,3.1,16.0,204.0,69.26,55.86
2016,8,21,7,15,235.0,123.5,3.05,16.0,195.5,90.92,74.91
2016,8,21,7,30,89.0,152.0,3.0,16.0,187.0,117.97,98.36
2016,8,21,7,45,165.0,172.0,2.95,16.5,247.0,130.91,101.97
2016,8,21,8,0,241.0,192.0,2.9,17.0,307.0,161.25,119.07
2016,8,21,8,15,274.5,209.5,2.8,17.5,354.0,199.38,146.55
2016,8,21,8,30,308.0,227.0,2.7,18.0,401.0,241.89,179.57
2016,8,21,8,45,483.5,192.5,2.65,18.5,490.5,285.68,210.46
2016,8,21,9,0,659.0,158.0,2.6,19.0,580.0,352.29,262.02
2016,8,21,9,15,676.0,162.0,2.55,19.0,620.0,406.0,307.79
2016,8,21,9,30,693.0,166.0,2.5,19.0,660.0,460.81,353.33
2016,8,21,9,45,680.5,183.0,2.45,19.5,688.0,512.46,394.37
2016,8,21,10,0,668.0,200.0,2.4,20.0,716.0,561.76,432.03
2016,8,21,10,15,678.5,203.0,2.45,20.0,744.0,610.65,469.64
2016,8,21,10,30,689.0,206.0,2.5,20.0,772.0,659.03,506.03
2016,8,21,10,45,699.0,207.0,2.55,20.5,794.5,704.5,538.6
2016,8,21,11,0,709.0,208.0,2.6,21.0,817.0,748.88,569.69
2016,8,21,11,15,714.0,209.5,2.65,21.0,832.0,788.38,597.85
2016,8,21,11,30,719.0,211.0,2.7,21.0,847.0,825.95,624.32
2016,8,21,11,45,722.0,211.0,2.8,21.0,854.5,858.19,646.98
2016,8,21,12,0,725.0,211.0,2.9,21.0,862.0,887.93,667.55
2016,8,21,12,15,725.5,211.0,2.95,21.0,861.5,912.68,684.42
2016,8,21,12,30,726.0,211.0,3.0,21.0,861.0,934.49,699.39
2016,8,21,12,45,738.5,201.5,3.1,21.0,857.5,955.13,714.04
2016,8,21,13,0,751.0,192.0,3.2,21.0,854.0,972.66,726.73
2016,8,21,13,15,746.5,190.5,3.2,21.0,838.5,978.48,730.95
2016,8,21,13,30,742.0,189.0,3.2,21.0,823.0,980.84,733.08
2016,8,21,13,45,735.5,186.5,3.25,21.0,800.5,976.64,731.37
2016,8,21,14,0,729.0,184.0,3.3,21.0,778.0,969.02,727.53
2016,8,21,14,15,719.0,181.0,3.3,20.5,748.5,953.99,719.84
2016,8,21,14,30,709.0,178.0,3.3,20.0,719.0,935.8,710.09
2016,8,21,14,45,697.0,173.5,3.35,20.0,684.0,910.94,694.78
2016,8,21,15,0,685.0,169.0,3.4,20.0,649.0,883.29,677.54
2016,8,21,15,15,667.5,164.0,3.4,19.5,608.0,847.3,655.29
2016,8,21,15,30,650.0,159.0,3.4,19.0,567.0,809.19,631.32
2016,8,21,15,45,629.5,152.5,3.4,19.0,523.0,764.9,601.37
2016,8,21,16,0,609.0,146.0,3.4,19.0,479.0,719.25,570.05
2016,8,21,16,15,580.0,138.5,3.4,18.5,431.5,664.45,532.13
2016,8,21,16,30,551.0,131.0,3.4,18.0,384.0,603.2,488.04
2016,8,21,16,45,421.5,131.5,3.45,18.0,311.5,484.98,395.94
2016,8,21,17,0,292.0,132.0,3.5,18.0,239.0,363.35,298.55
2016,8,21,17,15,251.0,117.0,3.45,17.5,198.5,306.81,252.86
2016,8,21,17,30,210.0,102.0,3.4,17.0,158.0,253.91,208.67
2016,8,21,17,45,232.0,79.5,3.4,16.5,129.0,228.99,186.86
2016,8,21,18,0,254.0,57.0,3.4,16.0,100.0,210.68,168.48
2016,8,21,18,15,174.0,38.5,3.3,15.5,63.5,140.5,105.86
2016,8,21,18,30,94.0,20.0,3.2,15.0,27.0,71.59,23.14
2016,8,21,18,45,47.0,10.0,3.1,15.0,13.5,23.69,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,4.5,13.0,2.7,13.5,13.5,11.82,0.0
2016,8,22,6,0,9.0,26.0,2.8,14.0,27.0,22.31,10.39
2016,8,22,6,15,50.0,46.5,2.8,14.5,55.5,37.74,26.88
2016,8,22,6,30,91.0,67.0,2.8,15.0,84.0,53.35,41.3
2016,8,22,6,45,116.5,89.0,2.85,15.5,117.5,69.52,55.95
2016,8,22,7,0,142.0,111.0,2.9,16.0,151.0,85.28,69.93
2016,8,22,7,15,167.5,130.0,2.8,16.0,187.0,98.78,81.78
2016,8,22,7,30,193.0,149.0,2.7,16.0,223.0,111.93,93.08
2016,8,22,7,45,233.5,168.0,2.65,16.5,269.5,124.14,95.43
2016,8,22,8,0,274.0,187.0,2.6,17.0,316.0,160.95,117.52
2016,8,22,8,15,447.0,165.5,2.5,17.5,403.0,189.85,131.28
2016,8,22,8,30,620.0,144.0,2.4,18.0,490.0,243.65,168.91
2016,8,22,8,45,483.0,202.0,2.35,18.5,486.0,293.23,216.18
2016,8,22,9,0,346.0,260.0,2.3,19.0,482.0,328.64,249.6
2016,8,22,9,15,521.0,211.5,2.3,19.0,569.5,384.55,292.9
2016,8,22,9,30,696.0,163.0,2.3,19.0,657.0,460.23,352.66
2016,8,22,9,45,697.5,172.0,2.35,19.5,688.5,512.4,394.26
2016,8,22,10,0,699.0,181.0,2.4,20.0,720.0,563.57,433.84
2016,8,22,10,15,709.0,184.0,2.45,20.0,748.5,613.53,472.33
2016,8,22,10,30,719.0,187.0,2.5,20.0,777.0,662.84,509.45
2016,8,22,10,45,724.0,190.0,2.6,20.5,798.0,707.68,541.78
2016,8,22,11,0,729.0,193.0,2.7,21.0,819.0,750.95,572.33
2016,8,22,11,15,733.5,194.5,2.75,21.0,833.0,790.64,600.69
2016,8,22,11,30,738.0,196.0,2.8,21.0,847.0,828.28,627.05
2016,8,22,11,45,738.5,197.5,2.9,21.0,853.5,860.19,649.09
2016,8,22,12,0,739.0,199.0,3.0,21.0,860.0,889.44,669.34
2016,8,22,12,15,739.0,199.0,3.05,21.0,859.5,913.88,686.03
2016,8,22,12,30,739.0,199.0,3.1,21.0,859.0,935.32,700.77
2016,8,22,12,45,705.0,217.0,3.2,21.0,842.0,939.06,704.04
2016,8,22,13,0,671.0,235.0,3.3,21.0,825.0,938.55,704.69
2016,8,22,13,15,666.0,233.0,3.3,21.0,809.5,942.85,708.08
2016,8,22,13,30,661.0,231.0,3.3,21.0,794.0,943.92,709.36
2016,8,22,13,45,660.0,224.5,3.35,21.0,773.5,941.15,708.54
2016,8,22,14,0,659.0,218.0,3.4,21.0,753.0,935.14,705.68
2016,8,22,14,15,648.5,214.0,3.4,20.5,724.0,918.99,697.02
2016,8,22,14,30,638.0,210.0,3.4,20.0,695.0,899.87,686.43
2016,8,22,14,45,631.5,202.0,3.45,20.0,662.0,877.64,672.71
2016,8,22,15,0,625.0,194.0,3.5,20.0,629.0,852.62,657.02
2016,8,22,15,15,607.0,188.0,3.5,19.5,589.5,816.2,634.14
2016,8,22,15,30,589.0,182.0,3.5,19.0,550.0,777.83,609.47
2016,8,22,15,45,574.0,171.5,3.5,19.0,507.5,729.06,575.86
2016,8,22,16,0,559.0,161.0,3.5,19.0,465.0,685.88,545.66
2016,8,22,16,15,530.0,152.0,3.45,18.5,418.5,631.85,507.26
2016,8,22,16,30,501.0,143.0,3.4,18.0,372.0,578.13,468.17
2016,8,22,16,45,472.0,130.5,3.35,18.0,325.0,521.0,424.63
2016,8,22,17,0,443.0,118.0,3.3,18.0,278.0,464.95,380.77
2016,8,22,17,15,394.5,104.5,3.2,17.5,230.0,396.63,326.18
2016,8,22,17,30,346.0,91.0,3.1,17.0,182.0,332.18,272.97
2016,8,22,17,45,288.5,74.0,3.05,16.5,138.5,263.02,214.3
2016,8,22,18,0,231.0,57.0,3.0,16.0,95.0,199.67,159.0
2016,8,22,18,15,154.0,37.5,2.85,15.5,59.0,131.0,97.55
2016,8,22,18,30,77.0,18.0,2.7,15.0,23.0,54.86,8.31
2016,8,22,18,45,38.5,9.0,2.6,15.0,11.5,20.09,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,80.5,13.0,2.2,14.5,19.5,11.82,0.0
2016,8,23,6,0,161.0,26.0,2.3,15.0,39.0,20.37,8.39
2016,8,23,6,15,254.0,41.0,2.3,15.0,78.5,31.7,21.58
2016,8,23,6,30,347.0,56.0,2.3,15.0,118.0,42.68,31.94
2016,8,23,6,45,414.5,67.0,2.3,15.5,165.5,50.23,38.95
2016,8,23,7,0,482.0,78.0,2.3,16.0,213.0,58.53,46.39
2016,8,23,7,15,241.0,85.0,2.2,16.5,152.5,59.93,47.56
2016,8,23,7,30,0.0,92.0,2.1,17.0,92.0,79.59,64.6
2016,8,23,7,45,2.5,123.0,2.05,17.5,124.5,104.36,81.85
2016,8,23,8,0,5.0,154.0,2.0,18.0,157.0,130.01,102.28
2016,8,23,8,15,36.0,193.5,1.95,18.0,213.5,161.84,126.32
2016,8,23,8,30,67.0,233.0,1.9,18.0,270.0,203.0,157.75
2016,8,23,8,45,128.5,260.0,1.85,18.5,339.0,245.06,188.74
2016,8,23,9,0,190.0,287.0,1.8,19.0,408.0,299.25,229.69
2016,8,23,9,15,289.0,286.5,1.8,19.0,484.5,353.19,270.78
2016,8,23,9,30,388.0,286.0,1.8,19.0,561.0,420.59,322.63
2016,8,23,9,45,578.0,218.5,1.8,19.5,651.0,491.26,376.75
2016,8,23,10,0,768.0,151.0,1.8,20.0,741.0,578.22,442.9
2016,8,23,10,15,777.0,153.5,1.85,20.5,770.0,629.53,480.94
2016,8,23,10,30,786.0,156.0,1.9,21.0,799.0,679.89,517.44
2016,8,23,10,45,793.5,157.0,1.95,21.5,821.0,726.62,550.43
2016,8,23,11,0,801.0,158.0,2.0,22.0,843.0,771.74,581.53
2016,8,23,11,15,805.0,159.0,2.05,22.0,857.5,812.23,608.85
2016,8,23,11,30,809.0,160.0,2.1,22.0,872.0,850.41,634.38
2016,8,23,11,45,812.0,160.5,2.2,22.0,879.5,884.73,657.68
2016,8,23,12,0,815.0,161.0,2.3,22.0,887.0,916.32,679.17
2016,8,23,12,15,814.5,160.5,2.35,22.0,886.0,940.72,695.46
2016,8,23,12,30,814.0,160.0,2.4,22.0,885.0,961.87,709.74
2016,8,23,12,45,805.5,163.0,2.45,22.5,874.5,975.43,717.76
2016,8,23,13,0,797.0,166.0,2.5,23.0,864.0,985.37,723.57
2016,8,23,13,15,792.5,165.0,2.55,22.5,848.0,991.57,729.9
2016,8,23,13,30,788.0,164.0,2.6,22.0,832.0,994.19,734.07
2016,8,23,13,45,781.0,161.5,2.7,22.0,808.5,989.13,732.42
2016,8,23,14,0,774.0,159.0,2.8,22.0,785.0,980.53,728.57
2016,8,23,14,15,764.0,157.0,2.8,21.5,755.0,965.98,721.4
2016,8,23,14,30,754.0,155.0,2.8,21.0,725.0,948.12,712.12
2016,8,23,14,45,742.0,151.0,2.85,21.0,689.0,929.84,701.66
2016,8,23,15,0,730.0,147.0,2.9,21.0,653.0,901.78,684.52
2016,8,23,15,15,713.0,143.0,2.9,20.5,612.0,866.29,663.14
2016,8,23,15,30,696.0,139.0,2.9,20.0,571.0,828.57,639.97
2016,8,23,15,45,676.0,133.0,2.95,20.0,526.0,783.88,610.61
2016,8,23,16,0,656.0,127.0,3.0,20.0,481.0,737.71,579.72
2016,8,23,16,15,627.5,121.0,3.0,19.5,433.0,683.39,543.04
2016,8,23,16,30,599.0,115.0,3.0,19.0,385.0,628.85,505.21
2016,8,23,16,45,429.0,123.5,3.05,18.5,305.0,480.83,391.45
2016,8,23,17,0,259.0,132.0,3.1,18.0,225.0,340.88,279.64
2016,8,23,17,15,342.0,105.5,3.1,17.5,207.0,363.95,299.79
2016,8,23,17,30,425.0,79.0,3.1,17.0,189.0,364.08,299.44
2016,8,23,17,45,356.0,65.5,3.1,16.5,143.0,288.65,235.18
2016,8,23,18,0,287.0,52.0,3.1,16.0,97.0,220.31,175.32
2016,8,23,18,15,194.5,35.0,3.0,15.5,60.5,145.07,107.18
2016,8,23,18,30,102.0,18.0,2.9,15.0,24.0,70.14,0.0
2016,8,23,18,45,51.0,9.0,2.85,15.0,12.0,23.88,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,45,101.5,12.5,2.15,12.5,20.5,11.37,0.0
2016,8,24,6,0,203.0,25.0,2.3,13.0,41.0,20.5,7.92
2016,8,24,6,15,306.0,38.5,2.3,13.5,82.5,31.06,21.12
2016,8,24,6,30,409.0,52.0,2.3,14.0,124.0,41.18,30.72
2016,8,24,6,45,479.5,61.0,2.35,14.5,173.5,46.83,36.08
2016,8,24,7,0,550.0,70.0,2.4,15.0,223.0,52.29,41.05
2016,8,24,7,15,275.0,83.5,2.35,15.5,160.0,59.15,47.06
2016,8,24,7,30,0.0,97.0,2.3,16.0,97.0,83.4,68.22
2016,8,24,7,45,22.0,139.5,2.3,16.5,150.0,116.88,92.33
2016,8,24,8,0,44.0,182.0,2.3,17.0,203.0,147.95,115.87
2016,8,24,8,15,45.5,203.0,2.25,17.0,226.5,169.89,132.97
2016,8,24,8,30,47.0,224.0,2.2,17.0,250.0,192.33,150.72
2016,8,24,8,45,147.0,251.5,2.2,17.5,343.0,244.22,188.58
2016,8,24,9,0,247.0,279.0,2.2,18.0,436.0,310.31,238.52
2016,8,24,9,15,540.0,196.5,2.15,18.5,568.5,381.02,290.62
2016,8,24,9,30,833.0,114.0,2.1,19.0,701.0,484.47,370.08
2016,8,24,9,45,853.0,111.5,2.1,19.5,739.0,543.62,417.04
2016,8,24,10,0,873.0,109.0,2.1,20.0,777.0,601.3,461.6
2016,8,24,10,15,880.5,110.5,2.1,20.0,806.5,654.76,502.49
2016,8,24,10,30,888.0,112.0,2.1,20.0,836.0,706.78,541.19
2016,8,24,10,45,890.5,115.0,2.15,20.5,857.5,754.9,575.2
2016,8,24,11,0,893.0,118.0,2.2,21.0,879.0,800.71,605.19
2016,8,24,11,15,896.5,118.5,2.25,21.0,893.5,842.49,633.29
2016,8,24,11,30,900.0,119.0,2.3,21.0,908.0,881.64,659.45
2016,8,24,11,45,897.5,121.5,2.35,21.5,914.0,914.64,680.1
2016,8,24,12,0,895.0,124.0,2.4,22.0,920.0,944.35,698.49
2016,8,24,12,15,895.0,124.0,2.45,22.0,919.0,970.54,715.91
2016,8,24,12,30,895.0,124.0,2.5,22.0,918.0,993.31,731.17
2016,8,24,12,45,877.0,132.5,2.6,22.0,904.5,1003.54,738.84
2016,8,24,13,0,859.0,141.0,2.7,22.0,891.0,1009.75,744.13
2016,8,24,13,15,854.5,140.0,2.75,21.5,874.5,1016.0,750.58
2016,8,24,13,30,850.0,139.0,2.8,21.0,858.0,1030.52,762.63
2016,8,24,13,45,843.5,137.5,2.9,21.0,834.0,1026.92,761.86
2016,8,24,14,0,837.0,136.0,3.0,21.0,810.0,1019.58,758.89
2016,8,24,14,15,827.5,134.0,3.05,21.0,779.0,1004.99,750.79
2016,8,24,14,30,818.0,132.0,3.1,21.0,748.0,986.89,740.47
2016,8,24,14,45,806.5,129.0,3.15,21.0,711.5,962.32,725.85
2016,8,24,15,0,795.0,126.0,3.2,21.0,675.0,934.6,709.08
2016,8,24,15,15,779.0,123.0,3.2,20.5,632.5,899.69,688.26
2016,8,24,15,30,763.0,120.0,3.2,20.0,590.0,862.24,665.47
2016,8,24,15,45,743.0,115.5,3.2,20.0,544.0,822.42,639.45
2016,8,24,16,0,723.0,111.0,3.2,20.0,498.0,775.83,608.23
2016,8,24,16,15,694.5,106.0,3.2,19.5,448.5,720.32,571.07
2016,8,24,16,30,666.0,101.0,3.2,19.0,399.0,664.45,532.72
2016,8,24,16,45,630.0,94.0,3.2,18.5,348.0,600.71,487.03
2016,8,24,17,0,594.0,87.0,3.2,18.0,297.0,538.09,439.53
2016,8,24,17,15,541.0,79.0,3.15,17.5,246.0,464.95,381.63
2016,8,24,17,30,488.0,71.0,3.1,17.0,195.0,395.44,324.41
2016,8,24,17,45,414.0,60.0,3.1,17.0,148.0,315.65,256.29
2016,8,24,18,0,340.0,49.0,3.1,17.0,101.0,241.81,191.33
2016,8,24,18,15,229.5,33.5,3.05,16.5,63.0,158.11,114.95
2016,8,24,18,30,119.0,18.0,3.0,16.0,25.0,75.65,0.0
2016,8,24,18,45,59.5,9.0,2.95,15.5,12.5,26.42,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,104.5,12.0,2.15,13.5,19.5,10.91,0.0
2016,8,25,6,0,209.0,24.0,2.2,14.0,39.0,19.67,6.54
2016,8,25,6,15,313.5,36.5,2.15,14.5,80.5,29.36,19.49
2016,8,25,6,30,418.0,49.0,2.1,15.0,122.0,38.64,28.34
2016,8,25,6,45,209.0,51.5,2.1,15.5,88.0,38.02,28.13
2016,8,25,7,0,0.0,54.0,2.1,16.0,54.0,47.68,36.8
2016,8,25,7,15,0.0,67.0,2.05,16.0,67.0,59.03,46.87
2016,8,25,7,30,0.0,80.0,2.0,16.0,80.0,70.06,56.51
2016,8,25,7,45,0.0,89.5,2.0,16.5,89.5,78.27,60.5
2016,8,25,8,0,0.0,99.0,2.0,17.0,99.0,86.59,67.09
2016,8,25,8,15,0.0,102.5,2.0,17.5,102.5,89.97,69.52
2016,8,25,8,30,0.0,106.0,2.0,18.0,106.0,93.26,71.85
2016,8,25,8,45,0.0,129.0,2.0,18.5,129.0,112.98,87.55
2016,8,25,9,0,0.0,152.0,2.0,19.0,152.0,132.85,103.11
2016,8,25,9,15,5.5,187.5,2.0,19.0,191.5,165.63,128.96
2016,8,25,9,30,11.0,223.0,2.0,19.0,231.0,199.4,155.3
2016,8,25,9,45,54.5,289.0,2.05,19.5,330.5,278.89,216.67
2016,8,25,10,0,98.0,355.0,2.1,20.0,430.0,365.69,282.19
2016,8,25,10,15,231.5,354.5,2.15,20.0,540.5,460.07,354.14
2016,8,25,10,30,365.0,354.0,2.2,20.0,651.0,569.39,435.89
2016,8,25,10,45,639.5,229.0,2.25,20.0,766.0,684.65,523.99
2016,8,25,11,0,914.0,104.0,2.3,20.0,881.0,804.32,611.48
2016,8,25,11,15,918.5,104.5,2.3,20.0,896.5,847.59,639.65
2016,8,25,11,30,923.0,105.0,2.3,20.0,912.0,888.21,666.47
2016,8,25,11,45,926.5,104.5,2.35,20.5,920.0,924.15,689.1
2016,8,25,12,0,930.0,104.0,2.4,21.0,928.0,956.98,709.56
2016,8,25,12,15,930.0,104.0,2.4,21.0,927.5,983.79,726.88
2016,8,25,12,30,930.0,104.0,2.4,21.0,927.0,1007.04,741.94
2016,8,25,12,45,922.0,107.5,2.45,21.0,916.5,1022.46,752.51
2016,8,25,13,0,914.0,111.0,2.5,21.0,906.0,1033.97,760.75
2016,8,25,13,15,910.0,110.0,2.55,20.5,889.5,1040.83,767.61
2016,8,25,13,30,906.0,109.0,2.6,20.0,873.0,1043.79,772.14
2016,8,25,13,45,900.0,108.0,2.65,20.0,848.5,1040.84,771.51
2016,8,25,14,0,894.0,107.0,2.7,20.0,824.0,1034.04,768.55
2016,8,25,14,15,886.0,105.5,2.75,20.0,793.0,1020.9,761.56
2016,8,25,14,30,878.0,104.0,2.8,20.0,762.0,1004.12,752.27
2016,8,25,14,45,866.5,102.5,2.85,20.0,725.0,980.38,738.4
2016,8,25,15,0,855.0,101.0,2.9,20.0,688.0,953.4,722.36
2016,8,25,15,15,840.0,98.5,2.95,19.5,645.5,928.43,708.99
2016,8,25,15,30,825.0,96.0,3.0,19.0,603.0,890.91,686.73
2016,8,25,15,45,805.5,93.0,3.1,18.5,555.5,846.33,659.5
2016,8,25,16,0,786.0,90.0,3.2,18.0,508.0,799.85,630.29
2016,8,25,16,15,760.0,86.5,3.2,17.5,458.0,745.86,594.28
2016,8,25,16,30,734.0,83.0,3.2,17.0,408.0,691.11,556.8
2016,8,25,16,45,697.0,78.0,3.2,17.0,355.5,629.84,512.25
2016,8,25,17,0,660.0,73.0,3.2,17.0,303.0,566.13,463.78
2016,8,25,17,15,609.0,67.0,3.15,16.5,251.5,493.76,406.37
2016,8,25,17,30,558.0,61.0,3.1,16.0,200.0,424.78,349.28
2016,8,25,17,45,477.5,52.0,3.05,15.5,151.0,340.41,277.44
2016,8,25,18,0,397.0,43.0,3.0,15.0,102.0,263.81,209.68
2016,8,25,18,15,275.0,30.0,2.85,14.5,63.0,174.46,125.63
2016,8,25,18,30,153.0,17.0,2.7,14.0,24.0,87.07,0.0
2016,8,25,18,45,76.5,8.5,2.55,14.0,12.0,31.07,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,98.5,12.0,1.9,14.5,19.0,10.91,0.0
2016,8,26,6,0,197.0,24.0,2.0,15.0,38.0,19.77,5.59
2016,8,26,6,15,305.5,37.0,2.05,15.0,79.5,29.93,19.85
2016,8,26,6,30,414.0,50.0,2.1,15.0,121.0,39.66,29.2
2016,8,26,6,45,207.0,48.5,2.15,15.5,84.0,35.84,26.19
2016,8,26,7,0,0.0,47.0,2.2,16.0,47.0,41.47,31.29
2016,8,26,7,15,0.0,58.5,2.2,16.0,58.5,51.67,40.37
2016,8,26,7,30,0.0,70.0,2.2,16.0,70.0,61.89,49.33
2016,8,26,7,45,0.0,85.5,2.2,16.5,85.5,75.02,57.8
2016,8,26,8,0,0.0,101.0,2.2,17.0,101.0,88.19,68.45
2016,8,26,8,15,0.0,116.5,2.15,17.0,116.5,101.48,79.18
2016,8,26,8,30,0.0,132.0,2.1,17.0,132.0,114.89,89.91
2016,8,26,8,45,0.0,148.0,2.05,17.5,148.0,128.83,100.78
2016,8,26,9,0,0.0,164.0,2.0,18.0,164.0,142.91,111.63
2016,8,26,9,15,7.0,200.0,2.0,18.5,205.0,176.74,138.03
2016,8,26,9,30,14.0,236.0,2.0,19.0,246.0,211.77,165.01
2016,8,26,9,45,54.0,294.5,2.0,19.5,335.0,283.42,220.08
2016,8,26,10,0,94.0,353.0,2.0,20.0,424.0,362.02,279.25
2016,8,26,10,15,470.0,244.0,2.05,20.0,622.0,518.84,401.03
2016,8,26,10,30,846.0,135.0,2.1,20.0,820.0,703.11,539.12
2016,8,26,10,45,850.5,137.0,2.15,20.0,842.0,751.18,573.13
2016,8,26,11,0,855.0,139.0,2.2,20.0,864.0,797.22,605.3
2016,8,26,11,15,859.0,140.0,2.25,20.0,878.5,833.47,629.75
2016,8,26,11,30,863.0,141.0,2.3,20.0,893.0,872.35,655.96
2016,8,26,11,45,863.5,142.0,2.35,20.5,899.5,905.52,676.88
2016,8,26,12,0,864.0,143.0,2.4,21.0,906.0,935.65,695.69
2016,8,26,12,15,864.0,143.0,2.45,21.0,905.0,961.2,712.8
2016,8,26,12,30,864.0,143.0,2.5,21.0,904.0,983.44,727.82
2016,8,26,12,45,866.0,139.5,2.6,21.0,896.5,1000.74,740.19
2016,8,26,13,0,868.0,136.0,2.7,21.0,889.0,1014.49,750.4
2016,8,26,13,15,863.5,135.0,2.7,20.5,872.0,1020.65,756.26
2016,8,26,13,30,859.0,134.0,2.7,20.0,855.0,1023.07,759.91
2016,8,26,13,45,854.0,132.0,2.75,20.0,831.5,1020.22,759.3
2016,8,26,14,0,849.0,130.0,2.8,20.0,808.0,1025.34,764.15
2016,8,26,14,15,840.0,128.0,2.8,20.0,776.5,1010.99,755.7
2016,8,26,14,30,831.0,126.0,2.8,20.0,745.0,993.08,745.16
2016,8,26,14,45,821.0,122.0,2.8,20.0,708.5,968.47,730.21
2016,8,26,15,0,811.0,118.0,2.8,20.0,672.0,940.61,713.12
2016,8,26,15,15,795.0,115.0,2.75,19.5,629.5,905.19,691.72
2016,8,26,15,30,779.0,112.0,2.7,19.0,587.0,867.21,668.38
2016,8,26,15,45,760.0,107.5,2.7,19.0,540.5,822.55,639.16
2016,8,26,16,0,741.0,103.0,2.7,19.0,494.0,780.63,611.52
2016,8,26,16,15,713.0,98.5,2.7,18.5,444.0,725.41,574.79
2016,8,26,16,30,685.0,94.0,2.7,18.0,394.0,669.78,536.84
2016,8,26,16,45,647.0,88.0,2.7,18.0,342.5,604.95,489.78
2016,8,26,17,0,609.0,82.0,2.7,18.0,291.0,541.39,440.92
2016,8,26,17,15,555.5,74.0,2.65,17.5,240.0,467.3,382.43
2016,8,26,17,30,502.0,66.0,2.6,17.0,189.0,396.95,324.57
2016,8,26,17,45,421.0,55.5,2.55,16.5,141.5,313.49,253.88
2016,8,26,18,0,340.0,45.0,2.5,16.0,94.0,237.91,187.52
2016,8,26,18,15,170.0,32.5,2.4,15.5,57.0,132.66,92.0
2016,8,26,18,30,0.0,20.0,2.3,15.0,20.0,18.19,0.0
2016,8,26,18,45,0.0,10.0,2.2,15.0,10.0,9.1,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,81.0,11.5,2.0,13.5,17.0,10.46,0.0
2016,8,27,6,0,162.0,23.0,2.1,14.0,34.0,18.09,3.61
2016,8,27,6,15,264.0,38.0,2.15,14.5,74.5,29.53,19.47
2016,8,27,6,30,366.0,53.0,2.2,15.0,115.0,40.63,30.02
2016,8,27,6,45,183.0,49.5,2.3,15.5,80.5,36.53,26.78
2016,8,27,7,0,0.0,46.0,2.4,16.0,46.0,40.58,30.5
2016,8,27,7,15,0.0,57.5,2.4,16.0,57.5,50.78,39.58
2016,8,27,7,30,0.0,69.0,2.4,16.0,69.0,61.0,48.55
2016,8,27,7,45,0.0,87.5,2.4,16.5,87.5,76.61,59.14
2016,8,27,8,0,0.0,106.0,2.4,17.0,106.0,92.21,71.8
2016,8,27,8,15,0.0,108.0,2.4,17.0,108.0,94.49,73.43
2016,8,27,8,30,0.0,110.0,2.4,17.0,110.0,96.61,74.93
2016,8,27,8,45,0.0,137.0,2.4,17.5,137.0,119.67,93.42
2016,8,27,9,0,0.0,164.0,2.4,18.0,164.0,142.92,111.74
2016,8,27,9,15,3.5,184.5,2.35,18.0,187.0,162.34,126.95
2016,8,27,9,30,7.0,205.0,2.3,18.0,210.0,182.39,142.6
2016,8,27,9,45,35.5,271.0,2.3,18.5,298.0,254.36,198.7
2016,8,27,10,0,64.0,337.0,2.3,19.0,386.0,331.6,257.55
2016,8,27,10,15,69.5,354.0,2.3,19.0,409.5,356.78,276.3
2016,8,27,10,30,75.0,371.0,2.3,19.0,433.0,382.7,295.69
2016,8,27,10,45,465.0,254.5,2.35,19.5,646.5,581.58,450.46
2016,8,27,11,0,855.0,138.0,2.4,20.0,860.0,796.95,608.15
2016,8,27,11,15,858.5,139.0,2.45,20.0,874.5,832.79,630.92
2016,8,27,11,30,862.0,140.0,2.5,20.0,889.0,871.21,656.93
2016,8,27,11,45,865.0,139.5,2.6,20.5,896.0,905.09,678.83
2016,8,27,12,0,868.0,139.0,2.7,21.0,903.0,936.05,698.7
2016,8,27,12,15,867.5,139.0,2.75,21.0,901.5,961.15,715.59
2016,8,27,12,30,867.0,139.0,2.8,21.0,900.0,982.88,730.35
2016,8,27,12,45,857.0,142.5,2.85,21.0,889.0,995.37,739.09
2016,8,27,13,0,847.0,146.0,2.9,21.0,878.0,1015.93,753.39
2016,8,27,13,15,842.5,145.0,2.95,20.5,861.0,1022.22,759.77
2016,8,27,13,30,838.0,144.0,3.0,20.0,844.0,1024.74,763.95
2016,8,27,13,45,834.5,140.5,3.05,20.0,821.0,1021.78,763.23
2016,8,27,14,0,831.0,137.0,3.1,20.0,798.0,1015.06,760.18
2016,8,27,14,15,821.5,135.0,3.1,20.0,767.0,1000.28,751.47
2016,8,27,14,30,812.0,133.0,3.1,20.0,736.0,982.0,740.56
2016,8,27,14,45,806.0,127.5,3.1,20.0,700.5,959.86,727.13
2016,8,27,15,0,800.0,122.0,3.1,20.0,665.0,934.37,711.47
2016,8,27,15,15,783.5,118.5,3.1,19.5,622.5,898.06,689.63
2016,8,27,15,30,767.0,115.0,3.1,19.0,580.0,859.25,665.83
2016,8,27,15,45,755.0,108.0,3.1,19.0,535.0,818.23,638.88
2016,8,27,16,0,743.0,101.0,3.1,19.0,490.0,779.39,613.17
2016,8,27,16,15,714.5,96.5,3.1,18.5,440.0,723.65,575.72
2016,8,27,16,30,686.0,92.0,3.1,18.0,390.0,667.55,537.08
2016,8,27,16,45,658.0,84.0,3.1,17.5,340.0,607.54,494.27
2016,8,27,17,0,630.0,76.0,3.1,17.0,290.0,547.96,449.2
2016,8,27,17,15,576.5,69.0,3.0,16.5,239.0,474.16,390.22
2016,8,27,17,30,523.0,62.0,2.9,16.0,188.0,404.09,331.9
2016,8,27,17,45,450.5,51.5,2.85,16.0,140.5,324.23,262.99
2016,8,27,18,0,378.0,41.0,2.8,16.0,93.0,251.47,197.73
2016,8,27,18,15,189.0,30.0,2.7,15.5,56.0,137.24,91.97
2016,8,27,18,30,0.0,19.0,2.6,15.0,19.0,17.28,0.0
2016,8,27,18,45,0.0,9.5,2.55,14.5,9.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,122.0,10.5,1.65,13.5,18.5,9.55,0.0
2016,8,28,6,0,244.0,21.0,1.7,14.0,37.0,17.21,1.91
2016,8,28,6,15,357.5,32.5,1.65,14.0,79.5,26.13,16.55
2016,8,28,6,30,471.0,44.0,1.6,14.0,122.0,34.72,24.94
2016,8,28,6,45,240.0,68.0,1.6,14.5,108.5,50.58,39.34
2016,8,28,7,0,9.0,92.0,1.6,15.0,95.0,76.82,62.7
2016,8,28,7,15,15.0,112.0,1.55,15.5,117.5,92.87,76.72
2016,8,28,7,30,21.0,132.0,1.5,16.0,140.0,108.79,90.31
2016,8,28,7,45,35.5,156.5,1.5,16.5,172.0,123.22,97.27
2016,8,28,8,0,50.0,181.0,1.5,17.0,204.0,147.67,115.3
2016,8,28,8,15,129.0,207.5,1.45,17.0,276.0,181.57,138.56
2016,8,28,8,30,208.0,234.0,1.4,17.0,348.0,230.85,174.87
2016,8,28,8,45,535.0,160.5,1.4,17.5,486.5,277.98,203.06
2016,8,28,9,0,862.0,87.0,1.4,18.0,625.0,372.62,273.42
2016,8,28,9,15,875.0,89.0,1.45,18.5,667.0,433.23,324.94
2016,8,28,9,30,888.0,91.0,1.5,19.0,709.0,493.94,375.0
2016,8,28,9,45,886.5,98.5,1.55,19.5,741.5,551.86,421.16
2016,8,28,10,0,885.0,106.0,1.6,20.0,774.0,607.85,464.15
2016,8,28,10,15,892.5,107.5,1.7,20.0,803.5,661.99,505.71
2016,8,28,10,30,900.0,109.0,1.8,20.0,833.0,714.63,545.16
2016,8,28,10,45,906.0,109.5,1.9,20.5,855.5,763.53,579.62
2016,8,28,11,0,912.0,110.0,2.0,21.0,878.0,810.31,610.46
2016,8,28,11,15,915.5,110.5,2.1,21.0,892.5,852.74,639.25
2016,8,28,11,30,919.0,111.0,2.2,21.0,907.0,892.43,666.11
2016,8,28,11,45,921.5,110.5,2.3,21.0,914.0,927.36,689.73
2016,8,28,12,0,924.0,110.0,2.4,21.0,921.0,959.13,711.28
2016,8,28,12,15,923.5,110.0,2.45,21.0,919.5,985.27,728.68
2016,8,28,12,30,923.0,110.0,2.5,21.0,918.0,1007.84,743.84
2016,8,28,12,45,931.0,103.5,2.6,21.0,911.5,1028.23,758.21
2016,8,28,13,0,939.0,97.0,2.7,21.0,905.0,1044.88,770.28
2016,8,28,13,15,935.0,96.5,2.75,21.0,888.0,1052.13,775.89
2016,8,28,13,30,931.0,96.0,2.8,21.0,871.0,1055.4,779.13
2016,8,28,13,45,926.5,94.5,2.85,21.0,846.5,1053.05,778.91
2016,8,28,14,0,922.0,93.0,2.9,21.0,822.0,1046.74,776.27
2016,8,28,14,15,914.0,92.0,2.9,20.5,791.0,1033.58,770.29
2016,8,28,14,30,906.0,91.0,2.9,20.0,760.0,1016.67,761.97
2016,8,28,14,45,896.0,88.5,2.9,20.0,722.0,992.42,747.36
2016,8,28,15,0,886.0,86.0,2.9,20.0,684.0,964.76,730.52
2016,8,28,15,15,872.0,84.0,2.9,19.5,641.0,930.72,710.65
2016,8,28,15,30,858.0,82.0,2.9,19.0,598.0,893.89,688.65
2016,8,28,15,45,839.5,79.5,2.9,19.0,550.5,849.95,660.07
2016,8,28,16,0,821.0,77.0,2.9,19.0,503.0,811.97,635.4
2016,8,28,16,15,795.5,73.5,2.85,18.5,452.5,757.0,598.8
2016,8,28,16,30,770.0,70.0,2.8,18.0,402.0,701.2,560.77
2016,8,28,16,45,735.0,66.0,2.75,18.0,349.5,637.37,514.55
2016,8,28,17,0,700.0,62.0,2.7,18.0,297.0,574.32,467.44
2016,8,28,17,15,648.5,56.5,2.6,17.5,244.5,500.18,408.74
2016,8,28,17,30,597.0,51.0,2.5,17.0,192.0,433.21,353.08
2016,8,28,17,45,514.0,43.5,2.45,16.5,143.0,347.79,280.41
2016,8,28,18,0,431.0,36.0,2.4,16.0,94.0,270.57,211.53
2016,8,28,18,15,295.0,24.5,2.35,15.5,56.0,174.19,111.66
2016,8,28,18,30,159.0,13.0,2.3,15.0,18.0,68.42,0.0
2016,8,28,18,45,79.5,6.5,2.25,14.5,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,105.0,10.5,2.5,13.5,17.0,9.55,0.0
2016,8,29,6,0,210.0,21.0,2.6,14.0,34.0,17.27,0.39
2016,8,29,6,15,326.0,32.5,2.7,14.5,75.0,26.18,16.43
2016,8,29,6,30,442.0,44.0,2.8,15.0,116.0,34.74,24.79
2016,8,29,6,45,514.0,52.0,2.95,15.5,165.0,39.87,29.69
2016,8,29,7,0,586.0,60.0,3.1,16.0,214.0,44.85,34.25
2016,8,29,7,15,390.0,100.5,3.1,16.0,212.5,72.32,58.6
2016,8,29,7,30,194.0,141.0,3.1,16.0,211.0,106.59,88.56
2016,8,29,7,45,126.0,161.5,3.1,16.5,210.0,123.37,96.33
2016,8,29,8,0,58.0,182.0,3.1,17.0,209.0,149.01,116.4
2016,8,29,8,15,128.0,208.0,3.05,17.5,275.5,181.85,139.11
2016,8,29,8,30,198.0,234.0,3.0,18.0,342.0,228.86,173.95
2016,8,29,8,45,401.0,201.0,3.0,18.5,443.0,272.59,203.37
2016,8,29,9,0,604.0,168.0,3.0,19.0,544.0,346.09,259.47
2016,8,29,9,15,738.0,129.5,2.95,19.0,619.0,407.96,310.14
2016,8,29,9,30,872.0,91.0,2.9,19.0,694.0,487.1,374.4
2016,8,29,9,45,889.5,89.0,2.85,19.5,731.5,545.52,421.66
2016,8,29,10,0,907.0,87.0,2.8,20.0,769.0,603.9,467.28
2016,8,29,10,15,914.0,88.0,2.8,20.0,798.5,658.17,509.39
2016,8,29,10,30,921.0,89.0,2.8,20.0,828.0,710.82,549.16
2016,8,29,10,45,927.5,89.5,2.85,20.5,850.5,760.79,584.0
2016,8,29,11,0,934.0,90.0,2.9,21.0,873.0,808.61,615.73
2016,8,29,11,15,937.5,90.5,2.95,21.0,888.0,851.65,645.0
2016,8,29,11,30,941.0,91.0,3.0,21.0,903.0,891.88,672.19
2016,8,29,11,45,943.5,90.5,3.05,21.0,910.5,927.22,695.96
2016,8,29,12,0,946.0,90.0,3.1,21.0,918.0,959.31,717.52
2016,8,29,12,15,946.0,90.0,3.15,21.0,917.0,986.17,735.6
2016,8,29,12,30,946.0,90.0,3.2,21.0,916.0,1009.39,751.34
2016,8,29,12,45,927.0,100.0,3.25,21.0,902.0,1020.93,759.45
2016,8,29,13,0,908.0,110.0,3.3,21.0,888.0,1028.22,764.99
2016,8,29,13,15,904.0,109.0,3.35,21.0,871.0,1034.73,770.18
2016,8,29,13,30,900.0,108.0,3.4,21.0,854.0,1037.35,772.95
2016,8,29,13,45,899.0,104.5,3.45,21.0,831.0,1036.37,773.52
2016,8,29,14,0,898.0,101.0,3.5,21.0,808.0,1031.46,771.64
2016,8,29,14,15,890.0,99.5,3.5,21.0,777.0,1017.9,763.76
2016,8,29,14,30,882.0,98.0,3.5,21.0,746.0,1000.67,753.59
2016,8,29,14,45,607.5,190.5,3.55,21.0,626.0,842.08,646.18
2016,8,29,15,0,333.0,283.0,3.6,21.0,506.0,646.73,501.95
2016,8,29,15,15,587.0,184.5,3.6,21.0,547.0,792.85,616.94
2016,8,29,15,30,841.0,86.0,3.6,21.0,588.0,882.67,681.41
2016,8,29,15,45,824.0,82.5,3.6,21.0,541.5,847.74,657.97
2016,8,29,16,0,807.0,79.0,3.6,21.0,495.0,801.9,627.4
2016,8,29,16,15,781.0,75.5,3.6,20.5,444.5,746.97,590.86
2016,8,29,16,30,755.0,72.0,3.6,20.0,394.0,691.29,552.82
2016,8,29,16,45,718.5,68.0,3.6,19.5,342.0,626.94,506.99
