Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,17,0,682.0,64.0,3.6,19.0,290.0,563.52,459.91
2016,8,29,17,15,628.5,58.5,3.5,18.5,238.0,492.69,403.14
2016,8,29,17,30,575.0,53.0,3.4,18.0,186.0,422.22,344.32
2016,8,29,17,45,488.0,45.0,3.3,17.5,137.5,335.27,269.93
2016,8,29,18,0,401.0,37.0,3.2,17.0,89.0,256.93,199.73
2016,8,29,18,15,200.5,26.5,3.15,16.5,52.5,134.11,78.86
2016,8,29,18,30,0.0,16.0,3.1,16.0,16.0,14.55,0.0
2016,8,29,18,45,0.0,8.0,3.1,16.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,81.0,10.0,3.0,14.5,14.5,9.1,0.0
2016,8,30,6,0,162.0,20.0,3.1,15.0,29.0,15.77,0.0
2016,8,30,6,15,249.5,34.0,3.1,15.5,65.5,26.47,16.47
2016,8,30,6,30,337.0,48.0,3.1,16.0,102.0,36.85,26.47
2016,8,30,6,45,389.0,61.0,3.1,16.5,145.5,46.02,34.94
2016,8,30,7,0,441.0,74.0,3.1,17.0,189.0,54.83,42.89
2016,8,30,7,15,477.5,84.5,3.0,17.5,234.5,62.07,49.25
2016,8,30,7,30,514.0,95.0,2.9,18.0,280.0,67.81,54.12
2016,8,30,7,45,657.0,80.5,2.85,18.5,354.5,68.34,42.63
2016,8,30,8,0,800.0,66.0,2.8,19.0,429.0,119.68,62.55
2016,8,30,8,15,822.5,69.0,2.75,19.5,478.5,184.92,110.43
2016,8,30,8,30,845.0,72.0,2.7,20.0,528.0,246.45,161.92
2016,8,30,8,45,864.5,73.0,2.65,20.5,575.0,307.52,215.48
2016,8,30,9,0,884.0,74.0,2.6,21.0,622.0,369.95,270.0
2016,8,30,9,15,896.5,75.5,2.6,21.5,663.0,431.1,322.48
2016,8,30,9,30,909.0,77.0,2.6,22.0,704.0,492.25,373.21
2016,8,30,9,45,916.5,79.0,2.65,22.5,739.5,551.0,420.47
2016,8,30,10,0,924.0,81.0,2.7,23.0,775.0,608.66,465.23
2016,8,30,10,15,930.5,82.0,2.75,23.0,803.5,663.43,507.38
2016,8,30,10,30,937.0,83.0,2.8,23.0,832.0,716.5,547.18
2016,8,30,10,45,943.0,83.0,2.9,23.5,854.5,766.28,581.44
2016,8,30,11,0,949.0,83.0,3.0,24.0,877.0,813.82,612.85
2016,8,30,11,15,951.5,83.5,3.1,23.5,891.0,856.55,643.14
2016,8,30,11,30,954.0,84.0,3.2,23.0,905.0,896.33,671.43
2016,8,30,11,45,956.0,83.5,3.3,23.0,911.5,931.54,695.31
2016,8,30,12,0,958.0,83.0,3.4,23.0,918.0,963.4,716.97
2016,8,30,12,15,957.5,83.0,3.45,23.0,916.5,989.96,734.78
2016,8,30,12,30,957.0,83.0,3.5,23.0,915.0,1012.79,750.21
2016,8,30,12,45,950.5,85.5,3.6,23.0,904.5,1028.65,761.51
2016,8,30,13,0,944.0,88.0,3.7,23.0,894.0,1040.49,770.34
2016,8,30,13,15,940.0,87.5,3.7,23.0,876.5,1047.52,775.43
2016,8,30,13,30,936.0,87.0,3.7,23.0,859.0,1050.53,778.06
2016,8,30,13,45,932.5,84.5,3.75,23.0,835.0,1047.76,777.42
2016,8,30,14,0,929.0,82.0,3.8,23.0,811.0,1040.97,774.31
2016,8,30,14,15,921.5,81.0,3.75,22.5,779.5,1027.94,767.99
2016,8,30,14,30,914.0,80.0,3.7,22.0,748.0,1011.13,759.27
2016,8,30,14,45,905.5,78.0,3.7,22.0,711.0,988.5,745.6
2016,8,30,15,0,897.0,76.0,3.7,22.0,674.0,962.39,729.63
2016,8,30,15,15,883.5,74.0,3.65,21.5,631.0,928.28,709.2
2016,8,30,15,30,870.0,72.0,3.6,21.0,588.0,891.32,686.64
2016,8,30,15,45,853.0,69.5,3.6,21.0,541.0,848.07,658.35
2016,8,30,16,0,836.0,67.0,3.6,21.0,494.0,802.75,628.21
2016,8,30,16,15,811.5,64.5,3.55,20.5,443.5,749.57,592.73
2016,8,30,16,30,787.0,62.0,3.5,20.0,393.0,702.47,560.91
2016,8,30,16,45,752.0,58.5,3.5,19.5,341.0,638.56,515.54
2016,8,30,17,0,717.0,55.0,3.5,19.0,289.0,575.46,469.19
2016,8,30,17,15,666.0,50.0,3.45,18.5,237.0,501.6,410.35
2016,8,30,17,30,615.0,45.0,3.4,18.0,185.0,431.05,351.37
2016,8,30,17,45,527.0,38.5,3.35,18.0,136.0,343.09,275.35
2016,8,30,18,0,439.0,32.0,3.3,18.0,87.0,268.47,206.84
2016,8,30,18,15,219.5,23.0,3.25,17.5,50.5,137.38,71.71
2016,8,30,18,30,0.0,14.0,3.2,17.0,14.0,12.73,0.0
2016,8,30,18,45,0.0,7.0,3.2,17.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,127.0,9.5,2.9,13.5,16.5,8.64,0.0
2016,8,31,6,0,254.0,19.0,3.0,14.0,33.0,15.62,0.0
2016,8,31,6,15,378.0,28.5,3.1,14.5,75.0,22.86,13.41
2016,8,31,6,30,502.0,38.0,3.2,15.0,117.0,29.88,20.48
2016,8,31,6,45,572.0,44.5,3.3,15.5,167.0,37.14,27.24
2016,8,31,7,0,642.0,51.0,3.4,16.0,217.0,41.6,31.36
2016,8,31,7,15,687.5,55.5,3.4,16.5,269.5,44.15,33.62
2016,8,31,7,30,733.0,60.0,3.4,17.0,322.0,46.68,35.75
2016,8,31,7,45,765.0,63.5,3.45,17.5,374.0,63.02,36.78
2016,8,31,8,0,797.0,67.0,3.5,18.0,426.0,120.5,63.61
2016,8,31,8,15,820.0,69.5,3.45,18.0,475.5,185.23,111.59
2016,8,31,8,30,843.0,72.0,3.4,18.0,525.0,246.37,163.53
2016,8,31,8,45,859.5,74.5,3.4,18.5,571.0,307.78,218.1
2016,8,31,9,0,876.0,77.0,3.4,19.0,617.0,370.24,273.43
2016,8,31,9,15,888.5,78.5,3.4,19.5,658.5,431.0,326.32
2016,8,31,9,30,901.0,80.0,3.4,20.0,700.0,491.76,377.51
2016,8,31,9,45,906.0,83.5,3.4,20.5,734.5,550.18,425.14
2016,8,31,10,0,911.0,87.0,3.4,21.0,769.0,607.3,470.05
2016,8,31,10,15,918.5,88.0,3.4,21.0,798.0,662.1,512.74
2016,8,31,10,30,926.0,89.0,3.4,21.0,827.0,715.32,553.1
2016,8,31,10,45,930.5,90.0,3.45,21.5,849.0,764.55,587.48
2016,8,31,11,0,935.0,91.0,3.5,22.0,871.0,811.44,618.7
2016,8,31,11,15,938.0,91.5,3.5,22.0,885.0,854.09,647.59
2016,8,31,11,30,941.0,92.0,3.5,22.0,899.0,893.87,674.32
2016,8,31,11,45,943.5,91.5,3.55,22.0,906.0,929.16,698.14
2016,8,31,12,0,946.0,91.0,3.6,22.0,913.0,961.17,719.73
2016,8,31,12,15,945.5,91.0,3.6,22.0,911.5,987.48,737.16
2016,8,31,12,30,945.0,91.0,3.6,22.0,910.0,1010.1,752.2
2016,8,31,12,45,935.5,95.0,3.6,22.5,898.5,1024.44,760.35
2016,8,31,13,0,926.0,99.0,3.6,23.0,887.0,1034.74,765.98
2016,8,31,13,15,922.0,98.0,3.65,23.0,869.5,1041.13,771.03
2016,8,31,13,30,918.0,97.0,3.7,23.0,852.0,1043.54,773.65
2016,8,31,13,45,914.5,95.0,3.75,23.0,827.5,1041.39,773.42
2016,8,31,14,0,911.0,93.0,3.8,23.0,803.0,1035.3,770.76
2016,8,31,14,15,902.5,91.5,3.8,22.5,771.5,1020.87,763.83
2016,8,31,14,30,894.0,90.0,3.8,22.0,740.0,1002.74,754.54
2016,8,31,14,45,885.5,87.0,3.85,22.0,702.5,979.27,740.57
2016,8,31,15,0,877.0,84.0,3.9,22.0,665.0,952.37,724.27
2016,8,31,15,15,862.5,82.0,3.9,22.0,622.0,917.8,702.33
2016,8,31,15,30,848.0,80.0,3.9,22.0,579.0,880.52,678.38
2016,8,31,15,45,831.5,76.5,3.9,22.0,532.0,837.17,649.88
2016,8,31,16,0,815.0,73.0,3.9,22.0,485.0,799.63,625.21
2016,8,31,16,15,789.0,70.0,3.85,21.5,435.0,744.95,588.52
2016,8,31,16,30,763.0,67.0,3.8,21.0,385.0,689.53,550.42
2016,8,31,16,45,729.0,62.5,3.8,21.0,333.0,626.04,504.21
2016,8,31,17,0,695.0,58.0,3.8,21.0,281.0,563.31,456.96
2016,8,31,17,15,641.5,52.5,3.7,20.0,229.5,488.26,397.79
2016,8,31,17,30,588.0,47.0,3.6,19.0,178.0,416.78,338.65
2016,8,31,17,45,501.5,39.5,3.55,18.5,130.0,334.21,267.36
2016,8,31,18,0,415.0,32.0,3.5,18.0,82.0,256.72,196.58
2016,8,31,18,15,261.0,21.0,3.5,17.5,46.5,150.33,65.19
2016,8,31,18,30,107.0,10.0,3.5,17.0,11.0,46.62,0.0
2016,8,31,18,45,53.5,5.0,3.5,17.0,5.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,45,118.5,9.0,2.35,13.5,15.5,8.19,0.0
2016,9,1,6,0,237.0,18.0,2.4,14.0,31.0,14.76,0.0
2016,9,1,6,15,363.5,28.5,2.35,14.5,73.0,22.92,13.34
2016,9,1,6,30,490.0,39.0,2.3,15.0,115.0,30.8,21.26
2016,9,1,6,45,557.0,46.5,2.3,15.5,164.5,35.72,25.99
2016,9,1,7,0,624.0,54.0,2.3,16.0,214.0,40.49,30.38
2016,9,1,7,15,312.0,68.5,2.15,16.5,148.5,49.25,38.15
2016,9,1,7,30,0.0,83.0,2.0,17.0,83.0,72.18,58.19
2016,9,1,7,45,2.0,115.0,1.9,17.5,116.5,97.85,76.58
2016,9,1,8,0,4.0,147.0,1.8,18.0,150.0,124.25,97.74
2016,9,1,8,15,10.5,169.0,1.75,18.0,175.5,144.46,113.52
2016,9,1,8,30,17.0,191.0,1.7,18.0,201.0,165.77,130.11
2016,9,1,8,45,27.0,217.5,1.65,18.5,233.5,192.71,150.74
2016,9,1,9,0,37.0,244.0,1.6,19.0,266.0,218.24,170.1
2016,9,1,9,15,41.0,264.0,1.65,19.0,291.0,241.4,188.02
2016,9,1,9,30,45.0,284.0,1.7,19.0,316.0,265.34,206.43
2016,9,1,9,45,149.5,314.0,1.75,19.5,425.0,351.6,272.26
2016,9,1,10,0,254.0,344.0,1.8,20.0,534.0,451.94,347.42
2016,9,1,10,15,315.0,343.5,1.9,20.0,588.0,509.16,390.45
2016,9,1,10,30,376.0,343.0,2.0,20.0,642.0,571.61,437.19
2016,9,1,10,45,451.5,322.0,2.1,20.0,690.5,636.08,485.29
2016,9,1,11,0,527.0,301.0,2.2,20.0,739.0,701.39,533.53
2016,9,1,11,15,733.0,200.0,2.35,20.0,820.5,802.85,610.11
2016,9,1,11,30,939.0,99.0,2.5,20.0,902.0,899.64,677.07
2016,9,1,11,45,937.0,101.0,2.65,20.5,907.0,933.48,698.67
2016,9,1,12,0,935.0,103.0,2.8,21.0,912.0,963.85,718.46
2016,9,1,12,15,934.5,103.0,2.8,21.0,910.5,989.99,735.55
2016,9,1,12,30,934.0,103.0,2.8,21.0,909.0,1012.48,750.29
2016,9,1,12,45,930.5,103.0,2.85,21.0,899.0,1028.3,761.21
2016,9,1,13,0,927.0,103.0,2.9,21.0,889.0,1040.2,769.75
2016,9,1,13,15,923.0,102.5,2.85,21.0,871.5,1047.13,774.26
2016,9,1,13,30,919.0,102.0,2.8,21.0,854.0,1050.1,776.35
2016,9,1,13,45,914.5,100.0,2.75,21.0,829.5,1046.93,774.61
2016,9,1,14,0,910.0,98.0,2.7,21.0,805.0,1039.82,770.5
2016,9,1,14,15,901.5,96.5,2.75,21.0,773.0,1025.39,762.75
2016,9,1,14,30,893.0,95.0,2.8,21.0,741.0,1007.26,752.69
2016,9,1,14,45,881.0,93.5,2.85,21.0,703.0,982.14,738.03
2016,9,1,15,0,869.0,92.0,2.9,21.0,665.0,953.77,721.17
2016,9,1,15,15,853.0,90.0,2.9,20.5,621.0,918.0,700.12
2016,9,1,15,30,837.0,88.0,2.9,20.0,577.0,888.57,683.27
2016,9,1,15,45,813.0,86.0,2.95,20.0,528.5,840.39,652.01
2016,9,1,16,0,789.0,84.0,3.0,20.0,480.0,790.61,619.15
2016,9,1,16,15,760.5,80.5,3.0,19.5,429.0,734.1,581.51
2016,9,1,16,30,732.0,77.0,3.0,19.0,378.0,677.06,542.41
2016,9,1,16,45,687.5,73.0,3.0,19.0,325.0,611.63,494.67
2016,9,1,17,0,643.0,69.0,3.0,19.0,272.0,544.45,442.98
2016,9,1,17,15,584.0,62.0,3.0,18.5,220.5,466.76,381.0
2016,9,1,17,30,525.0,55.0,3.0,18.0,169.0,393.45,319.81
2016,9,1,17,45,425.5,46.0,3.0,17.5,121.5,301.64,241.35
2016,9,1,18,0,326.0,37.0,3.0,17.0,74.0,219.77,167.22
2016,9,1,18,15,163.0,18.5,2.95,16.5,37.0,105.75,30.73
2016,9,1,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,65.5,9.0,2.15,13.5,12.0,8.19,0.0
2016,9,2,6,0,131.0,18.0,2.2,14.0,24.0,14.2,0.0
2016,9,2,6,15,247.0,31.5,2.2,14.5,62.5,25.57,15.36
2016,9,2,6,30,363.0,45.0,2.2,15.0,101.0,35.91,25.67
2016,9,2,6,45,439.0,54.5,2.2,15.5,148.0,42.19,31.67
2016,9,2,7,0,515.0,64.0,2.2,16.0,195.0,48.26,37.25
2016,9,2,7,15,567.0,71.0,2.1,16.5,245.5,51.97,40.54
2016,9,2,7,30,619.0,78.0,2.0,17.0,296.0,55.55,43.58
2016,9,2,7,45,657.0,83.0,1.9,17.5,346.5,71.0,44.81
2016,9,2,8,0,695.0,88.0,1.8,18.0,397.0,124.05,70.39
2016,9,2,8,15,722.0,92.0,1.75,18.5,445.5,179.37,110.56
2016,9,2,8,30,749.0,96.0,1.7,19.0,494.0,241.75,162.14
2016,9,2,8,45,665.5,134.0,1.65,20.0,511.0,295.96,211.92
2016,9,2,9,0,582.0,172.0,1.6,21.0,528.0,344.18,254.89
2016,9,2,9,15,702.5,139.0,1.65,21.0,598.0,404.1,303.25
2016,9,2,9,30,823.0,106.0,1.7,21.0,668.0,477.98,362.25
2016,9,2,9,45,856.0,97.5,1.75,21.5,708.5,537.88,409.59
2016,9,2,10,0,889.0,89.0,1.8,22.0,749.0,597.59,455.45
2016,9,2,10,15,896.5,90.0,1.85,22.0,777.5,651.28,496.34
2016,9,2,10,30,904.0,91.0,1.9,22.0,806.0,703.42,535.06
2016,9,2,10,45,906.5,93.5,1.95,22.5,827.0,751.61,567.92
2016,9,2,11,0,909.0,96.0,2.0,23.0,848.0,797.38,597.59
2016,9,2,11,15,912.0,96.5,2.05,23.0,862.0,838.98,625.29
2016,9,2,11,30,915.0,97.0,2.1,23.0,876.0,877.79,650.99
2016,9,2,11,45,915.5,98.0,2.2,23.5,882.5,911.94,672.69
2016,9,2,12,0,916.0,99.0,2.3,24.0,889.0,942.82,692.18
2016,9,2,12,15,916.0,98.5,2.35,24.0,887.5,968.29,709.0
2016,9,2,12,30,916.0,98.0,2.4,24.0,886.0,990.18,723.61
2016,9,2,12,45,898.5,106.5,2.5,24.0,872.0,1000.88,731.6
2016,9,2,13,0,881.0,115.0,2.6,24.0,858.0,1007.46,737.15
2016,9,2,13,15,877.0,114.0,2.7,24.0,841.0,1013.47,742.5
2016,9,2,13,30,873.0,113.0,2.8,24.0,824.0,1015.68,745.51
2016,9,2,13,45,870.5,110.0,2.9,24.0,801.0,1013.43,745.77
2016,9,2,14,0,868.0,107.0,3.0,24.0,778.0,1007.38,743.68
2016,9,2,14,15,859.0,105.5,3.1,23.5,746.5,992.75,737.5
2016,9,2,14,30,850.0,104.0,3.2,23.0,715.0,974.61,729.03
2016,9,2,14,45,841.5,100.5,3.3,23.0,678.5,951.25,715.63
2016,9,2,15,0,833.0,97.0,3.4,23.0,642.0,934.39,706.64
2016,9,2,15,15,817.5,94.5,3.45,22.5,599.5,898.97,685.82
2016,9,2,15,30,802.0,92.0,3.5,22.0,557.0,860.96,663.01
2016,9,2,15,45,783.5,88.0,3.55,21.5,511.0,816.15,634.95
2016,9,2,16,0,765.0,84.0,3.6,21.0,465.0,769.51,604.97
2016,9,2,16,15,736.0,80.5,3.55,20.5,415.0,713.44,566.89
2016,9,2,16,30,707.0,77.0,3.5,20.0,365.0,656.96,527.52
2016,9,2,16,45,666.0,72.0,3.5,20.0,313.5,593.97,481.15
2016,9,2,17,0,625.0,67.0,3.5,20.0,262.0,528.93,430.58
2016,9,2,17,15,564.0,60.5,3.5,19.0,211.5,451.59,369.12
2016,9,2,17,30,503.0,54.0,3.5,18.0,161.0,378.86,308.52
2016,9,2,17,45,404.5,44.5,3.5,17.5,115.0,288.38,230.65
2016,9,2,18,0,306.0,35.0,3.5,17.0,69.0,208.01,156.74
2016,9,2,18,15,153.0,17.5,3.45,16.5,34.5,98.94,9.36
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,11.5,2.7,12.5,11.5,10.46,0.0
2016,9,3,6,0,0.0,23.0,2.8,13.0,23.0,19.21,0.0
2016,9,3,6,15,175.5,35.0,2.8,13.5,61.0,27.27,16.61
2016,9,3,6,30,351.0,47.0,2.8,14.0,99.0,37.86,27.43
2016,9,3,6,45,422.0,58.5,2.85,14.5,146.5,45.8,34.96
2016,9,3,7,0,493.0,70.0,2.9,15.0,194.0,53.4,41.94
2016,9,3,7,15,546.0,78.0,2.8,15.5,244.5,57.68,45.76
2016,9,3,7,30,599.0,86.0,2.7,16.0,295.0,61.79,49.28
2016,9,3,7,45,631.5,93.5,2.6,16.5,345.0,78.64,51.7
2016,9,3,8,0,664.0,101.0,2.5,17.0,395.0,131.67,78.24
2016,9,3,8,15,692.0,106.0,2.4,17.0,443.5,186.17,118.25
2016,9,3,8,30,720.0,111.0,2.3,17.0,492.0,243.96,166.66
2016,9,3,8,45,739.0,115.5,2.2,17.5,537.0,301.85,217.13
2016,9,3,9,0,758.0,120.0,2.1,18.0,582.0,361.38,268.64
2016,9,3,9,15,773.5,123.5,2.1,18.0,622.5,422.84,321.22
2016,9,3,9,30,789.0,127.0,2.1,18.0,663.0,481.54,370.28
2016,9,3,9,45,832.0,114.0,2.1,18.5,705.5,540.02,417.14
2016,9,3,10,0,875.0,101.0,2.1,19.0,748.0,601.01,464.48
2016,9,3,10,15,882.5,102.5,2.2,19.0,776.5,654.6,506.15
2016,9,3,10,30,890.0,104.0,2.3,19.0,805.0,706.69,545.73
2016,9,3,10,45,893.0,106.0,2.45,19.5,825.5,754.25,579.82
2016,9,3,11,0,896.0,108.0,2.6,20.0,846.0,799.45,610.39
2016,9,3,11,15,899.0,108.5,2.75,20.0,860.0,840.67,639.16
2016,9,3,11,30,902.0,109.0,2.9,20.0,874.0,879.12,665.98
2016,9,3,11,45,902.5,109.5,3.05,20.0,880.0,912.45,689.26
2016,9,3,12,0,903.0,110.0,3.2,20.0,886.0,942.54,710.4
2016,9,3,12,15,903.5,110.0,3.3,20.0,884.5,968.76,728.62
2016,9,3,12,30,904.0,110.0,3.4,20.0,883.0,991.49,744.6
2016,9,3,12,45,890.0,116.0,3.5,20.0,870.5,1002.74,752.99
2016,9,3,13,0,876.0,122.0,3.6,20.0,858.0,1010.01,758.93
2016,9,3,13,15,872.5,121.5,3.6,20.0,841.5,1017.03,764.15
2016,9,3,13,30,869.0,121.0,3.6,20.0,825.0,1020.29,767.0
2016,9,3,13,45,868.5,116.5,3.65,20.0,802.5,1018.46,766.98
2016,9,3,14,0,868.0,112.0,3.7,20.0,780.0,1012.78,764.54
2016,9,3,14,15,859.5,110.5,3.7,19.5,749.0,998.64,757.63
2016,9,3,14,30,851.0,109.0,3.7,19.0,718.0,980.97,748.45
2016,9,3,14,45,843.5,105.5,3.7,19.0,681.5,968.89,741.78
2016,9,3,15,0,836.0,102.0,3.7,19.0,645.0,942.82,725.47
2016,9,3,15,15,820.0,99.5,3.75,19.0,602.5,906.79,702.54
2016,9,3,15,30,804.0,97.0,3.8,19.0,560.0,868.17,677.6
2016,9,3,15,45,781.0,94.0,3.85,19.0,512.5,820.47,645.79
2016,9,3,16,0,758.0,91.0,3.9,19.0,465.0,771.18,612.3
2016,9,3,16,15,728.0,87.0,3.95,18.5,414.5,718.03,576.32
2016,9,3,16,30,698.0,83.0,4.0,18.0,364.0,660.66,536.08
2016,9,3,16,45,648.5,79.0,4.05,17.5,311.5,589.38,483.66
2016,9,3,17,0,599.0,75.0,4.1,17.0,259.0,520.37,429.46
2016,9,3,17,15,535.5,67.0,4.0,16.5,208.0,440.7,364.13
2016,9,3,17,30,472.0,59.0,3.9,16.0,157.0,365.85,300.22
2016,9,3,17,45,362.0,48.5,3.85,15.5,110.5,269.66,216.86
2016,9,3,18,0,252.0,38.0,3.8,15.0,64.0,186.65,139.62
2016,9,3,18,15,126.0,19.0,3.75,14.5,32.0,86.78,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,35.0,8.0,2.75,11.5,9.5,7.28,0.0
2016,9,4,6,0,70.0,16.0,2.8,12.0,19.0,13.18,0.0
2016,9,4,6,15,176.0,34.0,2.8,12.5,56.0,26.52,15.84
2016,9,4,6,30,282.0,52.0,2.8,13.0,93.0,40.02,29.38
2016,9,4,6,45,373.5,63.5,2.8,13.5,141.5,48.11,37.12
2016,9,4,7,0,465.0,75.0,2.8,14.0,190.0,57.82,46.02
2016,9,4,7,15,520.5,84.0,2.65,14.5,241.0,62.72,50.42
2016,9,4,7,30,576.0,93.0,2.5,15.0,292.0,67.43,54.47
2016,9,4,7,45,626.5,96.5,2.45,15.5,345.0,81.18,54.02
2016,9,4,8,0,677.0,100.0,2.4,16.0,398.0,132.44,78.64
2016,9,4,8,15,705.5,105.0,2.3,16.5,447.5,187.9,119.3
2016,9,4,8,30,734.0,110.0,2.2,17.0,497.0,246.69,168.32
2016,9,4,8,45,762.5,111.0,2.1,17.5,544.5,309.12,222.12
2016,9,4,9,0,791.0,112.0,2.0,18.0,592.0,369.73,274.33
2016,9,4,9,15,806.5,115.0,1.95,18.5,633.0,429.26,324.85
2016,9,4,9,30,822.0,118.0,1.9,19.0,674.0,489.39,374.08
2016,9,4,9,45,849.5,112.5,1.9,19.5,713.5,548.33,420.92
2016,9,4,10,0,877.0,107.0,1.9,20.0,753.0,608.09,466.79
2016,9,4,10,15,885.0,108.5,1.95,20.0,782.0,662.18,508.18
2016,9,4,10,30,893.0,110.0,2.0,20.0,811.0,714.81,547.44
2016,9,4,10,45,898.5,111.0,2.05,20.5,833.0,763.44,581.38
2016,9,4,11,0,904.0,112.0,2.1,21.0,855.0,809.9,611.71
2016,9,4,11,15,907.5,112.5,2.2,21.0,869.0,851.87,640.27
2016,9,4,11,30,911.0,113.0,2.3,21.0,883.0,891.09,666.89
2016,9,4,11,45,912.5,113.0,2.4,21.5,889.5,925.12,688.67
2016,9,4,12,0,914.0,113.0,2.5,22.0,896.0,955.92,708.25
2016,9,4,12,15,914.0,113.0,2.6,22.0,894.0,981.95,726.07
2016,9,4,12,30,914.0,113.0,2.7,22.0,892.0,1004.42,741.67
2016,9,4,12,45,915.5,110.5,2.8,22.0,883.5,1022.05,754.23
2016,9,4,13,0,917.0,108.0,2.9,22.0,875.0,1035.91,764.5
2016,9,4,13,15,913.0,107.0,2.95,22.0,857.0,1042.02,769.41
2016,9,4,13,30,909.0,106.0,3.0,22.0,839.0,1044.2,771.96
2016,9,4,13,45,902.0,105.0,3.1,22.0,814.0,1039.42,770.58
2016,9,4,14,0,895.0,104.0,3.2,22.0,789.0,1030.76,766.82
2016,9,4,14,15,886.0,102.5,3.2,21.5,757.0,1015.76,759.6
2016,9,4,14,30,877.0,101.0,3.2,21.0,725.0,997.12,750.06
2016,9,4,14,45,864.0,99.5,3.25,21.0,686.5,971.1,734.54
2016,9,4,15,0,851.0,98.0,3.3,21.0,648.0,951.76,723.61
2016,9,4,15,15,834.5,95.0,3.3,20.5,604.0,914.23,701.05
2016,9,4,15,30,818.0,92.0,3.3,20.0,560.0,874.09,676.51
2016,9,4,15,45,794.5,89.5,3.3,20.0,512.0,826.1,644.72
2016,9,4,16,0,771.0,87.0,3.3,20.0,464.0,776.52,611.29
2016,9,4,16,15,740.5,83.0,3.35,19.5,413.0,718.27,572.11
2016,9,4,16,30,710.0,79.0,3.4,19.0,362.0,663.88,534.64
2016,9,4,16,45,662.5,74.5,3.5,18.5,309.0,592.98,483.23
2016,9,4,17,0,615.0,70.0,3.6,18.0,256.0,524.25,430.06
2016,9,4,17,15,551.0,62.5,3.6,17.5,205.0,444.27,364.99
2016,9,4,17,30,487.0,55.0,3.6,17.0,154.0,369.22,301.21
2016,9,4,17,45,380.5,44.5,3.6,16.5,107.5,274.52,219.24
2016,9,4,18,0,274.0,34.0,3.6,16.0,61.0,190.91,139.77
2016,9,4,18,15,137.0,17.0,3.45,15.5,30.5,87.19,0.0
2016,9,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,66.5,8.0,1.05,12.5,10.5,7.28,0.0
2016,9,5,6,0,133.0,16.0,1.0,13.0,21.0,14.55,0.0
2016,9,5,6,15,259.0,29.0,1.0,13.5,59.5,23.61,13.2
2016,9,5,6,30,385.0,42.0,1.0,14.0,98.0,33.63,23.7
2016,9,5,6,45,467.0,51.0,1.0,14.5,146.5,39.62,29.5
2016,9,5,7,0,549.0,60.0,1.0,15.0,195.0,45.44,34.9
2016,9,5,7,15,601.5,66.5,0.9,15.5,246.5,48.92,38.03
2016,9,5,7,30,654.0,73.0,0.8,16.0,298.0,52.29,40.92
2016,9,5,7,45,691.5,77.5,0.75,17.0,349.5,68.69,42.18
2016,9,5,8,0,729.0,82.0,0.7,18.0,401.0,128.23,72.28
2016,9,5,8,15,755.5,86.0,0.65,18.5,450.5,185.22,113.38
2016,9,5,8,30,782.0,90.0,0.6,19.0,500.0,245.23,162.61
2016,9,5,8,45,801.5,93.0,0.6,19.5,545.5,305.15,213.82
2016,9,5,9,0,821.0,96.0,0.6,20.0,591.0,366.65,265.81
2016,9,5,9,15,835.5,98.0,0.65,20.5,632.0,426.52,315.54
2016,9,5,9,30,850.0,100.0,0.7,21.0,673.0,488.37,364.98
2016,9,5,9,45,868.0,98.5,0.8,21.5,710.5,546.55,410.47
2016,9,5,10,0,886.0,97.0,0.9,22.0,748.0,604.74,454.51
2016,9,5,10,15,894.0,98.5,1.05,22.0,776.5,659.16,495.91
2016,9,5,10,30,902.0,100.0,1.2,22.0,805.0,712.08,535.33
2016,9,5,10,45,905.0,102.0,1.35,22.5,826.0,760.13,568.72
2016,9,5,11,0,908.0,104.0,1.5,23.0,847.0,805.77,598.88
2016,9,5,11,15,911.5,104.5,1.65,23.0,861.5,847.75,627.56
2016,9,5,11,30,915.0,105.0,1.8,23.0,876.0,886.97,654.35
2016,9,5,11,45,914.0,106.5,1.95,23.5,881.0,920.28,675.93
2016,9,5,12,0,913.0,108.0,2.1,24.0,886.0,950.23,695.29
2016,9,5,12,15,912.5,108.0,2.2,24.0,884.5,975.63,712.55
2016,9,5,12,30,912.0,108.0,2.3,24.0,883.0,997.44,727.61
2016,9,5,12,45,896.0,115.5,2.4,24.0,869.0,1008.35,735.77
2016,9,5,13,0,880.0,123.0,2.5,24.0,855.0,1015.19,741.54
2016,9,5,13,15,875.0,122.0,2.55,23.5,837.5,1020.07,747.15
2016,9,5,13,30,870.0,121.0,2.6,23.0,820.0,1021.14,750.47
2016,9,5,13,45,863.5,119.5,2.7,23.0,795.0,1016.37,749.2
2016,9,5,14,0,857.0,118.0,2.8,23.0,770.0,1007.87,745.64
2016,9,5,14,15,847.0,116.0,2.8,23.0,738.0,1002.67,743.48
2016,9,5,14,30,837.0,114.0,2.8,23.0,706.0,982.79,731.7
2016,9,5,14,45,826.0,111.0,2.85,23.0,668.5,957.35,716.82
2016,9,5,15,0,815.0,108.0,2.9,23.0,631.0,928.72,699.76
2016,9,5,15,15,798.0,105.0,2.85,22.5,588.0,891.48,677.29
2016,9,5,15,30,781.0,102.0,2.8,22.0,545.0,851.76,652.89
2016,9,5,15,45,761.5,97.0,2.8,22.0,498.0,805.31,622.5
2016,9,5,16,0,742.0,92.0,2.8,22.0,451.0,757.12,590.39
2016,9,5,16,15,711.5,87.5,2.7,21.5,401.0,703.76,554.41
2016,9,5,16,30,681.0,83.0,2.6,21.0,351.0,645.98,514.22
2016,9,5,16,45,639.5,76.5,2.55,20.5,299.5,578.09,465.29
2016,9,5,17,0,598.0,70.0,2.5,20.0,248.0,511.95,414.36
2016,9,5,17,15,534.0,62.0,2.45,19.0,197.5,432.27,351.08
2016,9,5,17,30,470.0,54.0,2.4,18.0,147.0,357.6,288.9
2016,9,5,17,45,368.5,42.5,2.35,17.5,102.0,265.56,209.82
2016,9,5,18,0,267.0,31.0,2.3,17.0,57.0,184.6,130.93
2016,9,5,18,15,133.5,15.5,2.3,16.5,28.5,67.17,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,70.5,7.0,0.9,13.5,10.0,0.0,0.0
2016,9,6,6,0,141.0,14.0,0.8,14.0,20.0,12.73,0.0
2016,9,6,6,15,268.5,27.0,0.7,14.5,58.0,21.88,11.49
2016,9,6,6,30,396.0,40.0,0.6,15.0,96.0,31.96,22.13
2016,9,6,6,45,473.5,49.0,0.55,16.0,144.0,38.03,27.92
2016,9,6,7,0,551.0,58.0,0.5,17.0,192.0,43.9,33.27
2016,9,6,7,15,603.5,64.5,0.5,17.5,243.0,47.45,36.43
2016,9,6,7,30,656.0,71.0,0.5,18.0,294.0,50.89,39.36
2016,9,6,7,45,691.0,76.0,0.5,18.5,345.0,67.88,41.14
2016,9,6,8,0,726.0,81.0,0.5,19.0,396.0,127.49,71.44
2016,9,6,8,15,752.5,84.5,0.55,19.5,445.5,183.91,111.97
2016,9,6,8,30,779.0,88.0,0.6,20.0,495.0,243.33,160.7
2016,9,6,8,45,797.0,91.5,0.7,21.0,540.0,303.08,211.53
2016,9,6,9,0,815.0,95.0,0.8,22.0,585.0,364.22,263.0
2016,9,6,9,15,830.0,97.5,0.8,22.5,626.0,424.38,312.55
2016,9,6,9,30,845.0,100.0,0.8,23.0,667.0,486.55,361.71
2016,9,6,9,45,855.0,102.5,0.8,24.0,702.0,543.85,404.74
2016,9,6,10,0,865.0,105.0,0.8,25.0,737.0,600.42,445.36
2016,9,6,10,15,873.5,106.5,0.85,25.0,766.0,654.17,484.74
2016,9,6,10,30,882.0,108.0,0.9,25.0,795.0,706.51,522.09
2016,9,6,10,45,887.5,109.0,1.0,25.5,816.5,754.56,554.72
2016,9,6,11,0,893.0,110.0,1.1,26.0,838.0,800.45,584.03
2016,9,6,11,15,896.5,110.5,1.25,26.0,852.0,841.88,612.0
2016,9,6,11,30,900.0,111.0,1.4,26.0,866.0,880.58,638.15
2016,9,6,11,45,901.5,111.5,1.6,26.5,872.0,914.61,660.6
2016,9,6,12,0,903.0,112.0,1.8,27.0,878.0,945.45,680.95
2016,9,6,12,15,902.5,112.0,1.9,26.5,876.5,970.59,699.2
2016,9,6,12,30,902.0,112.0,2.0,26.0,875.0,992.16,715.4
2016,9,6,12,45,895.5,114.0,2.15,26.0,864.0,1006.35,726.22
2016,9,6,13,0,889.0,116.0,2.3,26.0,853.0,1016.7,734.78
2016,9,6,13,15,884.5,115.0,2.35,26.0,835.5,1021.99,739.16
2016,9,6,13,30,880.0,114.0,2.4,26.0,818.0,1023.44,741.29
2016,9,6,13,45,876.0,111.5,2.5,26.0,793.5,1019.92,740.93
2016,9,6,14,0,872.0,109.0,2.6,26.0,769.0,1012.58,738.26
2016,9,6,14,15,862.5,107.5,2.6,25.5,737.0,997.13,730.92
2016,9,6,14,30,853.0,106.0,2.6,25.0,705.0,978.16,721.41
2016,9,6,14,45,844.0,102.5,2.6,25.0,668.0,964.18,713.86
2016,9,6,15,0,835.0,99.0,2.6,25.0,631.0,936.38,697.16
2016,9,6,15,15,818.0,96.0,2.55,25.0,587.5,898.6,673.38
2016,9,6,15,30,801.0,93.0,2.5,25.0,544.0,858.31,647.79
2016,9,6,15,45,782.5,88.5,2.5,25.0,497.0,812.65,618.58
2016,9,6,16,0,764.0,84.0,2.5,25.0,450.0,765.16,587.6
2016,9,6,16,15,733.5,80.0,2.45,24.5,399.5,707.12,549.21
2016,9,6,16,30,703.0,76.0,2.4,24.0,349.0,652.87,512.51
2016,9,6,16,45,663.5,70.0,2.35,23.5,297.5,586.13,465.2
2016,9,6,17,0,624.0,64.0,2.3,23.0,246.0,520.98,416.02
2016,9,6,17,15,559.5,56.5,2.15,22.0,195.5,440.52,352.68
2016,9,6,17,30,495.0,49.0,2.0,21.0,145.0,365.21,290.54
2016,9,6,17,45,392.5,38.5,1.9,20.5,100.0,272.83,211.91
2016,9,6,18,0,290.0,28.0,1.8,20.0,55.0,191.81,129.75
2016,9,6,18,15,145.0,14.0,1.75,19.5,27.5,70.08,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,64.5,6.5,1.1,16.5,9.0,0.0,0.0
2016,9,7,6,0,129.0,13.0,1.1,17.0,18.0,11.82,0.0
2016,9,7,6,15,254.5,26.5,1.15,17.5,55.5,21.5,10.66
2016,9,7,6,30,380.0,40.0,1.2,18.0,93.0,32.05,21.81
2016,9,7,6,45,460.5,49.5,1.3,19.0,141.0,38.53,27.92
2016,9,7,7,0,541.0,59.0,1.4,20.0,189.0,44.81,33.57
2016,9,7,7,15,593.5,66.0,1.45,20.5,240.0,48.7,37.02
2016,9,7,7,30,646.0,73.0,1.5,21.0,291.0,52.47,40.2
2016,9,7,7,45,683.5,78.0,1.55,21.5,342.5,69.5,41.96
2016,9,7,8,0,721.0,83.0,1.6,22.0,394.0,124.41,68.41
2016,9,7,8,15,747.0,86.5,1.55,22.5,443.0,185.15,112.46
2016,9,7,8,30,773.0,90.0,1.5,23.0,492.0,244.16,160.8
2016,9,7,8,45,793.0,93.5,1.45,24.0,537.5,304.16,211.51
2016,9,7,9,0,813.0,97.0,1.4,25.0,583.0,365.79,262.92
2016,9,7,9,15,827.5,99.5,1.3,25.5,623.5,425.68,311.98
2016,9,7,9,30,842.0,102.0,1.2,26.0,664.0,485.96,359.37
2016,9,7,9,45,853.0,103.5,1.15,27.0,699.0,544.19,402.74
2016,9,7,10,0,864.0,105.0,1.1,28.0,734.0,600.34,442.68
2016,9,7,10,15,872.0,106.5,1.0,28.5,763.0,653.71,479.38
2016,9,7,10,30,880.0,108.0,0.9,29.0,792.0,705.62,513.47
2016,9,7,10,45,885.5,109.0,0.85,29.5,813.5,753.56,543.63
2016,9,7,11,0,891.0,110.0,0.8,30.0,835.0,799.34,570.24
2016,9,7,11,15,894.5,111.0,0.85,30.0,848.5,841.13,596.5
2016,9,7,11,30,898.0,112.0,0.9,30.0,862.0,880.21,620.94
2016,9,7,11,45,900.0,112.0,1.0,30.5,868.0,914.08,641.61
2016,9,7,12,0,902.0,112.0,1.1,31.0,874.0,944.78,660.29
2016,9,7,12,15,901.5,112.0,1.25,31.0,872.5,969.82,677.66
2016,9,7,12,30,901.0,112.0,1.4,31.0,871.0,991.31,692.97
2016,9,7,12,45,875.0,124.0,1.55,31.0,854.5,996.85,698.59
2016,9,7,13,0,849.0,136.0,1.7,31.0,838.0,1009.39,708.73
2016,9,7,13,15,844.5,135.0,1.8,30.5,820.0,1014.76,715.23
2016,9,7,13,30,840.0,134.0,1.9,30.0,802.0,1016.34,719.59
2016,9,7,13,45,831.0,133.0,2.0,30.0,776.5,1009.61,717.46
2016,9,7,14,0,822.0,132.0,2.1,30.0,751.0,999.17,713.14
2016,9,7,14,15,811.5,130.0,2.15,29.5,719.0,982.5,705.82
2016,9,7,14,30,801.0,128.0,2.2,29.0,687.0,962.39,696.35
2016,9,7,14,45,785.5,125.5,2.3,29.0,649.0,933.56,680.32
2016,9,7,15,0,770.0,123.0,2.4,29.0,611.0,901.8,662.23
2016,9,7,15,15,750.5,119.5,2.4,28.5,567.5,868.22,643.19
2016,9,7,15,30,731.0,116.0,2.4,28.0,524.0,826.88,618.62
2016,9,7,15,45,704.5,111.5,2.45,27.5,476.5,776.35,587.62
2016,9,7,16,0,678.0,107.0,2.5,27.0,429.0,724.75,555.1
2016,9,7,16,15,643.5,101.5,2.45,26.0,379.0,664.84,516.13
2016,9,7,16,30,609.0,96.0,2.4,25.0,329.0,605.23,476.04
2016,9,7,16,45,560.5,88.5,2.4,24.5,278.5,534.04,423.9
2016,9,7,17,0,512.0,81.0,2.4,24.0,228.0,465.26,371.32
2016,9,7,17,15,442.5,70.5,2.2,23.0,179.0,383.27,306.32
2016,9,7,17,30,373.0,60.0,2.0,22.0,130.0,305.86,242.49
2016,9,7,17,45,272.0,45.0,1.85,21.5,87.5,217.0,167.06
2016,9,7,18,0,171.0,30.0,1.7,21.0,45.0,137.94,87.48
2016,9,7,18,15,85.5,15.0,1.6,20.0,22.5,47.28,0.0
2016,9,7,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,31.5,6.0,1.3,14.5,7.0,0.0,0.0
2016,9,8,6,0,63.0,12.0,1.3,15.0,14.0,10.91,0.0
2016,9,8,6,15,170.5,28.5,1.35,15.0,48.5,22.29,11.0
2016,9,8,6,30,278.0,45.0,1.4,15.0,83.0,34.76,24.39
2016,9,8,6,45,359.5,57.5,1.45,15.5,129.0,43.73,32.88
2016,9,8,7,0,441.0,70.0,1.5,16.0,175.0,53.98,42.22
2016,9,8,7,15,249.5,99.5,1.5,16.5,162.0,75.12,60.89
2016,9,8,7,30,58.0,129.0,1.5,17.0,149.0,101.48,83.74
2016,9,8,7,45,59.5,150.5,1.5,17.5,173.5,119.2,93.33
2016,9,8,8,0,61.0,172.0,1.5,18.0,198.0,142.4,110.33
2016,9,8,8,15,167.5,191.5,1.5,18.5,275.5,177.78,133.41
2016,9,8,8,30,274.0,211.0,1.5,19.0,353.0,228.11,169.48
2016,9,8,8,45,274.0,232.5,1.55,19.5,385.5,267.09,201.43
2016,9,8,9,0,274.0,254.0,1.6,20.0,418.0,306.29,233.25
2016,9,8,9,15,520.5,192.5,1.6,20.0,529.5,377.83,287.07
2016,9,8,9,30,767.0,131.0,1.6,20.0,641.0,477.75,364.01
2016,9,8,9,45,784.0,131.5,1.65,20.5,677.0,533.77,407.99
2016,9,8,10,0,801.0,132.0,1.7,21.0,713.0,590.0,450.96
2016,9,8,10,15,810.0,134.0,1.75,21.0,741.5,642.52,490.81
2016,9,8,10,30,819.0,136.0,1.8,21.0,770.0,693.88,528.84
2016,9,8,10,45,826.5,137.0,1.85,21.5,791.5,741.79,562.53
2016,9,8,11,0,834.0,138.0,1.9,22.0,813.0,787.9,593.32
2016,9,8,11,15,838.0,139.0,1.95,22.0,827.0,829.13,620.93
2016,9,8,11,30,842.0,140.0,2.0,22.0,841.0,867.84,646.71
2016,9,8,11,45,845.5,139.5,2.05,22.5,847.5,901.86,667.99
2016,9,8,12,0,849.0,139.0,2.1,23.0,854.0,932.91,687.23
2016,9,8,12,15,848.5,138.5,2.15,23.0,851.5,957.09,703.29
2016,9,8,12,30,848.0,138.0,2.2,23.0,849.0,977.8,717.23
2016,9,8,12,45,841.0,140.0,2.25,23.0,838.0,991.3,726.62
2016,9,8,13,0,834.0,142.0,2.3,23.0,827.0,1001.04,733.77
2016,9,8,13,15,828.5,141.0,2.3,22.5,809.0,1005.25,738.4
2016,9,8,13,30,823.0,140.0,2.3,22.0,791.0,1005.7,740.8
2016,9,8,13,45,819.5,136.0,2.35,22.0,767.0,1001.1,739.22
2016,9,8,14,0,816.0,132.0,2.4,22.0,743.0,992.78,735.37
2016,9,8,14,15,805.0,130.0,2.4,22.0,711.0,975.57,725.3
2016,9,8,14,30,794.0,128.0,2.4,22.0,679.0,954.96,713.12
2016,9,8,14,45,784.5,123.0,2.45,22.0,642.0,929.15,697.98
2016,9,8,15,0,775.0,118.0,2.5,22.0,605.0,900.2,680.69
2016,9,8,15,15,756.0,114.5,2.5,21.5,562.0,861.19,657.22
2016,9,8,15,30,737.0,111.0,2.5,21.0,519.0,825.41,635.72
2016,9,8,15,45,717.0,105.0,2.55,21.0,472.5,778.46,605.05
2016,9,8,16,0,697.0,99.0,2.6,21.0,426.0,730.03,572.75
2016,9,8,16,15,663.0,93.5,2.55,20.5,376.0,669.87,531.56
2016,9,8,16,30,629.0,88.0,2.5,20.0,326.0,610.01,489.39
2016,9,8,16,45,587.5,80.0,2.5,19.5,276.0,542.52,439.43
2016,9,8,17,0,546.0,72.0,2.5,19.0,226.0,476.92,388.19
2016,9,8,17,15,478.0,62.5,2.45,18.5,177.0,395.7,322.0
2016,9,8,17,30,410.0,53.0,2.4,18.0,128.0,320.06,257.76
2016,9,8,17,45,309.0,40.0,2.35,17.5,86.0,230.57,179.9
2016,9,8,18,0,208.0,27.0,2.3,17.0,44.0,148.38,89.04
2016,9,8,18,15,104.0,13.5,2.35,16.5,22.0,52.99,0.0
2016,9,8,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
