Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,45,38.5,6.0,1.45,12.5,7.0,0.0,0.0
2016,9,9,6,0,77.0,12.0,1.5,13.0,14.0,10.91,0.0
2016,9,9,6,15,201.0,27.0,1.5,13.5,49.5,21.18,9.78
2016,9,9,6,30,325.0,42.0,1.5,14.0,85.0,34.03,23.8
2016,9,9,6,45,412.5,52.0,1.5,14.5,132.5,40.83,30.44
2016,9,9,7,0,500.0,62.0,1.5,15.0,180.0,47.42,36.59
2016,9,9,7,15,250.0,75.0,1.4,15.5,134.0,54.09,42.58
2016,9,9,7,30,0.0,88.0,1.3,16.0,88.0,75.67,61.51
2016,9,9,7,45,0.0,103.0,1.2,16.5,103.0,88.27,68.96
2016,9,9,8,0,0.0,118.0,1.1,17.0,118.0,101.33,79.43
2016,9,9,8,15,0.0,137.0,1.05,17.5,137.0,117.69,92.42
2016,9,9,8,30,0.0,156.0,1.0,18.0,156.0,134.26,105.35
2016,9,9,8,45,8.0,182.5,0.95,18.5,187.5,159.4,124.7
2016,9,9,9,0,16.0,209.0,0.9,19.0,219.0,185.9,144.9
2016,9,9,9,15,37.0,246.5,0.9,19.5,271.0,226.88,176.07
2016,9,9,9,30,58.0,284.0,0.9,20.0,323.0,272.99,210.77
2016,9,9,9,45,455.5,196.5,0.95,20.5,524.0,417.5,320.62
2016,9,9,10,0,853.0,109.0,1.0,21.0,725.0,598.57,454.28
2016,9,9,10,15,861.5,110.5,1.05,21.5,753.5,651.71,491.84
2016,9,9,10,30,870.0,112.0,1.1,22.0,782.0,703.46,528.51
2016,9,9,10,45,877.5,112.0,1.2,22.5,804.0,751.43,561.76
2016,9,9,11,0,885.0,112.0,1.3,23.0,826.0,797.41,591.64
2016,9,9,11,15,889.0,113.0,1.4,23.0,840.0,839.32,619.72
2016,9,9,11,30,893.0,114.0,1.5,23.0,854.0,878.55,645.96
2016,9,9,11,45,896.0,113.5,1.65,23.5,860.0,912.55,668.07
2016,9,9,12,0,899.0,113.0,1.8,24.0,866.0,943.43,688.12
2016,9,9,12,15,898.5,113.0,1.9,23.5,864.0,968.28,706.41
2016,9,9,12,30,898.0,113.0,2.0,23.0,862.0,989.57,722.62
2016,9,9,12,45,879.0,121.5,2.1,23.0,847.0,998.14,729.39
2016,9,9,13,0,860.0,130.0,2.2,23.0,832.0,1002.61,733.77
2016,9,9,13,15,855.0,128.5,2.25,23.0,814.5,1006.54,737.41
2016,9,9,13,30,850.0,127.0,2.3,23.0,797.0,1018.12,746.17
2016,9,9,13,45,844.0,125.0,2.4,23.0,772.0,1013.06,744.75
2016,9,9,14,0,838.0,123.0,2.5,23.0,747.0,1004.24,741.15
2016,9,9,14,15,827.5,121.0,2.55,22.5,714.5,987.25,733.19
2016,9,9,14,30,817.0,119.0,2.6,22.0,682.0,966.77,723.0
2016,9,9,14,45,804.5,115.5,2.65,22.0,644.0,939.29,706.71
2016,9,9,15,0,792.0,112.0,2.7,22.0,606.0,908.73,688.29
2016,9,9,15,15,773.0,108.5,2.7,21.5,562.5,869.27,664.49
2016,9,9,15,30,754.0,105.0,2.7,21.0,519.0,827.53,638.78
2016,9,9,15,45,730.5,100.5,2.75,20.5,472.0,783.75,611.44
2016,9,9,16,0,707.0,96.0,2.8,20.0,425.0,733.76,578.92
2016,9,9,16,15,672.5,91.0,2.85,19.5,374.5,673.46,537.8
2016,9,9,16,30,638.0,86.0,2.9,19.0,324.0,613.46,495.55
2016,9,9,16,45,590.5,79.0,2.95,18.5,273.0,542.53,442.53
2016,9,9,17,0,543.0,72.0,3.0,18.0,222.0,474.0,388.39
2016,9,9,17,15,471.0,62.5,2.95,17.0,173.0,390.51,320.2
2016,9,9,17,30,399.0,53.0,2.9,16.0,124.0,312.99,254.06
2016,9,9,17,45,289.0,39.5,2.9,15.5,82.0,217.93,170.57
2016,9,9,18,0,179.0,26.0,2.9,15.0,40.0,132.38,70.69
2016,9,9,18,15,89.5,13.0,2.8,14.5,20.0,46.68,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,23.0,5.0,2.05,12.5,6.0,0.0,0.0
2016,9,10,6,0,46.0,10.0,2.1,13.0,12.0,9.1,0.0
2016,9,10,6,15,158.0,27.0,2.15,13.0,45.5,21.15,9.2
2016,9,10,6,30,270.0,44.0,2.2,13.0,79.0,34.05,23.85
2016,9,10,6,45,352.5,56.5,2.25,13.5,124.0,43.05,32.48
2016,9,10,7,0,435.0,69.0,2.3,14.0,169.0,53.41,42.02
2016,9,10,7,15,217.5,77.5,2.25,14.5,127.5,59.77,47.78
2016,9,10,7,30,0.0,86.0,2.2,15.0,86.0,74.08,60.36
2016,9,10,7,45,0.0,108.0,2.2,15.5,108.0,92.01,72.44
2016,9,10,8,0,0.0,130.0,2.2,16.0,130.0,110.58,87.55
2016,9,10,8,15,8.5,156.5,2.1,16.5,161.0,134.27,106.23
2016,9,10,8,30,17.0,183.0,2.0,17.0,192.0,159.46,125.86
2016,9,10,8,45,20.0,201.0,1.95,17.5,212.5,177.75,139.98
2016,9,10,9,0,23.0,219.0,1.9,18.0,233.0,196.55,154.39
2016,9,10,9,15,112.0,260.5,1.9,18.5,334.0,268.86,209.87
2016,9,10,9,30,201.0,302.0,1.9,19.0,435.0,355.37,275.88
2016,9,10,9,45,497.5,216.5,1.95,19.5,568.5,457.37,354.16
2016,9,10,10,0,794.0,131.0,2.0,20.0,702.0,586.12,452.17
2016,9,10,10,15,803.5,132.5,2.05,20.0,730.0,638.08,491.49
2016,9,10,10,30,813.0,134.0,2.1,20.0,758.0,688.92,529.57
2016,9,10,10,45,819.0,136.0,2.2,20.5,779.0,736.34,563.61
2016,9,10,11,0,825.0,138.0,2.3,21.0,800.0,781.86,594.76
2016,9,10,11,15,829.0,138.5,2.35,21.0,813.5,822.14,622.12
2016,9,10,11,30,833.0,139.0,2.4,21.0,827.0,859.91,647.63
2016,9,10,11,45,834.0,140.0,2.45,21.0,832.5,892.83,669.8
2016,9,10,12,0,835.0,141.0,2.5,21.0,838.0,922.7,689.92
2016,9,10,12,15,834.5,140.5,2.55,21.0,835.5,946.41,705.96
2016,9,10,12,30,834.0,140.0,2.6,21.0,833.0,966.69,719.86
2016,9,10,12,45,822.0,144.5,2.65,21.5,820.5,977.62,726.27
2016,9,10,13,0,810.0,149.0,2.7,22.0,808.0,984.7,730.35
2016,9,10,13,15,804.5,147.5,2.7,21.5,790.0,988.03,734.48
2016,9,10,13,30,799.0,146.0,2.7,21.0,772.0,987.68,736.36
2016,9,10,13,45,791.5,144.0,2.75,21.0,747.0,981.12,733.35
2016,9,10,14,0,784.0,142.0,2.8,21.0,722.0,970.98,728.11
2016,9,10,14,15,772.0,139.5,2.8,20.5,690.0,952.31,718.22
2016,9,10,14,30,760.0,137.0,2.8,20.0,658.0,930.36,706.18
2016,9,10,14,45,745.5,133.5,2.85,20.0,620.0,908.23,693.09
2016,9,10,15,0,731.0,130.0,2.9,20.0,582.0,876.95,673.61
2016,9,10,15,15,710.5,125.5,2.9,19.5,539.5,836.35,648.38
2016,9,10,15,30,690.0,121.0,2.9,19.0,497.0,793.79,621.38
2016,9,10,15,45,663.5,116.0,2.9,19.0,450.5,743.75,587.31
2016,9,10,16,0,637.0,111.0,2.9,19.0,404.0,692.77,551.94
2016,9,10,16,15,600.0,104.5,2.9,18.5,354.5,631.1,508.67
2016,9,10,16,30,563.0,98.0,2.9,18.0,305.0,570.06,464.12
2016,9,10,16,45,514.0,89.0,2.9,18.0,256.0,498.8,408.43
2016,9,10,17,0,465.0,80.0,2.9,18.0,207.0,426.13,349.78
2016,9,10,17,15,394.0,68.5,2.85,17.5,159.5,346.35,283.53
2016,9,10,17,30,323.0,57.0,2.8,17.0,112.0,273.35,220.55
2016,9,10,17,45,224.5,40.5,2.75,16.5,72.5,187.29,144.59
2016,9,10,18,0,126.0,24.0,2.7,16.0,33.0,104.28,44.12
2016,9,10,18,15,63.0,12.0,2.65,15.5,16.5,35.33,0.0
2016,9,10,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.5,13.0,4.5,0.0,0.0
2016,9,11,6,0,25.0,8.0,2.6,13.0,9.0,7.28,0.0
2016,9,11,6,15,110.0,27.0,2.7,13.0,40.0,21.86,8.97
2016,9,11,6,30,195.0,46.0,2.8,13.0,71.0,35.5,25.0
2016,9,11,6,45,268.0,62.5,2.9,13.5,114.5,47.43,36.29
2016,9,11,7,0,341.0,79.0,3.0,14.0,158.0,58.92,46.88
2016,9,11,7,15,170.5,80.0,2.95,14.5,119.5,61.3,49.12
2016,9,11,7,30,0.0,81.0,2.9,15.0,81.0,70.16,56.91
2016,9,11,7,45,11.5,118.0,2.85,15.5,123.0,99.72,78.75
2016,9,11,8,0,23.0,155.0,2.8,16.0,165.0,131.38,103.93
2016,9,11,8,15,43.0,182.0,2.75,16.0,203.0,155.06,122.08
2016,9,11,8,30,63.0,209.0,2.7,16.0,241.0,186.01,146.34
2016,9,11,8,45,210.0,221.0,2.65,16.5,341.5,243.07,187.72
2016,9,11,9,0,357.0,233.0,2.6,17.0,442.0,319.55,246.22
2016,9,11,9,15,364.0,250.0,2.55,17.0,476.5,362.8,282.03
2016,9,11,9,30,371.0,267.0,2.5,17.0,511.0,406.68,317.68
2016,9,11,9,45,454.5,251.5,2.5,17.5,566.0,465.66,363.81
2016,9,11,10,0,538.0,236.0,2.5,18.0,621.0,530.74,413.99
2016,9,11,10,15,661.0,190.0,2.5,18.0,682.0,602.4,469.83
2016,9,11,10,30,784.0,144.0,2.5,18.0,743.0,679.17,528.75
2016,9,11,10,45,791.0,145.5,2.55,18.5,764.0,725.59,562.11
2016,9,11,11,0,798.0,147.0,2.6,19.0,785.0,770.26,593.32
2016,9,11,11,15,802.5,148.0,2.65,19.0,798.5,810.45,621.07
2016,9,11,11,30,807.0,149.0,2.7,19.0,812.0,848.24,647.03
2016,9,11,11,45,809.0,149.5,2.75,19.0,818.0,880.75,669.27
2016,9,11,12,0,811.0,150.0,2.8,19.0,824.0,910.34,689.53
2016,9,11,12,15,810.5,149.5,2.85,19.0,822.0,933.48,705.44
2016,9,11,12,30,810.0,149.0,2.9,19.0,820.0,953.28,719.22
2016,9,11,12,45,818.5,142.5,3.0,19.0,812.5,972.02,732.83
2016,9,11,13,0,827.0,136.0,3.1,19.0,805.0,987.31,744.24
2016,9,11,13,15,822.0,134.5,3.15,19.0,787.5,991.08,747.65
2016,9,11,13,30,817.0,133.0,3.2,19.0,770.0,991.12,748.8
2016,9,11,13,45,813.5,129.5,3.3,19.0,746.0,986.73,747.51
2016,9,11,14,0,810.0,126.0,3.4,19.0,722.0,978.65,743.88
2016,9,11,14,15,799.0,124.0,3.45,18.5,690.5,961.21,734.98
2016,9,11,14,30,788.0,122.0,3.5,18.0,659.0,940.41,723.84
2016,9,11,14,45,779.0,117.0,3.55,18.0,622.0,914.88,708.03
2016,9,11,15,0,770.0,112.0,3.6,18.0,585.0,886.24,690.0
2016,9,11,15,15,751.0,108.5,3.6,17.5,542.5,847.17,665.37
2016,9,11,15,30,732.0,105.0,3.6,17.0,500.0,811.0,642.56
2016,9,11,15,45,711.5,99.5,3.65,17.0,454.0,764.24,610.59
2016,9,11,16,0,691.0,94.0,3.7,17.0,408.0,716.09,577.01
2016,9,11,16,15,656.5,88.5,3.7,16.5,359.0,655.75,534.21
2016,9,11,16,30,622.0,83.0,3.7,16.0,310.0,595.82,490.41
2016,9,11,16,45,576.5,76.0,3.7,16.0,260.0,527.12,436.48
2016,9,11,17,0,531.0,69.0,3.7,16.0,210.0,460.7,381.78
2016,9,11,17,15,458.5,59.5,3.65,15.5,162.0,377.76,312.01
2016,9,11,17,30,386.0,50.0,3.6,15.0,114.0,300.93,244.79
2016,9,11,17,45,273.0,36.5,3.55,14.5,73.5,205.85,159.35
2016,9,11,18,0,160.0,23.0,3.5,14.0,33.0,116.54,33.41
2016,9,11,18,15,80.0,11.5,3.4,14.0,16.5,41.3,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,5.5,3.1,12.5,5.5,0.0,0.0
2016,9,12,6,0,0.0,11.0,3.2,13.0,11.0,10.01,0.0
2016,9,12,6,15,126.0,29.0,3.3,13.0,44.5,22.77,8.67
2016,9,12,6,30,252.0,47.0,3.4,13.0,78.0,36.47,25.74
2016,9,12,6,45,346.5,59.0,3.5,13.5,124.5,45.05,34.16
2016,9,12,7,0,441.0,71.0,3.6,14.0,171.0,53.41,41.97
2016,9,12,7,15,504.5,79.5,3.55,14.0,221.5,60.19,48.23
2016,9,12,7,30,568.0,88.0,3.5,14.0,272.0,64.68,52.26
2016,9,12,7,45,429.5,123.5,3.5,14.5,276.5,97.97,70.82
2016,9,12,8,0,291.0,159.0,3.5,15.0,281.0,147.23,106.75
2016,9,12,8,15,312.5,177.0,3.45,15.5,322.5,187.48,137.18
2016,9,12,8,30,334.0,195.0,3.4,16.0,364.0,230.65,172.34
2016,9,12,8,45,559.0,153.0,3.35,16.5,466.5,285.54,211.89
2016,9,12,9,0,784.0,111.0,3.3,17.0,569.0,370.61,278.84
2016,9,12,9,15,801.5,113.5,3.3,17.0,610.5,430.2,330.89
2016,9,12,9,30,819.0,116.0,3.3,17.0,652.0,490.57,382.27
2016,9,12,9,45,844.0,112.5,3.3,17.5,690.5,549.81,430.59
2016,9,12,10,0,869.0,109.0,3.3,18.0,729.0,609.09,477.44
2016,9,12,10,15,878.0,110.5,3.3,18.0,758.0,663.33,519.95
2016,9,12,10,30,887.0,112.0,3.3,18.0,787.0,716.17,560.3
2016,9,12,10,45,896.5,111.5,3.35,18.0,809.5,765.82,597.13
2016,9,12,11,0,906.0,111.0,3.4,18.0,832.0,813.55,630.6
2016,9,12,11,15,910.0,112.0,3.45,18.0,846.5,856.16,660.18
2016,9,12,11,30,914.0,113.0,3.5,18.0,861.0,896.0,687.7
2016,9,12,11,45,916.5,113.0,3.6,18.0,867.0,930.57,711.78
2016,9,12,12,0,919.0,113.0,3.7,18.0,873.0,961.92,733.67
2016,9,12,12,15,919.0,112.5,3.75,18.0,871.0,987.02,751.0
2016,9,12,12,30,919.0,112.0,3.8,18.0,869.0,1008.48,765.97
2016,9,12,12,45,914.0,113.5,3.85,18.0,858.0,1023.48,776.68
2016,9,12,13,0,909.0,115.0,3.9,18.0,847.0,1034.59,784.93
2016,9,12,13,15,905.0,114.5,3.9,17.5,829.5,1040.61,791.07
2016,9,12,13,30,901.0,114.0,3.9,17.0,812.0,1042.72,794.76
2016,9,12,13,45,898.5,110.5,3.95,17.0,787.0,1039.07,793.58
2016,9,12,14,0,896.0,107.0,4.0,17.0,762.0,1031.48,789.9
2016,9,12,14,15,886.0,105.5,4.0,17.0,729.0,1014.84,779.82
2016,9,12,14,30,876.0,104.0,4.0,17.0,696.0,994.6,767.42
2016,9,12,14,45,863.5,101.0,4.0,17.0,657.0,976.9,756.87
2016,9,12,15,0,851.0,98.0,4.0,17.0,618.0,945.5,736.73
2016,9,12,15,15,832.5,95.5,3.95,16.5,573.0,906.13,711.96
2016,9,12,15,30,814.0,93.0,3.9,16.0,528.0,864.28,685.11
2016,9,12,15,45,784.5,90.5,3.85,16.0,478.0,810.7,647.98
2016,9,12,16,0,755.0,88.0,3.8,16.0,428.0,755.96,609.38
2016,9,12,16,15,719.5,83.5,3.75,15.5,376.0,698.29,568.78
2016,9,12,16,30,684.0,79.0,3.7,15.0,324.0,636.31,523.58
2016,9,12,16,45,625.0,74.0,3.65,14.5,270.5,557.86,463.28
2016,9,12,17,0,566.0,69.0,3.6,14.0,217.0,482.66,401.91
2016,9,12,17,15,486.0,60.0,3.5,13.5,166.5,393.99,326.94
2016,9,12,17,30,406.0,51.0,3.4,13.0,116.0,311.87,254.69
2016,9,12,17,45,267.0,37.5,3.35,13.0,74.0,204.73,157.48
2016,9,12,18,0,128.0,24.0,3.3,13.0,32.0,102.62,6.7
2016,9,12,18,15,64.0,12.0,3.25,13.0,16.0,35.47,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,14.5,4.0,1.75,12.5,4.5,0.0,0.0
2016,9,13,6,0,29.0,8.0,1.8,13.0,9.0,7.28,0.0
2016,9,13,6,15,136.5,26.0,1.85,13.5,41.0,20.42,6.18
2016,9,13,6,30,244.0,44.0,1.9,14.0,73.0,34.14,23.57
2016,9,13,6,45,325.5,58.0,1.95,14.5,118.0,44.28,33.32
2016,9,13,7,0,407.0,72.0,2.0,15.0,163.0,54.09,42.39
2016,9,13,7,15,466.5,82.0,1.95,15.0,212.0,60.54,48.34
2016,9,13,7,30,526.0,92.0,1.9,15.0,261.0,67.96,54.96
2016,9,13,7,45,569.5,99.5,1.85,15.5,311.0,85.46,57.63
2016,9,13,8,0,613.0,107.0,1.8,16.0,361.0,135.96,83.88
2016,9,13,8,15,644.0,113.0,1.75,16.5,409.5,188.89,122.94
2016,9,13,8,30,675.0,119.0,1.7,17.0,458.0,245.56,169.97
2016,9,13,8,45,700.5,122.5,1.7,17.5,503.0,302.02,218.74
2016,9,13,9,0,726.0,126.0,1.7,18.0,548.0,360.93,269.27
2016,9,13,9,15,743.5,130.0,1.75,18.0,588.5,419.17,319.05
2016,9,13,9,30,761.0,134.0,1.8,18.0,629.0,478.33,368.21
2016,9,13,9,45,771.0,138.0,1.85,18.5,662.5,535.48,413.69
2016,9,13,10,0,781.0,142.0,1.9,19.0,696.0,590.21,455.89
2016,9,13,10,15,790.5,144.5,1.9,19.0,724.5,642.51,495.69
2016,9,13,10,30,800.0,147.0,1.9,19.0,753.0,693.74,533.65
2016,9,13,10,45,814.5,144.0,1.9,19.5,776.0,742.02,567.69
2016,9,13,11,0,829.0,141.0,1.9,20.0,799.0,788.99,599.23
2016,9,13,11,15,833.0,142.0,1.85,20.0,812.5,829.84,625.87
2016,9,13,11,30,837.0,143.0,1.8,20.0,826.0,868.15,650.53
2016,9,13,11,45,847.5,138.5,1.8,20.5,833.5,903.8,672.46
2016,9,13,12,0,858.0,134.0,1.8,21.0,841.0,936.72,692.41
2016,9,13,12,15,857.5,134.0,1.75,21.0,838.5,961.23,707.47
2016,9,13,12,30,857.0,134.0,1.7,21.0,836.0,982.24,720.33
2016,9,13,12,45,859.5,130.5,1.7,21.5,827.0,988.12,722.79
2016,9,13,13,0,862.0,127.0,1.7,22.0,818.0,1000.7,729.86
2016,9,13,13,15,856.5,126.0,1.7,22.0,799.5,1015.45,739.76
2016,9,13,13,30,851.0,125.0,1.7,22.0,781.0,1015.49,740.37
2016,9,13,13,45,847.5,121.0,1.7,22.0,756.0,1010.27,737.94
2016,9,13,14,0,844.0,117.0,1.7,22.0,731.0,1001.22,733.26
2016,9,13,14,15,833.0,115.0,1.7,21.5,698.5,983.32,724.43
2016,9,13,14,30,822.0,113.0,1.7,21.0,666.0,961.94,713.45
2016,9,13,14,45,810.0,109.5,1.7,21.0,627.5,934.51,697.15
2016,9,13,15,0,798.0,106.0,1.7,21.0,589.0,903.99,678.8
2016,9,13,15,15,778.5,103.0,1.7,20.5,545.5,864.26,655.35
2016,9,13,15,30,759.0,100.0,1.7,20.0,502.0,822.28,630.03
2016,9,13,15,45,734.0,95.5,1.75,20.0,454.0,776.72,600.99
2016,9,13,16,0,709.0,91.0,1.8,20.0,406.0,725.25,567.04
2016,9,13,16,15,673.0,85.5,1.8,19.5,356.0,663.04,524.95
2016,9,13,16,30,637.0,80.0,1.8,19.0,306.0,601.33,481.76
2016,9,13,16,45,584.0,73.5,1.85,19.0,254.5,527.39,426.12
2016,9,13,17,0,531.0,67.0,1.9,19.0,203.0,456.39,369.65
2016,9,13,17,15,454.5,57.5,1.8,18.5,155.0,371.26,299.71
2016,9,13,17,30,378.0,48.0,1.7,18.0,107.0,292.62,232.35
2016,9,13,17,45,258.5,34.0,1.6,17.5,67.0,195.49,144.89
2016,9,13,18,0,139.0,20.0,1.5,17.0,27.0,100.17,0.0
2016,9,13,18,15,69.5,10.0,1.5,16.5,13.5,35.63,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,107.5,21.5,0.85,14.5,34.5,16.83,3.07
2016,9,14,6,30,215.0,43.0,0.9,15.0,69.0,33.34,22.72
2016,9,14,6,45,296.0,58.5,0.95,15.5,113.0,44.63,33.48
2016,9,14,7,0,377.0,74.0,1.0,16.0,157.0,55.54,43.48
2016,9,14,7,15,436.0,85.5,1.0,16.0,206.0,63.03,50.33
2016,9,14,7,30,495.0,97.0,1.0,16.0,255.0,70.25,56.74
2016,9,14,7,45,536.5,106.0,1.0,16.5,304.0,90.31,61.87
2016,9,14,8,0,578.0,115.0,1.0,17.0,353.0,139.73,87.89
2016,9,14,8,15,610.0,121.5,1.0,17.5,401.0,191.02,125.32
2016,9,14,8,30,642.0,128.0,1.0,18.0,449.0,246.25,170.48
2016,9,14,8,45,666.5,133.0,1.0,18.5,493.5,301.74,217.6
2016,9,14,9,0,691.0,138.0,1.0,19.0,538.0,359.64,266.32
2016,9,14,9,15,709.5,142.5,1.05,19.0,578.0,416.81,314.24
2016,9,14,9,30,728.0,147.0,1.1,19.0,618.0,475.09,361.73
2016,9,14,9,45,797.0,124.0,1.15,19.5,665.0,536.79,409.91
2016,9,14,10,0,866.0,101.0,1.2,20.0,712.0,600.81,458.7
2016,9,14,10,15,874.0,102.5,1.2,20.0,740.5,654.09,498.48
2016,9,14,10,30,882.0,104.0,1.2,20.0,769.0,705.87,536.08
2016,9,14,10,45,889.0,104.0,1.3,20.5,790.5,753.74,569.27
2016,9,14,11,0,896.0,104.0,1.4,21.0,812.0,799.49,599.31
2016,9,14,11,15,899.5,105.0,1.45,21.0,825.5,841.09,626.88
2016,9,14,11,30,903.0,106.0,1.5,21.0,839.0,879.91,652.49
2016,9,14,11,45,906.0,105.5,1.6,21.5,844.5,913.8,674.13
2016,9,14,12,0,909.0,105.0,1.7,22.0,850.0,944.51,693.65
2016,9,14,12,15,908.5,105.0,1.75,22.0,847.5,969.14,709.96
2016,9,14,12,30,908.0,105.0,1.8,22.0,845.0,990.16,724.07
2016,9,14,12,45,897.0,109.0,1.85,22.0,832.0,1001.58,732.16
2016,9,14,13,0,886.0,113.0,1.9,22.0,819.0,1009.05,737.95
2016,9,14,13,15,881.0,112.0,1.95,22.0,801.0,1013.11,741.75
2016,9,14,13,30,876.0,111.0,2.0,22.0,783.0,1013.32,743.25
2016,9,14,13,45,871.5,108.5,2.05,22.0,757.5,1008.54,741.7
2016,9,14,14,0,867.0,106.0,2.1,22.0,732.0,999.96,737.87
2016,9,14,14,15,856.5,104.0,2.1,22.0,699.5,982.29,727.65
2016,9,14,14,30,846.0,102.0,2.1,22.0,667.0,971.5,722.16
2016,9,14,14,45,835.5,99.0,2.15,22.0,629.0,945.6,707.2
2016,9,14,15,0,825.0,96.0,2.2,22.0,591.0,916.49,690.16
2016,9,14,15,15,806.5,93.0,2.2,21.5,547.0,877.0,666.72
2016,9,14,15,30,788.0,90.0,2.2,21.0,503.0,835.15,641.33
2016,9,14,15,45,766.0,85.5,2.2,21.0,455.5,786.4,609.38
2016,9,14,16,0,744.0,81.0,2.2,21.0,408.0,736.13,575.72
2016,9,14,16,15,709.5,76.5,2.15,20.5,357.5,679.1,536.99
2016,9,14,16,30,675.0,72.0,2.1,20.0,307.0,618.41,494.27
2016,9,14,16,45,629.0,65.0,2.1,20.0,256.0,547.22,441.05
2016,9,14,17,0,583.0,58.0,2.1,20.0,205.0,478.41,386.07
2016,9,14,17,15,505.5,50.0,2.0,19.0,156.0,392.34,315.94
2016,9,14,17,30,428.0,42.0,1.9,18.0,107.0,313.0,248.0
2016,9,14,17,45,304.0,29.5,1.8,17.5,66.5,213.75,155.67
2016,9,14,18,0,180.0,17.0,1.7,17.0,26.0,113.66,0.0
2016,9,14,18,15,90.0,8.5,1.75,16.5,13.0,41.92,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,189.5,16.5,1.55,13.5,38.5,13.05,0.16
2016,9,15,6,30,379.0,33.0,1.6,14.0,77.0,26.61,16.98
2016,9,15,6,45,469.5,42.0,1.65,14.5,125.0,32.94,23.33
2016,9,15,7,0,560.0,51.0,1.7,15.0,173.0,39.09,29.11
2016,9,15,7,15,616.0,57.0,1.6,15.5,224.0,42.49,32.26
2016,9,15,7,30,672.0,63.0,1.5,16.0,275.0,50.15,39.04
2016,9,15,7,45,710.0,67.5,1.45,16.5,326.5,69.46,41.45
2016,9,15,8,0,748.0,72.0,1.4,17.0,378.0,125.48,69.4
2016,9,15,8,15,775.0,75.0,1.3,17.5,427.0,183.18,112.08
2016,9,15,8,30,802.0,78.0,1.2,18.0,476.0,243.85,162.97
2016,9,15,8,45,822.0,81.0,1.15,18.5,521.5,305.23,216.39
2016,9,15,9,0,842.0,84.0,1.1,19.0,567.0,368.15,270.48
2016,9,15,9,15,856.5,86.0,1.1,19.5,608.0,431.34,323.42
2016,9,15,9,30,871.0,88.0,1.1,20.0,649.0,491.85,372.49
2016,9,15,9,45,884.0,88.5,1.15,20.5,684.5,550.13,418.38
2016,9,15,10,0,897.0,89.0,1.2,21.0,720.0,607.85,462.22
2016,9,15,10,15,905.0,90.0,1.25,21.0,748.0,662.06,503.03
2016,9,15,10,30,913.0,91.0,1.3,21.0,776.0,714.67,541.61
2016,9,15,10,45,917.5,92.0,1.4,21.5,797.0,762.9,574.41
2016,9,15,11,0,922.0,93.0,1.5,22.0,818.0,808.73,604.35
2016,9,15,11,15,925.5,94.0,1.6,22.0,831.0,851.16,632.94
2016,9,15,11,30,929.0,95.0,1.7,22.0,844.0,890.73,659.54
2016,9,15,11,45,929.5,95.5,1.85,22.0,849.5,924.09,682.6
2016,9,15,12,0,930.0,96.0,2.0,22.0,855.0,954.05,703.5
2016,9,15,12,15,929.5,96.0,2.1,22.0,852.0,979.0,720.66
2016,9,15,12,30,929.0,96.0,2.2,22.0,849.0,1000.26,735.56
2016,9,15,12,45,911.5,103.0,2.3,22.0,834.0,1008.87,742.38
2016,9,15,13,0,894.0,110.0,2.4,22.0,819.0,1013.3,746.74
2016,9,15,13,15,889.0,109.5,2.45,22.0,800.5,1017.86,750.83
2016,9,15,13,30,884.0,109.0,2.5,22.0,782.0,1018.55,752.55
2016,9,15,13,45,876.5,107.5,2.55,22.0,756.0,1011.78,749.57
2016,9,15,14,0,869.0,106.0,2.6,22.0,730.0,1001.24,744.31
2016,9,15,14,15,858.5,104.0,2.65,22.0,697.0,983.48,734.39
2016,9,15,14,30,848.0,102.0,2.7,22.0,664.0,972.59,729.18
2016,9,15,14,45,834.0,99.5,2.75,22.0,625.0,943.82,711.94
2016,9,15,15,0,820.0,97.0,2.8,22.0,586.0,911.97,692.64
2016,9,15,15,15,800.5,94.0,2.8,21.5,542.0,871.63,668.21
2016,9,15,15,30,781.0,91.0,2.8,21.0,498.0,828.99,641.81
2016,9,15,15,45,756.0,87.0,2.8,21.0,449.5,778.42,608.03
2016,9,15,16,0,731.0,83.0,2.8,21.0,401.0,726.57,572.65
2016,9,15,16,15,694.0,78.5,2.8,20.5,350.5,668.43,532.74
2016,9,15,16,30,657.0,74.0,2.8,20.0,300.0,606.5,488.56
2016,9,15,16,45,605.5,67.5,2.85,19.5,248.5,532.93,433.25
2016,9,15,17,0,554.0,61.0,2.9,19.0,197.0,462.23,376.58
2016,9,15,17,15,472.0,52.0,2.85,18.0,148.5,373.7,303.38
2016,9,15,17,30,390.0,43.0,2.8,17.0,100.0,292.38,232.88
2016,9,15,17,45,257.0,30.0,2.8,16.5,61.0,190.59,135.75
2016,9,15,18,0,124.0,17.0,2.8,16.0,22.0,69.05,0.0
2016,9,15,18,15,62.0,8.5,2.75,15.5,11.0,7.73,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,174.0,16.5,0.7,13.5,36.5,13.1,0.0
2016,9,16,6,30,348.0,33.0,0.6,14.0,73.0,26.66,16.96
2016,9,16,6,45,441.5,42.5,0.55,14.5,120.0,33.4,23.75
2016,9,16,7,0,535.0,52.0,0.5,15.0,167.0,39.94,29.9
2016,9,16,7,15,593.0,58.5,0.4,15.5,217.5,43.68,33.37
2016,9,16,7,30,651.0,65.0,0.3,16.0,268.0,47.33,36.6
2016,9,16,7,45,349.5,112.5,0.25,16.5,224.0,88.98,63.7
2016,9,16,8,0,48.0,160.0,0.2,17.0,180.0,132.93,103.21
2016,9,16,8,15,51.5,180.0,0.15,17.5,204.0,155.07,119.91
2016,9,16,8,30,55.0,200.0,0.1,18.0,228.0,177.92,137.39
2016,9,16,8,45,130.0,226.0,0.1,19.0,299.0,225.21,171.51
2016,9,16,9,0,205.0,252.0,0.1,20.0,370.0,284.4,214.88
2016,9,16,9,15,530.0,172.0,0.15,20.5,505.0,368.36,274.92
2016,9,16,9,30,855.0,92.0,0.2,21.0,640.0,488.36,363.04
2016,9,16,9,45,869.0,92.5,0.3,21.5,675.5,546.31,407.09
2016,9,16,10,0,883.0,93.0,0.4,22.0,711.0,603.83,450.09
2016,9,16,10,15,891.0,94.5,0.5,22.5,739.0,657.81,489.31
2016,9,16,10,30,899.0,96.0,0.6,23.0,767.0,710.24,526.38
2016,9,16,10,45,904.0,97.0,0.7,23.5,788.0,758.2,558.54
2016,9,16,11,0,909.0,98.0,0.8,24.0,809.0,803.86,587.81
2016,9,16,11,15,912.5,98.5,0.95,24.0,822.0,845.27,616.03
2016,9,16,11,30,916.0,99.0,1.1,24.0,835.0,883.85,642.38
2016,9,16,11,45,916.5,100.0,1.25,24.5,840.0,917.29,664.13
2016,9,16,12,0,917.0,101.0,1.4,25.0,845.0,947.38,683.71
2016,9,16,12,15,916.5,101.0,1.45,25.0,842.5,972.0,699.74
2016,9,16,12,30,916.0,101.0,1.5,25.0,840.0,992.97,713.61
2016,9,16,12,45,906.5,104.0,1.6,25.0,827.5,1004.73,722.57
2016,9,16,13,0,897.0,107.0,1.7,25.0,815.0,1012.53,729.25
2016,9,16,13,15,892.5,106.0,1.75,25.0,796.5,1016.93,733.26
2016,9,16,13,30,888.0,105.0,1.8,25.0,778.0,1017.44,735.01
2016,9,16,13,45,880.5,104.0,1.85,25.0,752.0,1011.11,732.58
2016,9,16,14,0,873.0,103.0,1.9,25.0,726.0,1001.0,727.95
2016,9,16,14,15,863.0,101.0,1.9,25.0,693.0,983.58,718.11
2016,9,16,14,30,853.0,99.0,1.9,25.0,660.0,972.9,712.81
2016,9,16,14,45,840.0,96.5,1.95,25.0,621.5,944.92,696.83
2016,9,16,15,0,827.0,94.0,2.0,25.0,583.0,913.83,678.85
2016,9,16,15,15,808.0,91.0,2.0,24.5,538.5,873.71,655.41
2016,9,16,15,30,789.0,88.0,2.0,24.0,494.0,831.27,630.03
2016,9,16,15,45,764.5,84.0,2.05,24.0,446.5,780.86,597.8
2016,9,16,16,0,740.0,80.0,2.1,24.0,399.0,729.12,563.86
2016,9,16,16,15,704.0,75.5,2.1,23.5,348.0,671.19,525.14
2016,9,16,16,30,668.0,71.0,2.1,23.0,297.0,609.65,482.32
2016,9,16,16,45,616.5,64.5,2.1,22.5,245.5,535.68,427.89
2016,9,16,17,0,565.0,58.0,2.1,22.0,194.0,464.62,371.95
2016,9,16,17,15,483.0,49.5,2.05,21.0,145.5,376.39,300.27
2016,9,16,17,30,401.0,41.0,2.0,20.0,97.0,295.38,230.89
2016,9,16,17,45,265.0,28.0,1.95,19.0,58.0,191.7,129.71
2016,9,16,18,0,129.0,15.0,1.9,18.0,19.0,69.1,0.0
2016,9,16,18,15,64.5,7.5,1.95,17.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,176.0,16.0,0.75,13.5,35.5,12.72,0.0
2016,9,17,6,30,352.0,32.0,0.6,14.0,71.0,25.87,16.17
2016,9,17,6,45,449.5,41.0,0.5,15.0,118.0,32.22,22.64
2016,9,17,7,0,547.0,50.0,0.4,16.0,165.0,38.41,28.41
2016,9,17,7,15,604.5,56.0,0.35,16.5,216.0,41.84,31.59
2016,9,17,7,30,662.0,62.0,0.3,17.0,267.0,45.19,34.55
2016,9,17,7,45,331.0,96.5,0.3,17.5,199.5,77.23,53.94
2016,9,17,8,0,0.0,131.0,0.3,18.0,132.0,111.0,87.02
2016,9,17,8,15,4.5,148.5,0.3,18.5,151.5,127.22,99.42
2016,9,17,8,30,9.0,166.0,0.3,19.0,171.0,144.18,112.3
2016,9,17,8,45,39.0,204.0,0.35,19.5,226.5,183.59,142.11
2016,9,17,9,0,69.0,242.0,0.4,20.0,282.0,229.9,177.08
2016,9,17,9,15,467.5,164.0,0.45,20.5,460.0,336.49,254.04
2016,9,17,9,30,866.0,86.0,0.5,21.0,638.0,488.37,365.92
2016,9,17,9,45,878.5,86.5,0.55,22.0,673.0,546.02,408.75
2016,9,17,10,0,891.0,87.0,0.6,23.0,708.0,603.05,450.31
2016,9,17,10,15,898.5,88.5,0.65,23.5,736.0,657.01,489.03
2016,9,17,10,30,906.0,90.0,0.7,24.0,764.0,709.35,525.42
2016,9,17,10,45,911.5,90.5,0.8,24.5,784.5,757.36,557.37
2016,9,17,11,0,917.0,91.0,0.9,25.0,805.0,803.07,586.63
2016,9,17,11,15,920.0,91.5,1.0,25.0,818.0,844.24,613.86
2016,9,17,11,30,923.0,92.0,1.1,25.0,831.0,882.5,639.17
2016,9,17,11,45,923.5,92.5,1.2,25.0,835.5,915.47,661.1
2016,9,17,12,0,924.0,93.0,1.3,25.0,840.0,945.06,680.94
2016,9,17,12,15,923.0,93.0,1.4,25.0,837.0,969.19,697.42
2016,9,17,12,30,922.0,93.0,1.5,25.0,834.0,989.62,711.71
2016,9,17,12,45,907.5,98.5,1.6,25.0,819.5,999.25,719.33
2016,9,17,13,0,893.0,104.0,1.7,25.0,805.0,1004.78,724.6
2016,9,17,13,15,887.5,103.5,1.75,25.0,786.0,1008.58,728.26
2016,9,17,13,30,882.0,103.0,1.8,25.0,767.0,1008.52,729.64
2016,9,17,13,45,874.0,101.5,1.9,25.0,740.5,1001.0,727.09
2016,9,17,14,0,866.0,100.0,2.0,25.0,714.0,989.72,722.26
2016,9,17,14,15,855.5,98.5,2.0,24.5,681.5,972.33,713.78
2016,9,17,14,30,845.0,97.0,2.0,24.0,649.0,951.5,703.13
2016,9,17,14,45,830.0,95.0,2.05,24.0,610.0,932.43,692.88
2016,9,17,15,0,815.0,93.0,2.1,24.0,571.0,900.21,673.79
2016,9,17,15,15,796.0,90.0,2.1,24.0,527.0,860.33,648.94
2016,9,17,15,30,777.0,87.0,2.1,24.0,483.0,818.18,622.26
2016,9,17,15,45,750.5,83.5,2.15,24.0,435.0,767.02,589.21
2016,9,17,16,0,724.0,80.0,2.2,24.0,387.0,714.71,554.55
2016,9,17,16,15,687.5,75.0,2.15,23.5,337.0,656.48,514.98
2016,9,17,16,30,651.0,70.0,2.1,23.0,287.0,594.63,471.35
2016,9,17,16,45,598.5,63.5,2.1,22.5,236.5,520.82,416.54
2016,9,17,17,0,546.0,57.0,2.1,22.0,186.0,450.07,360.49
2016,9,17,17,15,462.0,48.0,1.95,21.0,138.5,361.2,287.77
2016,9,17,17,30,378.0,39.0,1.8,20.0,91.0,279.96,217.78
2016,9,17,17,45,242.0,26.0,1.7,19.5,53.5,175.76,111.69
2016,9,17,18,0,106.0,13.0,1.6,19.0,16.0,57.15,0.0
2016,9,17,18,15,53.0,6.5,1.6,18.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,171.5,15.5,0.85,15.5,34.0,12.34,0.0
2016,9,18,6,30,343.0,31.0,0.9,16.0,68.0,25.05,15.18
2016,9,18,6,45,438.0,40.0,1.0,17.0,114.0,31.42,21.67
2016,9,18,7,0,533.0,49.0,1.1,18.0,160.0,37.63,27.41
2016,9,18,7,15,591.5,55.0,1.05,18.5,210.0,41.08,30.6
2016,9,18,7,30,650.0,61.0,1.0,19.0,260.0,44.46,33.57
2016,9,18,7,45,690.0,65.0,0.95,20.0,310.5,67.84,39.48
2016,9,18,8,0,730.0,69.0,0.9,21.0,361.0,122.38,66.34
2016,9,18,8,15,757.5,72.5,0.9,21.5,409.5,179.43,108.01
2016,9,18,8,30,785.0,76.0,0.9,22.0,458.0,239.53,157.62
2016,9,18,8,45,805.5,78.5,0.9,23.0,503.0,299.53,208.6
2016,9,18,9,0,826.0,81.0,0.9,24.0,548.0,361.11,260.13
2016,9,18,9,15,841.0,83.0,0.85,25.0,588.5,423.34,310.33
2016,9,18,9,30,856.0,85.0,0.8,26.0,629.0,483.08,356.53
2016,9,18,9,45,875.0,83.5,0.75,27.0,665.0,541.65,399.77
2016,9,18,10,0,894.0,82.0,0.7,28.0,701.0,600.25,440.97
2016,9,18,10,15,901.5,83.0,0.6,28.5,729.0,653.76,477.1
2016,9,18,10,30,909.0,84.0,0.5,29.0,757.0,705.62,510.44
2016,9,18,10,45,914.5,85.0,0.45,29.5,777.5,754.13,539.52
2016,9,18,11,0,920.0,86.0,0.4,30.0,798.0,800.34,565.8
2016,9,18,11,15,923.0,86.5,0.5,30.5,811.0,841.49,591.05
2016,9,18,11,30,926.0,87.0,0.6,31.0,824.0,879.71,614.41
2016,9,18,11,45,927.5,87.0,0.7,31.5,829.0,912.99,634.66
2016,9,18,12,0,929.0,87.0,0.8,32.0,834.0,942.91,652.86
2016,9,18,12,15,928.5,87.0,0.95,32.0,831.0,967.46,670.12
2016,9,18,12,30,928.0,87.0,1.1,32.0,828.0,988.31,685.24
2016,9,18,12,45,921.0,89.0,1.25,32.0,816.0,1001.31,695.71
2016,9,18,13,0,914.0,91.0,1.4,32.0,804.0,1010.34,703.9
2016,9,18,13,15,909.5,90.0,1.5,32.0,785.5,1014.47,708.46
2016,9,18,13,30,905.0,89.0,1.6,32.0,767.0,1014.66,710.76
2016,9,18,13,45,898.5,87.5,1.7,32.0,741.0,1008.34,709.2
2016,9,18,14,0,892.0,86.0,1.8,32.0,715.0,998.17,705.37
2016,9,18,14,15,882.0,85.0,1.85,31.5,682.0,981.4,698.29
2016,9,18,14,30,872.0,84.0,1.9,31.0,649.0,961.09,689.03
2016,9,18,14,45,858.5,82.0,2.0,31.0,610.0,932.83,673.81
2016,9,18,15,0,845.0,80.0,2.1,31.0,571.0,901.51,656.46
2016,9,18,15,15,826.5,77.5,2.15,30.5,527.0,862.19,634.39
2016,9,18,15,30,808.0,75.0,2.2,30.0,483.0,829.23,616.18
2016,9,18,15,45,783.5,71.5,2.25,29.5,435.0,778.82,585.53
2016,9,18,16,0,759.0,68.0,2.3,29.0,387.0,727.11,553.14
2016,9,18,16,15,723.5,64.0,2.25,28.0,336.5,665.25,512.84
2016,9,18,16,30,688.0,60.0,2.2,27.0,286.0,603.73,471.15
2016,9,18,16,45,636.5,55.0,2.2,26.5,235.0,530.68,418.17
2016,9,18,17,0,585.0,50.0,2.2,26.0,184.0,465.07,366.56
2016,9,18,17,15,501.5,42.0,2.1,25.0,136.5,376.17,294.74
2016,9,18,17,30,418.0,34.0,2.0,24.0,89.0,295.06,225.07
2016,9,18,17,45,273.5,22.5,1.9,23.0,52.0,184.57,105.97
2016,9,18,18,0,129.0,11.0,1.8,22.0,15.0,64.88,0.0
2016,9,18,18,15,64.5,5.5,1.75,21.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
