Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,167.0,15.0,1.05,17.5,32.5,11.96,0.0
2016,9,19,6,30,334.0,30.0,1.1,18.0,65.0,24.23,14.2
2016,9,19,6,45,427.5,39.5,1.15,18.5,110.5,31.06,21.17
2016,9,19,7,0,521.0,49.0,1.2,19.0,156.0,37.69,27.32
2016,9,19,7,15,580.0,55.0,1.15,19.5,205.5,41.12,30.49
2016,9,19,7,30,639.0,61.0,1.1,20.0,255.0,44.5,33.45
2016,9,19,7,45,679.5,65.5,1.05,20.5,305.0,68.28,39.83
2016,9,19,8,0,720.0,70.0,1.0,21.0,355.0,122.62,66.94
2016,9,19,8,15,747.5,73.5,1.0,21.5,403.0,179.06,108.23
2016,9,19,8,30,775.0,77.0,1.0,22.0,451.0,238.55,157.4
2016,9,19,8,45,796.0,79.5,1.05,23.0,496.0,298.07,208.14
2016,9,19,9,0,817.0,82.0,1.1,24.0,541.0,359.24,259.61
2016,9,19,9,15,832.0,84.0,1.1,24.5,580.5,420.86,310.38
2016,9,19,9,30,847.0,86.0,1.1,25.0,620.0,480.07,357.61
2016,9,19,9,45,845.5,93.0,1.15,26.0,651.0,535.31,399.66
2016,9,19,10,0,844.0,100.0,1.2,27.0,682.0,588.6,438.54
2016,9,19,10,15,852.5,101.5,1.2,27.0,709.5,640.88,476.75
2016,9,19,10,30,861.0,103.0,1.2,27.0,737.0,691.72,512.86
2016,9,19,10,45,870.0,102.5,1.3,27.5,758.5,739.31,545.13
2016,9,19,11,0,879.0,102.0,1.4,28.0,780.0,784.98,574.43
2016,9,19,11,15,882.5,102.5,1.5,28.0,793.0,825.07,600.96
2016,9,19,11,30,886.0,103.0,1.6,28.0,806.0,862.41,625.66
2016,9,19,11,45,891.0,101.5,1.75,28.5,812.0,896.05,647.22
2016,9,19,12,0,896.0,100.0,1.9,29.0,818.0,926.62,666.77
2016,9,19,12,15,896.0,100.0,1.95,29.0,815.0,950.92,682.57
2016,9,19,12,30,896.0,100.0,2.0,29.0,812.0,971.67,696.26
2016,9,19,12,45,882.5,105.0,2.15,29.0,798.0,981.18,704.07
2016,9,19,13,0,869.0,110.0,2.3,29.0,784.0,986.73,709.57
2016,9,19,13,15,864.0,109.0,2.35,29.0,766.0,990.17,712.85
2016,9,19,13,30,859.0,108.0,2.4,29.0,748.0,989.84,713.89
2016,9,19,13,45,856.5,104.5,2.5,29.0,723.5,985.41,712.96
2016,9,19,14,0,854.0,101.0,2.6,29.0,699.0,977.22,709.75
2016,9,19,14,15,843.5,99.0,2.65,28.5,666.5,959.2,701.22
2016,9,19,14,30,833.0,97.0,2.7,28.0,634.0,947.96,697.23
2016,9,19,14,45,824.0,93.0,2.75,28.0,596.5,922.05,682.14
2016,9,19,15,0,815.0,89.0,2.8,28.0,559.0,892.94,664.95
2016,9,19,15,15,796.0,86.0,2.8,27.5,515.5,852.96,641.15
2016,9,19,15,30,777.0,83.0,2.8,27.0,472.0,810.73,615.44
2016,9,19,15,45,756.0,78.5,2.85,26.5,425.0,762.99,585.57
2016,9,19,16,0,735.0,74.0,2.9,26.0,378.0,713.76,553.79
2016,9,19,16,15,698.5,69.5,2.85,25.5,328.0,651.33,510.84
2016,9,19,16,30,662.0,65.0,2.8,25.0,278.0,593.79,470.05
2016,9,19,16,45,613.5,58.0,2.75,24.5,228.5,521.77,416.11
2016,9,19,17,0,565.0,51.0,2.7,24.0,179.0,452.54,360.64
2016,9,19,17,15,478.5,43.0,2.6,23.0,131.0,363.02,287.08
2016,9,19,17,30,392.0,35.0,2.5,22.0,83.0,281.52,215.63
2016,9,19,17,45,247.5,22.5,2.4,21.0,47.5,169.54,84.77
2016,9,19,18,0,103.0,10.0,2.3,20.0,12.0,52.69,0.0
2016,9,19,18,15,51.5,5.0,2.3,19.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,146.0,17.0,2.6,14.0,32.0,13.84,0.0
2016,9,20,6,30,292.0,34.0,2.7,14.0,64.0,28.02,17.39
2016,9,20,6,45,394.0,44.5,2.8,14.5,110.0,35.55,25.4
2016,9,20,7,0,496.0,55.0,2.9,15.0,156.0,42.87,32.32
2016,9,20,7,15,559.0,62.0,2.9,15.5,206.0,46.86,36.07
2016,9,20,7,30,622.0,69.0,2.9,16.0,256.0,50.78,39.57
2016,9,20,7,45,668.0,73.0,2.95,16.5,307.0,69.83,41.9
2016,9,20,8,0,714.0,77.0,3.0,17.0,358.0,124.13,69.67
2016,9,20,8,15,742.5,80.5,2.95,17.5,406.5,184.63,115.32
2016,9,20,8,30,771.0,84.0,2.9,18.0,455.0,244.11,165.76
2016,9,20,8,45,797.5,85.0,2.85,18.5,501.0,303.73,218.28
2016,9,20,9,0,824.0,86.0,2.8,19.0,547.0,365.64,272.47
2016,9,20,9,15,838.5,88.5,2.8,19.0,586.5,426.01,325.13
2016,9,20,9,30,853.0,91.0,2.8,19.0,626.0,487.69,377.26
2016,9,20,9,45,865.5,91.5,2.8,19.5,660.5,544.61,423.46
2016,9,20,10,0,878.0,92.0,2.8,20.0,695.0,600.92,467.59
2016,9,20,10,15,886.0,93.5,2.8,20.0,722.5,654.48,509.16
2016,9,20,10,30,894.0,95.0,2.8,20.0,750.0,706.47,548.45
2016,9,20,10,45,899.5,95.5,2.85,20.5,770.0,753.84,581.6
2016,9,20,11,0,905.0,96.0,2.9,21.0,790.0,798.93,611.63
2016,9,20,11,15,908.0,96.5,2.95,21.0,803.0,839.5,639.42
2016,9,20,11,30,911.0,97.0,3.0,21.0,816.0,877.18,665.11
2016,9,20,11,45,911.0,98.0,3.05,21.5,820.0,909.71,685.89
2016,9,20,12,0,911.0,99.0,3.1,22.0,824.0,938.86,704.32
2016,9,20,12,15,910.5,98.5,3.15,22.0,821.0,962.44,720.38
2016,9,20,12,30,910.0,98.0,3.2,22.0,818.0,982.36,734.12
2016,9,20,12,45,904.5,99.0,3.25,22.0,806.0,995.37,743.38
2016,9,20,13,0,899.0,100.0,3.3,22.0,794.0,1004.49,750.26
2016,9,20,13,15,894.0,99.0,3.3,22.0,775.0,1007.96,753.16
2016,9,20,13,30,889.0,98.0,3.3,22.0,756.0,1007.55,753.68
2016,9,20,13,45,705.5,166.0,3.35,22.0,676.5,922.11,697.21
2016,9,20,14,0,522.0,234.0,3.4,22.0,597.0,807.99,618.0
2016,9,20,14,15,685.0,164.0,3.4,21.5,616.5,895.15,684.2
2016,9,20,14,30,848.0,94.0,3.4,21.0,636.0,947.71,722.58
2016,9,20,14,45,832.5,92.0,3.45,21.0,596.5,927.8,710.36
2016,9,20,15,0,817.0,90.0,3.5,21.0,557.0,894.87,689.64
2016,9,20,15,15,797.0,87.0,3.5,20.5,513.0,853.88,664.1
2016,9,20,15,30,777.0,84.0,3.5,20.0,469.0,810.69,636.57
2016,9,20,15,45,750.0,80.5,3.55,20.0,421.0,759.04,601.34
2016,9,20,16,0,723.0,77.0,3.6,20.0,373.0,706.3,564.5
2016,9,20,16,15,684.5,72.0,3.55,19.5,322.5,646.63,522.01
2016,9,20,16,30,646.0,67.0,3.5,19.0,272.0,583.55,475.41
2016,9,20,16,45,590.5,60.5,3.5,19.0,222.0,508.16,415.84
2016,9,20,17,0,535.0,54.0,3.5,19.0,172.0,436.16,355.63
2016,9,20,17,15,444.5,45.0,3.45,18.5,125.0,344.6,277.77
2016,9,20,17,30,354.0,36.0,3.4,18.0,78.0,261.43,202.38
2016,9,20,17,45,177.0,18.0,3.35,17.5,39.0,128.19,49.23
2016,9,20,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,15,146.0,16.5,3.6,13.5,31.0,13.46,0.0
2016,9,21,6,30,292.0,33.0,3.8,14.0,62.0,27.21,16.49
2016,9,21,6,45,395.0,43.0,4.0,14.5,107.5,34.33,24.28
2016,9,21,7,0,498.0,53.0,4.2,15.0,153.0,41.27,30.87
2016,9,21,7,15,561.5,60.0,4.3,15.0,203.0,45.34,34.77
2016,9,21,7,30,625.0,67.0,4.4,15.0,253.0,49.33,38.43
2016,9,21,7,45,460.0,106.5,4.5,15.5,257.5,89.2,62.05
2016,9,21,8,0,295.0,146.0,4.6,16.0,262.0,140.29,100.58
2016,9,21,8,15,536.5,114.0,4.6,16.0,358.0,176.17,118.33
2016,9,21,8,30,778.0,82.0,4.6,16.0,454.0,244.28,167.58
2016,9,21,8,45,623.0,136.5,4.65,16.5,452.5,295.6,219.54
2016,9,21,9,0,468.0,191.0,4.7,17.0,451.0,328.24,253.35
2016,9,21,9,15,663.0,141.5,4.7,17.0,539.0,400.25,311.89
2016,9,21,9,30,858.0,92.0,4.7,17.0,627.0,491.16,386.5
2016,9,21,9,45,873.0,92.5,4.75,17.5,663.0,549.66,435.2
2016,9,21,10,0,888.0,93.0,4.8,18.0,699.0,607.8,482.21
2016,9,21,10,15,897.5,94.5,4.8,18.0,728.0,662.79,526.22
2016,9,21,10,30,907.0,96.0,4.8,18.0,757.0,716.32,568.04
2016,9,21,10,45,915.0,96.0,4.8,18.0,779.0,765.57,604.66
2016,9,21,11,0,923.0,96.0,4.8,18.0,801.0,812.69,638.26
2016,9,21,11,15,928.0,97.0,4.8,18.0,815.0,856.03,668.87
2016,9,21,11,30,933.0,98.0,4.8,18.0,829.0,896.59,697.3
2016,9,21,11,45,936.0,98.0,4.85,18.5,835.5,931.35,720.46
2016,9,21,12,0,939.0,98.0,4.9,19.0,842.0,962.8,741.22
2016,9,21,12,15,940.0,97.5,4.95,19.0,839.5,988.37,759.34
2016,9,21,12,30,941.0,97.0,5.0,19.0,837.0,1010.25,775.01
2016,9,21,12,45,935.5,99.0,5.05,19.0,826.0,1024.81,785.76
2016,9,21,13,0,930.0,101.0,5.1,19.0,815.0,1035.38,793.95
2016,9,21,13,15,925.5,100.0,5.15,19.0,795.5,1039.55,797.89
2016,9,21,13,30,921.0,99.0,5.2,19.0,776.0,1039.7,799.27
2016,9,21,13,45,917.5,96.5,5.3,19.5,750.5,1035.11,796.38
2016,9,21,14,0,914.0,94.0,5.4,20.0,725.0,1026.55,790.89
2016,9,21,14,15,903.5,92.0,5.45,19.5,690.5,1007.79,781.11
2016,9,21,14,30,893.0,90.0,5.5,19.0,656.0,985.4,768.81
2016,9,21,14,45,882.5,86.5,5.55,19.0,616.5,957.71,751.2
2016,9,21,15,0,872.0,83.0,5.6,19.0,577.0,926.72,731.15
2016,9,21,15,15,852.5,80.5,5.6,18.5,531.5,894.78,711.36
2016,9,21,15,30,833.0,78.0,5.6,18.0,486.0,851.07,682.56
2016,9,21,15,45,809.5,74.0,5.6,18.0,437.0,799.97,646.4
2016,9,21,16,0,786.0,70.0,5.6,18.0,388.0,747.4,608.4
2016,9,21,16,15,748.0,66.0,5.5,17.5,335.5,682.51,560.6
2016,9,21,16,30,710.0,62.0,5.4,17.0,283.0,618.02,511.55
2016,9,21,16,45,652.5,56.0,5.35,16.5,230.5,543.49,452.33
2016,9,21,17,0,595.0,50.0,5.3,16.0,178.0,468.14,388.24
2016,9,21,17,15,498.5,42.0,5.2,15.5,129.0,371.62,303.98
2016,9,21,17,30,402.0,34.0,5.1,15.0,80.0,284.03,221.36
2016,9,21,17,45,201.0,17.0,5.05,15.0,40.0,136.34,29.92
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,152.5,15.5,3.8,12.5,30.0,12.63,0.0
2016,9,22,6,30,305.0,31.0,3.9,13.0,60.0,25.47,14.89
2016,9,22,6,45,412.5,40.5,4.05,13.5,106.5,32.25,22.53
2016,9,22,7,0,520.0,50.0,4.2,14.0,153.0,38.88,28.87
2016,9,22,7,15,584.0,57.0,4.1,14.5,204.0,43.09,32.83
2016,9,22,7,30,648.0,64.0,4.0,15.0,255.0,47.2,36.54
2016,9,22,7,45,697.5,67.0,3.95,15.5,307.5,71.04,42.4
2016,9,22,8,0,747.0,70.0,3.9,16.0,360.0,126.18,70.34
2016,9,22,8,15,775.5,73.5,3.7,16.5,409.0,184.54,114.44
2016,9,22,8,30,804.0,77.0,3.5,17.0,458.0,246.04,167.06
2016,9,22,8,45,828.0,78.5,3.35,17.5,504.0,307.34,221.61
2016,9,22,9,0,852.0,80.0,3.2,18.0,550.0,373.11,279.41
2016,9,22,9,15,867.0,82.0,3.1,18.0,590.5,434.07,332.9
2016,9,22,9,30,882.0,84.0,3.0,18.0,631.0,495.22,384.92
2016,9,22,9,45,896.0,84.0,2.9,18.5,666.5,553.89,432.54
2016,9,22,10,0,910.0,84.0,2.8,19.0,702.0,612.02,477.93
2016,9,22,10,15,917.5,85.0,2.75,19.0,729.5,666.21,519.92
2016,9,22,10,30,925.0,86.0,2.7,19.0,757.0,718.68,559.4
2016,9,22,10,45,929.5,87.0,2.65,19.5,777.0,767.01,592.25
2016,9,22,11,0,934.0,88.0,2.6,20.0,797.0,812.87,622.07
2016,9,22,11,15,936.5,88.5,2.65,20.0,809.5,853.93,650.06
2016,9,22,11,30,939.0,89.0,2.7,20.0,822.0,891.96,675.87
2016,9,22,11,45,938.5,90.0,2.75,20.5,826.0,924.71,696.69
2016,9,22,12,0,938.0,91.0,2.8,21.0,830.0,953.94,715.09
2016,9,22,12,15,937.5,91.0,2.8,21.0,826.5,978.44,731.29
2016,9,22,12,30,937.0,91.0,2.8,21.0,823.0,999.2,745.09
2016,9,22,12,45,929.5,93.0,2.85,21.0,810.5,1011.61,753.95
2016,9,22,13,0,922.0,95.0,2.9,21.0,798.0,1020.0,760.37
2016,9,22,13,15,916.5,94.0,2.95,21.0,778.5,1022.93,763.38
2016,9,22,13,30,911.0,93.0,3.0,21.0,759.0,1021.87,763.95
2016,9,22,13,45,900.0,93.5,3.05,21.0,731.0,1013.18,759.63
2016,9,22,14,0,889.0,94.0,3.1,21.0,703.0,1000.7,752.96
2016,9,22,14,15,878.0,92.0,3.2,21.0,669.0,981.6,742.34
2016,9,22,14,30,867.0,90.0,3.3,21.0,635.0,958.98,729.36
2016,9,22,14,45,848.0,89.5,3.4,21.0,594.5,937.02,716.81
2016,9,22,15,0,829.0,89.0,3.5,21.0,554.0,902.28,695.26
2016,9,22,15,15,808.0,86.0,3.6,20.5,509.0,860.0,669.44
2016,9,22,15,30,787.0,83.0,3.7,20.0,464.0,815.54,641.49
2016,9,22,15,45,753.0,81.0,3.85,19.5,415.0,759.45,604.44
2016,9,22,16,0,719.0,79.0,4.0,19.0,366.0,707.4,569.24
2016,9,22,16,15,678.0,74.0,4.05,18.5,315.0,641.79,522.01
2016,9,22,16,30,637.0,69.0,4.1,18.0,264.0,577.17,473.75
2016,9,22,16,45,573.5,62.5,4.2,17.5,213.0,496.81,409.89
2016,9,22,17,0,510.0,56.0,4.3,17.0,162.0,420.48,345.92
2016,9,22,17,15,411.0,46.0,4.15,16.5,115.5,324.22,262.66
2016,9,22,17,30,312.0,36.0,4.0,16.0,69.0,237.16,181.05
2016,9,22,17,45,156.0,18.0,3.9,15.5,34.5,114.3,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,174.0,13.5,1.85,12.5,29.5,12.28,0.0
2016,9,23,6,30,348.0,27.0,1.9,13.0,59.0,21.94,11.8
2016,9,23,6,45,446.5,35.5,1.95,14.0,104.0,28.03,18.79
2016,9,23,7,0,545.0,44.0,2.0,15.0,149.0,33.99,24.43
2016,9,23,7,15,604.0,49.5,1.9,15.5,199.0,40.62,30.53
2016,9,23,7,30,663.0,55.0,1.8,16.0,249.0,44.12,33.68
2016,9,23,7,45,702.5,59.5,1.75,16.5,299.0,65.19,37.1
2016,9,23,8,0,742.0,64.0,1.7,17.0,349.0,120.94,65.77
2016,9,23,8,15,768.5,67.0,1.65,17.5,396.5,178.15,108.71
2016,9,23,8,30,795.0,70.0,1.6,18.0,444.0,238.21,159.67
2016,9,23,8,45,815.5,72.0,1.6,19.0,488.5,301.47,214.69
2016,9,23,9,0,836.0,74.0,1.6,20.0,533.0,362.4,267.25
2016,9,23,9,15,850.5,76.0,1.55,20.5,572.5,422.04,317.85
2016,9,23,9,30,865.0,78.0,1.5,21.0,612.0,481.86,366.7
2016,9,23,9,45,875.0,79.5,1.5,21.5,645.5,538.75,411.71
2016,9,23,10,0,885.0,81.0,1.5,22.0,679.0,594.76,454.35
2016,9,23,10,15,892.5,82.0,1.55,22.0,705.5,647.55,494.47
2016,9,23,10,30,900.0,83.0,1.6,22.0,732.0,698.69,532.34
2016,9,23,10,45,904.0,84.0,1.65,22.5,751.5,745.4,563.74
2016,9,23,11,0,908.0,85.0,1.7,23.0,771.0,789.68,592.39
2016,9,23,11,15,911.0,85.5,1.8,23.0,783.0,829.99,619.74
2016,9,23,11,30,914.0,86.0,1.9,23.0,795.0,867.4,645.08
2016,9,23,11,45,912.5,87.0,2.0,23.0,798.5,898.33,666.09
2016,9,23,12,0,911.0,88.0,2.1,23.0,802.0,925.79,684.9
2016,9,23,12,15,910.0,88.0,2.25,23.0,798.5,949.03,701.54
2016,9,23,12,30,909.0,88.0,2.4,23.0,795.0,968.6,715.9
2016,9,23,12,45,902.5,89.5,2.55,23.0,782.5,980.83,725.57
2016,9,23,13,0,896.0,91.0,2.7,23.0,770.0,989.16,732.87
2016,9,23,13,15,891.0,90.0,2.8,22.5,751.0,992.22,737.81
2016,9,23,13,30,886.0,89.0,2.9,22.0,732.0,991.4,740.39
2016,9,23,13,45,878.0,88.0,3.05,22.0,705.5,983.78,737.57
2016,9,23,14,0,870.0,87.0,3.2,22.0,679.0,972.43,732.35
2016,9,23,14,15,860.0,85.5,3.25,22.0,646.5,954.9,722.25
2016,9,23,14,30,850.0,84.0,3.3,22.0,614.0,933.93,709.9
2016,9,23,14,45,838.5,81.0,3.4,22.0,576.0,906.4,693.36
2016,9,23,15,0,827.0,78.0,3.5,22.0,538.0,875.82,674.57
2016,9,23,15,15,807.5,75.5,3.5,21.5,494.5,844.76,655.96
2016,9,23,15,30,788.0,73.0,3.5,21.0,451.0,802.29,628.85
2016,9,23,15,45,758.5,70.5,3.55,21.0,403.0,749.5,592.73
2016,9,23,16,0,729.0,68.0,3.6,21.0,355.0,695.84,555.1
2016,9,23,16,15,689.5,63.5,3.6,20.0,305.0,631.49,510.03
2016,9,23,16,30,650.0,59.0,3.6,19.0,255.0,567.92,463.61
2016,9,23,16,45,594.0,53.0,3.6,18.5,206.0,497.25,407.9
2016,9,23,17,0,538.0,47.0,3.6,18.0,157.0,426.01,347.98
2016,9,23,17,15,441.5,38.5,3.55,17.5,111.0,332.36,267.18
2016,9,23,17,30,345.0,30.0,3.5,17.0,65.0,248.23,185.68
2016,9,23,17,45,172.5,15.0,3.45,16.5,32.5,116.52,0.0
2016,9,23,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,186.0,12.5,1.35,14.5,29.0,11.37,0.0
2016,9,24,6,30,372.0,25.0,1.4,15.0,58.0,20.25,10.06
2016,9,24,6,45,472.0,32.5,1.5,16.0,104.0,27.89,18.46
2016,9,24,7,0,572.0,40.0,1.6,17.0,150.0,33.61,23.87
2016,9,24,7,15,631.5,45.5,1.65,17.5,200.5,37.32,27.35
2016,9,24,7,30,691.0,51.0,1.7,18.0,251.0,40.98,30.63
2016,9,24,7,45,730.5,54.5,1.75,18.5,301.5,62.18,33.67
2016,9,24,8,0,770.0,58.0,1.8,19.0,352.0,118.84,62.38
2016,9,24,8,15,797.5,61.0,1.9,19.5,401.0,177.92,106.53
2016,9,24,8,30,825.0,64.0,2.0,20.0,450.0,243.73,162.03
2016,9,24,8,45,845.5,66.0,2.1,21.0,495.0,304.96,215.54
2016,9,24,9,0,866.0,68.0,2.2,22.0,540.0,367.58,269.7
2016,9,24,9,15,880.5,69.5,2.2,22.5,580.5,428.42,321.55
2016,9,24,9,30,895.0,71.0,2.2,23.0,621.0,489.36,371.69
2016,9,24,9,45,909.0,71.0,2.2,23.5,656.0,548.42,418.62
2016,9,24,10,0,923.0,71.0,2.2,24.0,691.0,606.91,463.39
2016,9,24,10,15,930.5,72.0,2.15,24.5,718.5,661.45,503.48
2016,9,24,10,30,938.0,73.0,2.1,25.0,746.0,714.24,540.88
2016,9,24,10,45,944.0,73.5,2.1,25.5,767.0,763.41,573.01
2016,9,24,11,0,950.0,74.0,2.1,26.0,788.0,810.19,602.7
2016,9,24,11,15,953.0,74.0,2.05,26.0,800.5,851.39,629.04
2016,9,24,11,30,956.0,74.0,2.0,26.0,813.0,889.52,653.1
2016,9,24,11,45,957.5,74.5,1.95,26.5,817.5,923.65,673.0
2016,9,24,12,0,959.0,75.0,1.9,27.0,822.0,954.3,690.46
2016,9,24,12,15,958.0,75.0,1.9,27.0,818.5,978.45,705.63
2016,9,24,12,30,957.0,75.0,1.9,27.0,815.0,998.74,718.48
2016,9,24,12,45,944.5,80.0,1.95,27.5,801.5,1009.77,724.8
2016,9,24,13,0,932.0,85.0,2.0,28.0,788.0,1016.64,728.71
2016,9,24,13,15,927.0,84.5,2.05,28.0,768.5,1020.41,732.3
2016,9,24,13,30,922.0,84.0,2.1,28.0,749.0,1020.17,733.55
2016,9,24,13,45,913.5,83.0,2.15,28.0,721.5,1011.9,729.89
2016,9,24,14,0,905.0,82.0,2.2,28.0,694.0,999.76,723.95
2016,9,24,14,15,894.5,80.5,2.2,27.5,660.5,981.29,714.95
2016,9,24,14,30,884.0,79.0,2.2,27.0,627.0,959.27,703.71
2016,9,24,14,45,869.5,77.5,2.25,27.0,587.0,930.07,686.87
2016,9,24,15,0,855.0,76.0,2.3,27.0,547.0,897.86,667.95
2016,9,24,15,15,835.0,73.5,2.3,26.5,502.0,856.67,643.57
2016,9,24,15,30,815.0,71.0,2.3,26.0,457.0,821.82,623.14
2016,9,24,15,45,787.0,68.0,2.35,26.0,408.5,768.78,588.63
2016,9,24,16,0,759.0,65.0,2.4,26.0,360.0,714.69,552.54
2016,9,24,16,15,719.5,61.0,2.35,25.0,309.0,649.86,508.89
2016,9,24,16,30,680.0,57.0,2.3,24.0,258.0,585.73,463.82
2016,9,24,16,45,618.0,51.5,2.3,23.0,207.0,505.68,404.1
2016,9,24,17,0,556.0,46.0,2.3,22.0,156.0,434.94,346.79
2016,9,24,17,15,455.5,37.0,2.25,21.0,109.5,337.7,265.52
2016,9,24,17,30,355.0,28.0,2.2,20.0,63.0,250.64,180.47
2016,9,24,17,45,177.5,14.0,2.2,19.5,31.5,115.79,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,187.0,12.5,1.7,15.5,28.5,11.37,0.0
2016,9,25,6,30,374.0,25.0,1.8,16.0,57.0,20.35,9.71
2016,9,25,6,45,480.0,33.0,1.9,17.0,104.0,28.49,18.82
2016,9,25,7,0,586.0,41.0,2.0,18.0,151.0,34.67,24.65
2016,9,25,7,15,646.5,46.5,2.05,18.5,202.5,38.35,28.11
2016,9,25,7,30,707.0,52.0,2.1,19.0,254.0,41.99,31.37
2016,9,25,7,45,746.0,56.0,2.15,20.0,305.5,64.14,34.72
2016,9,25,8,0,785.0,60.0,2.2,21.0,357.0,122.21,64.04
2016,9,25,8,15,812.0,63.0,2.2,21.5,406.0,182.2,108.62
2016,9,25,8,30,839.0,66.0,2.2,22.0,455.0,248.76,164.38
2016,9,25,8,45,858.0,68.0,2.25,23.0,500.5,310.48,217.97
2016,9,25,9,0,877.0,70.0,2.3,24.0,546.0,373.38,271.97
2016,9,25,9,15,890.5,72.0,2.25,24.5,586.0,434.94,323.93
2016,9,25,9,30,904.0,74.0,2.2,25.0,626.0,496.48,373.98
2016,9,25,9,45,917.5,74.0,2.2,26.0,661.0,555.79,419.84
2016,9,25,10,0,931.0,74.0,2.2,27.0,696.0,614.45,463.31
2016,9,25,10,15,938.0,75.0,2.15,27.5,723.0,669.09,502.9
2016,9,25,10,30,945.0,76.0,2.1,28.0,750.0,721.88,539.78
2016,9,25,10,45,948.0,77.5,2.1,28.5,769.5,770.22,570.96
2016,9,25,11,0,951.0,79.0,2.1,29.0,789.0,815.9,599.49
2016,9,25,11,15,953.5,79.0,2.0,29.5,801.5,856.75,623.55
2016,9,25,11,30,956.0,79.0,1.9,30.0,814.0,894.48,645.13
2016,9,25,11,45,954.5,80.5,1.85,30.5,817.5,927.07,663.6
2016,9,25,12,0,953.0,82.0,1.8,31.0,821.0,956.03,679.6
2016,9,25,12,15,952.0,81.5,1.7,31.5,817.0,979.49,691.4
2016,9,25,12,30,951.0,81.0,1.6,32.0,813.0,999.1,700.73
2016,9,25,12,45,945.5,82.0,1.5,32.5,800.5,1012.18,706.0
2016,9,25,13,0,940.0,83.0,1.4,33.0,788.0,1021.2,708.86
2016,9,25,13,15,935.0,82.5,1.25,33.0,768.0,1024.92,709.17
2016,9,25,13,30,930.0,82.0,1.1,33.0,748.0,1024.61,707.08
2016,9,25,13,45,919.0,82.0,1.0,33.5,720.0,1014.97,698.98
2016,9,25,14,0,908.0,82.0,0.9,34.0,692.0,1001.47,688.82
2016,9,25,14,15,897.5,80.5,0.8,33.5,658.0,982.92,678.58
2016,9,25,14,30,887.0,79.0,0.7,33.0,624.0,960.79,666.27
2016,9,25,14,45,867.0,79.0,0.6,33.0,583.0,928.19,646.31
2016,9,25,15,0,847.0,79.0,0.5,33.0,542.0,892.84,624.77
2016,9,25,15,15,827.0,76.5,0.55,32.5,497.0,860.79,609.27
2016,9,25,15,30,807.0,74.0,0.6,32.0,452.0,817.26,585.97
2016,9,25,15,45,773.5,71.5,0.65,32.0,402.5,760.47,552.24
2016,9,25,16,0,740.0,69.0,0.7,32.0,353.0,703.0,516.98
2016,9,25,16,15,698.5,64.5,0.8,30.5,302.0,636.7,477.6
2016,9,25,16,30,657.0,60.0,0.9,29.0,251.0,576.02,439.48
2016,9,25,16,45,591.0,54.0,1.05,28.0,200.0,494.29,381.79
2016,9,25,17,0,525.0,48.0,1.2,27.0,149.0,417.03,322.68
2016,9,25,17,15,422.0,38.0,1.3,26.0,103.0,318.85,243.55
2016,9,25,17,30,319.0,28.0,1.4,25.0,57.0,231.27,157.44
2016,9,25,17,45,159.5,14.0,1.5,24.0,28.5,86.7,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,118.0,14.0,0.45,17.5,23.5,12.73,0.0
2016,9,26,6,30,236.0,28.0,0.4,18.0,47.0,23.06,11.18
2016,9,26,6,45,339.5,40.5,0.35,18.5,91.0,32.61,22.2
2016,9,26,7,0,443.0,53.0,0.3,19.0,135.0,41.8,30.76
2016,9,26,7,15,510.0,61.5,0.3,19.5,184.0,47.07,35.63
2016,9,26,7,30,577.0,70.0,0.3,20.0,233.0,52.19,40.16
2016,9,26,7,45,622.5,76.5,0.3,21.0,283.5,73.11,44.12
2016,9,26,8,0,668.0,83.0,0.3,22.0,334.0,126.55,71.64
2016,9,26,8,15,700.5,88.0,0.25,22.5,382.5,182.36,112.0
2016,9,26,8,30,733.0,93.0,0.2,23.0,431.0,241.91,159.9
2016,9,26,8,45,756.0,97.0,0.2,24.0,476.0,304.34,211.22
2016,9,26,9,0,779.0,101.0,0.2,25.0,521.0,365.24,260.55
2016,9,26,9,15,796.5,104.0,0.3,25.5,561.0,424.66,308.55
2016,9,26,9,30,814.0,107.0,0.4,26.0,601.0,484.79,355.59
2016,9,26,9,45,826.0,109.5,0.55,27.0,635.0,541.98,398.72
2016,9,26,10,0,838.0,112.0,0.7,28.0,669.0,598.66,440.0
2016,9,26,10,15,847.5,114.0,0.75,28.5,697.0,652.51,477.89
2016,9,26,10,30,857.0,116.0,0.8,29.0,725.0,705.03,513.71
2016,9,26,10,45,863.0,117.5,0.9,29.5,745.0,752.95,546.14
2016,9,26,11,0,869.0,119.0,1.0,30.0,765.0,798.72,575.01
2016,9,26,11,15,873.0,119.5,1.1,30.0,777.5,833.31,597.62
2016,9,26,11,30,877.0,120.0,1.2,30.0,790.0,870.48,621.97
2016,9,26,11,45,879.0,120.0,1.3,30.5,794.5,902.49,641.71
2016,9,26,12,0,881.0,120.0,1.4,31.0,799.0,931.32,659.44
2016,9,26,12,15,880.5,119.5,1.5,31.0,795.5,953.99,674.7
2016,9,26,12,30,880.0,119.0,1.6,31.0,792.0,973.1,687.92
2016,9,26,12,45,903.0,106.0,1.75,31.0,787.5,997.48,705.22
2016,9,26,13,0,926.0,93.0,1.9,31.0,783.0,1018.12,720.23
2016,9,26,13,15,921.0,92.0,1.95,31.0,763.0,1021.21,723.24
2016,9,26,13,30,916.0,91.0,2.0,31.0,743.0,1020.31,724.11
2016,9,26,13,45,910.0,89.0,2.1,31.0,716.0,1013.28,721.92
2016,9,26,14,0,904.0,87.0,2.2,31.0,689.0,1002.35,717.4
2016,9,26,14,15,893.0,85.5,2.2,30.5,655.0,983.35,708.21
2016,9,26,14,30,882.0,84.0,2.2,30.0,621.0,960.82,696.83
2016,9,26,14,45,869.5,81.0,2.25,30.0,581.5,931.64,680.23
2016,9,26,15,0,857.0,78.0,2.3,30.0,542.0,899.34,661.47
2016,9,26,15,15,836.5,75.5,2.25,29.5,496.5,866.53,642.6
2016,9,26,15,30,816.0,73.0,2.2,29.0,451.0,822.26,615.66
2016,9,26,15,45,791.0,69.0,2.15,28.5,402.5,770.37,582.92
2016,9,26,16,0,766.0,65.0,2.1,28.0,354.0,717.22,548.39
2016,9,26,16,15,726.0,60.5,1.9,27.0,303.0,651.16,503.44
2016,9,26,16,30,686.0,56.0,1.7,26.0,252.0,585.82,457.2
2016,9,26,16,45,628.0,49.5,1.55,25.5,201.0,507.19,397.85
2016,9,26,17,0,570.0,43.0,1.4,25.0,150.0,431.95,336.98
2016,9,26,17,15,467.5,34.0,1.35,24.0,103.5,339.02,259.84
2016,9,26,17,30,365.0,25.0,1.3,23.0,57.0,249.76,163.7
2016,9,26,17,45,182.5,12.5,1.3,22.0,28.5,95.58,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,151.0,12.5,0.25,17.0,24.5,11.37,0.0
2016,9,27,6,30,302.0,25.0,0.2,17.0,49.0,20.45,8.82
2016,9,27,6,45,406.0,35.0,0.2,17.5,93.5,27.91,18.26
2016,9,27,7,0,510.0,45.0,0.2,18.0,138.0,35.14,25.1
2016,9,27,7,15,575.5,52.0,0.2,18.5,188.0,39.51,29.19
2016,9,27,7,30,641.0,59.0,0.2,19.0,238.0,43.79,33.01
2016,9,27,7,45,682.0,64.5,0.2,20.0,288.5,69.86,40.51
2016,9,27,8,0,723.0,70.0,0.2,21.0,339.0,125.32,68.72
2016,9,27,8,15,753.0,73.5,0.2,21.5,387.5,182.34,110.19
2016,9,27,8,30,783.0,77.0,0.2,22.0,436.0,242.69,159.4
2016,9,27,8,45,804.0,80.0,0.25,23.0,480.5,303.06,210.07
2016,9,27,9,0,825.0,83.0,0.3,24.0,525.0,365.04,261.28
2016,9,27,9,15,841.0,85.5,0.35,24.5,565.0,425.84,310.69
2016,9,27,9,30,857.0,88.0,0.4,25.0,605.0,487.77,359.16
2016,9,27,9,45,877.5,86.0,0.5,26.0,641.0,546.38,403.28
2016,9,27,10,0,898.0,84.0,0.6,27.0,677.0,605.08,445.86
2016,9,27,10,15,906.0,85.0,0.65,27.0,704.5,658.69,484.74
2016,9,27,10,30,914.0,86.0,0.7,27.0,732.0,710.63,521.46
2016,9,27,10,45,918.5,87.0,0.8,27.5,751.5,758.13,552.68
2016,9,27,11,0,923.0,88.0,0.9,28.0,771.0,803.17,581.21
2016,9,27,11,15,926.0,88.5,0.95,28.0,783.5,843.83,607.15
2016,9,27,11,30,929.0,89.0,1.0,28.0,796.0,881.51,631.1
2016,9,27,11,45,929.5,89.5,1.1,28.5,799.5,913.87,651.15
2016,9,27,12,0,930.0,90.0,1.2,29.0,803.0,942.78,669.05
2016,9,27,12,15,929.0,90.0,1.3,29.0,799.0,966.19,684.91
2016,9,27,12,30,928.0,90.0,1.4,29.0,795.0,985.85,698.6
2016,9,27,12,45,929.5,87.0,1.5,29.0,784.5,1000.67,709.44
2016,9,27,13,0,931.0,84.0,1.6,29.0,774.0,1011.58,718.03
2016,9,27,13,15,926.0,83.5,1.65,29.0,754.0,1015.08,721.49
2016,9,27,13,30,921.0,83.0,1.7,29.0,734.0,1014.58,722.69
2016,9,27,13,45,912.0,82.0,1.75,29.0,706.5,1005.58,718.76
2016,9,27,14,0,903.0,81.0,1.8,29.0,679.0,992.73,712.59
2016,9,27,14,15,892.0,79.5,1.85,28.5,645.0,973.6,703.94
2016,9,27,14,30,881.0,78.0,1.9,28.0,611.0,950.93,693.03
2016,9,27,14,45,865.5,76.5,2.0,28.0,570.5,920.7,676.3
2016,9,27,15,0,850.0,75.0,2.1,28.0,530.0,887.53,657.41
2016,9,27,15,15,829.5,72.5,2.15,27.5,485.5,854.78,639.28
2016,9,27,15,30,809.0,70.0,2.2,27.0,441.0,810.71,612.96
2016,9,27,15,45,779.5,67.0,2.25,27.0,392.0,756.6,577.78
2016,9,27,16,0,750.0,64.0,2.3,27.0,343.0,701.6,540.96
2016,9,27,16,15,709.0,59.5,2.25,26.0,292.5,635.46,496.16
2016,9,27,16,30,668.0,55.0,2.2,25.0,242.0,570.21,449.92
2016,9,27,16,45,604.0,49.0,2.2,24.0,191.5,489.09,388.73
2016,9,27,17,0,540.0,43.0,2.2,23.0,141.0,417.81,330.45
2016,9,27,17,15,434.5,33.5,2.15,22.0,96.0,318.81,246.79
2016,9,27,17,30,329.0,24.0,2.1,21.0,51.0,227.1,140.71
2016,9,27,17,45,164.5,12.0,2.05,20.5,25.5,86.45,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,134.0,12.5,1.75,14.0,23.0,11.37,0.0
2016,9,28,6,30,268.0,25.0,1.8,14.0,46.0,20.52,8.3
2016,9,28,6,45,379.0,35.5,1.9,14.5,89.5,28.41,18.8
2016,9,28,7,0,490.0,46.0,2.0,15.0,133.0,36.05,26.12
2016,9,28,7,15,557.5,52.5,1.9,15.5,182.5,39.96,29.87
2016,9,28,7,30,625.0,59.0,1.8,16.0,232.0,43.82,33.39
2016,9,28,7,45,670.5,64.0,1.75,16.5,282.5,65.23,37.34
2016,9,28,8,0,716.0,69.0,1.7,17.0,333.0,124.04,69.38
2016,9,28,8,15,746.5,72.5,1.65,17.5,381.0,180.66,111.88
2016,9,28,8,30,777.0,76.0,1.6,18.0,429.0,240.68,162.58
2016,9,28,8,45,800.5,78.5,1.6,18.5,474.0,300.89,215.39
2016,9,28,9,0,824.0,81.0,1.6,19.0,519.0,363.01,269.34
2016,9,28,9,15,840.0,83.0,1.65,19.0,559.0,423.2,321.33
2016,9,28,9,30,856.0,85.0,1.7,19.0,599.0,484.53,372.66
2016,9,28,9,45,867.0,87.0,1.75,19.5,632.5,541.81,418.63
2016,9,28,10,0,878.0,89.0,1.8,20.0,666.0,598.31,462.42
2016,9,28,10,15,886.5,90.5,1.85,20.0,693.5,651.72,503.48
2016,9,28,10,30,895.0,92.0,1.9,20.0,721.0,703.56,542.35
2016,9,28,10,45,901.5,92.5,2.0,20.5,741.0,751.15,575.56
2016,9,28,11,0,908.0,93.0,2.1,21.0,761.0,796.49,605.78
2016,9,28,11,15,911.0,94.0,2.2,21.0,773.0,837.08,633.67
2016,9,28,11,30,914.0,95.0,2.3,21.0,785.0,874.76,659.51
2016,9,28,11,45,916.5,94.5,2.4,21.5,789.5,907.32,680.57
2016,9,28,12,0,919.0,94.0,2.5,22.0,794.0,936.56,699.39
2016,9,28,12,15,917.5,93.5,2.55,21.5,790.0,958.66,715.77
2016,9,28,12,30,916.0,93.0,2.6,21.0,786.0,977.02,729.88
2016,9,28,12,45,911.5,93.5,2.7,21.0,773.5,989.83,739.55
2016,9,28,13,0,907.0,94.0,2.8,21.0,761.0,998.75,746.84
2016,9,28,13,15,901.0,93.0,2.85,21.0,741.0,1000.57,749.13
2016,9,28,13,30,895.0,92.0,2.9,21.0,721.0,998.46,749.04
2016,9,28,13,45,888.0,90.0,3.0,21.0,694.0,990.32,745.52
2016,9,28,14,0,881.0,88.0,3.1,21.0,667.0,978.38,739.58
2016,9,28,14,15,869.0,86.5,3.1,20.5,633.0,958.52,728.96
2016,9,28,14,30,857.0,85.0,3.1,20.0,599.0,935.26,716.08
2016,9,28,14,45,841.5,82.5,3.15,20.0,559.0,913.75,703.41
2016,9,28,15,0,826.0,80.0,3.2,20.0,519.0,879.6,681.78
2016,9,28,15,15,804.0,77.5,3.25,19.5,474.5,836.96,655.18
2016,9,28,15,30,782.0,75.0,3.3,19.0,430.0,792.28,626.53
2016,9,28,15,45,750.0,71.5,3.35,18.5,381.0,736.3,588.73
2016,9,28,16,0,718.0,68.0,3.4,18.0,332.0,679.65,549.24
2016,9,28,16,15,674.0,63.5,3.35,17.5,282.0,612.43,499.76
2016,9,28,16,30,630.0,59.0,3.3,17.0,232.0,551.56,453.24
2016,9,28,16,45,555.0,53.0,3.3,17.0,182.0,465.46,382.59
2016,9,28,17,0,480.0,47.0,3.3,17.0,132.0,384.69,312.98
2016,9,28,17,15,365.0,36.5,3.25,16.5,88.5,282.21,222.96
2016,9,28,17,30,250.0,26.0,3.2,16.0,45.0,185.4,105.23
2016,9,28,17,45,125.0,13.0,3.15,15.5,22.5,68.95,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
