Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,102.5,13.5,2.5,12.0,21.0,12.28,0.0
2016,9,29,6,30,205.0,27.0,2.6,12.0,42.0,21.27,8.05
2016,9,29,6,45,321.0,39.0,2.75,12.5,85.0,31.63,21.65
2016,9,29,7,0,437.0,51.0,2.9,13.0,128.0,40.46,30.19
2016,9,29,7,15,507.5,59.5,2.85,13.5,177.0,45.8,35.29
2016,9,29,7,30,578.0,68.0,2.8,14.0,226.0,51.01,40.06
2016,9,29,7,45,292.5,97.5,2.8,14.5,177.5,79.33,56.65
2016,9,29,8,0,7.0,127.0,2.8,15.0,129.0,107.92,85.7
2016,9,29,8,15,27.0,153.5,2.8,15.0,165.0,131.98,104.64
2016,9,29,8,30,47.0,180.0,2.8,15.0,201.0,161.72,128.3
2016,9,29,8,45,74.0,205.0,2.8,15.5,242.5,195.45,154.86
2016,9,29,9,0,101.0,230.0,2.8,16.0,284.0,233.06,184.64
2016,9,29,9,15,184.0,245.0,2.8,16.5,351.5,290.44,229.56
2016,9,29,9,30,267.0,260.0,2.8,17.0,419.0,359.59,283.85
2016,9,29,9,45,273.0,275.0,2.8,17.5,446.0,396.07,312.38
2016,9,29,10,0,279.0,290.0,2.8,18.0,473.0,432.95,340.71
2016,9,29,10,15,582.0,191.5,2.8,18.0,592.5,560.63,441.86
2016,9,29,10,30,885.0,93.0,2.8,18.0,712.0,697.55,547.98
2016,9,29,10,45,892.0,93.0,2.85,18.5,731.5,744.48,580.69
2016,9,29,11,0,899.0,93.0,2.9,19.0,751.0,789.22,610.89
2016,9,29,11,15,902.0,93.5,2.95,19.0,762.5,828.86,638.38
2016,9,29,11,30,905.0,94.0,3.0,19.0,774.0,865.6,663.76
2016,9,29,11,45,906.0,94.0,3.05,19.5,777.5,897.0,684.08
2016,9,29,12,0,907.0,94.0,3.1,20.0,781.0,925.05,702.07
2016,9,29,12,15,905.5,93.5,3.15,20.0,776.5,946.77,717.12
2016,9,29,12,30,904.0,93.0,3.2,20.0,772.0,964.8,729.81
2016,9,29,12,45,900.0,92.5,3.25,20.0,759.5,976.68,738.49
2016,9,29,13,0,896.0,92.0,3.3,20.0,747.0,984.7,744.76
2016,9,29,13,15,890.5,91.5,3.3,20.0,727.5,987.4,747.24
2016,9,29,13,30,885.0,91.0,3.3,20.0,708.0,986.24,747.32
2016,9,29,13,45,876.0,90.0,3.35,20.0,680.5,977.25,742.64
2016,9,29,14,0,867.0,89.0,3.4,20.0,653.0,964.57,735.62
2016,9,29,14,15,855.5,87.0,3.45,19.5,619.5,944.67,725.13
2016,9,29,14,30,844.0,85.0,3.5,19.0,586.0,921.4,712.32
2016,9,29,14,45,827.0,83.0,3.55,19.0,546.5,899.31,698.95
2016,9,29,15,0,810.0,81.0,3.6,19.0,507.0,864.7,676.58
2016,9,29,15,15,788.0,78.0,3.65,18.5,463.0,821.81,649.27
2016,9,29,15,30,766.0,75.0,3.7,18.0,419.0,776.94,619.92
2016,9,29,15,45,734.5,71.5,3.75,18.0,371.0,721.9,581.06
2016,9,29,16,0,703.0,68.0,3.8,18.0,323.0,666.22,540.67
2016,9,29,16,15,658.5,63.0,3.75,17.5,273.5,603.24,493.94
2016,9,29,16,30,614.0,58.0,3.7,17.0,224.0,537.61,443.19
2016,9,29,16,45,544.0,51.5,3.7,16.5,175.0,455.09,375.42
2016,9,29,17,0,474.0,45.0,3.7,16.0,126.0,377.58,308.36
2016,9,29,17,15,359.5,34.5,3.55,15.5,83.5,276.14,217.76
2016,9,29,17,30,245.0,24.0,3.4,15.0,41.0,178.24,85.15
2016,9,29,17,45,122.5,12.0,3.3,14.5,20.5,66.63,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,12.5,3.35,12.0,20.5,11.37,0.0
2016,9,30,6,30,228.0,25.0,3.5,12.0,41.0,20.73,6.64
2016,9,30,6,45,342.5,36.0,3.65,12.5,83.5,29.04,19.33
2016,9,30,7,0,457.0,47.0,3.8,13.0,126.0,37.09,27.17
2016,9,30,7,15,526.5,54.5,3.85,13.5,174.5,41.75,31.66
2016,9,30,7,30,596.0,62.0,3.9,14.0,223.0,46.32,35.87
2016,9,30,7,45,644.5,67.0,4.0,14.5,273.0,67.23,39.75
2016,9,30,8,0,693.0,72.0,4.1,15.0,323.0,121.01,68.47
2016,9,30,8,15,724.0,76.0,4.1,15.0,370.5,180.53,114.38
2016,9,30,8,30,755.0,80.0,4.1,15.0,418.0,239.67,165.64
2016,9,30,8,45,780.5,82.0,4.2,15.5,462.5,298.62,218.72
2016,9,30,9,0,806.0,84.0,4.3,16.0,507.0,359.73,273.54
2016,9,30,9,15,822.5,86.5,4.3,16.5,546.0,419.48,326.27
2016,9,30,9,30,839.0,89.0,4.3,17.0,585.0,479.73,377.8
2016,9,30,9,45,852.0,90.0,4.3,17.5,619.0,536.65,425.13
2016,9,30,10,0,865.0,91.0,4.3,18.0,653.0,592.47,470.07
2016,9,30,10,15,874.0,92.5,4.25,18.0,680.0,645.43,512.2
2016,9,30,10,30,883.0,94.0,4.2,18.0,707.0,696.91,552.2
2016,9,30,10,45,888.0,95.5,4.2,18.0,726.5,743.77,587.13
2016,9,30,11,0,893.0,97.0,4.2,18.0,746.0,788.32,618.81
2016,9,30,11,15,896.5,97.5,4.25,18.0,758.0,828.11,647.04
2016,9,30,11,30,900.0,98.0,4.3,18.0,770.0,865.05,673.13
2016,9,30,11,45,902.0,98.0,4.35,18.0,774.5,897.14,695.77
2016,9,30,12,0,904.0,98.0,4.4,18.0,779.0,925.96,716.22
2016,9,30,12,15,903.0,97.5,4.4,18.0,775.0,948.05,731.61
2016,9,30,12,30,902.0,97.0,4.4,18.0,771.0,966.48,744.58
2016,9,30,12,45,898.0,97.0,4.45,18.0,758.5,978.88,753.93
2016,9,30,13,0,894.0,97.0,4.5,18.0,746.0,987.44,760.82
2016,9,30,13,15,888.5,96.0,4.5,18.0,726.5,989.54,762.96
2016,9,30,13,30,883.0,95.0,4.5,18.0,707.0,987.78,762.63
2016,9,30,13,45,877.0,92.5,4.55,18.0,680.0,979.94,758.69
2016,9,30,14,0,871.0,90.0,4.6,18.0,653.0,968.34,752.28
2016,9,30,14,15,859.5,88.5,4.55,18.0,619.5,948.98,739.69
2016,9,30,14,30,848.0,87.0,4.5,18.0,586.0,936.02,731.79
2016,9,30,14,45,834.5,84.0,4.5,18.0,547.0,906.13,712.23
2016,9,30,15,0,821.0,81.0,4.5,18.0,508.0,873.25,690.5
2016,9,30,15,15,799.5,78.0,4.45,17.5,464.0,830.51,662.3
2016,9,30,15,30,778.0,75.0,4.4,17.0,420.0,785.71,632.11
2016,9,30,15,45,748.0,71.0,4.35,17.0,372.0,730.9,592.5
2016,9,30,16,0,718.0,67.0,4.3,17.0,324.0,675.31,551.36
2016,9,30,16,15,673.5,62.0,4.2,16.5,274.0,607.21,499.99
2016,9,30,16,30,629.0,57.0,4.1,16.0,224.0,545.63,451.85
2016,9,30,16,45,556.5,50.5,4.05,15.5,174.0,460.94,381.65
2016,9,30,17,0,484.0,44.0,4.0,15.0,124.0,381.47,312.26
2016,9,30,17,15,365.5,33.0,3.85,14.5,81.0,277.08,217.72
2016,9,30,17,30,247.0,22.0,3.7,14.0,38.0,174.7,60.48
2016,9,30,17,45,123.5,11.0,3.55,14.0,19.0,65.91,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,124.5,12.0,2.05,11.5,20.5,10.91,0.0
2016,10,1,6,30,249.0,24.0,2.1,12.0,41.0,19.93,4.92
2016,10,1,6,45,370.0,34.5,2.2,13.0,84.5,27.86,18.19
2016,10,1,7,0,491.0,45.0,2.3,14.0,128.0,35.56,25.69
2016,10,1,7,15,562.0,51.5,2.35,14.5,177.5,39.5,29.52
2016,10,1,7,30,633.0,58.0,2.4,15.0,227.0,43.41,33.13
2016,10,1,7,45,680.5,63.0,2.45,15.5,278.0,69.43,40.76
2016,10,1,8,0,728.0,68.0,2.5,16.0,329.0,124.93,69.98
2016,10,1,8,15,759.5,71.5,2.4,16.0,377.5,182.41,113.69
2016,10,1,8,30,791.0,75.0,2.3,16.0,426.0,243.39,166.05
2016,10,1,8,45,814.5,77.5,2.25,16.5,471.0,304.37,220.27
2016,10,1,9,0,838.0,80.0,2.2,17.0,516.0,367.21,275.61
2016,10,1,9,15,854.0,82.0,2.15,17.5,556.0,429.42,329.17
2016,10,1,9,30,870.0,84.0,2.1,18.0,596.0,489.92,379.57
2016,10,1,9,45,887.0,83.5,2.1,18.5,631.0,548.54,426.9
2016,10,1,10,0,904.0,83.0,2.1,19.0,666.0,606.88,472.33
2016,10,1,10,15,912.0,84.0,2.1,19.0,693.5,660.52,513.7
2016,10,1,10,30,920.0,85.0,2.1,19.0,721.0,712.45,552.67
2016,10,1,10,45,925.5,86.0,2.1,19.5,741.0,760.64,585.55
2016,10,1,11,0,931.0,87.0,2.1,20.0,761.0,806.42,615.39
2016,10,1,11,15,934.0,87.5,2.2,20.0,773.0,847.06,643.37
2016,10,1,11,30,937.0,88.0,2.3,20.0,785.0,884.69,669.25
2016,10,1,11,45,937.5,89.0,2.4,20.5,788.5,917.5,690.53
2016,10,1,12,0,938.0,90.0,2.5,21.0,792.0,946.85,709.47
2016,10,1,12,15,937.0,89.5,2.6,21.0,788.0,969.55,725.39
2016,10,1,12,30,936.0,89.0,2.7,21.0,784.0,988.46,738.96
2016,10,1,12,45,931.5,89.0,2.85,21.0,771.0,1000.74,748.74
2016,10,1,13,0,927.0,89.0,3.0,21.0,758.0,1009.03,756.05
2016,10,1,13,15,921.5,88.5,3.05,21.0,738.0,1011.77,758.99
2016,10,1,13,30,916.0,88.0,3.1,21.0,718.0,1010.54,759.48
2016,10,1,13,45,907.0,87.0,3.2,21.0,690.0,1001.36,755.24
2016,10,1,14,0,898.0,86.0,3.3,21.0,662.0,988.36,748.58
2016,10,1,14,15,886.5,84.5,3.35,20.5,627.5,968.65,738.47
2016,10,1,14,30,875.0,83.0,3.4,20.0,593.0,945.47,725.99
2016,10,1,14,45,858.0,81.0,3.5,20.0,552.5,913.25,706.09
2016,10,1,15,0,841.0,79.0,3.6,20.0,512.0,887.35,690.49
2016,10,1,15,15,818.5,76.0,3.65,19.5,467.0,843.2,662.54
2016,10,1,15,30,796.0,73.0,3.7,19.0,422.0,797.0,632.55
2016,10,1,15,45,764.5,69.5,3.75,19.0,373.0,741.02,593.3
2016,10,1,16,0,733.0,66.0,3.8,19.0,324.0,684.31,552.39
2016,10,1,16,15,686.5,61.0,3.75,18.5,273.0,614.19,500.38
2016,10,1,16,30,640.0,56.0,3.7,18.0,222.0,550.74,451.39
2016,10,1,16,45,567.5,49.0,3.7,17.5,172.0,465.07,381.13
2016,10,1,17,0,495.0,42.0,3.7,17.0,122.0,384.71,311.49
2016,10,1,17,15,367.5,31.5,3.6,16.5,79.0,275.78,212.71
2016,10,1,17,30,240.0,21.0,3.5,16.0,36.0,167.51,24.63
2016,10,1,17,45,120.0,10.5,3.45,15.5,18.0,63.62,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,15,113.5,11.5,2.35,12.5,19.0,10.46,0.0
2016,10,2,6,30,227.0,23.0,2.5,13.0,38.0,19.07,2.92
2016,10,2,6,45,340.5,34.0,2.65,13.5,79.5,27.47,17.7
2016,10,2,7,0,454.0,45.0,2.8,14.0,121.0,35.58,25.66
2016,10,2,7,15,525.5,52.5,2.9,14.0,169.0,40.32,30.29
2016,10,2,7,30,597.0,60.0,3.0,14.0,217.0,44.97,34.65
2016,10,2,7,45,640.0,65.5,3.15,14.5,265.5,66.3,38.98
2016,10,2,8,0,683.0,71.0,3.3,15.0,314.0,119.62,67.69
2016,10,2,8,15,467.0,124.5,3.35,15.5,301.5,175.17,120.96
2016,10,2,8,30,251.0,178.0,3.4,16.0,289.0,204.32,155.09
2016,10,2,8,45,181.0,202.0,3.45,16.5,286.0,223.95,174.54
2016,10,2,9,0,111.0,226.0,3.5,17.0,283.0,233.62,184.57
2016,10,2,9,15,123.0,245.5,3.5,17.0,313.5,266.67,211.41
2016,10,2,9,30,135.0,265.0,3.5,17.0,344.0,300.44,238.55
2016,10,2,9,45,141.5,281.5,3.55,17.0,368.5,330.24,262.36
2016,10,2,10,0,148.0,298.0,3.6,17.0,393.0,360.78,286.51
2016,10,2,10,15,85.0,277.0,3.6,17.0,332.5,307.42,244.1
2016,10,2,10,30,22.0,256.0,3.6,17.0,272.0,245.34,193.99
2016,10,2,10,45,114.5,299.0,3.65,17.5,381.5,371.25,294.32
2016,10,2,11,0,207.0,342.0,3.7,18.0,491.0,492.71,388.0
2016,10,2,11,15,203.5,348.0,3.7,18.0,496.5,508.39,399.27
2016,10,2,11,30,200.0,354.0,3.7,18.0,502.0,523.2,410.3
2016,10,2,11,45,230.0,351.5,3.75,18.0,522.5,557.3,436.84
2016,10,2,12,0,260.0,349.0,3.8,18.0,543.0,606.53,474.16
2016,10,2,12,15,580.0,224.5,3.85,18.0,653.5,799.55,624.35
2016,10,2,12,30,900.0,100.0,3.9,18.0,764.0,966.0,742.82
2016,10,2,12,45,896.5,100.0,3.95,18.0,752.0,978.73,751.05
2016,10,2,13,0,893.0,100.0,4.0,18.0,740.0,987.65,758.01
2016,10,2,13,15,887.0,99.0,4.05,18.0,720.0,989.15,760.05
2016,10,2,13,30,881.0,98.0,4.1,18.0,700.0,986.81,759.64
2016,10,2,13,45,873.0,96.5,4.2,18.0,672.5,978.13,755.32
2016,10,2,14,0,865.0,95.0,4.3,18.0,645.0,965.75,748.56
2016,10,2,14,15,851.5,93.0,4.3,17.5,610.5,953.9,743.15
2016,10,2,14,30,838.0,91.0,4.3,17.0,576.0,928.56,728.22
2016,10,2,14,45,818.0,89.0,4.35,17.0,535.5,893.99,705.65
2016,10,2,15,0,798.0,87.0,4.4,17.0,495.0,856.73,681.01
2016,10,2,15,15,773.5,84.0,4.35,16.5,450.0,811.85,651.0
2016,10,2,15,30,749.0,81.0,4.3,16.0,405.0,765.14,619.05
2016,10,2,15,45,715.0,76.5,4.3,16.0,356.5,712.15,580.69
2016,10,2,16,0,681.0,72.0,4.3,16.0,308.0,654.34,537.57
2016,10,2,16,15,631.0,66.5,4.2,15.5,258.5,583.45,483.3
2016,10,2,16,30,581.0,61.0,4.1,15.0,209.0,514.53,428.29
2016,10,2,16,45,509.5,52.5,4.0,15.0,161.0,430.29,356.52
2016,10,2,17,0,438.0,44.0,3.9,15.0,113.0,351.33,286.35
2016,10,2,17,15,309.5,32.5,3.7,14.5,72.0,243.81,186.8
2016,10,2,17,30,181.0,21.0,3.5,14.0,31.0,135.08,0.0
2016,10,2,17,45,90.5,10.5,3.3,14.0,15.5,50.15,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,15,38.0,11.0,1.55,12.5,13.5,10.01,0.0
2016,10,3,6,30,76.0,22.0,1.6,13.0,27.0,17.91,0.62
2016,10,3,6,45,134.5,39.5,1.7,13.5,57.5,31.52,21.01
2016,10,3,7,0,193.0,57.0,1.8,14.0,88.0,44.79,33.69
2016,10,3,7,15,223.5,75.5,1.8,14.0,124.0,58.3,46.18
2016,10,3,7,30,254.0,94.0,1.8,14.0,160.0,71.37,58.09
2016,10,3,7,45,273.5,111.5,1.85,14.5,196.0,92.53,68.08
2016,10,3,8,0,293.0,129.0,1.9,15.0,232.0,129.51,91.91
2016,10,3,8,15,146.5,123.0,1.9,15.0,174.5,126.55,94.78
2016,10,3,8,30,0.0,117.0,1.9,15.0,117.0,102.02,80.6
2016,10,3,8,45,0.0,124.5,1.9,15.5,124.5,109.02,86.07
2016,10,3,9,0,0.0,132.0,1.9,16.0,132.0,115.99,91.4
2016,10,3,9,15,44.5,194.5,1.9,16.0,220.5,189.56,150.7
2016,10,3,9,30,89.0,257.0,1.9,16.0,309.0,269.46,214.12
2016,10,3,9,45,58.5,252.0,1.95,16.0,287.0,256.99,204.02
2016,10,3,10,0,28.0,247.0,2.0,16.0,265.0,240.5,190.65
2016,10,3,10,15,16.0,219.5,2.05,16.0,230.0,206.36,163.28
2016,10,3,10,30,4.0,192.0,2.1,16.0,195.0,174.64,137.6
2016,10,3,10,45,27.5,250.5,2.15,16.5,270.5,253.48,200.46
2016,10,3,11,0,51.0,309.0,2.2,17.0,346.0,331.83,261.17
2016,10,3,11,15,55.5,317.5,2.25,17.0,358.0,348.57,273.81
2016,10,3,11,30,60.0,326.0,2.3,17.0,370.0,365.69,287.0
2016,10,3,11,45,30.0,229.5,2.35,17.0,251.5,245.52,193.32
2016,10,3,12,0,0.0,133.0,2.4,17.0,133.0,119.19,91.99
2016,10,3,12,15,3.5,170.5,2.4,17.0,173.0,157.63,123.32
2016,10,3,12,30,7.0,208.0,2.4,17.0,213.0,197.29,155.08
2016,10,3,12,45,3.5,159.5,2.45,17.0,162.0,147.87,115.46
2016,10,3,13,0,0.0,111.0,2.5,17.0,111.0,99.1,76.01
2016,10,3,13,15,0.0,103.0,2.45,17.0,103.0,91.71,70.12
2016,10,3,13,30,0.0,95.0,2.4,17.0,95.0,84.32,64.16
2016,10,3,13,45,0.0,85.5,2.4,17.0,85.5,75.8,57.27
2016,10,3,14,0,0.0,76.0,2.4,17.0,76.0,67.32,50.39
2016,10,3,14,15,0.0,99.0,2.35,16.5,99.0,88.12,67.81
2016,10,3,14,30,0.0,122.0,2.3,16.0,122.0,110.44,86.51
2016,10,3,14,45,0.0,86.0,2.3,16.0,86.0,76.16,58.3
2016,10,3,15,0,0.0,50.0,2.3,16.0,50.0,44.16,31.68
2016,10,3,15,15,0.0,56.0,2.25,16.0,56.0,49.47,36.28
2016,10,3,15,30,0.0,62.0,2.2,16.0,62.0,54.78,40.87
2016,10,3,15,45,0.0,54.0,2.15,16.0,54.0,47.67,34.96
2016,10,3,16,0,0.0,46.0,2.1,16.0,46.0,40.58,29.0
2016,10,3,16,15,0.0,38.5,1.95,16.0,38.5,33.93,23.35
2016,10,3,16,30,0.0,31.0,1.8,16.0,31.0,27.3,17.64
2016,10,3,16,45,187.5,38.5,1.7,16.0,66.5,191.39,158.07
2016,10,3,17,0,375.0,46.0,1.6,16.0,102.0,314.16,253.01
2016,10,3,17,15,250.0,33.0,1.5,15.5,64.0,210.19,156.12
2016,10,3,17,30,125.0,20.0,1.4,15.0,26.0,104.48,0.0
2016,10,3,17,45,62.5,10.0,1.3,15.0,13.0,37.01,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,8.0,10.5,1.7,13.0,11.0,9.55,0.0
2016,10,4,6,30,16.0,21.0,1.8,13.0,22.0,18.01,0.0
2016,10,4,6,45,70.5,39.5,1.95,13.5,50.0,32.25,21.46
2016,10,4,7,0,125.0,58.0,2.1,14.0,78.0,45.27,34.05
2016,10,4,7,15,151.0,78.5,2.1,14.0,111.5,60.08,47.71
2016,10,4,7,30,177.0,99.0,2.1,14.0,145.0,74.38,60.73
2016,10,4,7,45,205.5,116.5,2.1,14.5,180.5,93.9,70.51
2016,10,4,8,0,234.0,134.0,2.1,15.0,216.0,127.6,92.78
2016,10,4,8,15,223.0,156.5,2.0,15.5,243.5,162.65,121.11
2016,10,4,8,30,212.0,179.0,1.9,16.0,271.0,197.3,150.45
2016,10,4,8,45,135.0,195.5,1.85,16.5,256.5,205.88,160.71
2016,10,4,9,0,58.0,212.0,1.8,17.0,242.0,203.92,161.09
2016,10,4,9,15,453.5,149.5,1.7,17.0,409.5,322.81,251.57
2016,10,4,9,30,849.0,87.0,1.6,17.0,577.0,482.1,374.49
2016,10,4,9,45,860.0,89.5,1.55,17.5,610.5,539.55,419.71
2016,10,4,10,0,871.0,92.0,1.5,18.0,644.0,595.84,462.95
2016,10,4,10,15,880.5,93.0,1.45,18.0,671.0,648.68,503.0
2016,10,4,10,30,890.0,94.0,1.4,18.0,698.0,700.03,540.7
2016,10,4,10,45,900.0,93.5,1.4,18.5,719.0,748.47,573.86
2016,10,4,11,0,910.0,93.0,1.4,19.0,740.0,794.91,603.78
2016,10,4,11,15,914.0,93.5,1.5,19.0,751.5,835.38,631.57
2016,10,4,11,30,918.0,94.0,1.6,19.0,763.0,872.97,657.38
2016,10,4,11,45,922.0,92.5,1.7,19.5,767.5,905.33,678.4
2016,10,4,12,0,926.0,91.0,1.8,20.0,772.0,934.41,697.24
2016,10,4,12,15,925.0,91.0,1.95,20.0,767.5,957.15,713.87
2016,10,4,12,30,924.0,91.0,2.1,20.0,763.0,976.16,728.2
2016,10,4,12,45,918.0,91.5,2.3,20.0,749.5,987.19,737.94
2016,10,4,13,0,912.0,92.0,2.5,20.0,736.0,994.27,745.21
2016,10,4,13,15,905.5,91.0,2.65,20.0,715.5,995.17,747.98
2016,10,4,13,30,899.0,90.0,2.8,20.0,695.0,992.15,748.28
2016,10,4,13,45,889.5,89.0,2.95,20.0,667.0,982.35,744.12
2016,10,4,14,0,880.0,88.0,3.1,20.0,639.0,968.83,737.51
2016,10,4,14,15,867.5,86.5,3.2,20.0,605.0,948.23,725.68
2016,10,4,14,30,855.0,85.0,3.3,20.0,571.0,933.94,718.26
2016,10,4,14,45,837.0,82.5,3.4,20.0,530.5,900.23,697.19
2016,10,4,15,0,819.0,80.0,3.5,20.0,490.0,863.73,673.99
2016,10,4,15,15,795.0,77.0,3.55,19.5,445.0,818.79,645.27
2016,10,4,15,30,771.0,74.0,3.6,19.0,400.0,771.97,614.5
2016,10,4,15,45,733.5,71.0,3.7,19.0,351.0,712.57,572.48
2016,10,4,16,0,696.0,68.0,3.8,19.0,302.0,657.86,532.72
2016,10,4,16,15,645.0,62.5,3.8,18.5,252.0,585.88,478.65
2016,10,4,16,30,594.0,57.0,3.8,18.0,202.0,515.99,423.69
2016,10,4,16,45,505.0,50.0,3.8,17.5,152.5,422.07,345.41
2016,10,4,17,0,416.0,43.0,3.8,17.0,103.0,334.8,269.23
2016,10,4,17,15,277.0,30.5,3.7,16.5,63.5,222.47,161.88
2016,10,4,17,30,138.0,18.0,3.6,16.0,24.0,106.48,0.0
2016,10,4,17,45,69.0,9.0,3.55,15.5,12.0,8.19,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,115.5,10.0,2.15,10.5,16.5,9.1,0.0
2016,10,5,6,30,231.0,20.0,2.2,11.0,33.0,16.57,0.0
2016,10,5,6,45,367.5,30.0,2.25,12.0,76.0,24.23,14.69
2016,10,5,7,0,504.0,40.0,2.3,13.0,119.0,31.7,22.25
2016,10,5,7,15,578.0,47.0,2.3,13.5,169.0,36.26,26.69
2016,10,5,7,30,652.0,54.0,2.3,14.0,219.0,44.52,34.22
2016,10,5,7,45,702.5,57.5,2.3,14.5,270.0,65.96,37.5
2016,10,5,8,0,753.0,61.0,2.3,15.0,321.0,121.73,66.59
2016,10,5,8,15,784.5,64.5,2.3,15.5,370.0,180.62,111.42
2016,10,5,8,30,816.0,68.0,2.3,16.0,419.0,242.93,164.88
2016,10,5,8,45,840.0,70.0,2.3,17.0,464.5,304.85,219.74
2016,10,5,9,0,864.0,72.0,2.3,18.0,510.0,370.57,277.06
2016,10,5,9,15,880.0,74.0,2.15,18.0,549.5,431.97,330.48
2016,10,5,9,30,896.0,76.0,2.0,18.0,589.0,493.58,382.23
2016,10,5,9,45,907.0,77.5,1.9,18.5,623.0,552.04,429.06
2016,10,5,10,0,918.0,79.0,1.8,19.0,657.0,609.59,473.24
2016,10,5,10,15,926.0,80.0,1.75,19.5,684.0,663.59,513.35
2016,10,5,10,30,934.0,81.0,1.7,20.0,711.0,715.83,550.75
2016,10,5,10,45,939.5,81.5,1.65,20.5,730.5,763.75,582.47
2016,10,5,11,0,945.0,82.0,1.6,21.0,750.0,809.2,611.06
2016,10,5,11,15,947.5,82.5,1.65,21.0,761.0,849.57,638.04
2016,10,5,11,30,950.0,83.0,1.7,21.0,772.0,886.84,662.85
2016,10,5,11,45,951.0,83.0,1.8,21.0,775.5,918.99,684.82
2016,10,5,12,0,952.0,83.0,1.9,21.0,779.0,947.62,704.54
2016,10,5,12,15,950.0,83.0,1.95,21.0,774.0,969.86,719.58
2016,10,5,12,30,948.0,83.0,2.0,21.0,769.0,988.23,732.25
2016,10,5,12,45,935.5,86.5,2.15,21.5,753.5,996.78,738.44
2016,10,5,13,0,923.0,90.0,2.3,22.0,738.0,1001.19,742.1
2016,10,5,13,15,916.5,89.0,2.35,21.5,717.0,1002.08,745.37
2016,10,5,13,30,910.0,88.0,2.4,21.0,696.0,999.0,746.23
2016,10,5,13,45,899.0,87.5,2.5,21.0,667.5,988.26,741.25
2016,10,5,14,0,888.0,87.0,2.6,21.0,639.0,973.78,733.91
2016,10,5,14,15,875.0,85.0,2.65,21.0,604.0,951.95,721.19
2016,10,5,14,30,862.0,83.0,2.7,21.0,569.0,926.75,706.2
2016,10,5,14,45,841.0,81.5,2.8,21.0,527.5,901.0,691.17
2016,10,5,15,0,820.0,80.0,2.9,21.0,486.0,862.96,667.33
2016,10,5,15,15,795.0,77.0,2.95,20.5,440.5,817.12,638.47
2016,10,5,15,30,770.0,74.0,3.0,20.0,395.0,769.46,607.54
2016,10,5,15,45,731.5,70.5,3.05,20.0,345.5,708.68,564.85
2016,10,5,16,0,693.0,67.0,3.1,20.0,296.0,652.73,524.44
2016,10,5,16,15,640.0,61.5,3.05,19.5,246.0,579.51,469.76
2016,10,5,16,30,587.0,56.0,3.0,19.0,196.0,508.57,414.22
2016,10,5,16,45,501.0,48.5,3.0,18.5,147.5,416.53,338.05
2016,10,5,17,0,415.0,41.0,3.0,18.0,99.0,331.05,263.63
2016,10,5,17,15,273.0,28.5,3.05,17.0,60.0,217.81,152.59
2016,10,5,17,30,131.0,16.0,3.1,16.0,21.0,79.2,0.0
2016,10,5,17,45,65.5,8.0,3.15,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,108.0,9.5,1.45,12.5,15.0,8.64,0.0
2016,10,6,6,30,216.0,19.0,1.5,13.0,30.0,15.72,0.0
2016,10,6,6,45,353.0,29.0,1.55,13.5,72.0,23.41,13.74
2016,10,6,7,0,490.0,39.0,1.6,14.0,114.0,30.9,21.42
2016,10,6,7,15,564.0,45.5,1.7,14.5,163.0,35.06,25.5
2016,10,6,7,30,638.0,52.0,1.8,15.0,212.0,42.79,32.54
2016,10,6,7,45,687.0,56.5,1.9,15.5,262.0,64.71,36.6
2016,10,6,8,0,736.0,61.0,2.0,16.0,312.0,120.17,65.72
2016,10,6,8,15,767.5,64.5,1.95,16.5,360.0,177.93,109.47
2016,10,6,8,30,799.0,68.0,1.9,17.0,408.0,239.12,161.64
2016,10,6,8,45,822.5,70.0,1.9,18.0,452.5,299.79,215.06
2016,10,6,9,0,846.0,72.0,1.9,19.0,497.0,364.16,270.84
2016,10,6,9,15,862.0,74.0,1.85,19.5,536.0,424.43,322.48
2016,10,6,9,30,878.0,76.0,1.8,20.0,575.0,484.94,372.47
2016,10,6,9,45,893.0,76.0,1.75,20.5,609.5,542.93,418.68
2016,10,6,10,0,908.0,76.0,1.7,21.0,644.0,600.42,462.72
2016,10,6,10,15,916.0,77.0,1.6,21.0,670.5,653.78,502.69
2016,10,6,10,30,924.0,78.0,1.5,21.0,697.0,705.41,540.0
2016,10,6,10,45,930.0,78.5,1.45,21.5,716.0,753.11,571.31
2016,10,6,11,0,936.0,79.0,1.4,22.0,735.0,798.41,599.58
2016,10,6,11,15,939.0,79.0,1.35,22.0,746.5,838.16,624.8
2016,10,6,11,30,942.0,79.0,1.3,22.0,758.0,874.85,647.73
2016,10,6,11,45,943.5,79.0,1.3,22.5,761.5,907.03,666.94
2016,10,6,12,0,945.0,79.0,1.3,23.0,765.0,935.75,683.82
2016,10,6,12,15,943.5,79.0,1.35,23.0,760.0,958.14,698.73
2016,10,6,12,30,942.0,79.0,1.4,23.0,755.0,976.71,711.37
2016,10,6,12,45,935.5,80.0,1.5,23.5,742.0,987.83,718.81
2016,10,6,13,0,929.0,81.0,1.6,24.0,729.0,994.93,723.87
2016,10,6,13,15,923.5,80.0,1.65,24.0,708.0,996.61,726.32
2016,10,6,13,30,918.0,79.0,1.7,24.0,687.0,994.32,726.44
2016,10,6,13,45,908.0,78.5,1.75,24.0,659.0,984.37,721.82
2016,10,6,14,0,898.0,78.0,1.8,24.0,631.0,970.64,714.92
2016,10,6,14,15,885.5,76.5,1.85,23.5,596.5,949.64,704.71
2016,10,6,14,30,873.0,75.0,1.9,23.0,562.0,925.24,692.24
2016,10,6,14,45,854.5,73.0,2.0,23.0,521.5,891.46,672.53
2016,10,6,15,0,836.0,71.0,2.1,23.0,481.0,854.97,650.66
2016,10,6,15,15,812.0,68.5,2.15,22.5,436.0,819.25,629.63
2016,10,6,15,30,788.0,66.0,2.2,22.0,391.0,772.68,600.3
2016,10,6,15,45,752.5,63.0,2.25,22.0,342.0,714.6,560.63
2016,10,6,16,0,717.0,60.0,2.3,22.0,293.0,656.14,519.34
2016,10,6,16,15,666.5,55.0,2.25,21.0,243.0,584.21,467.53
2016,10,6,16,30,616.0,50.0,2.2,20.0,193.0,514.06,414.42
2016,10,6,16,45,531.5,43.0,2.15,19.5,145.0,428.08,343.73
2016,10,6,17,0,447.0,36.0,2.1,19.0,97.0,343.56,270.26
2016,10,6,17,15,302.0,25.0,2.1,18.0,58.0,227.21,150.69
2016,10,6,17,30,157.0,14.0,2.1,17.0,19.0,89.84,0.0
2016,10,6,17,45,78.5,7.0,2.15,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,103.0,9.0,1.35,13.5,14.0,8.19,0.0
2016,10,7,6,30,206.0,18.0,1.4,14.0,28.0,14.87,0.0
2016,10,7,6,45,336.0,28.5,1.5,14.5,68.0,23.04,13.17
2016,10,7,7,0,466.0,39.0,1.6,15.0,108.0,30.95,21.33
2016,10,7,7,15,540.5,46.0,1.6,15.5,156.0,35.5,25.76
2016,10,7,7,30,615.0,53.0,1.6,16.0,204.0,39.99,29.92
2016,10,7,7,45,664.5,57.0,1.6,16.5,253.5,64.53,36.74
2016,10,7,8,0,714.0,61.0,1.6,17.0,303.0,118.12,64.64
2016,10,7,8,15,746.0,64.5,1.6,17.5,350.0,174.51,107.11
2016,10,7,8,30,778.0,68.0,1.6,18.0,397.0,234.4,157.87
2016,10,7,8,45,803.0,70.0,1.65,19.0,441.0,294.14,210.13
2016,10,7,9,0,828.0,72.0,1.7,20.0,485.0,355.88,263.51
2016,10,7,9,15,844.5,74.5,1.7,20.5,524.5,417.54,315.97
2016,10,7,9,30,861.0,77.0,1.7,21.0,564.0,477.7,365.52
2016,10,7,9,45,852.5,86.5,1.75,22.0,592.5,531.79,408.15
2016,10,7,10,0,844.0,96.0,1.8,23.0,621.0,584.62,447.98
2016,10,7,10,15,853.5,97.5,1.75,23.5,647.5,637.27,486.63
2016,10,7,10,30,863.0,99.0,1.7,24.0,674.0,685.33,520.77
2016,10,7,10,45,870.5,99.5,1.7,24.5,693.5,731.63,552.54
2016,10,7,11,0,878.0,100.0,1.7,25.0,713.0,775.83,580.75
2016,10,7,11,15,882.0,100.5,1.6,25.5,724.0,814.94,604.15
2016,10,7,11,30,886.0,101.0,1.5,26.0,735.0,851.27,625.26
2016,10,7,11,45,888.5,100.5,1.45,26.5,739.0,882.28,643.12
2016,10,7,12,0,891.0,100.0,1.4,27.0,743.0,910.08,658.75
2016,10,7,12,15,890.0,99.5,1.3,27.0,738.5,931.33,670.7
2016,10,7,12,30,889.0,99.0,1.2,27.0,734.0,948.98,680.33
2016,10,7,12,45,683.0,177.0,1.1,27.0,659.5,872.65,630.38
2016,10,7,13,0,477.0,255.0,1.0,27.0,585.0,764.77,556.73
2016,10,7,13,15,646.5,186.5,0.9,27.0,620.5,866.32,626.73
2016,10,7,13,30,816.0,118.0,0.8,27.0,656.0,950.66,677.75
2016,10,7,13,45,698.5,149.0,0.75,27.5,595.5,880.5,631.26
2016,10,7,14,0,581.0,180.0,0.7,28.0,535.0,792.87,575.0
2016,10,7,14,15,610.0,159.0,0.7,27.5,513.0,800.48,583.37
2016,10,7,14,30,639.0,138.0,0.7,27.0,491.0,796.6,583.17
2016,10,7,14,45,572.5,145.0,0.7,27.0,444.0,732.7,542.28
2016,10,7,15,0,506.0,152.0,0.7,27.0,397.0,662.87,496.72
2016,10,7,15,15,529.5,130.5,0.75,26.5,365.5,645.35,488.62
2016,10,7,15,30,553.0,109.0,0.8,26.0,334.0,631.56,481.88
2016,10,7,15,45,507.5,104.5,0.9,25.5,291.0,564.55,437.13
2016,10,7,16,0,462.0,100.0,1.0,25.0,248.0,506.84,396.79
2016,10,7,16,15,416.5,87.5,1.1,24.0,204.0,440.73,348.8
2016,10,7,16,30,371.0,75.0,1.2,23.0,160.0,377.21,300.11
2016,10,7,16,45,305.0,60.5,1.35,22.0,118.5,301.05,238.82
2016,10,7,17,0,239.0,46.0,1.5,21.0,77.0,230.94,178.89
2016,10,7,17,15,119.5,29.5,1.55,20.5,45.0,120.04,71.26
2016,10,7,17,30,0.0,13.0,1.6,20.0,13.0,11.82,0.0
2016,10,7,17,45,0.0,6.5,1.65,19.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,56.5,9.0,1.1,14.0,11.5,8.19,0.0
2016,10,8,6,30,113.0,18.0,1.1,14.0,23.0,14.23,0.0
2016,10,8,6,45,240.5,31.5,1.1,14.5,61.0,24.65,14.23
2016,10,8,7,0,368.0,45.0,1.1,15.0,99.0,36.27,25.9
2016,10,8,7,15,450.0,54.5,1.1,15.5,146.0,42.65,32.03
2016,10,8,7,30,532.0,64.0,1.1,16.0,193.0,48.88,37.77
2016,10,8,7,45,584.0,70.5,1.1,17.0,241.5,69.48,42.35
2016,10,8,8,0,636.0,77.0,1.1,18.0,290.0,120.82,69.75
2016,10,8,8,15,673.0,82.0,1.1,18.5,337.0,174.95,110.03
2016,10,8,8,30,710.0,87.0,1.1,19.0,384.0,233.33,158.52
2016,10,8,8,45,735.0,91.0,1.1,20.0,427.5,291.37,208.27
2016,10,8,9,0,760.0,95.0,1.1,21.0,471.0,353.73,260.77
2016,10,8,9,15,779.0,98.0,1.15,22.0,510.0,411.99,308.94
2016,10,8,9,30,798.0,101.0,1.2,23.0,549.0,471.08,356.02
2016,10,8,9,45,846.5,90.0,1.25,24.0,590.0,532.26,402.98
2016,10,8,10,0,895.0,79.0,1.3,25.0,631.0,594.99,449.53
2016,10,8,10,15,903.5,80.0,1.25,25.5,657.5,647.9,487.46
2016,10,8,10,30,912.0,81.0,1.2,26.0,684.0,699.16,522.86
2016,10,8,10,45,916.5,82.5,1.2,26.5,703.0,746.18,553.54
2016,10,8,11,0,921.0,84.0,1.2,27.0,722.0,790.74,581.12
2016,10,8,11,15,924.0,84.5,1.1,27.0,733.5,830.37,604.95
2016,10,8,11,30,927.0,85.0,1.0,27.0,745.0,867.0,626.42
2016,10,8,11,45,927.0,85.5,0.9,27.5,748.0,897.91,642.6
2016,10,8,12,0,927.0,86.0,0.8,28.0,751.0,925.34,656.29
2016,10,8,12,15,926.0,85.5,0.7,28.0,746.0,947.14,667.57
2016,10,8,12,30,925.0,85.0,0.6,28.0,741.0,965.19,676.5
2016,10,8,12,45,921.5,84.5,0.5,28.5,728.5,977.08,680.32
2016,10,8,13,0,918.0,84.0,0.4,29.0,716.0,985.04,681.89
2016,10,8,13,15,912.5,83.5,0.35,29.0,695.5,987.17,682.63
2016,10,8,13,30,907.0,83.0,0.3,29.0,675.0,985.39,681.29
2016,10,8,13,45,897.5,81.5,0.3,29.0,647.0,974.67,675.92
2016,10,8,14,0,888.0,80.0,0.3,29.0,619.0,960.19,668.55
2016,10,8,14,15,875.5,78.5,0.4,29.0,584.5,939.26,659.5
2016,10,8,14,30,863.0,77.0,0.5,29.0,550.0,914.98,648.4
2016,10,8,14,45,845.0,75.0,0.6,29.0,509.5,881.87,631.55
2016,10,8,15,0,827.0,73.0,0.7,29.0,469.0,855.02,618.35
2016,10,8,15,15,802.5,70.0,0.8,28.5,424.0,809.49,593.6
2016,10,8,15,30,778.0,67.0,0.9,28.0,379.0,762.14,566.77
2016,10,8,15,45,743.0,63.5,1.05,27.5,331.0,704.21,531.9
2016,10,8,16,0,708.0,60.0,1.2,27.0,283.0,645.91,494.74
2016,10,8,16,15,656.0,54.5,1.2,25.5,233.5,572.78,445.09
2016,10,8,16,30,604.0,49.0,1.2,24.0,184.0,507.21,397.86
2016,10,8,16,45,519.0,41.5,1.3,23.0,136.0,415.96,326.1
2016,10,8,17,0,434.0,34.0,1.4,22.0,88.0,331.65,254.17
2016,10,8,17,15,285.5,22.5,1.45,21.0,51.0,209.77,113.91
2016,10,8,17,30,137.0,11.0,1.5,20.0,14.0,76.67,0.0
2016,10,8,17,45,68.5,5.5,1.55,19.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
