Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,89.0,8.0,0.7,14.0,12.0,7.28,0.0
2016,10,9,6,30,178.0,16.0,0.7,14.0,24.0,13.16,0.0
2016,10,9,6,45,310.0,27.5,0.7,14.5,63.5,22.32,12.09
2016,10,9,7,0,442.0,39.0,0.7,15.0,103.0,31.14,21.43
2016,10,9,7,15,520.5,47.0,0.65,15.5,150.5,36.52,26.64
2016,10,9,7,30,599.0,55.0,0.6,16.0,198.0,41.78,31.52
2016,10,9,7,45,648.5,60.0,0.55,17.0,247.0,62.93,35.69
2016,10,9,8,0,698.0,65.0,0.5,18.0,296.0,120.15,66.62
2016,10,9,8,15,731.5,69.0,0.5,18.5,343.5,176.15,108.13
2016,10,9,8,30,765.0,73.0,0.5,19.0,391.0,235.89,157.71
2016,10,9,8,45,788.5,76.5,0.5,20.0,435.0,295.75,208.8
2016,10,9,9,0,812.0,80.0,0.5,21.0,479.0,357.5,260.6
2016,10,9,9,15,829.5,82.5,0.55,21.5,518.0,417.45,310.38
2016,10,9,9,30,847.0,85.0,0.6,22.0,557.0,477.94,358.86
2016,10,9,9,45,864.5,85.0,0.65,23.0,591.5,535.67,402.9
2016,10,9,10,0,882.0,85.0,0.7,24.0,626.0,593.01,444.93
2016,10,9,10,15,890.5,86.5,0.8,24.5,652.5,645.8,483.63
2016,10,9,10,30,899.0,88.0,0.9,25.0,679.0,696.97,520.15
2016,10,9,10,45,903.5,89.5,1.0,25.5,697.5,743.43,551.79
2016,10,9,11,0,908.0,91.0,1.1,26.0,716.0,787.47,580.23
2016,10,9,11,15,911.0,91.5,1.2,26.0,727.0,826.63,606.41
2016,10,9,11,30,914.0,92.0,1.3,26.0,738.0,862.84,630.64
2016,10,9,11,45,913.0,93.0,1.4,26.5,740.5,893.06,649.72
2016,10,9,12,0,912.0,94.0,1.5,27.0,743.0,919.81,666.6
2016,10,9,12,15,910.5,93.5,1.55,27.0,738.0,940.86,680.56
2016,10,9,12,30,909.0,93.0,1.6,27.0,733.0,958.2,692.32
2016,10,9,12,45,900.5,94.5,1.7,27.0,719.0,967.49,699.79
2016,10,9,13,0,892.0,96.0,1.8,27.0,705.0,972.87,704.99
2016,10,9,13,15,885.0,95.0,1.85,26.5,684.0,972.9,707.71
2016,10,9,13,30,878.0,94.0,1.9,26.0,663.0,969.11,708.17
2016,10,9,13,45,866.0,93.5,1.95,26.0,634.5,957.36,702.25
2016,10,9,14,0,854.0,93.0,2.0,26.0,606.0,951.98,700.67
2016,10,9,14,15,840.0,91.0,2.05,25.5,571.5,929.38,689.15
2016,10,9,14,30,826.0,89.0,2.1,25.0,537.0,903.49,675.5
2016,10,9,14,45,806.0,86.5,2.15,25.0,497.0,868.39,654.15
2016,10,9,15,0,786.0,84.0,2.2,25.0,457.0,830.69,630.77
2016,10,9,15,15,759.5,80.0,2.2,24.5,412.0,783.17,600.89
2016,10,9,15,30,733.0,76.0,2.2,24.0,367.0,734.04,569.11
2016,10,9,15,45,696.0,71.5,2.2,23.5,319.0,679.76,532.55
2016,10,9,16,0,659.0,67.0,2.2,23.0,271.0,620.77,491.07
2016,10,9,16,15,603.5,60.5,2.05,22.0,222.0,546.19,436.17
2016,10,9,16,30,548.0,54.0,1.9,21.0,173.0,474.24,379.97
2016,10,9,16,45,461.0,45.0,1.8,20.5,127.0,382.35,304.18
2016,10,9,17,0,374.0,36.0,1.7,20.0,81.0,297.57,229.12
2016,10,9,17,15,229.0,23.0,1.6,19.0,46.0,177.11,80.43
2016,10,9,17,30,84.0,10.0,1.5,18.0,11.0,49.8,0.0
2016,10,9,17,45,42.0,5.0,1.45,17.5,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,8.0,1.2,13.0,8.0,0.0,0.0
2016,10,10,6,30,0.0,16.0,1.2,13.0,16.0,14.55,0.0
2016,10,10,6,45,97.0,32.5,1.3,13.5,46.5,26.06,14.69
2016,10,10,7,0,194.0,49.0,1.4,14.0,77.0,37.62,27.04
2016,10,10,7,15,237.0,67.0,1.45,14.0,114.0,52.23,40.58
2016,10,10,7,30,280.0,85.0,1.5,14.0,151.0,65.24,52.52
2016,10,10,7,45,306.5,102.0,1.55,14.5,189.5,86.94,62.79
2016,10,10,8,0,333.0,119.0,1.6,15.0,228.0,126.22,87.6
2016,10,10,8,15,360.5,131.0,1.55,15.0,265.5,164.51,116.85
2016,10,10,8,30,388.0,143.0,1.5,15.0,303.0,207.73,152.81
2016,10,10,8,45,577.0,117.5,1.5,15.5,384.5,270.11,200.22
2016,10,10,9,0,766.0,92.0,1.5,16.0,466.0,352.67,265.97
2016,10,10,9,15,785.0,95.0,1.5,16.5,504.5,411.11,315.98
2016,10,10,9,30,804.0,98.0,1.5,17.0,543.0,470.36,365.1
2016,10,10,9,45,827.5,96.0,1.5,17.5,578.0,527.56,411.02
2016,10,10,10,0,851.0,94.0,1.5,18.0,613.0,585.24,455.73
2016,10,10,10,15,860.5,95.5,1.55,18.0,639.0,637.97,496.51
2016,10,10,10,30,870.0,97.0,1.6,18.0,665.0,686.06,533.02
2016,10,10,10,45,877.0,97.5,1.65,18.5,684.5,732.04,565.75
2016,10,10,11,0,884.0,98.0,1.7,19.0,704.0,775.85,594.83
2016,10,10,11,15,888.0,99.0,1.75,19.0,715.0,815.45,621.86
2016,10,10,11,30,892.0,100.0,1.8,19.0,726.0,852.25,646.89
2016,10,10,11,45,892.5,100.5,1.85,19.5,729.5,882.57,666.2
2016,10,10,12,0,893.0,101.0,1.9,20.0,733.0,909.56,683.29
2016,10,10,12,15,891.5,100.5,1.95,20.0,728.0,930.2,697.49
2016,10,10,12,30,890.0,100.0,2.0,20.0,723.0,947.21,709.45
2016,10,10,12,45,877.0,103.5,2.1,20.0,708.0,954.29,715.53
2016,10,10,13,0,864.0,107.0,2.2,20.0,693.0,967.3,725.83
2016,10,10,13,15,857.5,106.0,2.25,20.0,672.5,967.93,727.43
2016,10,10,13,30,851.0,105.0,2.3,20.0,652.0,964.77,726.77
2016,10,10,13,45,834.0,106.0,2.35,20.0,623.0,950.17,718.59
2016,10,10,14,0,817.0,107.0,2.4,20.0,594.0,932.01,708.17
2016,10,10,14,15,802.0,104.5,2.4,19.5,560.0,908.23,694.81
2016,10,10,14,30,787.0,102.0,2.4,19.0,526.0,881.27,679.23
2016,10,10,14,45,757.5,101.5,2.45,18.5,484.5,846.29,658.26
2016,10,10,15,0,728.0,101.0,2.5,18.0,443.0,803.97,631.7
2016,10,10,15,15,698.5,96.5,2.55,17.5,398.5,754.91,599.6
2016,10,10,15,30,669.0,92.0,2.6,17.0,354.0,704.61,565.66
2016,10,10,15,45,621.0,87.5,2.7,17.0,306.0,638.59,517.85
2016,10,10,16,0,573.0,83.0,2.8,17.0,258.0,573.26,468.88
2016,10,10,16,15,512.0,74.5,2.75,16.5,210.0,495.21,407.58
2016,10,10,16,30,451.0,66.0,2.7,16.0,162.0,420.04,345.5
2016,10,10,16,45,356.5,54.0,2.7,15.5,117.0,324.04,263.97
2016,10,10,17,0,262.0,42.0,2.7,15.0,72.0,239.26,186.8
2016,10,10,17,15,131.0,21.0,2.6,14.5,36.0,118.16,37.77
2016,10,10,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,4.5,1.35,12.0,4.5,0.0,0.0
2016,10,11,6,30,0.0,9.0,1.4,12.0,9.0,8.19,0.0
2016,10,11,6,45,0.0,26.0,1.45,12.5,26.0,22.57,11.6
2016,10,11,7,0,0.0,43.0,1.5,13.0,43.0,36.74,26.32
2016,10,11,7,15,7.0,63.0,1.55,13.5,64.5,53.0,41.3
2016,10,11,7,30,14.0,83.0,1.6,14.0,86.0,69.1,55.91
2016,10,11,7,45,21.5,103.0,1.65,14.5,109.0,86.23,67.49
2016,10,11,8,0,29.0,123.0,1.7,15.0,132.0,104.0,81.52
2016,10,11,8,15,34.5,141.0,1.65,15.0,154.0,123.62,97.43
2016,10,11,8,30,40.0,159.0,1.6,15.0,176.0,144.15,114.17
2016,10,11,8,45,42.0,177.5,1.6,15.5,197.0,165.02,131.05
2016,10,11,9,0,44.0,196.0,1.6,16.0,218.0,186.41,148.15
2016,10,11,9,15,426.0,146.0,1.55,16.0,379.0,308.9,242.08
2016,10,11,9,30,808.0,96.0,1.5,16.0,540.0,469.91,366.92
2016,10,11,9,45,839.0,91.5,1.5,16.5,576.5,528.58,413.45
2016,10,11,10,0,870.0,87.0,1.5,17.0,613.0,586.98,458.99
2016,10,11,10,15,879.0,88.0,1.5,17.0,639.5,638.85,499.05
2016,10,11,10,30,888.0,89.0,1.5,17.0,666.0,689.15,536.86
2016,10,11,10,45,894.5,90.0,1.5,17.5,685.0,735.89,569.42
2016,10,11,11,0,901.0,91.0,1.5,18.0,704.0,780.37,598.43
2016,10,11,11,15,904.5,91.5,1.5,18.0,715.0,819.5,624.53
2016,10,11,11,30,908.0,92.0,1.5,18.0,726.0,855.73,648.51
2016,10,11,11,45,908.5,92.5,1.5,18.5,729.0,886.35,667.35
2016,10,11,12,0,909.0,93.0,1.5,19.0,732.0,913.58,683.88
2016,10,11,12,15,907.5,93.0,1.5,19.0,727.0,934.96,697.84
2016,10,11,12,30,906.0,93.0,1.5,19.0,722.0,952.66,709.52
2016,10,11,12,45,886.5,99.5,1.55,19.0,705.5,957.24,713.46
2016,10,11,13,0,867.0,106.0,1.6,19.0,689.0,967.52,721.49
2016,10,11,13,15,859.5,104.5,1.65,19.0,668.0,966.56,722.19
2016,10,11,13,30,852.0,103.0,1.7,19.0,647.0,961.77,720.66
2016,10,11,13,45,641.5,162.5,1.8,19.0,562.5,836.27,638.15
2016,10,11,14,0,431.0,222.0,1.9,19.0,478.0,694.86,538.5
2016,10,11,14,15,615.0,159.0,2.0,18.5,500.0,800.33,621.28
2016,10,11,14,30,799.0,96.0,2.1,18.0,522.0,883.59,682.0
2016,10,11,14,45,749.5,93.5,2.25,18.0,469.0,822.06,640.95
2016,10,11,15,0,700.0,91.0,2.4,18.0,416.0,764.64,603.11
2016,10,11,15,15,654.5,90.5,2.5,17.5,370.5,707.82,565.23
2016,10,11,15,30,609.0,90.0,2.6,17.0,325.0,650.7,525.79
2016,10,11,15,45,554.0,88.5,2.75,16.5,281.0,584.81,478.3
2016,10,11,16,0,499.0,87.0,2.9,16.0,237.0,519.83,429.15
2016,10,11,16,15,494.0,72.5,2.85,15.5,198.5,478.74,396.31
2016,10,11,16,30,489.0,58.0,2.8,15.0,160.0,436.37,360.16
2016,10,11,16,45,394.0,47.5,2.8,15.0,115.0,340.47,277.43
2016,10,11,17,0,299.0,37.0,2.8,15.0,70.0,252.39,195.4
2016,10,11,17,15,149.5,18.5,2.7,14.5,35.0,122.24,16.4
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,41.0,7.0,1.45,11.5,8.0,0.0,0.0
2016,10,12,6,30,82.0,14.0,1.3,12.0,16.0,12.73,0.0
2016,10,12,6,45,212.0,29.0,1.2,12.5,52.5,22.77,11.21
2016,10,12,7,0,342.0,44.0,1.1,13.0,89.0,35.99,25.61
2016,10,12,7,15,425.5,54.0,1.0,13.0,135.0,42.83,32.39
2016,10,12,7,30,509.0,64.0,0.9,13.0,181.0,49.49,38.72
2016,10,12,7,45,568.5,70.5,0.85,13.5,229.5,69.31,43.31
2016,10,12,8,0,628.0,77.0,0.8,14.0,278.0,120.18,70.74
2016,10,12,8,15,325.0,113.5,0.8,14.5,219.0,144.95,102.24
2016,10,12,8,30,22.0,150.0,0.8,15.0,160.0,133.84,106.04
2016,10,12,8,45,127.5,176.0,0.85,15.5,237.0,188.7,147.48
2016,10,12,9,0,233.0,202.0,0.9,16.0,314.0,259.68,202.43
2016,10,12,9,15,225.0,221.0,1.0,16.0,336.5,288.5,226.54
2016,10,12,9,30,217.0,240.0,1.1,16.0,359.0,318.2,250.98
2016,10,12,9,45,184.5,258.0,1.25,16.0,363.0,333.52,263.79
2016,10,12,10,0,152.0,276.0,1.4,16.0,367.0,345.36,273.36
2016,10,12,10,15,261.0,271.5,1.6,16.0,436.5,426.8,337.9
2016,10,12,10,30,370.0,267.0,1.8,16.0,506.0,511.82,404.27
2016,10,12,10,45,611.0,189.0,2.0,16.0,596.5,640.62,504.87
2016,10,12,11,0,852.0,111.0,2.2,16.0,687.0,768.79,601.86
2016,10,12,11,15,855.5,111.5,2.2,16.0,697.5,807.08,627.46
2016,10,12,11,30,859.0,112.0,2.2,16.0,708.0,842.6,651.78
2016,10,12,11,45,864.5,110.0,2.2,16.5,712.0,874.13,671.96
2016,10,12,12,0,870.0,108.0,2.2,17.0,716.0,894.54,684.43
2016,10,12,12,15,615.0,201.5,2.15,17.0,630.0,801.74,618.77
2016,10,12,12,30,360.0,295.0,2.1,17.0,544.0,661.97,513.73
2016,10,12,12,45,612.5,198.5,2.1,17.5,612.0,824.44,636.45
2016,10,12,13,0,865.0,102.0,2.1,18.0,680.0,949.75,720.35
2016,10,12,13,15,586.0,189.0,2.15,18.0,575.0,805.77,621.12
2016,10,12,13,30,307.0,276.0,2.2,18.0,470.0,617.95,481.85
2016,10,12,13,45,354.5,252.0,2.3,18.0,466.5,638.03,500.87
2016,10,12,14,0,402.0,228.0,2.4,18.0,463.0,655.6,516.58
2016,10,12,14,15,286.5,231.0,2.45,18.0,394.0,549.98,436.56
2016,10,12,14,30,171.0,234.0,2.5,18.0,325.0,428.52,342.83
2016,10,12,14,45,126.0,213.5,2.65,18.0,277.5,362.95,292.3
2016,10,12,15,0,81.0,193.0,2.8,18.0,230.0,281.98,228.08
2016,10,12,15,15,393.5,133.5,2.65,17.5,286.5,527.44,431.01
2016,10,12,15,30,706.0,74.0,2.5,17.0,343.0,709.02,570.51
2016,10,12,15,45,669.0,68.5,2.45,17.0,296.5,649.75,525.21
2016,10,12,16,0,632.0,63.0,2.4,17.0,250.0,590.67,480.56
2016,10,12,16,15,573.0,57.0,2.3,16.5,202.5,515.79,422.43
2016,10,12,16,30,514.0,51.0,2.2,16.0,155.0,443.9,363.12
2016,10,12,16,45,420.5,41.5,2.15,15.5,110.5,349.66,282.83
2016,10,12,17,0,327.0,32.0,2.1,15.0,66.0,263.56,201.0
2016,10,12,17,15,163.5,16.0,2.1,14.5,33.0,127.54,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.5,1.9,12.0,7.5,0.0,0.0
2016,10,13,6,30,0.0,15.0,1.9,12.0,15.0,13.64,0.0
2016,10,13,6,45,150.5,27.5,1.95,12.5,47.0,21.53,9.63
2016,10,13,7,0,301.0,40.0,2.0,13.0,79.0,32.31,22.32
2016,10,13,7,15,356.5,53.0,2.1,13.5,119.5,40.46,30.16
2016,10,13,7,30,412.0,66.0,2.2,14.0,160.0,49.58,38.58
2016,10,13,7,45,453.0,77.0,2.35,14.5,202.0,70.19,46.06
2016,10,13,8,0,494.0,88.0,2.5,15.0,244.0,117.12,73.58
2016,10,13,8,15,514.5,99.5,2.45,15.0,284.5,165.15,110.89
2016,10,13,8,30,535.0,111.0,2.4,15.0,325.0,215.63,154.14
2016,10,13,8,45,442.0,146.5,2.35,15.5,336.5,254.55,192.35
2016,10,13,9,0,349.0,182.0,2.3,16.0,348.0,282.31,219.6
2016,10,13,9,15,298.5,208.0,2.25,16.5,358.5,309.45,243.64
2016,10,13,9,30,248.0,234.0,2.2,17.0,369.0,330.96,261.77
2016,10,13,9,45,137.5,232.0,2.15,17.5,307.5,285.84,226.6
2016,10,13,10,0,27.0,230.0,2.1,18.0,246.0,221.35,174.62
2016,10,13,10,15,149.5,258.5,2.05,18.0,353.5,338.81,268.48
2016,10,13,10,30,272.0,287.0,2.0,18.0,461.0,466.37,366.95
2016,10,13,10,45,269.5,296.5,2.0,18.0,473.0,490.94,384.78
2016,10,13,11,0,267.0,306.0,2.0,18.0,485.0,514.66,402.37
2016,10,13,11,15,566.0,200.5,2.05,18.0,588.0,668.49,522.39
2016,10,13,11,30,865.0,95.0,2.1,18.0,691.0,821.38,632.83
2016,10,13,11,45,867.0,94.5,2.15,18.5,693.5,850.74,650.77
2016,10,13,12,0,869.0,94.0,2.2,19.0,696.0,876.94,667.69
2016,10,13,12,15,646.0,184.5,2.25,19.0,630.5,811.2,622.48
2016,10,13,12,30,423.0,275.0,2.3,19.0,565.0,712.63,548.73
2016,10,13,12,45,414.0,271.5,2.35,19.5,551.0,695.24,537.15
2016,10,13,13,0,405.0,268.0,2.4,20.0,537.0,690.94,533.92
2016,10,13,13,15,333.0,275.0,2.4,19.5,491.5,636.86,494.81
2016,10,13,13,30,261.0,282.0,2.4,19.0,446.0,580.97,453.94
2016,10,13,13,45,341.0,251.0,2.4,19.0,455.5,623.69,489.1
2016,10,13,14,0,421.0,220.0,2.4,19.0,465.0,681.76,534.11
2016,10,13,14,15,355.0,219.0,2.4,18.5,417.0,599.35,474.17
2016,10,13,14,30,289.0,218.0,2.4,18.0,369.0,535.6,427.23
2016,10,13,14,45,403.0,177.5,2.4,18.0,370.5,604.35,483.4
2016,10,13,15,0,517.0,137.0,2.4,18.0,372.0,648.75,520.11
2016,10,13,15,15,524.5,119.5,2.35,18.0,337.5,621.41,500.25
2016,10,13,15,30,532.0,102.0,2.3,18.0,303.0,598.52,483.94
2016,10,13,15,45,500.5,92.0,2.3,18.0,260.5,543.74,442.84
2016,10,13,16,0,469.0,82.0,2.3,18.0,218.0,483.65,396.09
2016,10,13,16,15,424.0,70.5,2.15,17.5,176.0,419.38,344.19
2016,10,13,16,30,379.0,59.0,2.0,17.0,134.0,357.77,292.33
2016,10,13,16,45,302.5,46.0,1.95,17.0,94.5,277.59,222.89
2016,10,13,17,0,226.0,33.0,1.9,17.0,55.0,204.99,151.99
2016,10,13,17,15,113.0,16.5,1.8,16.5,27.5,97.12,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,4.05,16.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,3.9,16.0,1.0,0.91,0.0
2016,10,14,6,45,0.0,4.0,3.75,16.0,4.0,3.5,0.0
2016,10,14,7,0,0.0,7.0,3.6,16.0,7.0,6.14,0.0
2016,10,14,7,15,0.0,11.5,3.4,16.0,11.5,10.09,3.21
2016,10,14,7,30,0.0,16.0,3.2,16.0,16.0,14.06,6.83
2016,10,14,7,45,0.0,20.5,3.0,16.0,20.5,18.03,9.76
2016,10,14,8,0,0.0,25.0,2.8,16.0,25.0,22.0,13.18
2016,10,14,8,15,0.0,29.5,2.65,16.0,29.5,25.98,16.56
2016,10,14,8,30,0.0,34.0,2.5,16.0,34.0,29.97,19.92
2016,10,14,8,45,0.0,68.5,2.45,16.5,68.5,60.56,45.63
2016,10,14,9,0,0.0,103.0,2.4,17.0,103.0,90.92,70.7
2016,10,14,9,15,0.5,133.5,2.35,17.0,134.0,118.08,92.89
2016,10,14,9,30,1.0,164.0,2.3,17.0,165.0,145.71,115.21
2016,10,14,9,45,1.0,167.0,2.3,17.0,168.0,149.0,117.59
2016,10,14,10,0,1.0,170.0,2.3,17.0,171.0,152.23,119.97
2016,10,14,10,15,2.0,177.5,2.25,17.0,179.0,160.15,126.18
2016,10,14,10,30,3.0,185.0,2.2,17.0,187.0,168.23,132.5
2016,10,14,10,45,1.5,173.5,2.15,17.5,174.5,157.06,123.06
2016,10,14,11,0,0.0,162.0,2.1,18.0,162.0,145.64,113.51
2016,10,14,11,15,9.0,204.5,2.05,18.0,210.5,192.96,151.52
2016,10,14,11,30,18.0,247.0,2.0,18.0,259.0,242.2,190.42
2016,10,14,11,45,13.0,228.5,1.95,18.0,237.5,221.24,173.59
2016,10,14,12,0,8.0,210.0,1.9,18.0,216.0,199.83,156.57
2016,10,14,12,15,15.5,233.5,1.85,18.0,244.5,230.62,181.21
2016,10,14,12,30,23.0,257.0,1.8,18.0,273.0,262.54,206.38
2016,10,14,12,45,12.5,217.5,1.8,18.0,226.0,214.05,168.05
2016,10,14,13,0,2.0,178.0,1.8,18.0,179.0,165.57,129.42
2016,10,14,13,15,6.0,193.0,1.75,18.0,196.5,185.07,145.42
2016,10,14,13,30,10.0,208.0,1.7,18.0,214.0,205.33,161.81
2016,10,14,13,45,5.0,186.0,1.65,18.0,189.0,178.92,140.75
2016,10,14,14,0,0.0,164.0,1.6,18.0,164.0,152.53,119.65
2016,10,14,14,15,0.0,132.5,1.55,18.0,132.5,121.31,94.66
2016,10,14,14,30,0.0,101.0,1.5,18.0,101.0,90.58,69.77
2016,10,14,14,45,0.0,120.5,1.5,18.0,120.5,110.72,86.57
2016,10,14,15,0,0.0,140.0,1.5,18.0,140.0,132.97,105.0
2016,10,14,15,15,0.0,104.5,1.45,17.5,104.5,96.36,75.22
2016,10,14,15,30,0.0,69.0,1.4,17.0,69.0,61.0,46.02
2016,10,14,15,45,0.0,59.5,1.4,17.0,59.5,52.56,39.01
2016,10,14,16,0,0.0,50.0,1.4,17.0,50.0,44.13,31.87
2016,10,14,16,15,0.0,40.0,1.25,16.5,40.0,35.27,24.33
2016,10,14,16,30,0.0,30.0,1.1,16.0,30.0,26.42,16.69
2016,10,14,16,45,0.0,21.0,1.0,16.0,21.0,18.47,9.69
2016,10,14,17,0,0.0,12.0,0.9,16.0,12.0,10.54,2.34
2016,10,14,17,15,0.0,6.0,0.85,15.5,6.0,5.26,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,37.5,5.5,1.8,12.5,6.5,0.0,0.0
2016,10,15,6,30,75.0,11.0,1.9,13.0,13.0,10.01,0.0
2016,10,15,6,45,211.5,24.0,2.0,13.5,46.5,19.67,6.59
2016,10,15,7,0,348.0,37.0,2.1,14.0,80.0,29.96,20.01
2016,10,15,7,15,435.0,45.5,2.2,14.5,124.5,35.75,25.82
2016,10,15,7,30,522.0,54.0,2.3,15.0,169.0,41.44,31.18
2016,10,15,7,45,268.5,83.0,2.45,15.5,143.0,69.32,48.57
2016,10,15,8,0,15.0,112.0,2.6,16.0,117.0,96.05,75.2
2016,10,15,8,15,20.0,129.5,2.9,16.0,137.0,113.63,89.57
2016,10,15,8,30,25.0,147.0,3.2,16.0,157.0,131.97,104.59
2016,10,15,8,45,34.0,167.0,3.5,16.5,182.5,154.34,122.58
2016,10,15,9,0,43.0,187.0,3.8,17.0,208.0,178.78,142.21
2016,10,15,9,15,181.0,203.0,4.0,17.0,298.5,255.4,202.92
2016,10,15,9,30,319.0,219.0,4.2,17.0,389.0,350.02,278.81
2016,10,15,9,45,289.0,239.5,4.45,17.5,400.5,375.31,299.61
2016,10,15,10,0,259.0,260.0,4.7,18.0,412.0,397.3,317.2
2016,10,15,10,15,180.0,274.5,4.85,18.0,382.5,373.14,298.04
2016,10,15,10,30,101.0,289.0,5.0,18.0,353.0,339.19,270.38
2016,10,15,10,45,293.0,264.5,5.15,18.5,457.0,475.7,380.54
2016,10,15,11,0,485.0,240.0,5.3,19.0,561.0,621.19,494.66
2016,10,15,11,15,249.0,235.0,5.4,19.0,400.0,442.07,353.67
2016,10,15,11,30,13.0,230.0,5.5,19.0,239.0,221.72,174.48
2016,10,15,11,45,13.0,230.5,5.65,19.0,239.5,223.33,176.09
2016,10,15,12,0,13.0,231.0,5.8,19.0,240.0,224.93,177.43
2016,10,15,12,15,6.5,154.5,5.85,19.0,159.0,145.69,113.72
2016,10,15,12,30,0.0,78.0,5.9,19.0,78.0,69.14,51.29
2016,10,15,12,45,0.0,76.5,6.0,19.0,76.5,67.8,50.26
2016,10,15,13,0,0.0,75.0,6.1,19.0,75.0,66.45,49.21
2016,10,15,13,15,58.0,180.0,6.1,19.0,216.0,233.04,187.03
2016,10,15,13,30,116.0,285.0,6.1,19.0,357.0,410.75,329.44
2016,10,15,13,45,82.5,262.0,6.15,19.0,312.0,354.76,284.5
2016,10,15,14,0,49.0,239.0,6.2,19.0,267.0,298.45,239.23
2016,10,15,14,15,30.0,209.0,6.15,18.5,225.5,247.26,198.46
2016,10,15,14,30,11.0,179.0,6.1,18.0,184.0,181.95,145.48
2016,10,15,14,45,5.5,158.0,6.05,18.0,160.5,155.88,124.29
2016,10,15,15,0,0.0,137.0,6.0,18.0,137.0,129.97,102.99
2016,10,15,15,15,0.0,79.5,5.8,17.5,79.5,70.77,54.05
2016,10,15,15,30,0.0,22.0,5.6,17.0,22.0,19.36,10.82
2016,10,15,15,45,0.0,18.5,5.45,17.0,18.5,16.27,8.21
2016,10,15,16,0,0.0,15.0,5.3,17.0,15.0,13.18,5.57
2016,10,15,16,15,0.0,12.0,5.15,16.5,12.0,10.54,3.3
2016,10,15,16,30,0.0,9.0,5.0,16.0,9.0,7.9,1.0
2016,10,15,16,45,0.0,6.0,4.85,16.0,6.0,5.26,0.0
2016,10,15,17,0,0.0,3.0,4.7,16.0,3.0,2.63,0.0
2016,10,15,17,15,0.0,1.5,4.55,16.0,1.5,1.36,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.0,1.6,14.5,1.0,0.87,0.0
2016,10,16,7,0,0.0,2.0,1.7,15.0,2.0,1.75,0.0
2016,10,16,7,15,0.0,4.0,1.8,15.0,4.0,3.51,0.0
2016,10,16,7,30,0.0,6.0,1.9,15.0,6.0,5.26,0.0
2016,10,16,7,45,0.0,7.5,2.0,15.5,7.5,6.58,0.0
2016,10,16,8,0,0.0,9.0,2.1,16.0,9.0,7.91,1.12
2016,10,16,8,15,0.0,10.5,2.2,16.0,10.5,9.23,2.25
2016,10,16,8,30,0.0,12.0,2.3,16.0,12.0,10.55,3.37
2016,10,16,8,45,0.0,52.0,2.4,16.5,52.0,45.91,33.32
2016,10,16,9,0,0.0,92.0,2.5,17.0,92.0,81.32,62.77
2016,10,16,9,15,5.0,137.0,2.55,17.0,139.5,122.97,96.96
2016,10,16,9,30,10.0,182.0,2.6,17.0,187.0,165.87,131.73
2016,10,16,9,45,5.0,114.0,2.7,17.5,116.5,103.68,80.51
2016,10,16,10,0,0.0,46.0,2.8,18.0,46.0,40.66,28.27
2016,10,16,10,15,0.0,85.5,2.85,18.0,85.5,75.76,57.27
2016,10,16,10,30,0.0,125.0,2.9,18.0,125.0,111.38,86.3
2016,10,16,10,45,0.0,69.5,3.0,18.0,69.5,61.55,45.37
2016,10,16,11,0,0.0,14.0,3.1,18.0,14.0,12.37,4.64
2016,10,16,11,15,0.0,14.0,3.1,18.0,14.0,12.37,4.64
2016,10,16,11,30,0.0,14.0,3.1,18.0,14.0,12.37,4.64
2016,10,16,11,45,0.0,56.0,3.15,18.0,56.0,49.59,35.46
2016,10,16,12,0,0.0,98.0,3.2,18.0,98.0,87.05,66.19
2016,10,16,12,15,20.5,188.5,3.3,18.0,202.5,201.02,159.06
2016,10,16,12,30,41.0,279.0,3.4,18.0,307.0,318.96,252.53
2016,10,16,12,45,20.5,190.0,3.55,18.0,204.0,205.53,162.47
2016,10,16,13,0,0.0,101.0,3.7,18.0,101.0,89.87,68.52
2016,10,16,13,15,8.5,161.5,3.85,18.0,167.0,156.16,123.07
2016,10,16,13,30,17.0,222.0,4.0,18.0,233.0,227.17,180.58
2016,10,16,13,45,81.5,239.5,4.2,18.0,286.5,327.11,262.8
2016,10,16,14,0,146.0,257.0,4.4,18.0,340.0,430.4,346.17
2016,10,16,14,15,73.0,205.0,4.5,18.0,246.5,282.92,228.3
2016,10,16,14,30,0.0,153.0,4.6,18.0,153.0,143.92,113.68
2016,10,16,14,45,0.0,141.0,4.7,18.0,141.0,132.69,104.91
2016,10,16,15,0,0.0,129.0,4.8,18.0,129.0,121.49,95.95
2016,10,16,15,15,0.0,70.0,4.7,17.5,70.0,61.89,46.61
2016,10,16,15,30,0.0,11.0,4.6,17.0,11.0,9.67,2.58
2016,10,16,15,45,0.0,9.5,4.6,17.0,9.5,8.35,1.46
2016,10,16,16,0,0.0,8.0,4.6,17.0,8.0,7.02,0.32
2016,10,16,16,15,0.0,6.0,4.45,16.5,6.0,5.26,0.0
2016,10,16,16,30,0.0,4.0,4.3,16.0,4.0,3.51,0.0
2016,10,16,16,45,0.0,2.5,4.2,16.0,2.5,2.19,0.0
2016,10,16,17,0,0.0,1.0,4.1,16.0,1.0,0.88,0.0
2016,10,16,17,15,0.0,0.5,4.1,15.5,0.5,0.45,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,45,134.5,21.0,1.6,13.5,36.5,16.47,2.36
2016,10,17,7,0,269.0,42.0,1.6,14.0,73.0,32.72,22.13
2016,10,17,7,15,363.0,53.0,1.6,14.0,116.5,40.72,30.16
2016,10,17,7,30,457.0,64.0,1.6,14.0,160.0,50.29,39.11
2016,10,17,7,45,525.0,70.0,1.6,14.5,207.5,67.59,42.93
2016,10,17,8,0,593.0,76.0,1.6,15.0,255.0,115.71,68.47
2016,10,17,8,15,634.0,81.0,1.6,15.5,300.5,167.25,107.0
2016,10,17,8,30,675.0,86.0,1.6,16.0,346.0,223.52,154.2
2016,10,17,8,45,710.5,88.0,1.6,16.5,389.5,279.96,203.5
2016,10,17,9,0,746.0,90.0,1.6,17.0,433.0,339.74,255.45
2016,10,17,9,15,766.0,92.5,1.6,17.0,470.5,398.29,306.26
2016,10,17,9,30,786.0,95.0,1.6,17.0,508.0,455.87,354.95
2016,10,17,9,45,803.0,96.0,1.6,17.5,540.5,511.05,399.67
2016,10,17,10,0,820.0,97.0,1.6,18.0,573.0,566.16,442.79
2016,10,17,10,15,444.5,186.0,1.6,18.0,445.5,464.66,365.72
2016,10,17,10,30,69.0,275.0,1.6,18.0,318.0,304.79,239.22
2016,10,17,10,45,463.5,187.0,1.65,18.5,489.0,527.84,416.43
2016,10,17,11,0,858.0,99.0,1.7,19.0,660.0,755.38,583.83
2016,10,17,11,15,861.5,99.5,1.75,19.0,670.0,787.55,604.04
2016,10,17,11,30,865.0,100.0,1.8,19.0,680.0,821.96,627.74
2016,10,17,11,45,866.5,100.0,1.9,19.0,683.0,851.24,648.35
2016,10,17,12,0,868.0,100.0,2.0,19.0,686.0,877.36,666.89
2016,10,17,12,15,439.5,160.5,2.05,19.0,457.5,588.25,460.8
2016,10,17,12,30,11.0,221.0,2.1,19.0,229.0,215.63,167.85
2016,10,17,12,45,74.0,261.0,2.15,19.0,309.5,332.89,262.85
2016,10,17,13,0,137.0,301.0,2.2,19.0,390.0,458.95,360.22
2016,10,17,13,15,137.5,291.0,2.25,19.0,377.5,452.48,355.34
2016,10,17,13,30,138.0,281.0,2.3,19.0,365.0,445.33,350.73
2016,10,17,13,45,483.5,184.5,2.35,19.0,459.0,697.22,548.55
2016,10,17,14,0,829.0,88.0,2.4,19.0,553.0,908.35,698.9
2016,10,17,14,15,814.0,85.5,2.4,18.5,519.0,884.29,682.82
2016,10,17,14,30,799.0,83.0,2.4,18.0,485.0,857.12,666.79
2016,10,17,14,45,778.5,80.5,2.45,18.0,446.0,822.13,644.17
2016,10,17,15,0,758.0,78.0,2.5,18.0,407.0,784.71,619.48
2016,10,17,15,15,728.5,74.5,2.45,17.5,363.0,736.27,586.67
2016,10,17,15,30,699.0,71.0,2.4,17.0,319.0,691.68,555.87
2016,10,17,15,45,656.5,66.0,2.4,17.0,273.0,629.44,509.87
2016,10,17,16,0,614.0,61.0,2.4,17.0,227.0,567.84,462.71
2016,10,17,16,15,548.0,54.5,2.25,16.5,180.5,488.78,400.02
2016,10,17,16,30,482.0,48.0,2.1,16.0,134.0,413.33,336.2
2016,10,17,16,45,373.5,38.0,2.0,15.5,91.5,311.97,248.25
2016,10,17,17,0,265.0,28.0,1.9,15.0,49.0,216.18,138.37
2016,10,17,17,15,132.5,14.0,1.9,14.5,24.5,81.29,0.0
2016,10,17,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,179.5,17.5,1.9,12.5,37.5,13.97,0.0
2016,10,18,7,0,359.0,35.0,1.9,13.0,75.0,28.59,18.57
2016,10,18,7,15,452.0,43.5,2.0,13.5,120.0,34.47,24.69
2016,10,18,7,30,545.0,52.0,2.1,14.0,165.0,40.27,30.2
2016,10,18,7,45,609.5,56.5,2.25,14.5,213.5,58.38,33.79
2016,10,18,8,0,674.0,61.0,2.4,15.0,262.0,113.28,63.27
2016,10,18,8,15,711.5,65.0,2.45,15.5,308.0,167.8,104.24
2016,10,18,8,30,749.0,69.0,2.5,16.0,354.0,226.5,154.22
2016,10,18,8,45,778.5,71.0,2.55,16.5,397.5,284.98,206.34
2016,10,18,9,0,808.0,73.0,2.6,17.0,441.0,345.98,260.51
2016,10,18,9,15,826.5,75.0,2.5,17.0,479.0,404.81,312.49
2016,10,18,9,30,845.0,77.0,2.4,17.0,517.0,464.23,363.42
2016,10,18,9,45,861.0,77.5,2.35,17.5,550.0,520.46,409.68
2016,10,18,10,0,877.0,78.0,2.3,18.0,583.0,576.34,454.0
2016,10,18,10,15,886.5,79.5,2.2,18.0,608.5,628.65,494.76
2016,10,18,10,30,896.0,81.0,2.1,18.0,634.0,679.44,533.09
2016,10,18,10,45,903.5,81.0,2.05,18.5,653.0,725.45,565.55
2016,10,18,11,0,911.0,81.0,2.0,19.0,672.0,769.25,594.24
2016,10,18,11,15,914.0,81.5,1.95,19.0,682.5,807.64,619.87
2016,10,18,11,30,917.0,82.0,1.9,19.0,693.0,843.08,643.25
2016,10,18,11,45,921.0,80.5,1.85,19.5,696.0,873.98,662.11
2016,10,18,12,0,925.0,79.0,1.8,20.0,699.0,901.61,678.61
2016,10,18,12,15,923.5,79.0,1.85,20.0,693.5,922.67,693.14
2016,10,18,12,30,922.0,79.0,1.9,20.0,688.0,940.01,705.38
2016,10,18,12,45,915.5,79.5,1.95,20.0,674.0,949.57,712.61
2016,10,18,13,0,909.0,80.0,2.0,20.0,660.0,955.23,717.49
2016,10,18,13,15,902.0,79.0,2.0,20.0,639.0,954.72,717.88
2016,10,18,13,30,895.0,78.0,2.0,20.0,618.0,950.37,715.94
2016,10,18,13,45,882.5,77.5,2.05,20.5,589.5,937.71,707.81
2016,10,18,14,0,870.0,77.0,2.1,21.0,561.0,921.48,697.46
2016,10,18,14,15,855.0,75.0,2.15,20.5,526.5,897.62,684.61
2016,10,18,14,30,840.0,73.0,2.2,20.0,492.0,879.77,675.83
2016,10,18,14,45,815.0,72.0,2.25,20.0,451.0,842.02,651.71
2016,10,18,15,0,790.0,71.0,2.3,20.0,410.0,801.93,625.66
2016,10,18,15,15,761.0,67.5,2.25,19.5,365.5,753.22,593.21
2016,10,18,15,30,732.0,64.0,2.2,19.0,321.0,703.12,558.86
2016,10,18,15,45,687.0,60.0,2.2,19.0,274.0,638.87,512.0
2016,10,18,16,0,642.0,56.0,2.2,19.0,227.0,580.58,467.87
2016,10,18,16,15,576.5,50.0,2.2,18.0,179.5,501.75,407.29
2016,10,18,16,30,511.0,44.0,2.2,17.0,132.0,426.58,345.13
2016,10,18,16,45,400.5,34.5,2.2,16.5,89.5,323.86,255.75
2016,10,18,17,0,290.0,25.0,2.2,16.0,47.0,224.98,131.88
2016,10,18,17,15,145.0,12.5,2.3,15.5,23.5,86.1,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
