Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,213.5,14.5,1.9,12.5,38.0,11.43,0.0
2016,10,19,7,0,427.0,29.0,1.9,13.0,76.0,23.36,14.01
2016,10,19,7,15,514.0,36.5,1.95,13.5,121.0,31.27,21.84
2016,10,19,7,30,601.0,44.0,2.0,14.0,166.0,36.96,27.25
2016,10,19,7,45,654.5,48.5,2.05,14.5,213.5,55.91,31.1
2016,10,19,8,0,708.0,53.0,2.1,15.0,261.0,108.89,58.26
2016,10,19,8,15,652.0,72.0,2.1,15.5,288.5,161.68,101.73
2016,10,19,8,30,596.0,91.0,2.1,16.0,316.0,210.33,146.75
2016,10,19,8,45,711.5,77.5,2.15,16.5,377.0,272.02,197.65
2016,10,19,9,0,827.0,64.0,2.2,17.0,438.0,344.5,258.53
2016,10,19,9,15,843.5,66.0,2.15,17.5,475.5,402.77,309.53
2016,10,19,9,30,860.0,68.0,2.1,18.0,513.0,461.31,359.1
2016,10,19,9,45,871.5,70.0,2.1,18.5,544.5,517.34,405.12
2016,10,19,10,0,883.0,72.0,2.1,19.0,576.0,572.56,448.88
2016,10,19,10,15,891.0,73.0,2.0,19.5,601.0,623.55,487.51
2016,10,19,10,30,899.0,74.0,1.9,20.0,626.0,672.84,523.46
2016,10,19,10,45,901.0,76.5,1.85,20.5,643.5,717.64,554.54
2016,10,19,11,0,903.0,79.0,1.8,21.0,661.0,759.84,581.81
2016,10,19,11,15,906.0,79.5,1.75,21.0,671.0,797.83,606.88
2016,10,19,11,30,909.0,80.0,1.7,21.0,681.0,832.89,629.74
2016,10,19,11,45,908.0,80.5,1.7,21.5,683.0,861.51,647.38
2016,10,19,12,0,907.0,81.0,1.7,22.0,685.0,886.69,662.69
2016,10,19,12,15,905.5,81.0,1.7,22.0,679.5,907.32,676.29
2016,10,19,12,30,904.0,81.0,1.7,22.0,674.0,924.3,687.6
2016,10,19,12,45,628.5,174.0,1.75,22.0,582.5,805.89,608.74
2016,10,19,13,0,353.0,267.0,1.8,22.0,491.0,638.88,488.29
2016,10,19,13,15,617.0,172.5,1.8,22.0,548.5,809.48,615.81
2016,10,19,13,30,881.0,78.0,1.8,22.0,606.0,935.31,700.01
2016,10,19,13,45,872.0,76.5,1.85,22.0,578.5,924.7,693.2
2016,10,19,14,0,863.0,75.0,1.9,22.0,551.0,910.51,685.62
2016,10,19,14,15,848.5,73.0,1.95,22.0,517.0,887.16,671.89
2016,10,19,14,30,834.0,71.0,2.0,22.0,483.0,860.68,656.01
2016,10,19,14,45,813.0,69.0,2.05,22.0,443.0,834.43,640.12
2016,10,19,15,0,792.0,67.0,2.1,22.0,403.0,796.62,615.82
2016,10,19,15,15,763.5,64.0,2.05,21.5,359.5,749.01,584.44
2016,10,19,15,30,735.0,61.0,2.0,21.0,316.0,700.02,551.17
2016,10,19,15,45,693.5,56.5,1.95,20.5,269.0,637.94,506.99
2016,10,19,16,0,652.0,52.0,1.9,20.0,222.0,576.2,461.23
2016,10,19,16,15,587.0,46.5,1.85,19.0,175.5,497.51,400.91
2016,10,19,16,30,522.0,41.0,1.8,18.0,129.0,428.9,344.08
2016,10,19,16,45,414.0,31.5,1.75,17.5,86.5,327.69,255.64
2016,10,19,17,0,306.0,22.0,1.7,17.0,44.0,228.3,116.88
2016,10,19,17,15,153.0,11.0,1.75,16.5,22.0,88.55,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,45,207.5,15.0,1.45,13.5,37.0,11.93,0.0
2016,10,20,7,0,415.0,30.0,1.5,14.0,74.0,24.36,14.62
2016,10,20,7,15,506.0,37.5,1.5,14.5,119.5,29.62,20.27
2016,10,20,7,30,597.0,45.0,1.5,15.0,165.0,38.0,28.03
2016,10,20,7,45,654.5,50.0,1.55,15.5,213.0,57.0,32.09
2016,10,20,8,0,712.0,55.0,1.6,16.0,261.0,110.71,59.44
2016,10,20,8,15,748.0,58.5,1.5,16.5,307.5,166.73,101.16
2016,10,20,8,30,784.0,62.0,1.4,17.0,354.0,226.66,151.76
2016,10,20,8,45,810.0,64.5,1.35,17.5,397.5,286.5,204.57
2016,10,20,9,0,836.0,67.0,1.3,18.0,441.0,348.38,258.71
2016,10,20,9,15,853.0,68.5,1.25,18.5,479.0,408.16,310.0
2016,10,20,9,30,870.0,70.0,1.2,19.0,517.0,466.94,358.69
2016,10,20,9,45,884.5,71.0,1.2,20.0,549.5,523.96,403.67
2016,10,20,10,0,899.0,72.0,1.2,21.0,582.0,580.43,446.34
2016,10,20,10,15,907.5,73.0,1.2,21.5,607.0,632.43,485.0
2016,10,20,10,30,916.0,74.0,1.2,22.0,632.0,682.74,521.14
2016,10,20,10,45,921.0,75.0,1.25,22.5,650.0,728.68,552.91
2016,10,20,11,0,926.0,76.0,1.3,23.0,668.0,772.16,581.14
2016,10,20,11,15,928.5,76.5,1.3,23.5,678.0,810.5,605.01
2016,10,20,11,30,931.0,77.0,1.3,24.0,688.0,845.8,626.64
2016,10,20,11,45,931.0,77.0,1.3,24.5,690.0,875.24,644.24
2016,10,20,12,0,931.0,77.0,1.3,25.0,692.0,901.2,659.54
2016,10,20,12,15,929.5,77.0,1.3,25.0,686.5,922.25,672.98
2016,10,20,12,30,928.0,77.0,1.3,25.0,681.0,939.57,684.16
2016,10,20,12,45,921.5,77.5,1.35,25.5,667.0,949.1,689.93
2016,10,20,13,0,915.0,78.0,1.4,26.0,653.0,954.73,693.42
2016,10,20,13,15,908.0,77.0,1.4,26.0,632.0,954.17,693.77
2016,10,20,13,30,901.0,76.0,1.4,26.0,611.0,949.75,691.87
2016,10,20,13,45,891.5,74.5,1.45,26.0,583.0,938.58,686.54
2016,10,20,14,0,882.0,73.0,1.5,26.0,555.0,923.77,678.98
2016,10,20,14,15,867.5,71.0,1.5,25.5,520.5,900.19,666.38
2016,10,20,14,30,853.0,69.0,1.5,25.0,486.0,873.43,651.63
2016,10,20,14,45,833.0,66.5,1.5,25.0,446.0,838.15,629.74
2016,10,20,15,0,813.0,64.0,1.5,25.0,406.0,808.99,611.74
2016,10,20,15,15,784.5,61.0,1.5,24.5,361.5,760.92,581.33
2016,10,20,15,30,756.0,58.0,1.5,24.0,317.0,711.41,549.03
2016,10,20,15,45,713.5,54.0,1.55,23.5,269.5,648.66,506.2
2016,10,20,16,0,671.0,50.0,1.6,23.0,222.0,586.26,461.49
2016,10,20,16,15,605.5,44.5,1.6,22.0,174.5,506.73,401.79
2016,10,20,16,30,540.0,39.0,1.6,21.0,127.0,430.31,340.21
2016,10,20,16,45,424.5,30.0,1.65,20.0,84.5,331.46,254.17
2016,10,20,17,0,309.0,21.0,1.7,19.0,42.0,226.32,93.2
2016,10,20,17,15,154.5,10.5,1.7,18.5,21.0,88.56,0.0
2016,10,20,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,194.0,14.5,1.2,14.5,34.0,11.55,0.0
2016,10,21,7,0,388.0,29.0,1.2,15.0,68.0,23.52,13.66
2016,10,21,7,15,479.5,36.5,1.15,15.5,112.5,28.79,19.42
2016,10,21,7,30,571.0,44.0,1.1,16.0,157.0,37.1,27.11
2016,10,21,7,45,628.5,49.0,1.05,16.5,204.0,55.16,31.05
2016,10,21,8,0,686.0,54.0,1.0,17.0,251.0,107.13,57.29
2016,10,21,8,15,722.5,58.0,0.9,17.5,296.5,161.96,97.76
2016,10,21,8,30,759.0,62.0,0.8,18.0,342.0,220.78,146.86
2016,10,21,8,45,785.0,64.5,0.7,18.5,384.5,279.0,197.49
2016,10,21,9,0,811.0,67.0,0.6,19.0,427.0,339.3,249.25
2016,10,21,9,15,829.0,69.0,0.55,19.5,464.5,398.38,298.86
2016,10,21,9,30,847.0,71.0,0.5,20.0,502.0,456.67,345.97
2016,10,21,9,45,857.0,74.0,0.5,20.5,533.0,512.14,389.48
2016,10,21,10,0,867.0,77.0,0.5,21.0,564.0,566.7,430.6
2016,10,21,10,15,876.0,78.0,0.5,21.5,589.5,617.43,467.52
2016,10,21,10,30,885.0,79.0,0.5,22.0,615.0,666.59,502.07
2016,10,21,10,45,890.5,80.0,0.55,22.5,632.5,711.53,532.99
2016,10,21,11,0,896.0,81.0,0.6,23.0,650.0,754.14,560.25
2016,10,21,11,15,899.0,81.5,0.7,23.0,660.5,791.76,585.84
2016,10,21,11,30,902.0,82.0,0.8,23.0,671.0,826.47,609.55
2016,10,21,11,45,902.5,82.5,0.9,23.5,673.0,856.05,628.71
2016,10,21,12,0,903.0,83.0,1.0,24.0,675.0,882.29,645.75
2016,10,21,12,15,901.0,82.5,1.1,24.0,669.5,901.72,659.72
2016,10,21,12,30,899.0,82.0,1.2,24.0,664.0,917.49,671.52
2016,10,21,12,45,890.5,83.5,1.35,24.0,650.0,926.01,679.53
2016,10,21,13,0,882.0,85.0,1.5,24.0,636.0,930.72,685.21
2016,10,21,13,15,874.5,84.0,1.65,24.0,615.0,929.57,687.15
2016,10,21,13,30,867.0,83.0,1.8,24.0,594.0,924.71,686.73
2016,10,21,13,45,855.0,82.0,1.95,24.0,566.0,912.01,681.13
2016,10,21,14,0,843.0,81.0,2.1,24.0,538.0,905.26,679.53
2016,10,21,14,15,827.5,79.0,2.2,23.5,503.5,881.23,666.96
2016,10,21,14,30,812.0,77.0,2.3,23.0,469.0,854.09,652.16
2016,10,21,14,45,789.0,74.5,2.4,23.0,429.5,816.77,628.7
2016,10,21,15,0,766.0,72.0,2.5,23.0,390.0,777.13,603.14
2016,10,21,15,15,735.5,68.5,2.5,22.5,346.5,727.94,570.49
2016,10,21,15,30,705.0,65.0,2.5,22.0,303.0,677.52,535.92
2016,10,21,15,45,660.0,60.5,2.55,21.5,256.5,619.07,494.17
2016,10,21,16,0,615.0,56.0,2.6,21.0,210.0,556.73,447.47
2016,10,21,16,15,545.0,49.0,2.6,20.0,164.0,475.0,383.76
2016,10,21,16,30,475.0,42.0,2.6,19.0,118.0,397.43,318.74
2016,10,21,16,45,357.5,32.0,2.6,18.5,77.5,292.56,225.15
2016,10,21,17,0,240.0,22.0,2.6,18.0,37.0,186.07,52.15
2016,10,21,17,15,120.0,11.0,2.65,17.5,18.5,71.15,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,52.5,17.0,1.7,12.5,22.5,13.97,0.0
2016,10,22,7,0,105.0,34.0,1.7,13.0,45.0,27.27,16.61
2016,10,22,7,15,138.5,53.0,1.7,13.0,75.5,41.62,30.77
2016,10,22,7,30,172.0,72.0,1.7,13.0,106.0,55.54,43.72
2016,10,22,7,45,193.5,91.0,1.7,13.5,138.5,74.77,55.18
2016,10,22,8,0,215.0,110.0,1.7,14.0,171.0,107.75,77.52
2016,10,22,8,15,231.5,126.5,1.65,14.0,202.5,141.06,103.7
2016,10,22,8,30,248.0,143.0,1.6,14.0,234.0,176.52,133.4
2016,10,22,8,45,256.5,161.0,1.55,14.5,264.5,213.15,164.63
2016,10,22,9,0,265.0,179.0,1.5,15.0,295.0,250.89,196.52
2016,10,22,9,15,432.0,157.0,1.4,15.5,366.0,319.58,250.41
2016,10,22,9,30,599.0,135.0,1.3,16.0,437.0,405.92,318.42
2016,10,22,9,45,607.5,142.5,1.2,16.5,465.5,453.72,356.39
2016,10,22,10,0,616.0,150.0,1.1,17.0,494.0,501.18,392.86
2016,10,22,10,15,743.5,122.0,1.1,17.0,555.5,584.67,457.04
2016,10,22,10,30,871.0,94.0,1.1,17.0,617.0,675.34,524.7
2016,10,22,10,45,665.5,165.5,1.1,17.5,572.0,649.13,502.26
2016,10,22,11,0,460.0,237.0,1.1,18.0,527.0,596.52,461.01
2016,10,22,11,15,447.0,245.5,1.15,18.0,531.0,617.01,476.74
2016,10,22,11,30,434.0,254.0,1.2,18.0,535.0,635.07,489.85
2016,10,22,11,45,512.0,225.5,1.25,18.0,558.5,688.37,530.2
2016,10,22,12,0,590.0,197.0,1.3,18.0,582.0,742.37,570.34
2016,10,22,12,15,742.5,146.5,1.35,18.0,626.0,845.78,642.98
2016,10,22,12,30,895.0,96.0,1.4,18.0,670.0,928.55,698.39
2016,10,22,12,45,891.5,94.5,1.45,18.0,657.0,938.2,704.94
2016,10,22,13,0,888.0,93.0,1.5,18.0,644.0,944.09,710.09
2016,10,22,13,15,744.0,129.5,1.55,18.0,580.0,875.32,665.22
2016,10,22,13,30,600.0,166.0,1.6,18.0,516.0,786.09,605.93
2016,10,22,13,45,506.0,184.0,1.7,18.0,470.0,713.32,556.08
2016,10,22,14,0,412.0,202.0,1.8,18.0,424.0,646.36,507.85
2016,10,22,14,15,249.0,203.5,1.85,18.0,335.5,479.86,382.51
2016,10,22,14,30,86.0,205.0,1.9,18.0,247.0,300.62,241.2
2016,10,22,14,45,115.0,189.0,1.95,18.0,240.0,325.41,263.12
2016,10,22,15,0,144.0,173.0,2.0,18.0,233.0,331.68,269.61
2016,10,22,15,15,136.0,155.5,2.05,17.5,206.5,303.05,247.71
2016,10,22,15,30,128.0,138.0,2.1,17.0,180.0,274.4,225.37
2016,10,22,15,45,120.5,117.5,2.15,17.0,152.5,241.73,198.8
2016,10,22,16,0,113.0,97.0,2.2,17.0,125.0,208.92,171.39
2016,10,22,16,15,97.0,77.0,2.15,16.5,97.5,170.86,138.9
2016,10,22,16,30,81.0,57.0,2.1,16.0,70.0,133.26,105.96
2016,10,22,16,45,43.0,38.5,2.1,15.5,45.5,85.34,62.4
2016,10,22,17,0,5.0,20.0,2.1,15.0,21.0,22.66,0.0
2016,10,22,17,15,2.5,10.0,2.15,14.5,10.5,10.37,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,182.5,14.5,1.35,11.5,32.0,11.69,0.0
2016,10,23,7,0,365.0,29.0,1.3,12.0,64.0,23.74,13.52
2016,10,23,7,15,464.0,37.5,1.3,12.5,108.5,29.87,20.53
2016,10,23,7,30,563.0,46.0,1.3,13.0,153.0,35.89,26.33
2016,10,23,7,45,620.5,52.0,1.3,13.5,200.0,53.7,30.77
2016,10,23,8,0,678.0,58.0,1.3,14.0,247.0,109.29,60.33
2016,10,23,8,15,716.5,62.0,1.3,14.0,293.0,163.77,101.01
2016,10,23,8,30,755.0,66.0,1.3,14.0,339.0,222.53,151.05
2016,10,23,8,45,780.0,69.5,1.3,14.5,381.0,281.08,203.22
2016,10,23,9,0,805.0,73.0,1.3,15.0,423.0,341.62,256.84
2016,10,23,9,15,824.0,75.0,1.3,15.0,461.0,400.04,308.27
2016,10,23,9,30,843.0,77.0,1.3,15.0,499.0,459.11,358.72
2016,10,23,9,45,860.0,77.5,1.35,15.5,531.5,515.1,404.8
2016,10,23,10,0,877.0,78.0,1.4,16.0,564.0,571.03,449.27
2016,10,23,10,15,886.5,79.0,1.45,16.0,589.0,622.4,489.84
2016,10,23,10,30,896.0,80.0,1.5,16.0,614.0,672.23,528.23
2016,10,23,10,45,903.5,80.5,1.55,16.5,632.5,718.35,561.78
2016,10,23,11,0,911.0,81.0,1.6,17.0,651.0,762.27,591.35
2016,10,23,11,15,914.5,81.0,1.65,17.0,661.0,800.12,617.52
2016,10,23,11,30,918.0,81.0,1.7,17.0,671.0,835.06,641.62
2016,10,23,11,45,919.5,81.0,1.75,17.5,674.0,865.23,661.19
2016,10,23,12,0,921.0,81.0,1.8,18.0,677.0,892.06,678.47
2016,10,23,12,15,919.0,81.0,1.85,18.0,671.0,912.35,692.66
2016,10,23,12,30,917.0,81.0,1.9,18.0,665.0,928.94,704.54
2016,10,23,12,45,905.0,83.5,2.0,18.0,650.0,935.66,710.52
2016,10,23,13,0,893.0,86.0,2.1,18.0,635.0,938.46,714.09
2016,10,23,13,15,885.0,84.5,2.15,18.0,613.5,936.28,713.92
2016,10,23,13,30,877.0,83.0,2.2,18.0,592.0,930.34,711.39
2016,10,23,13,45,869.0,80.5,2.25,18.5,564.5,919.46,704.3
2016,10,23,14,0,861.0,78.0,2.3,19.0,537.0,905.0,694.88
2016,10,23,14,15,741.5,98.0,2.3,18.5,475.0,827.83,643.78
2016,10,23,14,30,622.0,118.0,2.3,18.0,413.0,736.07,581.25
2016,10,23,14,45,663.0,97.0,2.35,18.0,387.5,736.12,583.69
2016,10,23,15,0,704.0,76.0,2.4,18.0,362.0,725.44,577.43
2016,10,23,15,15,660.0,76.5,2.35,17.5,320.5,677.26,543.68
2016,10,23,15,30,616.0,77.0,2.3,17.0,279.0,623.95,505.31
2016,10,23,15,45,572.0,70.0,2.3,16.5,235.0,561.24,458.49
2016,10,23,16,0,528.0,63.0,2.3,16.0,191.0,499.45,410.36
2016,10,23,16,15,464.0,53.5,2.15,15.5,147.5,422.31,346.36
2016,10,23,16,30,400.0,44.0,2.0,15.0,104.0,349.01,282.57
2016,10,23,16,45,287.5,32.0,1.9,15.0,66.5,248.92,189.08
2016,10,23,17,0,175.0,20.0,1.8,15.0,29.0,143.48,0.0
2016,10,23,17,15,87.5,10.0,1.8,14.5,14.5,53.38,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,9.0,3.45,13.5,9.0,7.91,0.0
2016,10,24,7,0,0.0,18.0,3.6,14.0,18.0,15.84,6.78
2016,10,24,7,15,0.0,32.0,3.65,14.0,32.0,28.23,18.86
2016,10,24,7,30,0.0,46.0,3.7,14.0,46.0,40.2,29.93
2016,10,24,7,45,0.0,61.0,3.8,14.5,61.0,52.89,39.47
2016,10,24,8,0,0.0,76.0,3.9,15.0,76.0,65.91,50.62
2016,10,24,8,15,0.0,91.0,4.0,15.0,91.0,79.12,61.86
2016,10,24,8,30,0.0,106.0,4.1,15.0,106.0,92.48,73.09
2016,10,24,8,45,92.5,144.5,4.25,15.5,184.0,153.03,120.56
2016,10,24,9,0,185.0,183.0,4.4,16.0,262.0,225.24,178.33
2016,10,24,9,15,220.5,196.5,4.4,16.0,299.5,265.02,211.42
2016,10,24,9,30,256.0,210.0,4.4,16.0,337.0,313.0,251.14
2016,10,24,9,45,278.0,221.0,4.4,16.0,367.0,352.19,283.61
2016,10,24,10,0,300.0,232.0,4.4,16.0,397.0,393.27,317.25
2016,10,24,10,15,164.0,231.5,4.45,16.0,322.0,322.46,260.43
2016,10,24,10,30,28.0,231.0,4.5,16.0,247.0,228.56,183.07
2016,10,24,10,45,36.0,245.5,4.55,16.5,267.0,259.11,207.51
2016,10,24,11,0,44.0,260.0,4.6,17.0,287.0,283.13,226.32
2016,10,24,11,15,50.5,268.5,4.6,17.0,300.5,300.66,240.31
2016,10,24,11,30,57.0,277.0,4.6,17.0,314.0,318.79,254.77
2016,10,24,11,45,28.5,208.0,4.65,17.5,226.5,225.68,179.65
2016,10,24,12,0,0.0,139.0,4.7,18.0,139.0,125.34,97.53
2016,10,24,12,15,10.0,187.0,4.75,18.0,193.5,180.88,143.07
2016,10,24,12,30,20.0,235.0,4.8,18.0,248.0,239.35,190.35
2016,10,24,12,45,29.0,242.0,4.85,18.0,260.5,272.21,216.95
2016,10,24,13,0,38.0,249.0,4.9,18.0,273.0,291.35,232.68
2016,10,24,13,15,19.0,174.5,4.95,18.0,186.5,179.85,142.99
2016,10,24,13,30,0.0,100.0,5.0,18.0,100.0,89.15,68.39
2016,10,24,13,45,0.0,117.0,5.05,18.0,117.0,105.77,82.27
2016,10,24,14,0,0.0,134.0,5.1,18.0,134.0,123.29,96.84
2016,10,24,14,15,7.5,152.5,4.95,17.5,156.0,150.57,120.01
2016,10,24,14,30,15.0,171.0,4.8,17.0,178.0,179.76,144.76
2016,10,24,14,45,7.5,88.5,4.7,17.0,92.0,85.89,67.0
2016,10,24,15,0,0.0,6.0,4.6,17.0,6.0,5.28,0.0
2016,10,24,15,15,0.0,5.0,4.45,16.5,5.0,4.39,0.0
2016,10,24,15,30,0.0,4.0,4.3,16.0,4.0,3.51,0.0
2016,10,24,15,45,0.0,3.5,4.15,16.0,3.5,3.07,0.0
2016,10,24,16,0,0.0,3.0,4.0,16.0,3.0,2.63,0.0
2016,10,24,16,15,0.0,2.0,3.9,15.5,2.0,1.75,0.0
2016,10,24,16,30,0.0,1.0,3.8,15.0,1.0,0.88,0.0
2016,10,24,16,45,0.0,0.5,3.7,15.0,0.5,0.44,0.0
2016,10,24,17,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,3.45,15.0,3.0,2.73,0.0
2016,10,25,7,0,0.0,6.0,3.6,15.0,6.0,5.26,0.0
2016,10,25,7,15,0.0,11.5,3.6,15.0,11.5,10.09,3.07
2016,10,25,7,30,0.0,17.0,3.6,15.0,17.0,14.94,7.54
2016,10,25,7,45,0.0,22.5,3.65,15.5,22.5,19.79,11.22
2016,10,25,8,0,0.0,28.0,3.7,16.0,28.0,24.65,15.4
2016,10,25,8,15,0.0,33.5,3.65,16.0,33.5,29.51,19.58
2016,10,25,8,30,0.0,39.0,3.6,16.0,39.0,34.38,23.71
2016,10,25,8,45,3.5,94.0,3.55,16.5,95.5,83.74,65.14
2016,10,25,9,0,7.0,149.0,3.5,17.0,152.0,133.3,105.96
2016,10,25,9,15,3.5,97.0,3.55,17.0,98.5,87.19,67.58
2016,10,25,9,30,0.0,45.0,3.6,17.0,45.0,39.73,27.85
2016,10,25,9,45,0.0,82.0,3.7,17.5,82.0,72.59,55.15
2016,10,25,10,0,0.0,119.0,3.8,18.0,119.0,105.86,82.35
2016,10,25,10,15,0.0,121.0,3.85,18.0,121.0,107.79,83.76
2016,10,25,10,30,0.0,123.0,3.9,18.0,123.0,109.72,85.21
2016,10,25,10,45,0.0,76.5,3.95,18.0,76.5,67.75,50.63
2016,10,25,11,0,0.0,30.0,4.0,18.0,30.0,26.5,16.44
2016,10,25,11,15,0.0,75.0,4.0,18.0,75.0,66.43,49.51
2016,10,25,11,30,0.0,120.0,4.0,18.0,120.0,107.31,82.99
2016,10,25,11,45,0.0,95.5,4.05,18.0,95.5,84.75,64.47
2016,10,25,12,0,0.0,71.0,4.1,18.0,71.0,62.88,46.51
2016,10,25,12,15,0.0,48.5,4.0,18.0,48.5,42.9,30.02
2016,10,25,12,30,0.0,26.0,3.9,18.0,26.0,22.97,13.49
2016,10,25,12,45,10.5,126.5,3.85,18.5,133.0,123.57,96.7
2016,10,25,13,0,21.0,227.0,3.8,19.0,240.0,235.25,186.57
2016,10,25,13,15,142.0,238.5,3.75,19.0,320.5,395.85,317.14
2016,10,25,13,30,263.0,250.0,3.7,19.0,401.0,543.65,433.44
2016,10,25,13,45,265.0,236.0,3.65,19.0,381.5,531.65,424.51
2016,10,25,14,0,267.0,222.0,3.6,19.0,362.0,518.25,415.3
2016,10,25,14,15,144.5,198.5,3.5,19.0,273.5,360.42,290.77
2016,10,25,14,30,22.0,175.0,3.4,19.0,185.0,191.0,152.41
2016,10,25,14,45,19.5,160.5,3.35,19.0,169.0,174.8,139.82
2016,10,25,15,0,17.0,146.0,3.3,19.0,153.0,158.71,126.91
2016,10,25,15,15,13.0,130.0,3.15,18.5,135.0,139.72,111.6
2016,10,25,15,30,9.0,114.0,3.0,18.0,117.0,120.95,96.23
2016,10,25,15,45,4.5,96.5,2.9,18.0,98.0,100.14,78.71
2016,10,25,16,0,0.0,79.0,2.8,18.0,79.0,79.51,61.11
2016,10,25,16,15,0.0,60.0,2.6,17.5,60.0,60.01,44.49
2016,10,25,16,30,0.0,41.0,2.4,17.0,41.0,39.82,27.12
2016,10,25,16,45,0.0,25.5,2.25,17.0,25.5,23.59,12.09
2016,10,25,17,0,0.0,10.0,2.1,17.0,10.0,8.79,0.0
2016,10,25,17,15,0.0,5.0,2.05,16.5,5.0,4.55,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,167.5,13.0,1.7,13.5,27.0,11.82,0.0
2016,10,26,7,0,335.0,26.0,1.7,14.0,54.0,21.3,10.17
2016,10,26,7,15,437.5,34.5,1.7,14.5,96.5,27.53,18.11
2016,10,26,7,30,540.0,43.0,1.7,15.0,139.0,33.63,24.0
2016,10,26,7,45,601.5,48.5,1.75,15.5,185.0,49.24,27.81
2016,10,26,8,0,663.0,54.0,1.8,16.0,231.0,102.97,55.48
2016,10,26,8,15,702.5,57.5,1.85,16.0,276.0,155.9,94.47
2016,10,26,8,30,742.0,61.0,1.9,16.0,321.0,213.18,143.01
2016,10,26,8,45,769.5,64.0,2.0,16.5,362.5,270.79,194.35
2016,10,26,9,0,797.0,67.0,2.1,17.0,404.0,330.67,247.68
2016,10,26,9,15,815.5,69.0,2.15,17.5,441.0,388.04,298.2
2016,10,26,9,30,834.0,71.0,2.2,18.0,478.0,446.01,347.71
2016,10,26,9,45,851.5,71.5,2.3,18.5,510.0,501.38,393.85
2016,10,26,10,0,869.0,72.0,2.4,19.0,542.0,556.74,438.54
2016,10,26,10,15,878.0,73.0,2.45,19.0,566.5,607.07,478.84
2016,10,26,10,30,887.0,74.0,2.5,19.0,591.0,655.83,516.96
2016,10,26,10,45,891.0,75.5,2.6,19.5,608.0,699.91,549.85
2016,10,26,11,0,895.0,77.0,2.7,20.0,625.0,741.57,578.58
2016,10,26,11,15,898.5,77.5,2.75,20.0,635.5,779.13,605.0
2016,10,26,11,30,902.0,78.0,2.8,20.0,646.0,813.84,629.33
2016,10,26,11,45,900.5,79.5,2.9,20.5,648.0,842.56,648.52
2016,10,26,12,0,899.0,81.0,3.0,21.0,650.0,867.9,665.37
2016,10,26,12,15,898.5,81.0,3.0,21.0,645.5,888.88,679.87
2016,10,26,12,30,898.0,81.0,3.0,21.0,641.0,906.32,692.06
2016,10,26,12,45,891.0,81.5,3.05,21.0,627.5,914.86,698.63
2016,10,26,13,0,884.0,82.0,3.1,21.0,614.0,919.64,702.85
2016,10,26,13,15,877.5,81.0,3.05,20.5,593.5,919.32,704.37
2016,10,26,13,30,871.0,80.0,3.0,20.0,573.0,915.3,703.53
2016,10,26,13,45,858.5,79.5,2.95,20.0,545.5,902.78,695.61
2016,10,26,14,0,846.0,79.0,2.9,20.0,518.0,896.08,691.92
2016,10,26,14,15,830.0,77.0,2.8,19.5,484.0,871.66,676.78
2016,10,26,14,30,814.0,75.0,2.7,19.0,450.0,844.17,659.51
2016,10,26,14,45,791.0,72.5,2.65,19.0,410.5,807.05,634.28
2016,10,26,15,0,768.0,70.0,2.6,19.0,371.0,767.63,607.05
2016,10,26,15,15,735.0,66.5,2.45,18.5,327.0,716.68,571.26
2016,10,26,15,30,702.0,63.0,2.3,18.0,283.0,664.62,533.63
2016,10,26,15,45,653.5,58.0,2.2,18.0,237.0,603.97,487.4
2016,10,26,16,0,605.0,53.0,2.1,18.0,191.0,539.29,436.25
2016,10,26,16,15,527.0,46.0,1.8,17.5,145.5,453.43,365.97
2016,10,26,16,30,449.0,39.0,1.5,17.0,100.0,372.39,295.29
2016,10,26,16,45,224.5,31.5,1.25,16.5,62.0,209.93,147.78
2016,10,26,17,0,0.0,24.0,1.0,16.0,24.0,21.83,0.0
2016,10,26,17,15,0.0,12.0,0.95,15.5,12.0,10.91,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,2.5,2.15,14.5,2.5,2.27,0.0
2016,10,27,7,0,0.0,5.0,2.3,15.0,5.0,4.38,0.0
2016,10,27,7,15,0.0,10.0,2.4,15.0,10.0,8.77,1.89
2016,10,27,7,30,0.0,15.0,2.5,15.0,15.0,13.18,5.96
2016,10,27,7,45,0.0,20.0,2.6,15.5,20.0,17.58,9.33
2016,10,27,8,0,0.0,25.0,2.7,16.0,25.0,22.0,13.14
2016,10,27,8,15,0.0,30.0,2.65,16.0,30.0,26.41,16.95
2016,10,27,8,30,0.0,35.0,2.6,16.0,35.0,30.84,20.71
2016,10,27,8,45,0.0,24.5,2.55,16.5,24.5,21.57,12.74
2016,10,27,9,0,0.0,14.0,2.5,17.0,14.0,12.32,4.82
2016,10,27,9,15,0.0,63.0,2.45,17.0,63.0,55.68,41.4
2016,10,27,9,30,0.0,112.0,2.4,17.0,112.0,99.32,77.61
2016,10,27,9,45,2.5,143.5,2.35,17.5,145.0,129.12,101.73
2016,10,27,10,0,5.0,175.0,2.3,18.0,178.0,159.79,126.23
2016,10,27,10,15,2.5,168.5,2.25,18.0,170.0,152.98,120.42
2016,10,27,10,30,0.0,162.0,2.2,18.0,162.0,145.79,114.4
2016,10,27,10,45,0.0,166.5,2.15,18.0,166.5,150.3,117.9
2016,10,27,11,0,0.0,171.0,2.1,18.0,171.0,154.86,121.44
2016,10,27,11,15,6.0,193.0,2.2,17.5,197.0,180.86,142.7
2016,10,27,11,30,12.0,215.0,2.3,17.0,223.0,207.85,164.69
2016,10,27,11,45,12.5,215.5,2.4,17.0,224.0,209.81,166.23
2016,10,27,12,0,13.0,216.0,2.5,17.0,225.0,211.81,167.9
2016,10,27,12,15,6.5,184.0,2.5,17.0,188.5,175.16,138.36
2016,10,27,12,30,0.0,152.0,2.5,17.0,152.0,138.49,108.6
2016,10,27,12,45,0.0,155.5,2.5,17.0,155.5,142.3,111.84
2016,10,27,13,0,0.0,159.0,2.5,17.0,159.0,146.27,115.16
2016,10,27,13,15,2.0,168.5,2.4,17.0,170.0,158.39,125.2
2016,10,27,13,30,4.0,178.0,2.3,17.0,181.0,171.08,135.7
2016,10,27,13,45,3.5,172.0,2.2,17.0,174.0,165.55,131.37
2016,10,27,14,0,3.0,166.0,2.1,17.0,167.0,160.14,127.19
2016,10,27,14,15,2.0,157.5,2.0,17.0,158.5,151.71,120.53
2016,10,27,14,30,1.0,149.0,1.9,17.0,150.0,143.43,113.97
2016,10,27,14,45,0.5,99.0,1.8,17.0,99.5,90.69,70.65
2016,10,27,15,0,0.0,49.0,1.7,17.0,49.0,43.24,31.04
2016,10,27,15,15,0.0,43.0,1.6,17.0,43.0,37.92,26.62
2016,10,27,15,30,0.0,37.0,1.5,17.0,37.0,32.6,22.14
2016,10,27,15,45,0.0,30.5,1.4,17.0,30.5,26.85,17.23
2016,10,27,16,0,0.0,24.0,1.3,17.0,24.0,21.11,12.26
2016,10,27,16,15,0.0,18.0,1.2,16.5,18.0,15.82,7.67
2016,10,27,16,30,0.0,12.0,1.1,16.0,12.0,10.54,3.04
2016,10,27,16,45,0.0,7.0,1.0,16.0,7.0,6.14,0.0
2016,10,27,17,0,0.0,2.0,0.9,16.0,2.0,1.82,0.0
2016,10,27,17,15,0.0,1.0,0.95,16.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,3.5,0.35,15.0,3.5,3.18,0.0
2016,10,28,7,0,0.0,7.0,0.3,15.0,7.0,6.14,0.0
2016,10,28,7,15,0.0,14.0,0.35,15.0,14.0,12.3,4.93
2016,10,28,7,30,0.0,21.0,0.4,15.0,21.0,18.47,10.67
2016,10,28,7,45,0.0,28.5,0.5,15.5,28.5,25.09,15.76
2016,10,28,8,0,0.0,36.0,0.6,16.0,36.0,31.72,21.48
2016,10,28,8,15,0.0,43.5,0.7,16.0,43.5,38.36,27.17
2016,10,28,8,30,0.0,51.0,0.8,16.0,51.0,45.01,32.8
2016,10,28,8,45,0.0,79.5,0.9,16.5,79.5,70.2,53.9
2016,10,28,9,0,0.0,108.0,1.0,17.0,108.0,95.31,74.54
2016,10,28,9,15,0.0,130.5,1.1,17.0,130.5,115.52,91.01
2016,10,28,9,30,0.0,153.0,1.2,17.0,153.0,136.08,107.61
2016,10,28,9,45,0.0,110.5,1.35,17.0,110.5,98.13,76.28
2016,10,28,10,0,0.0,68.0,1.5,17.0,68.0,60.15,44.79
2016,10,28,10,15,0.0,87.0,1.6,17.0,87.0,77.06,58.78
2016,10,28,10,30,0.0,106.0,1.7,17.0,106.0,94.25,72.84
2016,10,28,10,45,2.0,146.0,1.85,17.5,147.0,132.55,103.89
2016,10,28,11,0,4.0,186.0,2.0,18.0,188.0,172.12,135.48
2016,10,28,11,15,9.5,204.0,2.1,18.0,209.5,194.29,153.23
2016,10,28,11,30,15.0,222.0,2.2,18.0,231.0,217.3,171.62
2016,10,28,11,45,7.5,189.5,2.35,18.0,194.0,180.15,141.79
2016,10,28,12,0,0.0,157.0,2.5,18.0,157.0,142.77,111.58
2016,10,28,12,15,46.0,218.5,2.55,18.0,246.5,257.15,204.84
2016,10,28,12,30,92.0,280.0,2.6,18.0,336.0,370.4,294.37
2016,10,28,12,45,46.0,199.5,2.65,18.0,227.5,241.04,191.88
2016,10,28,13,0,0.0,119.0,2.7,18.0,119.0,107.13,82.83
2016,10,28,13,15,0.0,115.0,2.7,18.0,115.0,103.48,80.12
2016,10,28,13,30,0.0,111.0,2.7,18.0,111.0,99.84,77.25
2016,10,28,13,45,39.0,165.5,2.7,18.0,186.0,203.8,163.69
2016,10,28,14,0,78.0,220.0,2.7,18.0,261.0,308.18,248.23
2016,10,28,14,15,76.0,206.0,2.65,18.0,243.5,292.19,235.64
2016,10,28,14,30,74.0,192.0,2.6,18.0,226.0,276.06,223.28
2016,10,28,14,45,75.0,175.5,2.6,18.0,207.0,259.06,210.29
2016,10,28,15,0,76.0,159.0,2.6,18.0,188.0,241.81,196.91
2016,10,28,15,15,385.0,109.5,2.45,17.5,230.5,479.7,395.02
2016,10,28,15,30,694.0,60.0,2.3,17.0,273.0,651.5,527.67
2016,10,28,15,45,650.5,54.5,2.15,16.5,228.0,588.88,478.27
2016,10,28,16,0,607.0,49.0,2.0,16.0,183.0,532.94,433.76
2016,10,28,16,15,527.5,42.0,1.75,15.5,138.0,446.55,362.32
2016,10,28,16,30,448.0,35.0,1.5,15.0,93.0,365.38,290.18
2016,10,28,16,45,224.0,27.0,1.3,14.5,56.0,200.19,131.25
2016,10,28,17,0,0.0,19.0,1.1,14.0,19.0,17.28,0.0
2016,10,28,17,15,0.0,9.5,1.1,13.5,9.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
