Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,4.5,1.7,14.5,4.5,4.09,0.0
2016,10,29,7,0,0.0,9.0,1.8,15.0,9.0,7.9,0.0
2016,10,29,7,15,0.0,18.0,1.9,15.0,18.0,15.83,7.85
2016,10,29,7,30,0.0,27.0,2.0,15.0,27.0,23.77,15.25
2016,10,29,7,45,0.0,37.5,2.15,15.5,37.5,33.06,22.44
2016,10,29,8,0,0.0,48.0,2.3,16.0,48.0,42.36,30.45
2016,10,29,8,15,0.0,58.0,2.4,16.0,58.0,51.23,38.05
2016,10,29,8,30,0.0,68.0,2.5,16.0,68.0,60.07,45.53
2016,10,29,8,45,0.0,54.0,2.6,16.5,54.0,47.67,34.89
2016,10,29,9,0,0.0,40.0,2.7,17.0,40.0,35.28,24.28
2016,10,29,9,15,0.0,38.0,2.8,17.0,38.0,33.52,22.74
2016,10,29,9,30,0.0,36.0,2.9,17.0,36.0,31.76,21.2
2016,10,29,9,45,0.0,39.0,3.05,17.5,39.0,34.42,23.33
2016,10,29,10,0,0.0,42.0,3.2,18.0,42.0,37.09,25.45
2016,10,29,10,15,0.0,59.0,3.25,18.0,59.0,52.17,37.96
2016,10,29,10,30,0.0,76.0,3.3,18.0,76.0,67.28,50.42
2016,10,29,10,45,16.0,157.5,3.35,18.5,167.0,152.87,120.6
2016,10,29,11,0,32.0,239.0,3.4,19.0,258.0,253.93,201.24
2016,10,29,11,15,28.5,238.0,3.35,19.0,255.0,253.14,200.18
2016,10,29,11,30,25.0,237.0,3.3,19.0,252.0,240.33,189.9
2016,10,29,11,45,13.0,204.5,3.3,19.0,212.5,199.56,157.2
2016,10,29,12,0,1.0,172.0,3.3,19.0,173.0,158.27,123.79
2016,10,29,12,15,83.0,228.0,3.25,19.0,279.0,299.85,239.38
2016,10,29,12,30,165.0,284.0,3.2,19.0,385.0,455.82,361.65
2016,10,29,12,45,191.0,275.5,3.15,19.0,390.0,475.32,376.93
2016,10,29,13,0,217.0,267.0,3.1,19.0,395.0,494.56,392.64
2016,10,29,13,15,543.0,172.0,3.0,19.0,476.0,721.14,570.36
2016,10,29,13,30,869.0,77.0,2.9,19.0,557.0,903.91,699.99
2016,10,29,13,45,859.5,75.0,2.85,19.0,529.5,892.25,690.91
2016,10,29,14,0,850.0,73.0,2.8,19.0,502.0,877.11,681.25
2016,10,29,14,15,833.0,71.0,2.7,19.0,468.0,860.9,670.53
2016,10,29,14,30,816.0,69.0,2.6,19.0,434.0,832.59,651.22
2016,10,29,14,45,792.0,66.5,2.55,19.0,394.5,794.78,625.36
2016,10,29,15,0,768.0,64.0,2.5,19.0,355.0,754.75,597.53
2016,10,29,15,15,734.0,60.5,2.35,18.5,311.5,703.33,561.13
2016,10,29,15,30,700.0,57.0,2.2,18.0,268.0,650.96,522.93
2016,10,29,15,45,646.5,52.5,2.1,18.0,222.5,582.03,470.02
2016,10,29,16,0,593.0,48.0,2.0,18.0,177.0,520.39,420.66
2016,10,29,16,15,512.0,41.0,1.85,17.0,132.5,433.78,350.21
2016,10,29,16,30,431.0,34.0,1.7,16.0,88.0,352.61,278.6
2016,10,29,16,45,215.5,25.5,1.55,15.5,52.5,191.39,117.76
2016,10,29,17,0,0.0,17.0,1.4,15.0,17.0,15.46,0.0
2016,10,29,17,15,0.0,8.5,1.4,14.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,23.5,13.0,4.15,14.5,14.5,11.82,0.0
2016,10,30,7,0,47.0,26.0,4.3,15.0,29.0,21.55,6.4
2016,10,30,7,15,104.0,44.0,4.3,15.0,59.0,34.76,23.77
2016,10,30,7,30,161.0,62.0,4.3,15.0,89.0,48.23,36.53
2016,10,30,7,45,191.5,80.5,4.35,15.0,122.0,65.59,47.73
2016,10,30,8,0,222.0,99.0,4.4,15.0,155.0,98.53,69.49
2016,10,30,8,15,261.0,111.0,4.45,15.0,189.0,131.59,94.37
2016,10,30,8,30,300.0,123.0,4.5,15.0,223.0,169.22,125.3
2016,10,30,8,45,150.0,64.0,4.55,15.5,114.0,98.51,73.15
2016,10,30,9,0,0.0,5.0,4.6,16.0,5.0,4.4,0.0
2016,10,30,9,15,0.0,7.0,4.65,16.0,7.0,6.16,0.0
2016,10,30,9,30,0.0,9.0,4.7,16.0,9.0,7.92,1.07
2016,10,30,9,45,0.0,8.5,4.8,16.5,8.5,7.49,0.68
2016,10,30,10,0,0.0,8.0,4.9,17.0,8.0,7.05,0.29
2016,10,30,10,15,0.0,39.5,4.95,17.0,39.5,34.88,23.67
2016,10,30,10,30,0.0,71.0,5.0,17.0,71.0,62.83,46.95
2016,10,30,10,45,155.0,164.0,5.1,17.0,256.5,267.83,218.29
2016,10,30,11,0,310.0,257.0,5.2,17.0,442.0,494.14,399.53
2016,10,30,11,15,175.5,255.5,5.15,17.0,360.5,394.46,318.34
2016,10,30,11,30,41.0,254.0,5.1,17.0,279.0,283.05,226.57
2016,10,30,11,45,82.5,270.0,5.1,17.5,321.0,337.8,271.15
2016,10,30,12,0,124.0,286.0,5.1,18.0,363.0,409.72,328.18
2016,10,30,12,15,170.5,282.0,5.05,18.0,386.5,451.73,362.32
2016,10,30,12,30,217.0,278.0,5.0,18.0,410.0,494.9,397.26
2016,10,30,12,45,289.0,258.5,4.95,18.0,430.0,559.95,449.49
2016,10,30,13,0,361.0,239.0,4.9,18.0,450.0,608.98,489.23
2016,10,30,13,15,362.0,229.5,4.85,18.0,434.5,604.24,486.13
2016,10,30,13,30,363.0,220.0,4.8,18.0,419.0,597.8,482.01
2016,10,30,13,45,315.0,216.0,4.75,18.0,382.5,551.75,446.22
2016,10,30,14,0,267.0,212.0,4.7,18.0,346.0,504.92,409.59
2016,10,30,14,15,260.0,197.5,4.55,17.5,320.5,481.28,392.57
2016,10,30,14,30,253.0,183.0,4.4,17.0,295.0,456.57,374.42
2016,10,30,14,45,453.0,136.5,4.3,17.0,314.5,585.96,481.42
2016,10,30,15,0,653.0,90.0,4.2,17.0,334.0,695.08,566.53
2016,10,30,15,15,613.0,85.0,4.0,16.5,292.0,639.94,524.65
2016,10,30,15,30,573.0,80.0,3.8,16.0,250.0,584.4,482.21
2016,10,30,15,45,530.0,70.5,3.65,16.0,207.5,521.51,431.71
2016,10,30,16,0,487.0,61.0,3.5,16.0,165.0,459.6,379.69
2016,10,30,16,15,396.5,51.5,3.4,15.5,122.5,367.02,300.95
2016,10,30,16,30,306.0,42.0,3.3,15.0,80.0,281.93,224.4
2016,10,30,16,45,153.0,28.0,3.2,15.0,47.0,156.22,88.26
2016,10,30,17,0,0.0,14.0,3.1,15.0,14.0,12.73,0.0
2016,10,30,17,15,0.0,7.0,3.05,14.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,6,45,88.5,13.0,1.7,12.5,19.0,11.82,0.0
2016,10,31,7,0,177.0,26.0,1.7,13.0,38.0,20.52,4.28
2016,10,31,7,15,294.0,38.0,1.8,13.0,77.0,31.23,20.86
2016,10,31,7,30,411.0,50.0,1.9,13.0,116.0,40.29,29.84
2016,10,31,7,45,491.0,56.5,2.0,13.5,160.5,51.91,33.38
2016,10,31,8,0,571.0,63.0,2.1,14.0,205.0,97.82,55.76
2016,10,31,8,15,618.0,68.5,2.15,14.0,249.0,147.95,92.33
2016,10,31,8,30,665.0,74.0,2.2,14.0,293.0,203.45,138.91
2016,10,31,8,45,588.5,96.5,2.3,14.5,309.0,247.24,182.15
2016,10,31,9,0,512.0,119.0,2.4,15.0,325.0,278.52,213.98
2016,10,31,9,15,275.0,152.5,2.45,15.0,264.5,248.28,196.98
2016,10,31,9,30,38.0,186.0,2.5,15.0,204.0,186.11,149.51
2016,10,31,9,45,60.5,206.0,2.55,15.5,237.0,219.64,176.69
2016,10,31,10,0,83.0,226.0,2.6,16.0,270.0,255.96,205.72
2016,10,31,10,15,41.5,195.0,2.6,16.0,217.0,206.99,165.87
2016,10,31,10,30,0.0,164.0,2.6,16.0,164.0,147.93,117.15
2016,10,31,10,45,0.5,168.5,2.65,16.0,169.0,152.82,121.13
2016,10,31,11,0,1.0,173.0,2.7,16.0,174.0,157.81,125.09
2016,10,31,11,15,40.5,222.5,2.75,16.0,247.5,246.4,197.61
2016,10,31,11,30,80.0,272.0,2.8,16.0,321.0,333.5,267.34
2016,10,31,11,45,54.5,256.5,2.85,16.5,290.0,300.33,239.85
2016,10,31,12,0,29.0,241.0,2.9,17.0,259.0,265.29,211.13
2016,10,31,12,15,189.0,246.5,2.95,17.0,360.5,427.22,343.32
2016,10,31,12,30,349.0,252.0,3.0,17.0,462.0,597.11,475.89
2016,10,31,12,45,332.0,249.5,3.1,17.0,445.5,587.63,468.2
2016,10,31,13,0,315.0,247.0,3.2,17.0,429.0,576.36,460.24
2016,10,31,13,15,250.5,246.0,3.25,17.0,387.5,522.05,418.19
2016,10,31,13,30,186.0,245.0,3.3,17.0,346.0,448.97,361.39
2016,10,31,13,45,137.5,230.5,3.35,17.0,303.0,390.3,315.29
2016,10,31,14,0,89.0,216.0,3.4,17.0,260.0,314.42,254.73
2016,10,31,14,15,44.5,169.5,3.45,17.0,191.5,218.63,177.05
2016,10,31,14,30,0.0,123.0,3.5,17.0,123.0,115.03,90.78
2016,10,31,14,45,0.0,122.0,3.55,17.0,122.0,115.7,91.65
2016,10,31,15,0,0.0,121.0,3.6,17.0,121.0,117.1,92.98
2016,10,31,15,15,0.0,105.5,3.55,16.5,105.5,102.01,80.66
2016,10,31,15,30,0.0,90.0,3.5,16.0,90.0,86.88,68.12
2016,10,31,15,45,0.0,74.0,3.5,16.0,74.0,71.06,54.66
2016,10,31,16,0,0.0,58.0,3.5,16.0,58.0,55.07,40.87
2016,10,31,16,15,0.0,42.5,3.5,15.5,42.5,39.4,27.32
2016,10,31,16,30,0.0,27.0,3.5,15.0,27.0,23.81,13.66
2016,10,31,16,45,0.0,15.5,3.5,15.0,15.5,13.64,1.65
2016,10,31,17,0,0.0,4.0,3.5,15.0,4.0,3.64,0.0
2016,10,31,17,15,0.0,2.0,3.6,15.0,2.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,6,45,99.0,12.0,1.95,12.0,18.5,10.91,0.0
2016,11,1,7,0,198.0,24.0,1.9,12.0,37.0,20.11,2.02
2016,11,1,7,15,319.5,35.0,1.95,12.5,76.0,28.61,18.53
2016,11,1,7,30,441.0,46.0,2.0,13.0,115.0,36.89,26.8
2016,11,1,7,45,516.5,53.0,2.05,13.5,159.5,48.84,30.86
2016,11,1,8,0,592.0,60.0,2.1,14.0,204.0,96.27,53.79
2016,11,1,8,15,639.0,64.5,2.15,14.0,248.5,146.66,90.32
2016,11,1,8,30,686.0,69.0,2.2,14.0,293.0,202.35,137.08
2016,11,1,8,45,718.5,73.0,2.25,14.5,334.5,260.61,188.74
2016,11,1,9,0,751.0,77.0,2.3,15.0,376.0,319.61,241.35
2016,11,1,9,15,773.5,79.5,2.25,15.0,413.5,376.01,291.75
2016,11,1,9,30,796.0,82.0,2.2,15.0,451.0,433.53,341.81
2016,11,1,9,45,813.0,84.0,2.15,15.5,482.5,488.69,387.91
2016,11,1,10,0,830.0,86.0,2.1,16.0,514.0,543.77,432.32
2016,11,1,10,15,841.0,87.5,1.95,16.0,538.5,594.42,472.28
2016,11,1,10,30,852.0,89.0,1.8,16.0,563.0,643.82,509.9
2016,11,1,10,45,858.5,90.0,1.7,16.5,580.5,688.14,541.87
2016,11,1,11,0,865.0,91.0,1.6,17.0,598.0,730.32,570.62
2016,11,1,11,15,868.5,91.5,1.5,17.0,608.0,767.34,595.08
2016,11,1,11,30,872.0,92.0,1.4,17.0,618.0,801.6,617.27
2016,11,1,11,45,872.0,92.5,1.35,17.5,620.0,830.1,634.63
2016,11,1,12,0,872.0,93.0,1.3,18.0,622.0,855.34,649.66
2016,11,1,12,15,870.0,92.5,1.25,18.0,616.0,874.32,661.63
2016,11,1,12,30,868.0,92.0,1.2,18.0,610.0,889.76,671.33
2016,11,1,12,45,864.0,90.5,1.2,18.0,596.5,898.6,677.51
2016,11,1,13,0,860.0,89.0,1.2,18.0,583.0,903.76,681.46
2016,11,1,13,15,851.5,88.0,1.15,18.0,562.0,901.78,680.06
2016,11,1,13,30,843.0,87.0,1.1,18.0,541.0,896.14,676.44
2016,11,1,13,45,829.0,85.5,1.1,18.0,513.0,881.31,667.63
2016,11,1,14,0,815.0,84.0,1.1,18.0,485.0,863.08,656.69
2016,11,1,14,15,796.0,81.5,1.1,18.0,451.0,835.91,639.67
2016,11,1,14,30,777.0,79.0,1.1,18.0,417.0,805.85,620.58
2016,11,1,14,45,748.5,76.5,1.1,18.0,377.5,764.99,593.66
2016,11,1,15,0,720.0,74.0,1.1,18.0,338.0,727.61,568.72
2016,11,1,15,15,682.0,70.0,1.15,17.5,295.0,674.14,532.88
2016,11,1,15,30,644.0,66.0,1.2,17.0,252.0,620.15,495.19
2016,11,1,15,45,588.5,60.0,1.25,17.0,207.5,550.39,442.78
2016,11,1,16,0,533.0,54.0,1.3,17.0,163.0,482.29,389.17
2016,11,1,16,15,442.0,45.0,1.45,16.0,119.5,389.06,313.48
2016,11,1,16,30,351.0,36.0,1.6,15.0,76.0,302.01,236.05
2016,11,1,16,45,206.5,23.0,1.75,14.5,43.5,177.17,76.0
2016,11,1,17,0,62.0,10.0,1.9,14.0,11.0,42.41,0.0
2016,11,1,17,15,31.0,5.0,1.95,13.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,116.0,10.5,1.8,10.0,17.5,9.55,0.0
2016,11,2,7,0,232.0,21.0,1.8,10.0,35.0,17.39,0.0
2016,11,2,7,15,352.0,31.5,1.85,10.5,75.0,25.57,15.95
2016,11,2,7,30,472.0,42.0,1.9,11.0,115.0,33.52,24.02
2016,11,2,7,45,543.0,49.0,2.0,11.5,159.5,45.29,28.24
2016,11,2,8,0,614.0,56.0,2.1,12.0,204.0,93.86,51.48
2016,11,2,8,15,659.5,61.0,2.1,12.5,248.5,145.67,89.08
2016,11,2,8,30,705.0,66.0,2.1,13.0,293.0,204.7,138.65
2016,11,2,8,45,736.0,69.5,2.15,14.0,334.5,260.88,188.56
2016,11,2,9,0,767.0,73.0,2.2,15.0,376.0,319.79,240.9
2016,11,2,9,15,788.5,75.5,2.15,15.5,412.5,376.56,291.16
2016,11,2,9,30,810.0,78.0,2.1,16.0,449.0,434.31,340.74
2016,11,2,9,45,835.0,77.0,2.1,16.5,482.5,490.84,387.92
2016,11,2,10,0,860.0,76.0,2.1,17.0,516.0,546.17,432.71
2016,11,2,10,15,870.0,77.5,1.95,17.0,540.5,596.71,472.58
2016,11,2,10,30,880.0,79.0,1.8,17.0,565.0,645.83,509.96
2016,11,2,10,45,885.5,80.0,1.7,17.5,582.0,689.71,541.59
2016,11,2,11,0,891.0,81.0,1.6,18.0,599.0,731.31,569.35
2016,11,2,11,15,894.5,81.5,1.5,18.0,609.0,768.38,593.76
2016,11,2,11,30,898.0,82.0,1.4,18.0,619.0,802.65,615.86
2016,11,2,11,45,897.5,82.5,1.3,18.5,621.0,830.7,632.21
2016,11,2,12,0,897.0,83.0,1.2,19.0,623.0,855.44,646.1
2016,11,2,12,15,895.0,82.5,1.1,19.0,617.0,874.3,657.12
2016,11,2,12,30,893.0,82.0,1.0,19.0,611.0,889.59,665.74
2016,11,2,12,45,890.0,80.5,0.95,19.5,598.0,899.17,670.2
2016,11,2,13,0,887.0,79.0,0.9,20.0,585.0,905.06,672.4
2016,11,2,13,15,879.0,78.0,0.85,20.0,564.0,903.36,671.07
2016,11,2,13,30,871.0,77.0,0.8,20.0,543.0,898.01,667.57
2016,11,2,13,45,858.5,75.5,0.75,20.0,515.0,884.38,658.8
2016,11,2,14,0,846.0,74.0,0.7,20.0,487.0,876.33,653.91
2016,11,2,14,15,829.0,72.0,0.7,19.5,453.5,851.3,639.88
2016,11,2,14,30,812.0,70.0,0.7,19.0,420.0,823.26,623.85
2016,11,2,14,45,786.0,67.5,0.75,19.0,380.5,784.09,599.56
2016,11,2,15,0,760.0,65.0,0.8,19.0,341.0,742.78,573.2
2016,11,2,15,15,724.5,61.5,0.85,18.5,297.5,690.71,539.24
2016,11,2,15,30,689.0,58.0,0.9,18.0,254.0,637.72,503.07
2016,11,2,15,45,633.5,53.0,0.95,18.0,209.0,573.44,455.64
2016,11,2,16,0,578.0,48.0,1.0,18.0,164.0,505.59,403.03
2016,11,2,16,15,491.5,40.0,1.1,17.0,120.5,415.37,330.95
2016,11,2,16,30,405.0,32.0,1.2,16.0,77.0,331.18,254.99
2016,11,2,16,45,202.5,16.0,1.3,15.5,38.5,164.28,53.63
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,119.0,10.0,1.95,10.5,16.5,9.1,0.0
2016,11,3,7,0,238.0,20.0,2.0,11.0,33.0,16.58,0.0
2016,11,3,7,15,360.0,30.5,2.05,11.5,73.0,24.81,15.02
2016,11,3,7,30,482.0,41.0,2.1,12.0,113.0,32.8,23.22
2016,11,3,7,45,554.0,47.5,2.15,12.5,157.5,43.6,27.01
2016,11,3,8,0,626.0,54.0,2.2,13.0,202.0,92.34,49.7
2016,11,3,8,15,671.5,58.5,2.15,13.5,246.5,146.7,89.08
2016,11,3,8,30,717.0,63.0,2.1,14.0,291.0,203.35,136.43
2016,11,3,8,45,748.5,66.5,2.1,14.5,333.0,260.23,187.11
2016,11,3,9,0,780.0,70.0,2.1,15.0,375.0,319.88,240.42
2016,11,3,9,15,801.5,72.5,2.05,15.5,412.0,377.23,291.22
2016,11,3,9,30,823.0,75.0,2.0,16.0,449.0,435.55,341.28
2016,11,3,9,45,842.0,75.5,2.0,17.0,481.0,491.25,387.12
2016,11,3,10,0,861.0,76.0,2.0,18.0,513.0,546.94,431.2
2016,11,3,10,15,871.0,77.5,1.9,18.0,537.5,595.68,469.79
2016,11,3,10,30,881.0,79.0,1.8,18.0,562.0,644.78,507.33
2016,11,3,10,45,887.5,80.0,1.7,18.5,579.5,689.31,539.34
2016,11,3,11,0,894.0,81.0,1.6,19.0,597.0,731.65,567.62
2016,11,3,11,15,791.0,111.5,1.5,19.0,574.0,727.91,563.25
2016,11,3,11,30,688.0,142.0,1.4,19.0,551.0,713.21,551.46
2016,11,3,11,45,685.0,144.0,1.35,19.5,552.5,736.59,566.64
2016,11,3,12,0,682.0,146.0,1.3,20.0,554.0,757.19,579.13
2016,11,3,12,15,789.0,114.0,1.25,20.0,581.0,825.87,625.6
2016,11,3,12,30,896.0,82.0,1.2,20.0,608.0,890.24,667.64
2016,11,3,12,45,889.5,81.5,1.15,20.5,594.5,897.97,670.35
2016,11,3,13,0,883.0,81.0,1.1,21.0,581.0,901.96,671.43
2016,11,3,13,15,874.5,80.0,1.05,21.0,560.0,899.85,669.94
2016,11,3,13,30,866.0,79.0,1.0,21.0,539.0,894.09,666.25
2016,11,3,13,45,852.0,78.0,1.0,21.0,511.0,888.84,663.91
2016,11,3,14,0,838.0,77.0,1.0,21.0,483.0,871.19,653.41
2016,11,3,14,15,820.5,75.0,0.95,21.0,449.0,845.86,637.13
2016,11,3,14,30,803.0,73.0,0.9,21.0,415.0,817.55,618.82
2016,11,3,14,45,776.0,70.0,0.85,21.0,375.5,777.1,592.0
2016,11,3,15,0,749.0,67.0,0.8,21.0,336.0,734.57,563.36
2016,11,3,15,15,712.5,63.0,0.75,20.5,293.0,681.4,527.46
2016,11,3,15,30,676.0,59.0,0.7,20.0,250.0,627.38,489.67
2016,11,3,15,45,619.0,54.0,0.7,19.5,205.0,562.93,442.98
2016,11,3,16,0,562.0,49.0,0.7,19.0,160.0,494.6,390.87
2016,11,3,16,15,471.5,40.5,0.75,18.5,116.5,401.86,316.49
2016,11,3,16,30,381.0,32.0,0.8,18.0,73.0,315.52,238.25
2016,11,3,16,45,190.5,16.0,0.85,18.0,36.5,155.97,30.78
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,98.0,10.0,2.0,11.0,15.0,9.1,0.0
2016,11,4,7,0,196.0,20.0,2.0,11.0,30.0,16.67,0.0
2016,11,4,7,15,321.5,31.0,2.05,11.5,68.5,25.35,15.22
2016,11,4,7,30,447.0,42.0,2.1,12.0,107.0,33.77,24.01
2016,11,4,7,45,520.5,49.5,2.2,13.0,151.5,44.34,28.27
2016,11,4,8,0,594.0,57.0,2.3,14.0,196.0,91.87,50.47
2016,11,4,8,15,642.0,62.5,2.15,14.5,240.0,143.03,86.97
2016,11,4,8,30,690.0,68.0,2.0,15.0,284.0,199.62,133.8
2016,11,4,8,45,721.0,72.0,1.95,15.5,325.5,255.57,183.28
2016,11,4,9,0,752.0,76.0,1.9,16.0,367.0,315.68,236.45
2016,11,4,9,15,775.0,79.0,1.75,16.5,404.0,372.5,286.12
2016,11,4,9,30,798.0,82.0,1.6,17.0,441.0,430.53,335.11
2016,11,4,9,45,814.0,84.0,1.45,17.5,472.0,485.05,379.6
2016,11,4,10,0,830.0,86.0,1.3,18.0,503.0,539.38,422.02
2016,11,4,10,15,841.0,87.5,1.15,18.5,528.0,589.81,459.69
2016,11,4,10,30,852.0,89.0,1.0,19.0,553.0,638.99,494.72
2016,11,4,10,45,859.5,90.0,0.9,19.5,570.5,683.78,525.61
2016,11,4,11,0,867.0,91.0,0.8,20.0,588.0,726.53,553.53
2016,11,4,11,15,871.0,91.5,0.7,20.0,598.0,763.85,576.7
2016,11,4,11,30,875.0,92.0,0.6,20.0,608.0,798.45,597.62
2016,11,4,11,45,876.5,91.5,0.5,20.5,610.0,826.98,613.0
2016,11,4,12,0,878.0,91.0,0.4,21.0,612.0,852.3,626.07
2016,11,4,12,15,876.0,90.5,0.3,21.0,606.5,871.32,636.17
2016,11,4,12,30,874.0,90.0,0.2,21.0,601.0,886.8,644.19
2016,11,4,12,45,872.0,88.5,0.15,21.5,588.0,897.45,649.06
2016,11,4,13,0,870.0,87.0,0.1,22.0,575.0,904.46,651.89
2016,11,4,13,15,861.5,85.5,0.15,22.0,554.5,901.94,651.69
2016,11,4,13,30,853.0,84.0,0.2,22.0,534.0,895.73,649.55
2016,11,4,13,45,841.5,82.0,0.25,22.0,506.0,882.6,643.21
2016,11,4,14,0,830.0,80.0,0.3,22.0,478.0,866.02,634.83
2016,11,4,14,15,812.0,77.5,0.3,22.0,444.5,839.75,619.2
2016,11,4,14,30,794.0,75.0,0.3,22.0,411.0,810.53,601.6
2016,11,4,14,45,769.0,72.0,0.35,22.0,371.5,772.01,578.35
2016,11,4,15,0,744.0,69.0,0.4,22.0,332.0,731.33,553.05
2016,11,4,15,15,706.5,65.0,0.45,21.5,289.0,677.52,518.67
2016,11,4,15,30,669.0,61.0,0.5,21.0,246.0,629.16,486.61
2016,11,4,15,45,612.5,55.0,0.55,21.0,201.5,558.39,435.42
2016,11,4,16,0,556.0,49.0,0.6,21.0,157.0,489.39,382.98
2016,11,4,16,15,464.0,40.5,0.7,20.0,113.5,396.09,309.48
2016,11,4,16,30,372.0,32.0,0.8,19.0,70.0,309.25,230.51
2016,11,4,16,45,186.0,16.0,0.9,18.5,35.0,152.04,6.53
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,98.5,9.0,0.65,12.5,14.0,8.19,0.0
2016,11,5,7,0,197.0,18.0,0.7,13.0,28.0,14.89,0.0
2016,11,5,7,15,318.0,29.5,0.7,13.0,65.5,24.09,13.83
2016,11,5,7,30,439.0,41.0,0.7,13.0,103.0,33.0,23.22
2016,11,5,7,45,507.0,49.0,0.75,13.5,146.0,43.19,32.71
2016,11,5,8,0,575.0,57.0,0.8,14.0,189.0,89.78,49.55
2016,11,5,8,15,622.0,62.5,0.8,14.5,232.0,139.52,84.67
2016,11,5,8,30,669.0,68.0,0.8,15.0,275.0,194.58,129.78
2016,11,5,8,45,701.0,71.5,0.85,15.5,315.5,248.95,177.34
2016,11,5,9,0,733.0,75.0,0.9,16.0,356.0,307.58,228.67
2016,11,5,9,15,679.5,92.0,0.85,16.0,372.0,347.52,266.21
2016,11,5,9,30,626.0,109.0,0.8,16.0,388.0,381.97,297.54
2016,11,5,9,45,621.0,119.5,0.8,16.5,412.5,426.53,334.23
2016,11,5,10,0,616.0,130.0,0.8,17.0,437.0,469.36,368.13
2016,11,5,10,15,725.5,108.0,0.8,17.5,487.0,543.58,424.88
2016,11,5,10,30,835.0,86.0,0.8,18.0,537.0,623.5,484.11
2016,11,5,10,45,843.5,86.0,0.85,18.5,554.0,667.02,515.5
2016,11,5,11,0,852.0,86.0,0.9,19.0,571.0,708.59,544.78
2016,11,5,11,15,855.0,86.5,1.0,19.0,580.0,744.48,570.1
2016,11,5,11,30,858.0,87.0,1.1,19.0,589.0,771.63,589.41
2016,11,5,11,45,858.5,86.5,1.2,19.0,590.5,798.16,608.44
2016,11,5,12,0,859.0,86.0,1.3,19.0,592.0,821.55,625.39
2016,11,5,12,15,856.5,85.5,1.35,19.0,586.0,839.16,637.9
2016,11,5,12,30,854.0,85.0,1.4,19.0,580.0,853.35,648.28
2016,11,5,12,45,843.5,86.0,1.45,19.5,565.5,867.24,657.38
2016,11,5,13,0,833.0,87.0,1.5,20.0,551.0,869.44,658.69
2016,11,5,13,15,823.5,85.5,1.55,19.5,530.5,865.83,658.82
2016,11,5,13,30,814.0,84.0,1.6,19.0,510.0,858.68,656.71
2016,11,5,13,45,657.0,118.5,1.65,19.0,451.0,765.2,593.27
2016,11,5,14,0,500.0,153.0,1.7,19.0,392.0,656.27,516.83
2016,11,5,14,15,489.0,143.0,1.7,18.5,362.5,631.4,501.56
2016,11,5,14,30,478.0,133.0,1.7,18.0,333.0,604.6,483.77
2016,11,5,14,45,458.5,122.0,1.75,18.0,299.0,567.58,457.2
2016,11,5,15,0,439.0,111.0,1.8,18.0,265.0,529.38,429.13
2016,11,5,15,15,412.5,100.0,1.75,17.5,230.0,484.73,395.48
2016,11,5,15,30,386.0,89.0,1.7,17.0,195.0,440.0,360.64
2016,11,5,15,45,350.0,75.5,1.7,17.0,158.5,385.15,315.89
2016,11,5,16,0,314.0,62.0,1.7,17.0,122.0,331.65,270.59
2016,11,5,16,15,256.5,48.0,1.6,16.5,88.0,265.09,213.02
2016,11,5,16,30,199.0,34.0,1.5,16.0,54.0,203.18,152.33
2016,11,5,16,45,99.5,17.0,1.45,15.5,27.0,98.89,0.0
2016,11,5,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.5,0.85,14.0,7.5,6.82,0.0
2016,11,6,7,0,0.0,15.0,0.8,14.0,15.0,13.17,0.0
2016,11,6,7,15,38.0,32.0,0.9,14.0,37.5,26.41,15.21
2016,11,6,7,30,76.0,49.0,1.0,14.0,60.0,39.7,28.81
2016,11,6,7,45,94.0,68.0,1.1,14.5,86.0,55.04,42.88
2016,11,6,8,0,112.0,87.0,1.2,15.0,112.0,80.02,58.12
2016,11,6,8,15,123.5,105.0,1.2,15.0,138.5,106.04,78.78
2016,11,6,8,30,135.0,123.0,1.2,15.0,165.0,133.73,101.82
2016,11,6,8,45,140.5,141.0,1.3,15.5,190.0,161.52,125.36
2016,11,6,9,0,146.0,159.0,1.4,16.0,215.0,190.18,149.52
2016,11,6,9,15,150.5,175.0,1.4,16.0,237.0,217.47,172.54
2016,11,6,9,30,155.0,191.0,1.4,16.0,259.0,245.33,195.71
2016,11,6,9,45,183.5,203.5,1.4,16.5,290.0,281.83,224.96
2016,11,6,10,0,212.0,216.0,1.4,17.0,321.0,321.12,256.04
2016,11,6,10,15,197.0,228.5,1.35,17.0,330.0,337.96,269.28
2016,11,6,10,30,182.0,241.0,1.3,17.0,339.0,353.2,281.0
2016,11,6,10,45,250.5,240.0,1.3,17.0,379.0,418.15,332.03
2016,11,6,11,0,319.0,239.0,1.3,17.0,419.0,479.01,379.05
2016,11,6,11,15,193.0,246.5,1.35,17.0,356.0,397.35,315.13
2016,11,6,11,30,67.0,254.0,1.4,17.0,293.0,305.02,241.67
2016,11,6,11,45,93.0,261.0,1.45,17.5,315.5,337.81,267.97
2016,11,6,12,0,119.0,268.0,1.5,18.0,338.0,386.21,305.21
2016,11,6,12,15,488.0,174.5,1.5,18.0,456.0,630.46,496.95
2016,11,6,12,30,857.0,81.0,1.5,18.0,574.0,849.24,651.81
2016,11,6,12,45,564.0,161.0,1.5,18.5,482.5,703.54,546.6
2016,11,6,13,0,271.0,241.0,1.5,19.0,391.0,527.81,413.02
2016,11,6,13,15,529.0,166.5,1.45,19.0,445.5,693.27,541.69
2016,11,6,13,30,787.0,92.0,1.4,19.0,500.0,842.47,645.43
2016,11,6,13,45,633.5,124.0,1.4,19.0,441.5,749.2,579.81
2016,11,6,14,0,480.0,156.0,1.4,19.0,383.0,641.14,503.41
2016,11,6,14,15,467.5,146.0,1.35,18.5,353.5,615.27,487.04
2016,11,6,14,30,455.0,136.0,1.3,18.0,324.0,587.59,468.26
2016,11,6,14,45,439.0,125.5,1.3,18.0,293.0,554.72,444.67
2016,11,6,15,0,423.0,115.0,1.3,18.0,262.0,520.64,419.65
2016,11,6,15,15,401.0,102.0,1.15,17.5,227.0,477.58,386.97
2016,11,6,15,30,379.0,89.0,1.0,17.0,192.0,434.13,353.0
2016,11,6,15,45,348.5,75.0,0.9,17.0,156.5,383.01,311.33
2016,11,6,16,0,318.0,61.0,0.8,17.0,121.0,332.82,268.92
2016,11,6,16,15,258.0,47.0,0.75,16.5,86.5,264.59,210.68
2016,11,6,16,30,198.0,33.0,0.7,16.0,52.0,201.27,148.09
2016,11,6,16,45,99.0,16.5,0.7,15.5,26.0,96.99,0.0
2016,11,6,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.0,1.55,13.0,8.0,7.28,0.0
2016,11,7,7,0,0.0,16.0,1.5,13.0,16.0,14.55,0.0
2016,11,7,7,15,62.5,32.0,1.5,13.5,40.0,26.35,14.69
2016,11,7,7,30,125.0,48.0,1.5,14.0,64.0,37.88,27.13
2016,11,7,7,45,150.5,65.5,1.55,14.5,93.0,52.06,40.22
2016,11,7,8,0,176.0,83.0,1.6,15.0,122.0,80.64,56.36
2016,11,7,8,15,191.5,100.5,1.55,15.5,151.5,111.36,80.08
2016,11,7,8,30,207.0,118.0,1.5,16.0,181.0,144.23,107.17
2016,11,7,8,45,216.0,134.5,1.45,16.5,208.5,176.65,134.75
2016,11,7,9,0,225.0,151.0,1.4,17.0,236.0,210.21,163.2
2016,11,7,9,15,381.0,140.0,1.35,17.5,300.0,277.61,215.98
2016,11,7,9,30,537.0,129.0,1.3,18.0,364.0,357.79,279.34
2016,11,7,9,45,465.0,156.5,1.3,18.5,370.5,382.08,300.15
2016,11,7,10,0,393.0,184.0,1.3,19.0,377.0,391.22,308.2
2016,11,7,10,15,570.5,144.5,1.25,19.0,440.0,488.69,384.34
2016,11,7,10,30,748.0,105.0,1.2,19.0,503.0,587.63,459.63
2016,11,7,10,45,756.0,106.5,1.15,19.5,520.0,629.37,489.15
2016,11,7,11,0,764.0,108.0,1.1,20.0,537.0,667.29,515.64
2016,11,7,11,15,768.5,109.0,1.05,20.0,546.5,701.94,539.74
2016,11,7,11,30,773.0,110.0,1.0,20.0,556.0,734.25,561.02
2016,11,7,11,45,612.0,163.0,1.0,20.5,517.0,692.46,529.24
2016,11,7,12,0,451.0,216.0,1.0,21.0,478.0,630.42,482.21
2016,11,7,12,15,444.5,215.5,1.0,21.0,471.5,638.07,488.6
2016,11,7,12,30,438.0,215.0,1.0,21.0,465.0,643.55,492.74
2016,11,7,12,45,450.0,206.5,1.05,21.5,458.0,654.28,500.71
2016,11,7,13,0,462.0,198.0,1.1,22.0,451.0,663.09,507.3
2016,11,7,13,15,397.5,203.5,1.05,22.0,415.5,600.43,462.2
2016,11,7,13,30,333.0,209.0,1.0,22.0,380.0,553.51,427.96
2016,11,7,13,45,259.0,206.0,1.0,22.0,335.0,486.51,378.67
2016,11,7,14,0,185.0,203.0,1.0,22.0,290.0,402.26,315.69
2016,11,7,14,15,180.0,188.0,0.95,21.5,267.5,380.84,301.16
2016,11,7,14,30,175.0,173.0,0.9,21.0,245.0,358.77,285.44
2016,11,7,14,45,168.5,157.0,0.9,21.0,221.0,333.51,266.61
2016,11,7,15,0,162.0,141.0,0.9,21.0,197.0,307.85,247.11
2016,11,7,15,15,152.5,123.5,0.8,20.5,170.5,277.31,223.47
2016,11,7,15,30,143.0,106.0,0.7,20.0,144.0,246.67,199.14
2016,11,7,15,45,128.0,87.5,0.6,20.0,116.5,210.38,169.1
2016,11,7,16,0,113.0,69.0,0.5,20.0,89.0,174.37,138.6
2016,11,7,16,15,84.5,50.5,0.5,19.5,63.5,129.62,100.32
2016,11,7,16,30,56.0,32.0,0.5,19.0,38.0,85.44,58.71
2016,11,7,16,45,28.0,16.0,0.55,19.0,19.0,38.69,0.0
2016,11,7,17,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,10.5,1.3,13.0,10.5,9.55,0.0
