Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,7,0,0.0,21.0,1.3,13.0,21.0,19.1,0.0
2016,11,8,7,15,200.5,29.5,1.3,13.5,56.0,23.14,11.68
2016,11,8,7,30,401.0,38.0,1.3,14.0,91.0,30.65,20.83
2016,11,8,7,45,478.0,45.5,1.35,14.5,132.5,38.13,27.98
2016,11,8,8,0,555.0,53.0,1.4,15.0,174.0,82.67,44.67
2016,11,8,8,15,604.5,58.5,1.3,15.5,216.5,131.1,78.25
2016,11,8,8,30,654.0,64.0,1.2,16.0,259.0,185.13,122.18
2016,11,8,8,45,688.0,67.5,1.15,16.5,299.0,238.71,168.89
2016,11,8,9,0,722.0,71.0,1.1,17.0,339.0,296.73,219.58
2016,11,8,9,15,745.5,74.0,1.05,17.5,375.0,351.58,267.2
2016,11,8,9,30,769.0,77.0,1.0,18.0,411.0,407.72,314.41
2016,11,8,9,45,796.0,76.0,0.95,19.0,443.0,462.39,358.21
2016,11,8,10,0,823.0,75.0,0.9,20.0,475.0,517.91,400.85
2016,11,8,10,15,833.5,76.5,0.85,20.0,499.0,567.22,438.83
2016,11,8,10,30,844.0,78.0,0.8,20.0,523.0,615.27,474.65
2016,11,8,10,45,850.5,79.0,0.8,20.5,540.0,654.74,503.02
2016,11,8,11,0,857.0,80.0,0.8,21.0,557.0,695.34,530.88
2016,11,8,11,15,861.0,80.5,0.75,21.0,567.0,731.28,554.14
2016,11,8,11,30,865.0,81.0,0.7,21.0,577.0,764.58,575.36
2016,11,8,11,45,865.5,81.5,0.7,21.5,579.0,792.31,592.31
2016,11,8,12,0,866.0,82.0,0.7,22.0,581.0,816.93,607.17
2016,11,8,12,15,864.5,81.5,0.7,22.0,576.0,835.45,619.2
2016,11,8,12,30,863.0,81.0,0.7,22.0,571.0,850.59,629.17
2016,11,8,12,45,860.5,80.0,0.7,22.5,558.5,860.8,634.86
2016,11,8,13,0,858.0,79.0,0.7,23.0,546.0,867.5,638.45
2016,11,8,13,15,850.0,78.0,0.7,23.0,526.0,874.48,643.61
2016,11,8,13,30,842.0,77.0,0.7,23.0,506.0,869.4,641.07
2016,11,8,13,45,829.5,75.5,0.75,23.0,479.5,856.17,634.35
2016,11,8,14,0,817.0,74.0,0.8,23.0,453.0,839.59,625.52
2016,11,8,14,15,799.0,71.5,0.7,23.0,420.0,813.7,607.97
2016,11,8,14,30,781.0,69.0,0.6,23.0,387.0,784.97,588.5
2016,11,8,14,45,754.5,66.5,0.55,23.0,349.0,746.45,563.01
2016,11,8,15,0,728.0,64.0,0.5,23.0,311.0,705.93,535.7
2016,11,8,15,15,690.5,60.0,0.45,22.5,269.5,653.08,499.98
2016,11,8,15,30,653.0,56.0,0.4,22.0,228.0,599.5,462.41
2016,11,8,15,45,593.0,50.5,0.35,22.0,184.5,533.89,413.49
2016,11,8,16,0,533.0,45.0,0.3,22.0,141.0,464.6,359.66
2016,11,8,16,15,439.0,36.5,0.6,21.0,100.0,371.94,287.34
2016,11,8,16,30,345.0,28.0,0.9,20.0,59.0,286.37,201.15
2016,11,8,16,45,172.5,14.0,1.2,19.0,29.5,136.54,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,9,6,45,55.0,7.0,1.45,13.0,9.0,0.0,0.0
2016,11,9,7,0,110.0,14.0,1.4,13.0,18.0,12.73,0.0
2016,11,9,7,15,228.0,27.5,1.45,13.5,51.5,22.68,10.67
2016,11,9,7,30,346.0,41.0,1.5,14.0,85.0,33.49,23.17
2016,11,9,7,45,423.0,50.5,1.55,14.5,126.0,41.68,31.03
2016,11,9,8,0,500.0,60.0,1.6,15.0,167.0,84.46,48.3
2016,11,9,8,15,551.5,66.5,1.5,15.5,209.0,130.63,80.23
2016,11,9,8,30,603.0,73.0,1.4,16.0,251.0,182.77,122.34
2016,11,9,8,45,535.0,93.0,1.35,16.5,268.0,223.38,161.7
2016,11,9,9,0,467.0,113.0,1.3,17.0,285.0,252.65,191.02
2016,11,9,9,15,486.5,122.5,1.3,17.5,317.5,298.5,230.43
2016,11,9,9,30,506.0,132.0,1.3,18.0,350.0,345.86,270.08
2016,11,9,9,45,510.0,142.5,1.35,18.5,375.5,388.17,305.0
2016,11,9,10,0,514.0,153.0,1.4,19.0,401.0,430.0,338.53
2016,11,9,10,15,666.5,121.0,1.4,19.5,459.0,517.79,406.45
2016,11,9,10,30,819.0,89.0,1.4,20.0,517.0,610.1,476.03
2016,11,9,10,45,827.5,90.0,1.4,20.5,534.5,653.88,507.58
2016,11,9,11,0,836.0,91.0,1.4,21.0,552.0,695.8,537.37
2016,11,9,11,15,840.0,91.5,1.4,21.0,562.0,731.79,562.15
2016,11,9,11,30,844.0,92.0,1.4,21.0,572.0,765.18,584.75
2016,11,9,11,45,845.5,91.5,1.4,21.5,574.0,792.68,602.06
2016,11,9,12,0,847.0,91.0,1.4,22.0,576.0,817.1,617.26
2016,11,9,12,15,844.5,91.0,1.35,22.0,570.5,835.58,629.03
2016,11,9,12,30,842.0,91.0,1.3,22.0,565.0,850.65,638.6
2016,11,9,12,45,845.0,87.0,1.3,22.5,553.5,862.21,645.36
2016,11,9,13,0,848.0,83.0,1.3,23.0,542.0,870.27,649.94
2016,11,9,13,15,839.0,82.0,1.25,23.0,521.5,867.9,648.31
2016,11,9,13,30,830.0,81.0,1.2,23.0,501.0,861.98,644.55
2016,11,9,13,45,816.0,79.5,1.15,23.0,474.0,847.52,635.23
2016,11,9,14,0,802.0,78.0,1.1,23.0,447.0,829.75,623.85
2016,11,9,14,15,782.5,75.5,1.05,23.0,414.0,802.79,606.25
2016,11,9,14,30,763.0,73.0,1.0,23.0,381.0,773.05,586.7
2016,11,9,14,45,736.0,69.5,0.95,23.0,343.0,733.21,559.89
2016,11,9,15,0,709.0,66.0,0.9,23.0,305.0,691.44,531.25
2016,11,9,15,15,670.0,62.0,0.85,22.5,263.5,643.52,498.35
2016,11,9,15,30,631.0,58.0,0.8,22.0,222.0,590.21,460.23
2016,11,9,15,45,572.5,52.0,0.75,21.5,179.0,520.02,407.89
2016,11,9,16,0,514.0,46.0,0.7,21.0,136.0,451.88,354.39
2016,11,9,16,15,417.5,37.0,0.75,20.5,96.0,357.83,277.34
2016,11,9,16,30,321.0,28.0,0.8,20.0,56.0,270.95,186.05
2016,11,9,16,45,160.5,14.0,0.85,20.0,28.0,104.27,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,4.5,2.0,13.5,4.5,0.0,0.0
2016,11,10,7,0,0.0,9.0,2.1,14.0,9.0,8.19,0.0
2016,11,10,7,15,16.5,26.0,2.15,14.0,28.0,22.21,9.47
2016,11,10,7,30,33.0,43.0,2.2,14.0,47.0,35.86,25.07
2016,11,10,7,45,48.5,61.5,2.25,14.5,70.5,50.44,38.61
2016,11,10,8,0,64.0,80.0,2.3,15.0,94.0,71.15,52.38
2016,11,10,8,15,73.5,98.5,2.15,15.5,118.0,93.44,70.3
2016,11,10,8,30,83.0,117.0,2.0,16.0,142.0,117.22,89.94
2016,11,10,8,45,91.5,133.5,1.9,16.5,164.5,140.47,109.34
2016,11,10,9,0,100.0,150.0,1.8,17.0,187.0,167.5,131.78
2016,11,10,9,15,50.0,141.0,1.65,17.5,159.5,145.88,115.28
2016,11,10,9,30,0.0,132.0,1.5,18.0,132.0,117.71,92.55
2016,11,10,9,45,399.0,107.0,1.4,18.5,297.5,300.21,238.75
2016,11,10,10,0,798.0,82.0,1.3,19.0,463.0,509.04,399.33
2016,11,10,10,15,704.0,111.0,1.25,19.0,460.0,527.46,413.21
2016,11,10,10,30,610.0,140.0,1.2,19.0,457.0,534.83,419.13
2016,11,10,10,45,588.0,152.5,1.15,19.5,466.5,562.62,439.2
2016,11,10,11,0,566.0,165.0,1.1,20.0,476.0,582.04,452.43
2016,11,10,11,15,703.0,126.5,1.0,20.5,519.0,671.19,517.01
2016,11,10,11,30,840.0,88.0,0.9,21.0,562.0,755.67,573.23
2016,11,10,11,45,838.5,89.0,0.8,21.5,563.5,782.33,587.61
2016,11,10,12,0,837.0,90.0,0.7,22.0,565.0,805.84,600.29
2016,11,10,12,15,834.0,89.5,0.6,22.0,559.5,823.08,609.81
2016,11,10,12,30,831.0,89.0,0.5,22.0,554.0,836.92,617.11
2016,11,10,12,45,826.5,87.5,0.4,22.5,541.0,844.8,619.39
2016,11,10,13,0,822.0,86.0,0.3,23.0,528.0,849.19,619.6
2016,11,10,13,15,812.0,85.0,0.25,23.0,507.5,845.85,617.14
2016,11,10,13,30,802.0,84.0,0.2,23.0,487.0,839.05,612.75
2016,11,10,13,45,788.0,82.0,0.15,23.0,460.5,824.08,603.29
2016,11,10,14,0,774.0,80.0,0.1,23.0,434.0,805.91,592.01
2016,11,10,14,15,754.5,77.5,0.1,23.0,401.5,779.31,575.85
2016,11,10,14,30,735.0,75.0,0.1,23.0,369.0,750.01,557.8
2016,11,10,14,45,707.0,71.5,0.15,23.0,331.5,709.91,532.72
2016,11,10,15,0,679.0,68.0,0.2,23.0,294.0,673.52,509.63
2016,11,10,15,15,639.0,63.5,0.2,22.5,253.5,619.93,473.86
2016,11,10,15,30,599.0,59.0,0.2,22.0,213.0,566.15,436.52
2016,11,10,15,45,538.5,52.5,0.2,22.0,171.0,495.0,383.82
2016,11,10,16,0,478.0,46.0,0.2,22.0,129.0,426.12,329.96
2016,11,10,16,15,382.0,36.5,0.2,21.5,90.5,333.42,254.68
2016,11,10,16,30,286.0,27.0,0.2,21.0,52.0,246.52,162.88
2016,11,10,16,45,143.0,13.5,0.2,20.5,26.0,93.65,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,4.5,1.3,14.0,4.5,0.0,0.0
2016,11,11,7,0,0.0,9.0,1.3,14.0,9.0,8.19,0.0
2016,11,11,7,15,40.0,26.0,1.3,14.5,30.5,21.65,8.07
2016,11,11,7,30,80.0,43.0,1.3,15.0,52.0,35.01,24.12
2016,11,11,7,45,107.0,61.0,1.35,15.5,79.5,48.79,36.97
2016,11,11,8,0,134.0,79.0,1.4,16.0,107.0,74.17,52.3
2016,11,11,8,15,150.0,97.0,1.25,16.0,135.0,101.87,73.75
2016,11,11,8,30,166.0,115.0,1.1,16.0,163.0,131.79,98.36
2016,11,11,8,45,180.5,130.5,1.0,16.5,189.5,161.33,123.08
2016,11,11,9,0,195.0,146.0,0.9,17.0,216.0,192.6,149.23
2016,11,11,9,15,264.0,154.0,0.85,17.5,259.0,241.91,188.63
2016,11,11,9,30,333.0,162.0,0.8,18.0,302.0,295.62,231.37
2016,11,11,9,45,261.5,184.5,0.8,18.5,299.5,304.7,239.64
2016,11,11,10,0,190.0,207.0,0.8,19.0,297.0,299.76,236.11
2016,11,11,10,15,123.5,212.5,0.8,19.0,272.5,279.44,220.37
2016,11,11,10,30,57.0,218.0,0.8,19.0,248.0,244.19,192.28
2016,11,11,10,45,119.5,232.5,0.85,19.5,297.0,313.57,246.96
2016,11,11,11,0,182.0,247.0,0.9,20.0,346.0,379.72,297.64
2016,11,11,11,15,186.5,251.5,0.95,20.0,354.5,397.4,310.9
2016,11,11,11,30,191.0,256.0,1.0,20.0,363.0,414.93,324.36
2016,11,11,11,45,214.0,254.5,1.1,20.0,375.0,440.09,344.21
2016,11,11,12,0,237.0,253.0,1.2,20.0,387.0,465.73,364.36
2016,11,11,12,15,119.5,213.0,1.2,20.0,280.5,329.48,259.41
2016,11,11,12,30,2.0,173.0,1.2,20.0,174.0,162.76,126.51
2016,11,11,12,45,1.0,156.5,1.3,20.0,157.0,145.74,113.53
2016,11,11,13,0,0.0,140.0,1.4,20.0,140.0,128.73,99.99
2016,11,11,13,15,2.5,154.5,1.4,20.0,156.0,146.57,114.63
2016,11,11,13,30,5.0,169.0,1.4,20.0,172.0,165.48,130.03
2016,11,11,13,45,109.5,181.5,1.45,20.0,231.5,305.06,244.53
2016,11,11,14,0,214.0,194.0,1.5,20.0,291.0,416.32,333.12
2016,11,11,14,15,218.5,178.5,1.45,19.5,271.5,402.11,322.87
2016,11,11,14,30,223.0,163.0,1.4,19.0,252.0,403.24,324.85
2016,11,11,14,45,214.5,148.0,1.4,19.0,226.5,376.27,304.36
2016,11,11,15,0,206.0,133.0,1.4,19.0,201.0,348.74,283.17
2016,11,11,15,15,193.0,116.0,1.3,18.5,173.0,314.34,256.23
2016,11,11,15,30,180.0,99.0,1.2,18.0,145.0,279.8,228.44
2016,11,11,15,45,162.5,81.0,1.1,18.0,116.5,240.43,195.39
2016,11,11,16,0,145.0,63.0,1.0,18.0,88.0,201.37,161.7
2016,11,11,16,15,106.5,45.5,0.95,17.5,61.0,149.81,116.6
2016,11,11,16,30,68.0,28.0,0.9,17.0,34.0,97.58,61.73
2016,11,11,16,45,34.0,14.0,0.9,16.5,17.0,32.04,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,54.5,5.5,0.95,14.0,7.0,0.0,0.0
2016,11,12,7,0,109.0,11.0,0.9,14.0,14.0,10.01,0.0
2016,11,12,7,15,246.5,22.5,0.9,14.5,46.0,18.41,4.94
2016,11,12,7,30,384.0,34.0,0.9,15.0,78.0,27.55,17.7
2016,11,12,7,45,467.5,41.0,0.9,15.5,119.0,32.33,22.63
2016,11,12,8,0,551.0,48.0,0.9,16.0,160.0,74.81,38.93
2016,11,12,8,15,602.5,53.0,0.85,16.0,201.5,122.21,70.8
2016,11,12,8,30,654.0,58.0,0.8,16.0,243.0,177.24,115.09
2016,11,12,8,45,691.0,61.0,0.8,16.5,282.5,230.19,160.92
2016,11,12,9,0,728.0,64.0,0.8,17.0,322.0,286.59,210.19
2016,11,12,9,15,751.5,66.5,0.8,17.5,357.5,340.77,257.44
2016,11,12,9,30,775.0,69.0,0.8,18.0,393.0,396.22,304.39
2016,11,12,9,45,795.0,70.0,0.8,18.5,423.5,449.44,348.17
2016,11,12,10,0,815.0,71.0,0.8,19.0,454.0,502.89,390.58
2016,11,12,10,15,826.5,72.0,0.8,19.0,478.0,551.5,428.8
2016,11,12,10,30,838.0,73.0,0.8,19.0,502.0,595.86,462.92
2016,11,12,10,45,846.0,74.0,0.85,19.5,519.0,638.99,494.79
2016,11,12,11,0,854.0,75.0,0.9,20.0,536.0,680.2,524.27
2016,11,12,11,15,681.5,132.0,0.95,20.0,504.0,658.45,507.16
2016,11,12,11,30,509.0,189.0,1.0,20.0,472.0,608.35,469.76
2016,11,12,11,45,686.5,132.5,1.1,20.0,516.0,711.66,548.15
2016,11,12,12,0,864.0,76.0,1.2,20.0,560.0,800.43,609.63
2016,11,12,12,15,862.0,75.5,1.25,20.0,555.0,818.41,621.61
2016,11,12,12,30,860.0,75.0,1.3,20.0,550.0,833.02,632.26
2016,11,12,12,45,847.0,77.0,1.4,20.0,535.5,837.78,637.01
2016,11,12,13,0,834.0,79.0,1.5,20.0,521.0,847.33,645.26
2016,11,12,13,15,825.0,78.0,1.55,20.0,501.5,844.97,644.84
2016,11,12,13,30,816.0,77.0,1.6,20.0,482.0,839.14,642.28
2016,11,12,13,45,803.5,75.5,1.65,20.0,455.5,826.19,634.9
2016,11,12,14,0,791.0,74.0,1.7,20.0,429.0,810.01,625.34
2016,11,12,14,15,772.0,71.5,1.7,20.0,397.0,783.82,608.21
2016,11,12,14,30,753.0,69.0,1.7,20.0,365.0,754.92,589.01
2016,11,12,14,45,726.5,65.5,1.75,20.0,328.0,716.0,562.66
2016,11,12,15,0,700.0,62.0,1.8,20.0,291.0,675.19,534.25
2016,11,12,15,15,660.0,58.0,1.85,19.5,250.5,621.56,496.23
2016,11,12,15,30,620.0,54.0,1.9,19.0,210.0,573.38,460.65
2016,11,12,15,45,558.5,48.5,1.95,18.5,168.0,502.61,405.72
2016,11,12,16,0,497.0,43.0,2.0,18.0,126.0,434.16,349.58
2016,11,12,16,15,394.5,34.0,2.0,17.5,87.0,337.65,266.29
2016,11,12,16,30,292.0,25.0,2.0,17.0,48.0,244.67,156.3
2016,11,12,16,45,146.0,12.5,2.05,16.5,24.0,94.12,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,44.0,5.0,1.05,13.0,6.0,0.0,0.0
2016,11,13,7,0,88.0,10.0,1.0,13.0,12.0,9.1,0.0
2016,11,13,7,15,222.0,22.5,0.95,13.0,43.5,18.51,3.66
2016,11,13,7,30,356.0,35.0,0.9,13.0,75.0,28.57,18.6
2016,11,13,7,45,440.5,43.0,0.85,13.5,115.5,34.16,24.4
2016,11,13,8,0,525.0,51.0,0.8,14.0,156.0,75.04,40.57
2016,11,13,8,15,578.0,57.0,0.7,14.5,197.5,121.87,72.0
2016,11,13,8,30,631.0,63.0,0.6,15.0,239.0,174.74,114.19
2016,11,13,8,45,667.5,67.0,0.55,15.5,278.5,227.49,159.63
2016,11,13,9,0,704.0,71.0,0.5,16.0,318.0,283.66,208.35
2016,11,13,9,15,729.0,74.0,0.45,16.5,353.5,338.8,255.75
2016,11,13,9,30,754.0,77.0,0.4,17.0,389.0,394.2,301.92
2016,11,13,9,45,445.0,140.5,0.35,17.5,328.5,352.38,274.32
2016,11,13,10,0,136.0,204.0,0.3,18.0,268.0,268.69,210.72
2016,11,13,10,15,473.0,145.0,0.35,18.0,382.5,423.32,332.52
2016,11,13,10,30,810.0,86.0,0.4,18.0,497.0,594.45,460.5
2016,11,13,10,45,817.5,87.5,0.5,18.5,514.0,637.5,490.94
2016,11,13,11,0,825.0,89.0,0.6,19.0,531.0,678.67,521.03
2016,11,13,11,15,830.0,89.5,0.6,19.0,541.5,714.84,545.88
2016,11,13,11,30,835.0,90.0,0.6,19.0,552.0,748.54,568.27
2016,11,13,11,45,839.5,89.0,0.65,19.0,555.0,777.45,588.14
2016,11,13,12,0,844.0,88.0,0.7,19.0,558.0,803.5,606.15
2016,11,13,12,15,842.0,88.0,0.65,19.0,553.0,822.31,617.69
2016,11,13,12,30,840.0,88.0,0.6,19.0,548.0,837.78,627.11
2016,11,13,12,45,845.0,84.0,0.6,19.5,537.5,850.99,634.87
2016,11,13,13,0,850.0,80.0,0.6,20.0,527.0,860.78,640.49
2016,11,13,13,15,841.0,78.5,0.6,20.0,507.0,857.93,639.18
2016,11,13,13,30,832.0,77.0,0.6,20.0,487.0,851.55,635.84
2016,11,13,13,45,820.5,75.0,0.6,20.5,460.5,838.87,627.27
2016,11,13,14,0,809.0,73.0,0.6,21.0,434.0,822.88,616.65
2016,11,13,14,15,789.5,70.5,0.6,21.0,401.5,796.16,599.99
2016,11,13,14,30,770.0,68.0,0.6,21.0,369.0,766.68,581.36
2016,11,13,14,45,743.0,65.0,0.6,21.0,331.5,727.78,555.87
2016,11,13,15,0,716.0,62.0,0.6,21.0,294.0,686.95,528.42
2016,11,13,15,15,676.0,58.0,0.65,20.5,252.5,633.02,492.23
2016,11,13,15,30,636.0,54.0,0.7,20.0,211.0,584.61,458.28
2016,11,13,15,45,574.5,48.0,0.75,19.5,169.0,512.78,404.78
2016,11,13,16,0,513.0,42.0,0.8,19.0,127.0,443.27,349.88
2016,11,13,16,15,411.5,33.0,0.9,18.5,87.5,347.05,268.95
2016,11,13,16,30,310.0,24.0,1.0,18.0,48.0,252.97,153.18
2016,11,13,16,45,155.0,12.0,1.1,17.5,24.0,98.6,0.0
2016,11,13,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,195.0,16.0,1.45,12.5,37.5,12.65,0.0
2016,11,14,7,30,390.0,32.0,1.4,13.0,75.0,26.01,16.26
2016,11,14,7,45,474.5,40.0,1.35,13.5,116.0,31.73,22.21
2016,11,14,8,0,559.0,48.0,1.3,14.0,157.0,73.56,38.47
2016,11,14,8,15,611.5,53.5,1.2,14.5,199.5,121.77,70.56
2016,11,14,8,30,664.0,59.0,1.1,15.0,242.0,175.88,113.93
2016,11,14,8,45,354.0,98.0,1.0,15.5,197.0,177.43,130.37
2016,11,14,9,0,44.0,137.0,0.9,16.0,152.0,136.13,107.45
2016,11,14,9,15,412.0,105.0,0.8,16.5,272.5,251.32,194.54
2016,11,14,9,30,780.0,73.0,0.7,17.0,393.0,399.24,307.73
2016,11,14,9,45,484.0,137.0,0.6,17.5,340.5,366.05,285.83
2016,11,14,10,0,188.0,201.0,0.5,18.0,288.0,292.14,229.77
2016,11,14,10,15,256.5,203.0,0.45,18.0,328.5,351.6,276.83
2016,11,14,10,30,325.0,205.0,0.4,18.0,369.0,409.93,321.36
2016,11,14,10,45,580.0,146.5,0.35,18.5,451.0,546.32,423.72
2016,11,14,11,0,835.0,88.0,0.3,19.0,533.0,682.56,521.0
2016,11,14,11,15,839.5,88.5,0.35,19.0,543.0,718.69,544.86
2016,11,14,11,30,844.0,89.0,0.4,19.0,553.0,752.28,567.73
2016,11,14,11,45,843.5,90.0,0.45,19.5,555.0,779.85,585.43
2016,11,14,12,0,843.0,91.0,0.5,20.0,557.0,804.31,601.12
2016,11,14,12,15,841.0,90.5,0.55,20.0,551.5,822.57,613.91
2016,11,14,12,30,839.0,90.0,0.6,20.0,546.0,837.46,624.69
2016,11,14,12,45,835.5,88.5,0.65,20.5,534.0,846.44,630.56
2016,11,14,13,0,832.0,87.0,0.7,21.0,522.0,851.94,634.32
2016,11,14,13,15,822.5,85.5,0.75,21.0,502.0,848.67,633.66
2016,11,14,13,30,813.0,84.0,0.8,21.0,482.0,841.91,630.89
2016,11,14,13,45,798.0,82.5,0.9,21.0,455.0,826.92,623.5
2016,11,14,14,0,783.0,81.0,1.0,21.0,428.0,808.7,613.87
2016,11,14,14,15,763.0,78.5,1.1,20.5,395.5,781.88,599.23
2016,11,14,14,30,743.0,76.0,1.2,20.0,363.0,752.33,582.27
2016,11,14,14,45,713.5,72.5,1.35,20.0,325.5,716.78,559.8
2016,11,14,15,0,684.0,69.0,1.5,20.0,288.0,674.4,531.41
2016,11,14,15,15,641.5,64.0,1.55,19.5,247.0,618.53,491.97
2016,11,14,15,30,599.0,59.0,1.6,19.0,206.0,562.53,450.66
2016,11,14,15,45,536.0,52.0,1.65,18.5,164.0,489.49,394.09
2016,11,14,16,0,473.0,45.0,1.7,18.0,122.0,418.83,335.92
2016,11,14,16,15,369.5,35.0,1.8,17.0,83.5,321.69,252.37
2016,11,14,16,30,266.0,25.0,1.9,16.0,45.0,225.56,131.3
2016,11,14,16,45,133.0,12.5,2.0,15.5,22.5,86.48,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,7,15,203.5,14.0,1.9,14.0,36.0,10.98,0.0
2016,11,15,7,30,407.0,28.0,2.0,14.0,72.0,22.53,13.1
2016,11,15,7,45,487.0,35.0,2.1,14.5,111.5,27.53,18.39
2016,11,15,8,0,567.0,42.0,2.2,15.0,151.0,70.05,35.4
2016,11,15,8,15,618.0,46.5,2.25,15.5,192.0,117.06,66.21
2016,11,15,8,30,669.0,51.0,2.3,16.0,233.0,169.79,108.54
2016,11,15,8,45,699.0,55.0,2.35,16.5,271.0,222.47,155.02
2016,11,15,9,0,729.0,59.0,2.4,17.0,309.0,277.79,204.64
2016,11,15,9,15,752.5,61.5,2.45,17.0,344.0,331.66,253.39
2016,11,15,9,30,776.0,64.0,2.5,17.0,379.0,386.79,302.3
2016,11,15,9,45,762.5,74.5,2.6,17.0,404.0,434.33,344.37
2016,11,15,10,0,749.0,85.0,2.7,17.0,429.0,478.93,382.76
2016,11,15,10,15,446.0,154.0,2.75,17.0,362.0,415.48,334.36
2016,11,15,10,30,143.0,223.0,2.8,17.0,295.0,309.91,249.16
2016,11,15,10,45,145.5,231.0,2.85,17.5,306.5,328.64,264.16
2016,11,15,11,0,148.0,239.0,2.9,18.0,318.0,347.37,278.55
2016,11,15,11,15,176.5,242.5,3.0,18.0,338.0,379.81,304.75
2016,11,15,11,30,205.0,246.0,3.1,18.0,358.0,413.76,331.99
2016,11,15,11,45,114.5,228.5,3.25,18.0,291.0,332.32,266.6
2016,11,15,12,0,24.0,211.0,3.4,18.0,224.0,218.76,174.23
2016,11,15,12,15,64.5,227.0,3.5,17.5,262.0,285.7,229.83
2016,11,15,12,30,105.0,243.0,3.6,17.0,300.0,342.51,276.64
2016,11,15,12,45,54.5,207.0,3.7,17.0,236.5,260.28,209.85
2016,11,15,13,0,4.0,171.0,3.8,17.0,173.0,164.83,131.16
2016,11,15,13,15,24.5,185.0,3.8,17.0,197.0,199.33,160.44
2016,11,15,13,30,45.0,199.0,3.8,17.0,221.0,251.6,203.69
2016,11,15,13,45,40.5,186.5,3.85,17.0,206.0,235.31,190.59
2016,11,15,14,0,36.0,174.0,3.9,17.0,191.0,218.92,177.5
2016,11,15,14,15,18.0,143.5,3.85,16.5,152.0,154.89,124.92
2016,11,15,14,30,0.0,113.0,3.8,16.0,113.0,106.9,84.73
2016,11,15,14,45,0.0,101.5,3.75,16.0,101.5,95.94,75.7
2016,11,15,15,0,0.0,90.0,3.7,16.0,90.0,85.02,66.58
2016,11,15,15,15,0.0,77.5,3.55,15.5,77.5,72.96,56.49
2016,11,15,15,30,0.0,65.0,3.4,15.0,65.0,60.88,46.22
2016,11,15,15,45,0.0,51.5,3.25,15.0,51.5,47.52,34.63
2016,11,15,16,0,0.0,38.0,3.1,15.0,38.0,33.96,22.8
2016,11,15,16,15,0.0,26.0,2.95,14.5,26.0,22.92,12.98
2016,11,15,16,30,0.0,14.0,2.8,14.0,14.0,12.32,1.43
2016,11,15,16,45,0.0,7.0,2.7,14.0,7.0,6.37,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,7,15,199.0,16.0,2.8,10.5,36.0,12.8,0.0
2016,11,16,7,30,398.0,32.0,2.9,11.0,72.0,26.31,16.24
2016,11,16,7,45,491.0,39.5,3.05,11.5,114.5,31.6,22.15
2016,11,16,8,0,584.0,47.0,3.2,12.0,157.0,72.23,37.46
2016,11,16,8,15,637.5,52.0,3.35,12.5,199.5,121.32,69.83
2016,11,16,8,30,691.0,57.0,3.5,13.0,242.0,178.18,115.93
2016,11,16,8,45,728.5,60.0,3.7,13.5,283.0,232.95,164.61
2016,11,16,9,0,766.0,63.0,3.9,14.0,324.0,291.16,217.45
2016,11,16,9,15,790.0,65.5,3.95,14.0,360.0,347.27,269.17
2016,11,16,9,30,814.0,68.0,4.0,14.0,396.0,404.64,321.06
2016,11,16,9,45,829.5,70.5,4.05,14.5,426.5,459.08,368.85
2016,11,16,10,0,845.0,73.0,4.1,15.0,457.0,513.3,415.0
2016,11,16,10,15,856.0,74.5,4.1,15.0,481.5,563.43,457.38
2016,11,16,10,30,867.0,76.0,4.1,15.0,506.0,612.32,497.71
2016,11,16,10,45,868.0,78.5,4.1,15.0,522.0,654.44,531.85
2016,11,16,11,0,869.0,81.0,4.1,15.0,538.0,694.06,563.36
2016,11,16,11,15,872.5,82.0,4.1,15.0,547.5,731.11,591.27
2016,11,16,11,30,876.0,83.0,4.1,15.0,557.0,765.48,616.52
2016,11,16,11,45,866.0,86.5,4.1,15.0,557.0,789.45,633.99
2016,11,16,12,0,856.0,90.0,4.1,15.0,557.0,809.79,648.87
2016,11,16,12,15,853.0,90.0,4.05,15.0,551.5,828.12,662.15
2016,11,16,12,30,850.0,90.0,4.0,15.0,546.0,843.02,673.02
2016,11,16,12,45,850.0,87.0,4.0,15.0,534.5,853.41,680.96
2016,11,16,13,0,850.0,84.0,4.0,15.0,523.0,860.3,686.52
2016,11,16,13,15,840.0,83.0,3.95,15.0,502.5,857.41,684.86
2016,11,16,13,30,830.0,82.0,3.9,15.0,482.0,850.98,680.79
2016,11,16,13,45,809.5,82.0,3.9,15.0,454.0,833.16,668.71
2016,11,16,14,0,789.0,82.0,3.9,15.0,426.0,812.09,654.29
2016,11,16,14,15,768.5,79.0,3.85,14.5,393.5,784.33,635.76
2016,11,16,14,30,748.0,76.0,3.8,14.0,361.0,753.83,614.89
2016,11,16,14,45,708.5,74.5,3.8,14.0,322.0,713.01,584.77
2016,11,16,15,0,669.0,73.0,3.8,14.0,283.0,665.48,548.78
2016,11,16,15,15,624.5,67.5,3.7,13.5,242.0,607.95,504.52
2016,11,16,15,30,580.0,62.0,3.6,13.0,201.0,550.35,458.59
2016,11,16,15,45,502.0,55.5,3.5,13.0,158.5,467.78,389.85
2016,11,16,16,0,424.0,49.0,3.4,13.0,116.0,388.17,320.13
2016,11,16,16,15,319.5,37.5,3.3,12.5,78.0,290.72,231.91
2016,11,16,16,30,215.0,26.0,3.2,12.0,40.0,192.19,99.16
2016,11,16,16,45,107.5,13.0,3.1,11.5,20.0,72.35,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,15,207.0,14.5,1.35,7.5,35.0,11.55,0.0
2016,11,17,7,30,414.0,29.0,1.3,8.0,70.0,23.68,14.07
2016,11,17,7,45,503.5,36.0,1.3,8.5,111.5,28.66,19.83
2016,11,17,8,0,593.0,43.0,1.3,9.0,153.0,70.52,36.54
2016,11,17,8,15,646.5,47.5,1.3,9.5,195.5,119.09,68.28
2016,11,17,8,30,700.0,52.0,1.3,10.0,238.0,173.69,112.46
2016,11,17,8,45,738.5,55.0,1.35,10.5,278.5,229.02,161.54
2016,11,17,9,0,777.0,58.0,1.4,11.0,319.0,287.88,214.69
2016,11,17,9,15,801.0,60.5,1.3,11.5,355.5,344.41,265.63
2016,11,17,9,30,825.0,63.0,1.2,12.0,392.0,402.18,316.1
2016,11,17,9,45,843.0,64.0,1.2,13.0,423.0,455.47,361.14
2016,11,17,10,0,861.0,65.0,1.2,14.0,454.0,509.18,404.74
2016,11,17,10,15,872.5,66.5,1.15,14.0,478.5,559.49,445.37
2016,11,17,10,30,884.0,68.0,1.1,14.0,503.0,608.56,483.73
2016,11,17,10,45,893.0,68.0,1.05,14.5,521.0,652.87,516.49
2016,11,17,11,0,902.0,68.0,1.0,15.0,539.0,695.2,546.64
2016,11,17,11,15,906.0,68.5,0.95,15.0,549.0,732.35,571.59
2016,11,17,11,30,910.0,69.0,0.9,15.0,559.0,766.77,594.36
2016,11,17,11,45,911.5,69.0,0.85,15.5,561.5,795.76,612.02
2016,11,17,12,0,913.0,69.0,0.8,16.0,564.0,821.58,627.35
2016,11,17,12,15,911.0,68.5,0.8,16.0,558.5,840.61,640.03
2016,11,17,12,30,909.0,68.0,0.8,16.0,553.0,856.1,650.51
2016,11,17,12,45,902.5,68.0,0.85,16.0,540.0,864.81,657.46
2016,11,17,13,0,896.0,68.0,0.9,16.0,527.0,869.85,662.18
2016,11,17,13,15,887.5,67.0,0.9,16.0,507.0,868.22,661.72
2016,11,17,13,30,879.0,66.0,0.9,16.0,487.0,862.98,659.03
2016,11,17,13,45,864.5,65.0,0.9,16.0,460.0,849.01,650.55
2016,11,17,14,0,850.0,64.0,0.9,16.0,433.0,831.74,639.92
2016,11,17,14,15,831.5,62.0,0.85,16.0,400.0,815.01,628.85
2016,11,17,14,30,813.0,60.0,0.8,16.0,367.0,786.86,609.7
2016,11,17,14,45,785.5,57.5,0.8,16.0,329.0,747.94,583.52
2016,11,17,15,0,758.0,55.0,0.8,16.0,291.0,707.02,555.27
2016,11,17,15,15,717.5,51.0,0.75,15.5,249.5,652.31,516.29
2016,11,17,15,30,677.0,47.0,0.7,15.0,208.0,597.05,475.32
2016,11,17,15,45,614.5,42.0,0.65,15.0,165.0,524.62,418.57
2016,11,17,16,0,552.0,37.0,0.6,15.0,122.0,453.97,360.48
2016,11,17,16,15,445.5,29.0,0.6,14.5,83.0,354.45,273.81
2016,11,17,16,30,339.0,21.0,0.6,14.0,44.0,254.04,118.48
2016,11,17,16,45,169.5,10.5,0.6,14.0,22.0,104.84,0.0
2016,11,17,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,183.0,14.5,2.4,7.5,32.0,11.6,0.0
2016,11,18,7,30,366.0,29.0,2.4,8.0,64.0,23.73,13.79
2016,11,18,7,45,457.5,37.5,2.45,8.5,105.0,29.99,20.92
2016,11,18,8,0,549.0,46.0,2.5,9.0,146.0,67.48,35.63
2016,11,18,8,15,606.5,52.0,2.35,9.5,189.0,115.52,67.13
2016,11,18,8,30,664.0,58.0,2.2,10.0,232.0,170.08,111.12
2016,11,18,8,45,703.0,62.0,2.1,10.5,272.5,226.13,160.73
