Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,9,0,742.0,66.0,2.0,11.0,313.0,284.09,213.03
2016,11,18,9,15,767.5,69.0,2.05,11.5,349.5,339.75,263.66
2016,11,18,9,30,793.0,72.0,2.1,12.0,386.0,396.9,314.44
2016,11,18,9,45,816.5,72.5,2.15,13.0,418.0,451.73,361.39
2016,11,18,10,0,840.0,73.0,2.2,14.0,450.0,507.09,407.17
2016,11,18,10,15,851.0,75.0,2.35,14.5,474.0,557.43,448.72
2016,11,18,10,30,862.0,77.0,2.5,15.0,498.0,606.56,488.23
2016,11,18,10,45,868.0,78.0,2.65,15.5,514.5,649.96,522.44
2016,11,18,11,0,874.0,79.0,2.8,16.0,531.0,691.23,554.32
2016,11,18,11,15,876.5,79.5,2.85,16.0,540.5,722.01,577.36
2016,11,18,11,30,879.0,80.0,2.9,16.0,550.0,754.53,601.06
2016,11,18,11,45,878.0,80.5,3.0,16.5,551.5,781.47,619.76
2016,11,18,12,0,877.0,81.0,3.1,17.0,553.0,805.24,636.17
2016,11,18,12,15,874.0,80.5,3.2,17.0,547.5,822.9,649.45
2016,11,18,12,30,871.0,80.0,3.3,17.0,542.0,837.13,660.43
2016,11,18,12,45,867.0,78.5,3.4,17.5,529.5,853.76,672.04
2016,11,18,13,0,863.0,77.0,3.5,18.0,517.0,859.17,675.68
2016,11,18,13,15,854.0,76.0,3.55,17.5,497.5,857.31,676.58
2016,11,18,13,30,845.0,75.0,3.6,17.0,478.0,851.88,675.08
2016,11,18,13,45,833.0,73.5,3.7,17.0,451.5,839.73,667.78
2016,11,18,14,0,821.0,72.0,3.8,17.0,425.0,824.25,658.07
2016,11,18,14,15,801.5,69.5,3.75,17.0,393.0,797.88,639.54
2016,11,18,14,30,782.0,67.0,3.7,17.0,361.0,768.68,618.76
2016,11,18,14,45,756.0,63.5,3.65,17.0,323.5,730.29,590.69
2016,11,18,15,0,730.0,60.0,3.6,17.0,286.0,689.87,560.44
2016,11,18,15,15,688.5,56.0,3.4,16.5,245.0,635.05,518.63
2016,11,18,15,30,647.0,52.0,3.2,16.0,204.0,579.64,474.84
2016,11,18,15,45,583.0,46.0,3.05,15.5,161.5,512.74,420.18
2016,11,18,16,0,519.0,40.0,2.9,15.0,119.0,441.98,359.49
2016,11,18,16,15,407.0,31.0,2.8,14.5,80.0,339.87,266.48
2016,11,18,16,30,295.0,22.0,2.7,14.0,41.0,234.93,99.52
2016,11,18,16,45,147.5,11.0,2.65,13.5,20.5,92.82,0.0
2016,11,18,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,45,0.0,1.0,4.9,13.5,1.0,0.88,0.0
2016,11,19,8,0,0.0,2.0,4.9,14.0,2.0,1.75,0.0
2016,11,19,8,15,0.0,2.5,4.9,14.0,2.5,2.19,0.0
2016,11,19,8,30,0.0,3.0,4.9,14.0,3.0,2.63,0.0
2016,11,19,8,45,0.0,4.0,4.9,14.0,4.0,3.51,0.0
2016,11,19,9,0,0.0,5.0,4.9,14.0,5.0,4.39,0.0
2016,11,19,9,15,0.0,30.5,4.9,14.0,30.5,26.87,17.46
2016,11,19,9,30,0.0,56.0,4.9,14.0,56.0,49.45,36.74
2016,11,19,9,45,0.0,68.5,4.9,14.5,68.5,60.55,46.03
2016,11,19,10,0,0.0,81.0,4.9,15.0,81.0,71.7,55.27
2016,11,19,10,15,67.5,148.5,4.9,15.0,181.0,176.36,143.4
2016,11,19,10,30,135.0,216.0,4.9,15.0,281.0,297.43,243.29
2016,11,19,10,45,67.5,159.0,4.9,15.0,191.5,194.31,158.17
2016,11,19,11,0,0.0,102.0,4.9,15.0,102.0,90.93,71.01
2016,11,19,11,15,0.0,115.5,4.85,15.0,115.5,103.64,81.63
2016,11,19,11,30,0.0,129.0,4.8,15.0,129.0,116.61,92.37
2016,11,19,11,45,0.0,119.5,4.8,15.5,119.5,107.64,84.7
2016,11,19,12,0,0.0,110.0,4.8,16.0,110.0,98.67,77.1
2016,11,19,12,15,0.0,79.5,4.75,16.0,79.5,70.37,53.54
2016,11,19,12,30,0.0,49.0,4.7,16.0,49.0,43.29,30.87
2016,11,19,12,45,0.0,76.0,4.7,16.0,76.0,67.25,51.02
2016,11,19,13,0,0.0,103.0,4.7,16.0,103.0,92.49,72.15
2016,11,19,13,15,0.0,108.5,4.6,16.0,108.5,98.16,76.94
2016,11,19,13,30,0.0,114.0,4.5,16.0,114.0,104.12,82.01
2016,11,19,13,45,0.0,82.0,4.45,16.0,82.0,72.67,55.8
2016,11,19,14,0,0.0,50.0,4.4,16.0,50.0,44.14,31.84
2016,11,19,14,15,0.0,43.5,4.25,16.0,43.5,38.37,27.02
2016,11,19,14,30,0.0,37.0,4.1,16.0,37.0,32.61,22.17
2016,11,19,14,45,0.0,33.0,4.0,16.0,33.0,29.07,19.19
2016,11,19,15,0,0.0,29.0,3.9,16.0,29.0,25.53,16.18
2016,11,19,15,15,0.0,25.0,3.7,15.5,25.0,22.0,13.18
2016,11,19,15,30,0.0,21.0,3.5,15.0,21.0,18.46,10.13
2016,11,19,15,45,0.0,16.5,3.35,15.0,16.5,14.5,6.65
2016,11,19,16,0,0.0,12.0,3.2,15.0,12.0,10.53,3.15
2016,11,19,16,15,0.0,8.0,3.15,14.5,8.0,7.02,0.0
2016,11,19,16,30,0.0,4.0,3.1,14.0,4.0,3.5,0.0
2016,11,19,16,45,0.0,2.0,3.05,14.0,2.0,1.82,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,6.0,1.55,12.5,6.0,5.26,0.0
2016,11,20,7,30,0.0,12.0,1.5,13.0,12.0,10.54,2.5
2016,11,20,7,45,0.0,20.0,1.5,13.5,20.0,17.59,9.62
2016,11,20,8,0,0.0,28.0,1.5,14.0,28.0,24.66,15.25
2016,11,20,8,15,0.0,36.5,1.55,14.0,36.5,32.17,21.87
2016,11,20,8,30,0.0,45.0,1.6,14.0,45.0,39.7,28.45
2016,11,20,8,45,0.0,53.0,1.65,14.0,53.0,46.79,34.58
2016,11,20,9,0,0.0,61.0,1.7,14.0,61.0,53.89,40.65
2016,11,20,9,15,0.0,69.0,1.7,14.0,69.0,61.0,46.67
2016,11,20,9,30,0.0,77.0,1.7,14.0,77.0,68.15,52.66
2016,11,20,9,45,32.0,130.5,1.7,14.5,145.0,134.9,108.36
2016,11,20,10,0,64.0,184.0,1.7,15.0,213.0,205.71,166.25
2016,11,20,10,15,58.0,192.5,1.7,15.0,219.5,215.36,173.89
2016,11,20,10,30,52.0,201.0,1.7,15.0,226.0,224.48,181.18
2016,11,20,10,45,26.0,156.5,1.7,15.0,169.0,165.52,132.89
2016,11,20,11,0,0.0,112.0,1.7,15.0,112.0,100.31,78.66
2016,11,20,11,15,116.5,173.0,1.6,14.5,234.5,260.82,213.05
2016,11,20,11,30,233.0,234.0,1.5,14.0,357.0,419.98,340.24
2016,11,20,11,45,146.0,231.0,1.45,14.0,308.0,359.32,290.16
2016,11,20,12,0,59.0,228.0,1.4,14.0,259.0,279.74,225.49
2016,11,20,12,15,29.5,161.5,1.25,14.0,177.0,183.73,148.03
2016,11,20,12,30,0.0,95.0,1.1,14.0,95.0,84.58,65.69
2016,11,20,12,45,0.0,75.5,1.0,14.5,75.5,66.81,50.91
2016,11,20,13,0,0.0,56.0,0.9,15.0,56.0,49.48,36.33
2016,11,20,13,15,23.5,124.5,0.85,15.0,135.5,143.45,115.59
2016,11,20,13,30,47.0,193.0,0.8,15.0,215.0,247.19,199.94
2016,11,20,13,45,23.5,155.5,0.8,15.0,166.5,170.09,136.84
2016,11,20,14,0,0.0,118.0,0.8,15.0,118.0,110.05,87.06
2016,11,20,14,15,0.0,65.0,0.8,15.0,65.0,57.44,43.29
2016,11,20,14,30,0.0,12.0,0.8,15.0,12.0,10.55,3.42
2016,11,20,14,45,0.0,11.0,0.8,15.0,11.0,9.67,2.68
2016,11,20,15,0,0.0,10.0,0.8,15.0,10.0,8.79,1.92
2016,11,20,15,15,0.0,8.5,0.75,14.5,8.5,7.46,0.78
2016,11,20,15,30,0.0,7.0,0.7,14.0,7.0,6.14,0.0
2016,11,20,15,45,0.0,5.5,0.65,14.0,5.5,4.82,0.0
2016,11,20,16,0,0.0,4.0,0.6,14.0,4.0,3.51,0.0
2016,11,20,16,15,0.0,2.5,0.6,14.0,2.5,2.19,0.0
2016,11,20,16,30,0.0,1.0,0.6,14.0,1.0,0.87,0.0
2016,11,20,16,45,0.0,0.5,0.65,14.0,0.5,0.45,0.0
2016,11,20,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,183.5,13.0,2.25,10.5,28.5,11.82,0.0
2016,11,21,7,30,367.0,26.0,2.3,11.0,57.0,21.32,10.48
2016,11,21,7,45,464.0,33.5,2.4,11.5,97.0,26.81,17.67
2016,11,21,8,0,561.0,41.0,2.5,12.0,137.0,62.85,32.06
2016,11,21,8,15,618.5,46.0,2.55,12.0,178.5,109.78,61.34
2016,11,21,8,30,676.0,51.0,2.6,12.0,220.0,163.25,103.78
2016,11,21,8,45,430.0,91.0,2.65,12.5,205.0,183.5,134.01
2016,11,21,9,0,184.0,131.0,2.7,13.0,190.0,172.64,135.6
2016,11,21,9,15,190.5,145.5,2.7,13.0,213.0,200.81,160.52
2016,11,21,9,30,197.0,160.0,2.7,13.0,236.0,229.66,185.65
2016,11,21,9,45,189.0,174.0,2.7,13.5,252.0,252.21,204.96
2016,11,21,10,0,181.0,188.0,2.7,14.0,268.0,273.89,223.02
2016,11,21,10,15,184.5,199.0,2.7,14.0,284.0,297.89,243.04
2016,11,21,10,30,188.0,210.0,2.7,14.0,300.0,322.02,262.88
2016,11,21,10,45,272.5,206.0,2.7,14.5,342.0,390.89,318.71
2016,11,21,11,0,357.0,202.0,2.7,15.0,384.0,456.97,371.47
2016,11,21,11,15,608.0,141.5,2.65,15.0,458.0,602.68,487.85
2016,11,21,11,30,859.0,81.0,2.6,15.0,532.0,740.72,592.87
2016,11,21,11,45,863.0,80.5,2.55,15.5,535.5,770.36,611.83
2016,11,21,12,0,867.0,80.0,2.5,16.0,539.0,797.09,629.42
2016,11,21,12,15,865.5,79.5,2.5,16.0,534.0,816.3,643.11
2016,11,21,12,30,864.0,79.0,2.5,16.0,529.0,832.13,654.53
2016,11,21,12,45,862.5,77.0,2.5,16.0,517.5,842.65,662.31
2016,11,21,13,0,861.0,75.0,2.5,16.0,506.0,841.57,662.0
2016,11,21,13,15,852.0,74.0,2.5,16.0,486.5,847.98,667.28
2016,11,21,13,30,843.0,73.0,2.5,16.0,467.0,842.75,664.31
2016,11,21,13,45,828.0,72.0,2.5,16.0,440.5,828.9,655.34
2016,11,21,14,0,813.0,71.0,2.5,16.0,414.0,811.77,644.08
2016,11,21,14,15,792.5,68.5,2.5,16.0,382.0,784.92,625.68
2016,11,21,14,30,772.0,66.0,2.5,16.0,350.0,755.31,605.05
2016,11,21,14,45,742.5,63.0,2.5,16.0,312.5,715.18,576.16
2016,11,21,15,0,713.0,60.0,2.5,16.0,275.0,673.18,545.14
2016,11,21,15,15,669.0,56.0,2.45,15.5,234.5,617.18,503.05
2016,11,21,15,30,625.0,52.0,2.4,15.0,194.0,567.4,464.07
2016,11,21,15,45,555.0,46.0,2.35,14.5,152.5,491.04,402.22
2016,11,21,16,0,485.0,40.0,2.3,14.0,111.0,417.49,339.1
2016,11,21,16,15,368.0,30.5,2.3,13.5,73.5,313.42,243.04
2016,11,21,16,30,251.0,21.0,2.3,13.0,36.0,204.3,51.96
2016,11,21,16,45,125.5,10.5,2.35,12.5,18.0,79.8,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,7,15,70.5,14.5,0.75,10.0,20.5,13.19,0.0
2016,11,22,7,30,141.0,29.0,0.7,10.0,41.0,22.69,11.01
2016,11,22,7,45,194.5,44.0,0.7,10.5,71.0,33.97,23.95
2016,11,22,8,0,248.0,59.0,0.7,11.0,101.0,59.36,38.15
2016,11,22,8,15,279.0,74.0,0.75,11.0,133.0,93.96,62.76
2016,11,22,8,30,310.0,89.0,0.8,11.0,165.0,132.35,93.83
2016,11,22,8,45,328.0,102.5,0.85,11.5,195.5,170.19,126.54
2016,11,22,9,0,346.0,116.0,0.9,12.0,226.0,209.98,161.37
2016,11,22,9,15,367.5,125.0,1.0,12.0,254.0,248.59,195.45
2016,11,22,9,30,389.0,134.0,1.1,12.0,282.0,289.07,230.8
2016,11,22,9,45,410.0,142.5,1.2,12.5,309.5,330.55,265.98
2016,11,22,10,0,431.0,151.0,1.3,13.0,337.0,373.44,301.58
2016,11,22,10,15,417.5,163.5,1.35,13.0,352.5,402.87,326.21
2016,11,22,10,30,404.0,176.0,1.4,13.0,368.0,430.21,348.63
2016,11,22,10,45,306.0,199.5,1.45,13.5,348.0,404.5,327.76
2016,11,22,11,0,208.0,223.0,1.5,14.0,328.0,369.22,298.84
2016,11,22,11,15,367.5,196.0,1.5,14.0,386.0,473.06,382.95
2016,11,22,11,30,527.0,169.0,1.5,14.0,444.0,589.0,473.09
2016,11,22,11,45,467.0,185.0,1.55,14.5,429.5,579.53,463.77
2016,11,22,12,0,407.0,201.0,1.6,15.0,415.0,565.13,451.67
2016,11,22,12,15,393.5,202.0,1.6,15.0,407.5,553.45,443.55
2016,11,22,12,30,380.0,203.0,1.6,15.0,400.0,553.77,444.07
2016,11,22,12,45,390.5,195.5,1.6,15.0,393.5,562.31,451.36
2016,11,22,13,0,401.0,188.0,1.6,15.0,387.0,585.64,469.31
2016,11,22,13,15,360.5,187.0,1.6,14.5,361.0,539.11,435.12
2016,11,22,13,30,320.0,186.0,1.6,14.0,335.0,507.17,411.67
2016,11,22,13,45,426.5,155.0,1.65,14.0,341.5,580.4,471.1
2016,11,22,14,0,533.0,124.0,1.7,14.0,348.0,633.61,513.77
2016,11,22,14,15,428.0,130.0,1.7,14.0,301.0,549.55,448.77
2016,11,22,14,30,323.0,136.0,1.7,14.0,254.0,449.38,370.46
2016,11,22,14,45,302.5,125.0,1.7,14.0,226.5,416.15,344.92
2016,11,22,15,0,282.0,114.0,1.7,14.0,199.0,382.69,318.12
2016,11,22,15,15,262.0,99.5,1.65,13.5,169.5,344.52,287.33
2016,11,22,15,30,242.0,85.0,1.6,13.0,140.0,306.49,255.63
2016,11,22,15,45,215.5,68.5,1.6,13.0,109.5,260.94,216.24
2016,11,22,16,0,189.0,52.0,1.6,13.0,79.0,216.14,176.17
2016,11,22,16,15,129.0,36.5,1.65,12.5,52.0,152.72,116.8
2016,11,22,16,30,69.0,21.0,1.7,12.0,25.0,81.96,12.52
2016,11,22,16,45,34.5,10.5,1.8,11.5,12.5,28.85,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,86.5,16.5,2.0,10.5,23.0,15.01,0.0
2016,11,23,7,30,173.0,33.0,1.9,11.0,46.0,25.98,12.46
2016,11,23,7,45,280.5,45.0,1.85,11.5,83.0,35.01,24.57
2016,11,23,8,0,388.0,57.0,1.8,12.0,120.0,63.23,37.72
2016,11,23,8,15,457.0,65.0,1.85,12.0,160.5,106.16,65.3
2016,11,23,8,30,526.0,73.0,1.9,12.0,201.0,154.91,103.04
2016,11,23,8,45,571.0,79.0,2.0,12.5,240.0,204.34,145.48
2016,11,23,9,0,616.0,85.0,2.1,13.0,279.0,258.39,193.17
2016,11,23,9,15,647.5,89.0,2.15,13.0,314.5,310.32,240.02
2016,11,23,9,30,679.0,93.0,2.2,13.0,350.0,364.64,288.3
2016,11,23,9,45,710.0,93.5,2.25,13.0,381.5,417.29,334.42
2016,11,23,10,0,741.0,94.0,2.3,13.0,413.0,471.46,380.76
2016,11,23,10,15,585.5,131.5,2.3,13.0,392.0,464.2,377.22
2016,11,23,10,30,430.0,169.0,2.3,13.0,371.0,437.43,356.83
2016,11,23,10,45,391.0,184.5,2.3,13.5,373.5,441.04,359.85
2016,11,23,11,0,352.0,200.0,2.3,14.0,376.0,450.11,366.31
2016,11,23,11,15,579.5,150.5,2.3,14.0,447.5,583.8,473.66
2016,11,23,11,30,807.0,101.0,2.3,14.0,519.0,721.36,579.41
2016,11,23,11,45,540.5,163.0,2.3,14.0,443.5,610.39,492.42
2016,11,23,12,0,274.0,225.0,2.3,14.0,368.0,473.37,383.34
2016,11,23,12,15,542.0,161.5,2.35,14.0,442.0,642.17,519.72
2016,11,23,12,30,810.0,98.0,2.4,14.0,516.0,806.48,642.05
2016,11,23,12,45,806.0,96.5,2.5,14.5,504.0,815.12,646.7
2016,11,23,13,0,802.0,95.0,2.6,15.0,492.0,820.39,650.48
2016,11,23,13,15,791.5,93.5,2.65,14.5,472.5,816.69,649.99
2016,11,23,13,30,781.0,92.0,2.7,14.0,453.0,809.6,647.2
2016,11,23,13,45,767.5,89.5,2.8,14.0,427.5,795.46,638.43
2016,11,23,14,0,754.0,87.0,2.9,14.0,402.0,783.97,631.62
2016,11,23,14,15,732.0,84.0,2.85,14.0,370.0,756.29,611.76
2016,11,23,14,30,710.0,81.0,2.8,14.0,338.0,726.09,589.88
2016,11,23,14,45,680.5,76.5,2.8,14.0,302.0,685.59,560.01
2016,11,23,15,0,651.0,72.0,2.8,14.0,266.0,643.45,528.15
2016,11,23,15,15,603.5,66.5,2.6,13.5,226.0,584.89,482.56
2016,11,23,15,30,556.0,61.0,2.4,13.0,186.0,526.38,435.45
2016,11,23,15,45,486.5,53.0,2.25,12.5,145.5,449.84,371.98
2016,11,23,16,0,417.0,45.0,2.1,12.0,105.0,375.96,307.26
2016,11,23,16,15,296.5,33.5,2.05,11.5,68.5,270.01,208.69
2016,11,23,16,30,176.0,22.0,2.0,11.0,32.0,158.63,19.15
2016,11,23,16,45,88.0,11.0,2.0,10.5,16.0,59.2,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,108.0,15.0,1.35,6.0,23.0,13.64,0.0
2016,11,24,7,30,216.0,30.0,1.4,6.0,46.0,23.68,10.21
2016,11,24,7,45,322.5,41.5,1.5,6.5,84.0,34.36,24.44
2016,11,24,8,0,429.0,53.0,1.6,7.0,122.0,62.84,37.42
2016,11,24,8,15,496.5,61.0,1.55,7.5,163.0,105.57,64.3
2016,11,24,8,30,564.0,69.0,1.5,8.0,204.0,156.24,103.85
2016,11,24,8,45,617.0,73.0,1.5,8.5,245.0,207.59,148.17
2016,11,24,9,0,670.0,77.0,1.5,9.0,286.0,264.35,198.58
2016,11,24,9,15,700.5,80.5,1.45,9.5,322.0,318.21,247.22
2016,11,24,9,30,731.0,84.0,1.4,10.0,358.0,374.24,296.66
2016,11,24,9,45,756.0,86.0,1.4,10.5,389.5,428.18,343.3
2016,11,24,10,0,781.0,88.0,1.4,11.0,421.0,482.49,388.81
2016,11,24,10,15,795.5,90.0,1.3,11.5,446.0,531.94,428.6
2016,11,24,10,30,810.0,92.0,1.2,12.0,471.0,580.68,466.32
2016,11,24,10,45,821.0,92.5,1.1,12.5,489.5,624.66,499.1
2016,11,24,11,0,832.0,93.0,1.0,13.0,508.0,667.06,529.51
2016,11,24,11,15,837.0,94.0,0.85,13.0,518.5,704.0,555.25
2016,11,24,11,30,842.0,95.0,0.7,13.0,529.0,738.52,577.27
2016,11,24,11,45,846.5,94.0,0.6,13.5,532.5,767.79,594.48
2016,11,24,12,0,851.0,93.0,0.5,14.0,536.0,794.22,609.44
2016,11,24,12,15,848.5,93.0,0.4,14.0,531.0,813.17,620.24
2016,11,24,12,30,846.0,93.0,0.3,14.0,526.0,828.77,628.86
2016,11,24,12,45,841.5,91.5,0.25,14.5,514.0,837.51,632.77
2016,11,24,13,0,837.0,90.0,0.2,15.0,502.0,842.75,634.59
2016,11,24,13,15,767.0,93.5,0.2,15.0,459.5,794.2,602.53
2016,11,24,13,30,697.0,97.0,0.2,15.0,417.0,747.51,572.16
2016,11,24,13,45,712.5,87.0,0.25,15.0,398.0,749.1,575.55
2016,11,24,14,0,728.0,77.0,0.3,15.0,379.0,742.78,572.78
2016,11,24,14,15,664.0,82.5,0.35,14.5,342.0,695.78,542.57
2016,11,24,14,30,600.0,88.0,0.4,14.0,305.0,642.46,507.48
2016,11,24,14,45,553.0,88.5,0.45,14.0,272.0,595.52,475.03
2016,11,24,15,0,506.0,89.0,0.5,14.0,239.0,547.17,440.31
2016,11,24,15,15,467.0,80.5,0.55,13.5,203.0,491.58,399.3
2016,11,24,15,30,428.0,72.0,0.6,13.0,167.0,440.97,359.85
2016,11,24,15,45,373.5,60.5,0.7,13.0,130.5,376.12,306.78
2016,11,24,16,0,319.0,49.0,0.8,13.0,94.0,314.08,253.3
2016,11,24,16,15,226.5,35.0,0.9,12.5,61.5,227.57,172.88
2016,11,24,16,30,134.0,21.0,1.0,12.0,29.0,131.23,5.85
2016,11,24,16,45,67.0,10.5,1.15,11.5,14.5,46.98,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,8.5,2.0,8.5,8.5,7.73,0.0
2016,11,25,7,30,0.0,17.0,2.0,9.0,17.0,14.97,3.51
2016,11,25,7,45,0.0,32.5,2.0,9.5,32.5,28.24,18.71
2016,11,25,8,0,0.0,48.0,2.0,10.0,48.0,41.45,29.66
2016,11,25,8,15,0.0,65.0,2.0,10.0,65.0,56.34,42.89
2016,11,25,8,30,0.0,82.0,2.0,10.0,82.0,71.56,56.31
2016,11,25,8,45,4.0,96.5,2.0,10.5,98.0,85.75,68.39
2016,11,25,9,0,8.0,111.0,2.0,11.0,114.0,100.55,80.86
2016,11,25,9,15,12.0,124.0,2.0,11.0,128.5,114.59,92.74
2016,11,25,9,30,16.0,137.0,2.0,11.0,143.0,129.18,105.03
2016,11,25,9,45,37.0,156.0,2.0,11.5,171.5,161.81,132.09
2016,11,25,10,0,58.0,175.0,2.0,12.0,200.0,193.77,158.42
2016,11,25,10,15,54.5,183.5,2.0,12.0,208.0,204.43,167.21
2016,11,25,10,30,51.0,192.0,2.0,12.0,216.0,214.81,175.71
2016,11,25,10,45,39.0,192.0,2.05,12.5,211.0,210.71,171.82
2016,11,25,11,0,27.0,192.0,2.1,13.0,206.0,196.42,159.54
2016,11,25,11,15,103.5,211.0,2.1,13.0,264.5,281.58,230.64
2016,11,25,11,30,180.0,230.0,2.1,13.0,323.0,375.38,306.87
2016,11,25,11,45,105.0,217.0,2.15,13.5,271.5,299.12,243.91
2016,11,25,12,0,30.0,204.0,2.2,14.0,220.0,230.05,186.13
2016,11,25,12,15,72.0,216.0,2.15,14.0,253.0,280.36,228.33
2016,11,25,12,30,114.0,228.0,2.1,14.0,286.0,347.64,283.01
2016,11,25,12,45,145.5,223.0,2.1,14.0,295.0,372.92,303.95
2016,11,25,13,0,177.0,218.0,2.1,14.0,304.0,398.51,325.3
2016,11,25,13,15,121.5,205.5,2.1,14.0,264.0,340.07,277.83
2016,11,25,13,30,66.0,193.0,2.1,14.0,224.0,264.73,216.37
2016,11,25,13,45,91.5,185.0,2.1,14.0,225.0,280.07,230.34
2016,11,25,14,0,117.0,177.0,2.1,14.0,226.0,310.85,256.24
2016,11,25,14,15,278.5,146.5,2.1,14.0,250.0,425.58,352.95
2016,11,25,14,30,440.0,116.0,2.1,14.0,274.0,536.94,443.52
2016,11,25,14,45,413.5,109.0,2.1,14.0,244.5,501.38,414.84
2016,11,25,15,0,387.0,102.0,2.1,14.0,215.0,465.24,386.05
2016,11,25,15,15,357.5,89.5,2.0,13.5,182.5,419.31,349.11
2016,11,25,15,30,328.0,77.0,1.9,13.0,150.0,373.59,311.1
2016,11,25,15,45,290.0,63.0,1.85,13.0,117.0,320.36,265.1
2016,11,25,16,0,252.0,49.0,1.8,13.0,84.0,268.79,218.71
2016,11,25,16,15,173.0,34.5,1.8,12.5,54.5,192.71,146.05
2016,11,25,16,30,94.0,20.0,1.8,12.0,25.0,105.08,0.0
2016,11,25,16,45,47.0,10.0,1.85,12.0,12.5,35.34,0.0
2016,11,25,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.0,2.95,11.0,5.0,4.55,0.0
2016,11,26,7,30,0.0,10.0,2.9,11.0,10.0,8.78,0.0
2016,11,26,7,45,0.0,20.0,2.85,11.0,20.0,17.6,9.38
2016,11,26,8,0,0.0,30.0,2.8,11.0,30.0,26.44,16.79
2016,11,26,8,15,0.0,41.0,2.75,11.0,41.0,36.18,25.46
2016,11,26,8,30,0.0,52.0,2.7,11.0,52.0,45.88,34.05
2016,11,26,8,45,0.0,62.5,2.65,11.0,62.5,55.17,42.19
2016,11,26,9,0,0.0,73.0,2.6,11.0,73.0,64.55,50.32
2016,11,26,9,15,0.0,82.5,2.7,11.0,82.5,73.12,57.67
2016,11,26,9,30,0.0,92.0,2.8,11.0,92.0,81.77,65.02
2016,11,26,9,45,12.0,126.5,2.95,11.0,131.5,118.84,96.45
2016,11,26,10,0,24.0,161.0,3.1,11.0,171.0,158.14,129.54
2016,11,26,10,15,49.0,179.5,3.3,11.0,201.5,197.43,162.56
2016,11,26,10,30,74.0,198.0,3.5,11.0,232.0,234.37,193.54
2016,11,26,10,45,52.0,196.0,3.7,11.5,220.5,223.04,183.52
2016,11,26,11,0,30.0,194.0,3.9,12.0,209.0,209.72,171.79
2016,11,26,11,15,24.5,192.5,4.0,12.0,205.0,196.78,160.97
2016,11,26,11,30,19.0,191.0,4.1,12.0,201.0,192.66,157.43
2016,11,26,11,45,9.5,173.0,4.2,12.0,178.0,168.17,136.84
2016,11,26,12,0,0.0,155.0,4.3,12.0,155.0,143.2,115.74
2016,11,26,12,15,97.0,191.0,4.3,12.0,240.0,285.22,236.65
2016,11,26,12,30,194.0,227.0,4.3,12.0,325.0,412.17,341.95
2016,11,26,12,45,295.0,206.0,4.3,12.0,351.5,492.66,408.96
2016,11,26,13,0,396.0,185.0,4.3,12.0,378.0,559.06,464.4
2016,11,26,13,15,310.0,190.0,4.15,12.0,337.5,497.77,413.7
2016,11,26,13,30,224.0,195.0,4.0,12.0,297.0,418.63,348.84
2016,11,26,13,45,347.0,164.5,3.9,12.0,312.0,504.42,421.67
2016,11,26,14,0,470.0,134.0,3.8,12.0,327.0,589.53,491.83
2016,11,26,14,15,456.5,124.5,3.7,12.0,300.0,564.44,471.93
2016,11,26,14,30,443.0,115.0,3.6,12.0,273.0,537.66,451.01
2016,11,26,14,45,394.0,112.5,3.55,12.0,242.0,489.65,411.93
2016,11,26,15,0,345.0,110.0,3.5,12.0,211.0,441.94,372.37
2016,11,26,15,15,311.5,97.0,3.5,12.0,178.0,393.63,332.05
2016,11,26,15,30,278.0,84.0,3.5,12.0,145.0,331.94,279.87
2016,11,26,15,45,222.0,69.5,3.5,12.0,111.5,268.01,223.93
2016,11,26,16,0,166.0,55.0,3.5,12.0,78.0,207.44,169.48
2016,11,26,16,15,83.0,38.5,3.6,11.5,50.0,117.76,87.62
2016,11,26,16,30,0.0,22.0,3.7,11.0,22.0,24.41,0.0
2016,11,26,16,45,0.0,11.0,3.8,11.0,11.0,10.01,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,7,15,112.5,13.0,3.1,9.5,20.0,11.82,0.0
2016,11,27,7,30,225.0,26.0,3.1,10.0,40.0,21.97,4.74
2016,11,27,7,45,346.5,35.5,3.15,10.5,77.5,29.17,19.12
2016,11,27,8,0,468.0,45.0,3.2,11.0,115.0,54.24,29.78
2016,11,27,8,15,536.5,51.0,3.3,11.0,156.0,97.08,54.95
2016,11,27,8,30,605.0,57.0,3.4,11.0,197.0,147.81,93.8
2016,11,27,8,45,655.0,60.5,3.55,11.5,237.0,199.79,138.69
2016,11,27,9,0,705.0,64.0,3.7,12.0,277.0,257.76,190.6
2016,11,27,9,15,665.0,74.5,3.65,12.0,295.0,296.07,229.28
2016,11,27,9,30,625.0,85.0,3.6,12.0,313.0,330.15,263.15
2016,11,27,9,45,613.5,96.5,3.6,12.5,336.0,372.28,301.25
2016,11,27,10,0,602.0,108.0,3.6,13.0,359.0,412.12,336.12
2016,11,27,10,15,720.5,92.0,3.5,13.0,410.0,489.92,400.95
2016,11,27,10,30,839.0,76.0,3.4,13.0,461.0,574.63,470.11
2016,11,27,10,45,849.0,76.5,3.3,13.5,479.0,618.84,505.03
2016,11,27,11,0,859.0,77.0,3.2,14.0,497.0,661.34,537.83
2016,11,27,11,15,863.5,77.5,3.1,14.0,507.5,698.12,566.31
2016,11,27,11,30,868.0,78.0,3.0,14.0,518.0,732.36,590.98
2016,11,27,11,45,867.0,79.0,2.9,14.0,520.5,760.38,610.82
2016,11,27,12,0,866.0,80.0,2.8,14.0,523.0,785.28,628.31
2016,11,27,12,15,863.0,79.5,2.7,14.0,518.0,803.55,640.92
2016,11,27,12,30,860.0,79.0,2.6,14.0,513.0,818.42,651.12
2016,11,27,12,45,643.5,128.0,2.55,14.5,448.0,715.08,574.07
2016,11,27,13,0,427.0,177.0,2.5,15.0,383.0,591.46,478.01
2016,11,27,13,15,360.5,181.0,2.4,14.5,350.5,529.19,431.3
2016,11,27,13,30,294.0,185.0,2.3,14.0,318.0,481.83,394.43
2016,11,27,13,45,421.0,151.0,2.25,14.0,329.5,567.69,464.68
2016,11,27,14,0,548.0,117.0,2.2,14.0,341.0,640.45,522.29
2016,11,27,14,15,444.0,123.0,2.15,14.0,295.5,551.49,452.96
2016,11,27,14,30,340.0,129.0,2.1,14.0,250.0,452.72,374.99
2016,11,27,14,45,314.0,119.5,2.1,14.0,222.0,416.99,347.01
2016,11,27,15,0,288.0,110.0,2.1,14.0,194.0,381.28,317.99
2016,11,27,15,15,265.5,96.0,2.05,13.5,164.0,341.95,285.92
2016,11,27,15,30,243.0,82.0,2.0,13.0,134.0,302.89,253.03
2016,11,27,15,45,207.5,66.0,1.95,12.5,104.0,251.87,209.01
2016,11,27,16,0,172.0,50.0,1.9,12.0,74.0,202.26,164.74
2016,11,27,16,15,86.0,36.0,1.95,11.5,48.0,126.42,93.67
2016,11,27,16,30,0.0,22.0,2.0,11.0,22.0,24.63,0.0
2016,11,27,16,45,0.0,11.0,2.05,11.0,11.0,10.01,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,7,15,68.5,12.5,3.9,11.0,17.0,11.37,0.0
2016,11,28,7,30,137.0,25.0,4.0,11.0,34.0,19.71,1.82
2016,11,28,7,45,225.5,38.5,4.15,11.0,66.0,30.02,19.6
2016,11,28,8,0,314.0,52.0,4.3,11.0,98.0,52.46,31.96
2016,11,28,8,15,368.0,63.5,4.3,11.0,134.5,89.61,55.69
2016,11,28,8,30,422.0,75.0,4.3,11.0,171.0,133.03,89.44
2016,11,28,8,45,462.0,83.0,4.35,11.5,206.0,176.46,126.74
2016,11,28,9,0,502.0,91.0,4.4,12.0,241.0,224.02,169.01
2016,11,28,9,15,549.5,90.5,4.35,12.0,273.5,272.85,213.0
2016,11,28,9,30,597.0,90.0,4.3,12.0,306.0,323.13,258.24
2016,11,28,9,45,624.5,92.5,4.3,12.5,335.5,371.58,301.25
2016,11,28,10,0,652.0,95.0,4.3,13.0,365.0,421.49,344.5
2016,11,28,10,15,634.5,106.0,4.2,13.0,382.0,457.72,376.13
2016,11,28,10,30,617.0,117.0,4.1,13.0,399.0,490.86,404.27
2016,11,28,10,45,635.5,117.0,4.05,13.5,417.0,531.61,437.38
2016,11,28,11,0,654.0,117.0,4.0,14.0,435.0,571.89,469.37
2016,11,28,11,15,672.0,127.0,3.9,14.0,460.0,621.84,508.66
2016,11,28,11,30,690.0,137.0,3.8,14.0,485.0,670.81,546.44
2016,11,28,11,45,700.5,134.0,3.7,14.0,489.5,699.17,568.35
2016,11,28,12,0,711.0,131.0,3.6,14.0,494.0,725.4,588.3
