Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,12,15,708.5,130.5,3.5,14.0,489.0,741.69,600.03
2016,11,28,12,30,706.0,130.0,3.4,14.0,484.0,755.07,609.71
2016,11,28,12,45,700.0,117.5,3.3,14.5,462.0,748.89,603.75
2016,11,28,13,0,694.0,105.0,3.2,15.0,440.0,738.96,595.28
2016,11,28,13,15,657.0,110.0,3.15,15.0,417.0,720.68,582.03
2016,11,28,13,30,620.0,115.0,3.1,15.0,394.0,699.05,566.36
2016,11,28,13,45,519.5,128.0,3.05,15.0,353.0,622.86,509.05
2016,11,28,14,0,419.0,141.0,3.0,15.0,312.0,553.69,454.67
2016,11,28,14,15,506.0,122.0,2.9,15.0,312.5,601.77,494.46
2016,11,28,14,30,593.0,103.0,2.8,15.0,313.0,651.0,532.28
2016,11,28,14,45,575.5,94.0,2.75,15.0,279.5,617.27,506.2
2016,11,28,15,0,558.0,85.0,2.7,15.0,246.0,581.7,478.61
2016,11,28,15,15,505.0,78.0,2.5,14.5,207.5,519.37,429.45
2016,11,28,15,30,452.0,71.0,2.3,14.0,169.0,456.45,377.81
2016,11,28,15,45,400.0,59.5,2.15,13.5,132.0,393.05,323.98
2016,11,28,16,0,348.0,48.0,2.0,13.0,95.0,332.2,269.67
2016,11,28,16,15,174.0,37.5,2.05,12.5,61.0,199.26,148.82
2016,11,28,16,30,0.0,27.0,2.1,12.0,27.0,35.77,0.0
2016,11,28,16,45,0.0,13.5,2.2,11.5,13.5,12.28,0.0
2016,11,28,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,187.5,9.5,2.4,7.5,20.5,8.64,0.0
2016,11,29,7,30,375.0,19.0,2.4,8.0,41.0,17.07,0.0
2016,11,29,7,45,482.5,26.0,2.4,8.5,80.0,22.82,13.59
2016,11,29,8,0,590.0,33.0,2.4,9.0,119.0,47.2,22.54
2016,11,29,8,15,650.5,37.5,2.45,9.5,160.5,94.39,48.59
2016,11,29,8,30,711.0,42.0,2.5,10.0,202.0,148.37,89.65
2016,11,29,8,45,748.5,45.0,2.6,10.5,241.5,202.54,137.14
2016,11,29,9,0,786.0,48.0,2.7,11.0,281.0,260.65,190.18
2016,11,29,9,15,811.0,50.5,2.65,11.0,317.0,316.36,242.25
2016,11,29,9,30,836.0,53.0,2.6,11.0,353.0,373.38,294.71
2016,11,29,9,45,852.5,55.0,2.55,11.5,383.5,427.28,342.91
2016,11,29,10,0,869.0,57.0,2.5,12.0,414.0,481.03,389.41
2016,11,29,10,15,880.5,58.0,2.35,12.5,438.5,530.62,430.78
2016,11,29,10,30,892.0,59.0,2.2,13.0,463.0,579.02,469.65
2016,11,29,10,45,898.0,60.5,2.1,13.5,480.5,623.21,504.08
2016,11,29,11,0,904.0,62.0,2.0,14.0,498.0,665.29,535.76
2016,11,29,11,15,908.0,62.5,1.9,14.0,509.0,702.52,563.07
2016,11,29,11,30,912.0,63.0,1.8,14.0,520.0,737.1,586.99
2016,11,29,11,45,911.0,64.0,1.7,14.0,523.0,765.73,606.33
2016,11,29,12,0,910.0,65.0,1.6,14.0,526.0,791.16,623.22
2016,11,29,12,15,908.0,65.0,1.55,14.0,521.5,811.25,636.76
2016,11,29,12,30,906.0,65.0,1.5,14.0,517.0,827.92,647.96
2016,11,29,12,45,890.0,68.0,1.5,14.5,504.0,833.32,650.73
2016,11,29,13,0,874.0,71.0,1.5,15.0,491.0,834.98,651.14
2016,11,29,13,15,865.0,70.0,1.5,15.0,472.0,833.81,650.94
2016,11,29,13,30,856.0,69.0,1.5,15.0,453.0,837.37,654.2
2016,11,29,13,45,843.0,67.0,1.5,15.0,427.5,824.67,646.05
2016,11,29,14,0,830.0,65.0,1.5,15.0,402.0,808.64,635.73
2016,11,29,14,15,810.5,63.0,1.45,14.5,370.5,784.0,619.77
2016,11,29,14,30,791.0,61.0,1.4,14.0,339.0,756.54,601.56
2016,11,29,14,45,762.0,58.0,1.35,14.0,302.5,717.49,573.34
2016,11,29,15,0,733.0,55.0,1.3,14.0,266.0,676.5,543.02
2016,11,29,15,15,689.5,51.0,1.25,13.5,226.0,621.52,502.08
2016,11,29,15,30,646.0,47.0,1.2,13.0,186.0,566.05,459.03
2016,11,29,15,45,576.0,41.5,1.2,13.0,145.0,489.99,397.46
2016,11,29,16,0,506.0,36.0,1.2,13.0,104.0,424.55,340.27
2016,11,29,16,15,384.0,27.0,1.15,12.5,67.5,318.56,236.95
2016,11,29,16,30,262.0,18.0,1.1,12.0,31.0,203.11,0.0
2016,11,29,16,45,131.0,9.0,1.1,12.0,15.5,81.3,0.0
2016,11,29,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,15,94.0,11.0,1.15,10.0,16.5,10.01,0.0
2016,11,30,7,30,188.0,22.0,1.1,10.0,33.0,18.42,0.0
2016,11,30,7,45,298.5,33.0,1.05,10.0,67.5,27.15,16.94
2016,11,30,8,0,409.0,44.0,1.0,10.0,102.0,48.7,27.78
2016,11,30,8,15,481.0,51.0,1.1,10.5,141.5,88.72,50.61
2016,11,30,8,30,553.0,58.0,1.2,11.0,181.0,137.1,86.6
2016,11,30,8,45,603.5,62.5,1.35,11.5,219.5,186.75,128.64
2016,11,30,9,0,654.0,67.0,1.5,12.0,258.0,241.54,176.94
2016,11,30,9,15,357.5,105.5,1.6,12.0,212.0,220.55,172.37
2016,11,30,9,30,61.0,144.0,1.7,12.0,166.0,156.08,126.29
2016,11,30,9,45,59.5,156.0,1.8,12.0,179.0,171.38,139.61
2016,11,30,10,0,58.0,168.0,1.9,12.0,192.0,186.65,152.51
2016,11,30,10,15,108.0,182.5,1.9,12.0,230.0,238.4,195.57
2016,11,30,10,30,158.0,197.0,1.9,12.0,268.0,288.83,237.23
2016,11,30,10,45,80.5,178.5,1.95,12.0,215.0,221.95,182.0
2016,11,30,11,0,3.0,160.0,2.0,12.0,162.0,149.03,120.48
2016,11,30,11,15,18.5,180.0,2.05,12.0,189.5,180.17,146.8
2016,11,30,11,30,34.0,200.0,2.1,12.0,217.0,224.19,183.28
2016,11,30,11,45,62.5,211.5,2.2,12.5,243.0,261.02,213.66
2016,11,30,12,0,91.0,223.0,2.3,13.0,269.0,299.93,245.48
2016,11,30,12,15,72.0,216.0,2.4,13.0,252.5,280.76,229.61
2016,11,30,12,30,53.0,209.0,2.5,13.0,236.0,260.56,212.99
2016,11,30,12,45,49.5,203.0,2.6,13.0,227.5,253.63,207.58
2016,11,30,13,0,46.0,197.0,2.7,13.0,219.0,246.53,201.99
2016,11,30,13,15,44.0,190.0,2.65,13.0,210.5,239.36,196.31
2016,11,30,13,30,42.0,183.0,2.6,13.0,202.0,232.18,190.62
2016,11,30,13,45,41.0,173.0,2.6,13.0,190.5,221.99,182.53
2016,11,30,14,0,40.0,163.0,2.6,13.0,179.0,211.8,174.41
2016,11,30,14,15,384.5,118.0,2.5,13.0,253.5,493.87,412.75
2016,11,30,14,30,729.0,73.0,2.4,13.0,328.0,725.29,591.66
2016,11,30,14,45,698.0,69.0,2.35,13.0,292.0,684.73,559.11
2016,11,30,15,0,667.0,65.0,2.3,13.0,256.0,642.57,526.9
2016,11,30,15,15,619.0,60.5,2.15,12.5,217.0,585.52,482.49
2016,11,30,15,30,571.0,56.0,2.0,12.0,178.0,528.48,436.48
2016,11,30,15,45,493.5,49.0,1.95,12.0,138.0,448.01,369.39
2016,11,30,16,0,416.0,42.0,1.9,12.0,98.0,370.56,300.94
2016,11,30,16,15,208.0,35.0,1.9,11.5,63.0,216.99,161.7
2016,11,30,16,30,0.0,28.0,1.9,11.0,28.0,38.73,0.0
2016,11,30,16,45,0.0,14.0,1.9,11.0,14.0,12.73,0.0
2016,11,30,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,7,15,161.0,9.5,2.15,7.5,18.0,8.64,0.0
2016,12,1,7,30,322.0,19.0,2.1,8.0,36.0,17.23,0.0
2016,12,1,7,45,440.5,26.5,2.1,8.5,74.0,23.44,13.72
2016,12,1,8,0,559.0,34.0,2.1,9.0,112.0,44.85,22.39
2016,12,1,8,15,624.5,39.0,2.3,9.5,153.5,90.76,46.96
2016,12,1,8,30,690.0,44.0,2.5,10.0,195.0,144.12,86.85
2016,12,1,8,45,732.0,47.5,2.75,10.5,235.5,198.32,133.88
2016,12,1,9,0,774.0,51.0,3.0,11.0,276.0,256.5,186.72
2016,12,1,9,15,801.5,53.5,3.1,11.0,312.5,312.73,239.3
2016,12,1,9,30,829.0,56.0,3.2,11.0,349.0,370.63,292.78
2016,12,1,9,45,840.5,60.0,3.3,11.5,379.0,424.76,341.75
2016,12,1,10,0,852.0,64.0,3.4,12.0,409.0,478.36,388.81
2016,12,1,10,15,865.0,65.5,3.45,12.0,434.5,526.95,431.27
2016,12,1,10,30,878.0,67.0,3.5,12.0,460.0,576.2,473.12
2016,12,1,10,45,887.0,67.5,3.55,12.5,478.5,620.64,509.31
2016,12,1,11,0,896.0,68.0,3.6,13.0,497.0,663.22,543.15
2016,12,1,11,15,901.0,68.5,3.55,13.0,508.0,701.01,572.86
2016,12,1,11,30,906.0,69.0,3.5,13.0,519.0,736.26,598.8
2016,12,1,11,45,908.0,69.0,3.5,13.5,522.5,765.94,619.52
2016,12,1,12,0,910.0,69.0,3.5,14.0,526.0,792.58,637.91
2016,12,1,12,15,908.0,69.0,3.45,14.0,522.0,812.88,652.54
2016,12,1,12,30,906.0,69.0,3.4,14.0,518.0,829.76,664.75
2016,12,1,12,45,899.5,69.0,3.35,14.5,506.0,839.45,670.56
2016,12,1,13,0,893.0,69.0,3.3,15.0,494.0,845.55,673.9
2016,12,1,13,15,883.5,68.0,3.25,15.0,474.5,844.26,673.26
2016,12,1,13,30,874.0,67.0,3.2,15.0,455.0,839.42,670.2
2016,12,1,13,45,857.5,66.0,3.2,15.0,429.0,833.43,666.7
2016,12,1,14,0,841.0,65.0,3.2,15.0,403.0,815.92,654.78
2016,12,1,14,15,820.5,63.0,3.1,14.5,371.5,790.58,637.67
2016,12,1,14,30,800.0,61.0,3.0,14.0,340.0,762.39,618.16
2016,12,1,14,45,770.5,58.0,2.9,14.0,303.0,723.03,588.64
2016,12,1,15,0,741.0,55.0,2.8,14.0,266.0,681.69,556.91
2016,12,1,15,15,697.0,51.0,2.65,13.5,226.0,626.37,514.1
2016,12,1,15,30,653.0,47.0,2.5,13.0,186.0,570.51,469.18
2016,12,1,15,45,581.5,41.5,2.45,12.5,144.5,493.36,405.71
2016,12,1,16,0,510.0,36.0,2.4,12.0,103.0,427.05,346.77
2016,12,1,16,15,386.0,27.0,2.45,11.5,66.5,319.84,239.26
2016,12,1,16,30,262.0,18.0,2.5,11.0,30.0,202.6,0.0
2016,12,1,16,45,131.0,9.0,2.65,10.5,15.0,81.33,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,161.0,9.0,3.15,7.5,17.0,8.19,0.0
2016,12,2,7,30,322.0,18.0,3.2,8.0,34.0,16.29,0.0
2016,12,2,7,45,436.0,26.0,3.25,8.5,71.5,23.03,13.13
2016,12,2,8,0,550.0,34.0,3.3,9.0,109.0,43.44,21.97
2016,12,2,8,15,616.0,39.0,3.4,9.5,150.0,88.68,45.76
2016,12,2,8,30,682.0,44.0,3.5,10.0,191.0,141.44,84.97
2016,12,2,8,45,723.0,47.5,3.65,10.5,231.0,194.87,131.33
2016,12,2,9,0,764.0,51.0,3.8,11.0,271.0,252.18,183.51
2016,12,2,9,15,791.5,53.5,3.9,11.5,307.0,307.78,235.28
2016,12,2,9,30,819.0,56.0,4.0,12.0,343.0,365.08,287.86
2016,12,2,9,45,832.0,59.5,4.1,12.5,373.0,418.76,336.6
2016,12,2,10,0,845.0,63.0,4.2,13.0,403.0,472.08,383.65
2016,12,2,10,15,858.0,64.5,4.1,13.0,428.0,520.32,425.67
2016,12,2,10,30,871.0,66.0,4.0,13.0,453.0,569.23,467.08
2016,12,2,10,45,879.5,66.5,3.95,13.5,471.5,613.06,502.67
2016,12,2,11,0,888.0,67.0,3.9,14.0,490.0,655.03,535.84
2016,12,2,11,15,893.0,68.0,3.85,14.0,501.0,693.14,565.97
2016,12,2,11,30,898.0,69.0,3.8,14.0,512.0,728.74,592.28
2016,12,2,11,45,900.0,68.5,3.75,14.5,515.5,757.64,612.27
2016,12,2,12,0,902.0,68.0,3.7,15.0,519.0,783.51,629.92
2016,12,2,12,15,900.0,68.0,3.7,15.0,515.0,803.68,644.74
2016,12,2,12,30,898.0,68.0,3.7,15.0,511.0,820.47,657.19
2016,12,2,12,45,888.5,68.5,3.7,15.0,498.5,828.27,663.18
2016,12,2,13,0,879.0,69.0,3.7,15.0,486.0,832.47,666.71
2016,12,2,13,15,869.0,68.0,3.65,15.0,467.0,830.76,665.79
2016,12,2,13,30,859.0,67.0,3.6,15.0,448.0,825.55,662.46
2016,12,2,13,45,843.0,66.0,3.6,15.0,422.0,820.08,659.29
2016,12,2,14,0,827.0,65.0,3.6,15.0,396.0,803.17,647.66
2016,12,2,14,15,805.5,63.0,3.45,15.0,364.5,777.23,628.54
2016,12,2,14,30,784.0,61.0,3.3,15.0,333.0,748.51,607.16
2016,12,2,14,45,754.0,58.0,3.15,15.0,297.0,709.11,577.29
2016,12,2,15,0,724.0,55.0,3.0,15.0,261.0,667.81,545.3
2016,12,2,15,15,679.0,51.0,2.8,14.5,221.5,612.24,502.02
2016,12,2,15,30,634.0,47.0,2.6,14.0,182.0,556.22,456.78
2016,12,2,15,45,564.0,41.0,2.45,13.5,141.5,480.28,393.97
2016,12,2,16,0,494.0,35.0,2.3,13.0,101.0,414.91,335.66
2016,12,2,16,15,370.5,26.5,2.3,12.0,65.0,309.38,230.26
2016,12,2,16,30,247.0,18.0,2.3,11.0,29.0,193.46,0.0
2016,12,2,16,45,123.5,9.0,2.35,10.5,14.5,77.17,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,15,122.5,9.0,1.35,9.0,14.5,8.19,0.0
2016,12,3,7,30,245.0,18.0,1.3,9.0,29.0,14.94,0.0
2016,12,3,7,45,364.5,26.5,1.3,9.5,64.5,21.54,11.62
2016,12,3,8,0,484.0,35.0,1.3,10.0,100.0,39.5,20.25
2016,12,3,8,15,552.5,41.0,1.35,10.5,139.5,84.03,44.34
2016,12,3,8,30,621.0,47.0,1.4,11.0,179.0,134.21,81.03
2016,12,3,8,45,670.5,50.0,1.45,11.5,218.5,185.25,124.18
2016,12,3,9,0,720.0,53.0,1.5,12.0,258.0,241.2,173.8
2016,12,3,9,15,749.0,55.5,1.55,12.5,293.5,294.82,222.68
2016,12,3,9,30,778.0,58.0,1.6,13.0,329.0,350.36,272.5
2016,12,3,9,45,703.5,77.0,1.65,13.5,338.5,381.51,302.81
2016,12,3,10,0,629.0,96.0,1.7,14.0,348.0,404.31,324.57
2016,12,3,10,15,734.0,81.5,1.65,14.0,393.0,475.17,382.82
2016,12,3,10,30,839.0,67.0,1.6,14.0,438.0,553.42,445.37
2016,12,3,10,45,848.5,68.0,1.6,14.5,456.5,594.24,477.28
2016,12,3,11,0,858.0,69.0,1.6,15.0,475.0,636.26,509.35
2016,12,3,11,15,863.0,69.5,1.6,15.0,486.0,672.76,537.49
2016,12,3,11,30,868.0,70.0,1.6,15.0,497.0,706.84,561.82
2016,12,3,11,45,869.0,70.5,1.65,15.5,500.5,735.38,581.36
2016,12,3,12,0,870.0,71.0,1.7,16.0,504.0,760.99,598.77
2016,12,3,12,15,868.5,71.0,1.75,16.0,500.5,780.95,613.31
2016,12,3,12,30,867.0,71.0,1.8,16.0,497.0,797.67,625.69
2016,12,3,12,45,862.5,70.0,1.85,16.5,486.0,807.37,632.04
2016,12,3,13,0,858.0,69.0,1.9,17.0,475.0,813.63,636.14
2016,12,3,13,15,849.5,68.0,1.85,17.0,457.0,813.13,635.84
2016,12,3,13,30,841.0,67.0,1.8,17.0,439.0,817.35,639.05
2016,12,3,13,45,823.0,66.5,1.8,17.0,413.5,802.82,629.49
2016,12,3,14,0,805.0,66.0,1.8,17.0,388.0,785.08,617.8
2016,12,3,14,15,785.0,64.0,1.7,16.5,357.5,760.68,601.45
2016,12,3,14,30,765.0,62.0,1.6,16.0,327.0,733.55,582.86
2016,12,3,14,45,729.0,60.0,1.55,16.0,290.5,690.99,551.91
2016,12,3,15,0,693.0,58.0,1.5,16.0,254.0,646.73,518.99
2016,12,3,15,15,647.5,54.0,1.45,15.5,215.5,591.45,477.55
2016,12,3,15,30,602.0,50.0,1.4,15.0,177.0,542.83,439.44
2016,12,3,15,45,521.5,44.0,1.35,14.5,136.5,461.2,373.77
2016,12,3,16,0,441.0,38.0,1.3,14.0,96.0,382.94,306.53
2016,12,3,16,15,320.5,28.0,1.35,13.5,61.5,279.35,205.12
2016,12,3,16,30,200.0,18.0,1.4,13.0,27.0,165.22,0.0
2016,12,3,16,45,100.0,9.0,1.5,12.5,13.5,64.06,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,13.5,0.85,9.0,13.5,12.28,0.0
2016,12,4,7,30,0.0,27.0,0.9,9.0,27.0,21.81,0.0
2016,12,4,7,45,229.0,32.0,0.95,9.5,62.0,25.12,14.14
2016,12,4,8,0,458.0,37.0,1.0,10.0,97.0,39.72,21.38
2016,12,4,8,15,530.0,43.0,1.05,10.0,136.5,81.02,42.96
2016,12,4,8,30,602.0,49.0,1.1,10.0,176.0,130.54,79.0
2016,12,4,8,45,646.0,54.0,1.15,10.5,214.5,182.8,123.29
2016,12,4,9,0,690.0,59.0,1.2,11.0,253.0,237.89,172.19
2016,12,4,9,15,720.5,62.0,1.2,11.5,288.5,290.87,220.21
2016,12,4,9,30,751.0,65.0,1.2,12.0,324.0,346.03,269.33
2016,12,4,9,45,751.0,72.5,1.25,12.5,351.5,395.0,312.84
2016,12,4,10,0,751.0,80.0,1.3,13.0,379.0,442.53,353.72
2016,12,4,10,15,632.5,108.5,1.3,13.0,371.5,450.54,362.92
2016,12,4,10,30,514.0,137.0,1.3,13.0,364.0,440.92,357.09
2016,12,4,10,45,547.5,135.0,1.3,13.0,385.5,483.9,392.22
2016,12,4,11,0,581.0,133.0,1.3,13.0,407.0,533.19,431.05
2016,12,4,11,15,700.0,109.5,1.35,13.0,447.0,613.2,493.85
2016,12,4,11,30,819.0,86.0,1.4,13.0,487.0,694.38,555.8
2016,12,4,11,45,663.5,125.0,1.45,13.5,451.5,653.54,523.1
2016,12,4,12,0,508.0,164.0,1.5,14.0,416.0,592.06,475.2
2016,12,4,12,15,407.0,183.5,1.65,14.0,384.5,549.04,442.76
2016,12,4,12,30,306.0,203.0,1.8,14.0,353.0,486.86,394.73
2016,12,4,12,45,372.5,185.5,1.95,14.0,364.0,528.33,429.81
2016,12,4,13,0,439.0,168.0,2.1,14.0,375.0,586.34,476.23
2016,12,4,13,15,383.5,170.5,2.2,14.0,346.5,532.32,434.77
2016,12,4,13,30,328.0,173.0,2.3,14.0,318.0,493.2,404.5
2016,12,4,13,45,406.5,149.0,2.4,14.0,318.0,549.35,451.0
2016,12,4,14,0,485.0,125.0,2.5,14.0,318.0,586.6,482.34
2016,12,4,14,15,446.0,125.5,2.45,14.0,292.0,553.25,455.9
2016,12,4,14,30,407.0,126.0,2.4,14.0,266.0,518.88,428.73
2016,12,4,14,45,397.0,113.0,2.35,14.0,237.5,490.37,406.61
2016,12,4,15,0,387.0,100.0,2.3,14.0,209.0,460.48,382.74
2016,12,4,15,15,352.5,88.0,2.25,13.5,176.0,412.04,343.49
2016,12,4,15,30,318.0,76.0,2.2,13.0,143.0,364.06,303.35
2016,12,4,15,45,280.5,61.5,2.15,13.0,111.0,311.38,257.47
2016,12,4,16,0,243.0,47.0,2.1,13.0,79.0,260.23,210.93
2016,12,4,16,15,121.5,34.5,2.15,12.5,50.5,147.55,107.43
2016,12,4,16,30,0.0,22.0,2.2,12.0,22.0,25.54,0.0
2016,12,4,16,45,0.0,11.0,2.3,12.0,11.0,10.01,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.5,2.0,8.0,4.5,4.09,0.0
2016,12,5,7,30,0.0,9.0,2.0,8.0,9.0,7.91,0.0
2016,12,5,7,45,0.0,21.5,2.0,8.5,21.5,18.95,9.02
2016,12,5,8,0,0.0,34.0,2.0,9.0,34.0,29.73,19.34
2016,12,5,8,15,0.0,48.0,2.0,9.0,48.0,41.91,30.35
2016,12,5,8,30,0.0,62.0,2.0,9.0,62.0,54.33,41.44
2016,12,5,8,45,0.0,76.0,2.0,9.5,76.0,66.94,52.5
2016,12,5,9,0,0.0,90.0,2.0,10.0,90.0,79.72,63.54
2016,12,5,9,15,0.0,103.0,1.95,10.0,103.0,91.77,73.91
2016,12,5,9,30,0.0,116.0,1.9,10.0,116.0,103.97,84.3
2016,12,5,9,45,39.5,141.0,1.9,10.0,156.5,148.04,121.32
2016,12,5,10,0,79.0,166.0,1.9,10.0,197.0,194.13,160.0
2016,12,5,10,15,270.0,157.0,1.9,10.0,273.5,301.16,249.42
2016,12,5,10,30,461.0,148.0,1.9,10.0,350.0,421.71,348.39
2016,12,5,10,45,476.5,151.5,1.9,10.5,368.0,457.67,376.98
2016,12,5,11,0,492.0,155.0,1.9,11.0,386.0,493.56,405.43
2016,12,5,11,15,315.0,186.5,1.85,11.0,335.5,418.02,344.02
2016,12,5,11,30,138.0,218.0,1.8,11.0,285.0,329.85,270.93
2016,12,5,11,45,171.5,218.5,1.8,11.0,302.5,361.83,297.98
2016,12,5,12,0,205.0,219.0,1.8,11.0,320.0,395.22,325.39
2016,12,5,12,15,202.5,217.5,1.75,11.0,317.0,399.0,328.32
2016,12,5,12,30,200.0,216.0,1.7,11.0,314.0,402.05,330.85
2016,12,5,12,45,182.0,212.0,1.7,11.0,299.5,388.61,320.11
2016,12,5,13,0,164.0,208.0,1.7,11.0,285.0,374.12,308.57
2016,12,5,13,15,139.0,199.5,1.6,11.0,263.0,347.15,286.64
2016,12,5,13,30,114.0,191.0,1.5,11.0,241.0,319.39,263.96
2016,12,5,13,45,133.5,180.0,1.45,11.0,235.5,325.42,269.96
2016,12,5,14,0,153.0,169.0,1.4,11.0,230.0,330.87,275.28
2016,12,5,14,15,142.0,158.5,1.4,10.5,211.5,310.91,259.68
2016,12,5,14,30,131.0,148.0,1.4,10.0,193.0,290.87,243.87
2016,12,5,14,45,128.5,132.0,1.4,10.0,172.5,269.63,226.68
2016,12,5,15,0,126.0,116.0,1.4,10.0,152.0,247.93,208.74
2016,12,5,15,15,114.0,99.5,1.45,10.0,128.0,217.77,183.08
2016,12,5,15,30,102.0,83.0,1.5,10.0,104.0,187.68,156.89
2016,12,5,15,45,89.5,65.5,1.55,10.0,81.0,155.55,128.36
2016,12,5,16,0,77.0,48.0,1.6,10.0,58.0,123.18,98.84
2016,12,5,16,15,38.5,32.0,1.6,9.5,37.0,76.64,53.73
2016,12,5,16,30,0.0,16.0,1.6,9.0,16.0,14.67,0.0
2016,12,5,16,45,0.0,8.0,1.65,9.0,8.0,7.28,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.5,2.3,5.5,10.5,9.55,0.0
2016,12,6,7,30,0.0,21.0,2.3,6.0,21.0,19.1,0.0
2016,12,6,7,45,154.0,31.0,2.35,6.5,50.5,24.27,12.8
2016,12,6,8,0,308.0,41.0,2.4,7.0,80.0,38.98,23.88
2016,12,6,8,15,355.5,52.5,2.45,7.5,113.5,72.46,43.15
2016,12,6,8,30,403.0,64.0,2.5,8.0,147.0,113.01,73.73
2016,12,6,8,45,432.0,74.0,2.6,8.5,179.5,154.05,109.0
2016,12,6,9,0,461.0,84.0,2.7,9.0,212.0,198.09,148.55
2016,12,6,9,15,489.0,90.0,2.75,9.5,242.0,240.83,187.54
2016,12,6,9,30,517.0,96.0,2.8,10.0,272.0,289.22,231.02
2016,12,6,9,45,521.5,105.5,2.9,10.5,297.0,326.95,265.4
2016,12,6,10,0,526.0,115.0,3.0,11.0,322.0,367.61,301.24
2016,12,6,10,15,638.0,96.5,3.0,11.0,363.5,438.22,360.95
2016,12,6,10,30,750.0,78.0,3.0,11.0,405.0,510.93,421.77
2016,12,6,10,45,805.0,76.0,3.05,11.5,440.0,575.52,474.06
2016,12,6,11,0,860.0,74.0,3.1,12.0,475.0,642.14,526.79
2016,12,6,11,15,865.0,75.0,3.1,12.0,486.5,680.1,557.06
2016,12,6,11,30,870.0,76.0,3.1,12.0,498.0,715.66,584.2
2016,12,6,11,45,754.5,100.5,3.15,12.0,468.5,690.24,564.65
2016,12,6,12,0,639.0,125.0,3.2,12.0,439.0,653.0,535.89
2016,12,6,12,15,748.0,102.5,3.25,12.0,468.0,730.12,595.81
2016,12,6,12,30,857.0,80.0,3.3,12.0,497.0,803.86,650.97
2016,12,6,12,45,652.5,122.5,3.35,12.0,436.0,706.39,577.64
2016,12,6,13,0,448.0,165.0,3.4,12.0,375.0,589.12,485.8
2016,12,6,13,15,224.0,143.0,3.45,12.0,248.0,363.27,303.84
2016,12,6,13,30,0.0,121.0,3.5,12.0,121.0,112.35,90.09
2016,12,6,13,45,0.0,68.0,3.6,12.0,68.0,60.11,46.08
2016,12,6,14,0,0.0,15.0,3.7,12.0,15.0,13.2,5.77
2016,12,6,14,15,0.0,14.0,3.65,11.5,14.0,12.31,5.04
2016,12,6,14,30,0.0,13.0,3.6,11.0,13.0,11.43,4.3
2016,12,6,14,45,0.0,11.5,3.6,11.0,11.5,10.11,3.15
2016,12,6,15,0,0.0,10.0,3.6,11.0,10.0,8.78,2.0
2016,12,6,15,15,310.0,30.0,3.45,10.5,95.0,300.31,259.1
2016,12,6,15,30,620.0,50.0,3.3,10.0,180.0,555.77,467.02
2016,12,6,15,45,554.0,43.5,3.15,10.0,140.5,483.43,403.09
2016,12,6,16,0,488.0,37.0,3.0,10.0,101.0,413.52,339.14
2016,12,6,16,15,361.0,27.5,2.9,9.5,65.0,304.85,228.28
2016,12,6,16,30,234.0,18.0,2.8,9.0,29.0,185.69,0.0
2016,12,6,16,45,117.0,9.0,2.7,8.5,14.5,73.71,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,1.9,6.0,8.5,7.73,0.0
2016,12,7,7,30,0.0,17.0,1.9,6.0,17.0,15.46,0.0
2016,12,7,7,45,96.0,29.5,1.9,6.0,41.5,23.75,11.93
2016,12,7,8,0,192.0,42.0,1.9,6.0,66.0,35.81,22.8
2016,12,7,8,15,218.5,57.5,1.95,6.0,94.5,65.79,42.98
2016,12,7,8,30,245.0,73.0,2.0,6.0,123.0,97.98,68.48
2016,12,7,8,45,263.5,87.0,2.05,6.5,150.5,130.74,96.86
2016,12,7,9,0,282.0,101.0,2.1,7.0,178.0,165.63,128.06
2016,12,7,9,15,294.0,113.5,2.05,7.0,203.5,199.13,158.77
2016,12,7,9,30,306.0,126.0,2.0,7.0,229.0,233.75,190.21
2016,12,7,9,45,237.5,145.5,2.0,7.5,230.5,243.49,200.87
2016,12,7,10,0,169.0,165.0,2.0,8.0,232.0,240.06,199.22
2016,12,7,10,15,316.0,155.0,2.0,8.0,289.0,321.22,267.69
2016,12,7,10,30,463.0,145.0,2.0,8.0,346.0,417.74,347.81
2016,12,7,10,45,276.0,173.5,2.05,8.5,295.0,349.95,291.6
2016,12,7,11,0,89.0,202.0,2.1,9.0,244.0,256.52,212.71
2016,12,7,11,15,44.5,173.0,2.2,9.0,194.0,199.54,165.19
2016,12,7,11,30,0.0,144.0,2.3,9.0,144.0,132.1,107.61
2016,12,7,11,45,8.0,163.0,2.45,9.5,167.0,157.48,129.12
2016,12,7,12,0,16.0,182.0,2.6,10.0,190.0,184.12,151.37
2016,12,7,12,15,8.0,165.0,2.7,10.0,169.0,161.07,131.86
2016,12,7,12,30,0.0,148.0,2.8,10.0,148.0,137.74,112.09
2016,12,7,12,45,0.0,79.0,2.95,10.0,79.0,69.91,54.62
2016,12,7,13,0,0.0,10.0,3.1,10.0,10.0,8.8,1.99
2016,12,7,13,15,21.0,93.5,3.15,9.5,103.0,107.85,88.37
2016,12,7,13,30,42.0,177.0,3.2,9.0,196.0,225.17,188.35
2016,12,7,13,45,21.0,125.0,3.25,9.0,134.5,145.48,120.5
2016,12,7,14,0,0.0,73.0,3.3,9.0,73.0,64.56,50.52
2016,12,7,14,15,0.0,67.0,3.3,9.0,67.0,59.22,46.02
2016,12,7,14,30,0.0,61.0,3.3,9.0,61.0,53.89,41.44
2016,12,7,14,45,0.0,54.0,3.35,9.0,54.0,47.67,36.06
2016,12,7,15,0,0.0,47.0,3.4,9.0,47.0,41.46,30.63
2016,12,7,15,15,0.0,40.0,3.3,8.5,40.0,35.26,25.21
2016,12,7,15,30,0.0,33.0,3.2,8.0,33.0,29.07,19.72
2016,12,7,15,45,0.0,25.5,3.15,8.0,25.5,22.44,13.75
2016,12,7,16,0,0.0,18.0,3.1,8.0,18.0,15.83,7.76
2016,12,7,16,15,0.0,11.5,3.05,8.0,11.5,10.1,2.15
2016,12,7,16,30,0.0,5.0,3.0,8.0,5.0,4.38,0.0
2016,12,7,16,45,0.0,2.5,2.95,8.0,2.5,2.27,0.0
2016,12,7,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.0,3.2,12.0,6.0,5.46,0.0
2016,12,8,7,30,0.0,12.0,3.2,12.0,12.0,10.91,0.0
2016,12,8,7,45,29.5,27.5,3.2,12.5,31.0,22.84,10.29
2016,12,8,8,0,59.0,43.0,3.2,13.0,50.0,36.06,23.5
2016,12,8,8,15,75.5,59.5,3.15,13.0,72.5,56.46,39.19
2016,12,8,8,30,92.0,76.0,3.1,13.0,95.0,79.23,57.65
2016,12,8,8,45,101.5,92.5,3.05,13.0,117.0,102.93,77.93
2016,12,8,9,0,111.0,109.0,3.0,13.0,139.0,127.98,99.72
2016,12,8,9,15,118.5,123.5,2.9,13.0,160.0,151.87,120.66
2016,12,8,9,30,126.0,138.0,2.8,13.0,181.0,176.68,142.27
2016,12,8,9,45,63.0,123.5,2.75,13.5,145.0,140.34,113.13
2016,12,8,10,0,0.0,109.0,2.7,14.0,109.0,97.77,77.62
2016,12,8,10,15,0.0,126.0,2.65,14.0,126.0,113.89,91.11
2016,12,8,10,30,0.0,143.0,2.6,14.0,143.0,130.38,104.74
2016,12,8,10,45,0.0,143.5,2.55,14.0,143.5,131.03,105.13
2016,12,8,11,0,0.0,144.0,2.5,14.0,144.0,131.7,105.57
2016,12,8,11,15,0.0,123.5,2.45,14.0,123.5,111.84,88.95
2016,12,8,11,30,0.0,103.0,2.4,14.0,103.0,92.24,72.53
2016,12,8,11,45,0.0,104.0,2.35,14.0,104.0,93.25,73.36
2016,12,8,12,0,0.0,105.0,2.3,14.0,105.0,94.28,74.21
2016,12,8,12,15,0.0,95.0,2.25,14.0,95.0,84.77,66.24
2016,12,8,12,30,0.0,85.0,2.2,14.0,85.0,75.31,58.32
2016,12,8,12,45,0.0,86.5,2.2,14.0,86.5,76.78,59.6
2016,12,8,13,0,0.0,88.0,2.2,14.0,88.0,78.32,60.94
2016,12,8,13,15,0.0,102.5,2.15,14.0,102.5,92.8,73.18
2016,12,8,13,30,0.0,117.0,2.1,14.0,117.0,108.2,86.17
2016,12,8,13,45,0.0,81.5,2.1,14.0,81.5,72.54,56.23
2016,12,8,14,0,0.0,46.0,2.1,14.0,46.0,40.58,29.17
2016,12,8,14,15,0.0,42.5,2.05,14.0,42.5,37.48,26.57
2016,12,8,14,30,0.0,39.0,2.0,14.0,39.0,34.38,23.94
2016,12,8,14,45,0.0,34.5,1.95,14.0,34.5,30.39,20.54
2016,12,8,15,0,0.0,30.0,1.9,14.0,30.0,26.41,17.11
2016,12,8,15,15,0.0,25.5,1.8,14.0,25.5,22.44,13.65
2016,12,8,15,30,0.0,21.0,1.7,14.0,21.0,18.46,10.16
2016,12,8,15,45,0.0,16.0,1.65,14.0,16.0,14.06,6.27
2016,12,8,16,0,0.0,11.0,1.6,14.0,11.0,9.65,2.37
2016,12,8,16,15,0.0,7.0,1.55,13.5,7.0,6.14,0.0
2016,12,8,16,30,0.0,3.0,1.5,13.0,3.0,2.63,0.0
2016,12,8,16,45,0.0,1.5,1.45,13.0,1.5,1.36,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
