Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,220.5,14.5,1.95,3.5,36.0,11.48,0.0
2016,12,19,8,0,441.0,29.0,1.9,4.0,72.0,25.88,16.28
2016,12,19,8,15,525.0,35.5,1.9,4.5,111.5,58.09,29.06
2016,12,19,8,30,609.0,42.0,1.9,5.0,151.0,106.32,59.93
2016,12,19,8,45,660.5,46.5,1.9,5.5,190.5,156.73,100.86
2016,12,19,9,0,712.0,51.0,1.9,6.0,230.0,212.44,150.29
2016,12,19,9,15,745.5,54.5,1.85,6.0,267.0,267.11,201.36
2016,12,19,9,30,779.0,58.0,1.8,6.0,304.0,324.37,254.64
2016,12,19,9,45,790.5,62.5,1.8,6.5,334.5,376.47,302.77
2016,12,19,10,0,802.0,67.0,1.8,7.0,365.0,428.28,349.19
2016,12,19,10,15,818.0,69.0,1.8,7.5,391.0,479.06,393.25
2016,12,19,10,30,834.0,71.0,1.8,8.0,417.0,529.39,435.52
2016,12,19,10,45,844.0,72.5,1.85,9.0,437.0,575.02,472.23
2016,12,19,11,0,854.0,74.0,1.9,10.0,457.0,619.15,506.62
2016,12,19,11,15,777.0,87.5,1.85,10.0,443.5,618.36,506.42
2016,12,19,11,30,700.0,101.0,1.8,10.0,430.0,612.54,502.02
2016,12,19,11,45,704.0,101.5,1.8,10.5,435.5,640.6,523.49
2016,12,19,12,0,708.0,102.0,1.8,11.0,441.0,666.45,542.27
2016,12,19,12,15,705.0,102.0,1.8,11.0,438.5,683.99,555.18
2016,12,19,12,30,702.0,102.0,1.8,11.0,436.0,698.77,566.18
2016,12,19,12,45,686.0,104.0,1.8,11.0,425.0,702.69,569.19
2016,12,19,13,0,670.0,106.0,1.8,11.0,414.0,703.43,570.07
2016,12,19,13,15,569.0,125.0,1.75,11.0,380.5,650.03,530.06
2016,12,19,13,30,468.0,144.0,1.7,11.0,347.0,587.38,481.55
2016,12,19,13,45,638.5,107.0,1.65,11.0,367.5,695.55,565.83
2016,12,19,14,0,809.0,70.0,1.6,11.0,388.0,787.02,632.41
2016,12,19,14,15,788.0,67.5,1.5,11.0,358.5,762.87,613.4
2016,12,19,14,30,767.0,65.0,1.4,11.0,329.0,735.89,593.41
2016,12,19,14,45,736.5,62.0,1.3,11.0,294.0,698.06,565.03
2016,12,19,15,0,706.0,59.0,1.2,11.0,259.0,658.21,534.57
2016,12,19,15,15,661.5,55.0,1.2,10.5,221.0,604.74,494.63
2016,12,19,15,30,617.0,51.0,1.2,10.0,183.0,557.68,457.92
2016,12,19,15,45,545.0,45.0,1.3,9.5,143.5,482.37,397.61
2016,12,19,16,0,473.0,39.0,1.4,9.0,104.0,409.55,335.28
2016,12,19,16,15,356.0,29.5,1.4,9.0,68.5,307.12,237.85
2016,12,19,16,30,239.0,20.0,1.4,9.0,33.0,197.64,33.09
2016,12,19,16,45,119.5,10.0,1.4,9.0,16.5,77.33,0.0
2016,12,19,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,185.0,14.5,2.2,5.5,32.5,11.48,0.0
2016,12,20,8,0,370.0,29.0,2.2,6.0,65.0,23.61,14.11
2016,12,20,8,15,456.0,36.5,2.15,6.5,102.5,52.79,26.65
2016,12,20,8,30,542.0,44.0,2.1,7.0,140.0,98.32,55.65
2016,12,20,8,45,597.0,48.5,2.05,8.0,178.0,145.67,93.31
2016,12,20,9,0,652.0,53.0,2.0,9.0,216.0,199.78,140.24
2016,12,20,9,15,687.0,56.0,1.95,9.5,251.5,251.04,187.21
2016,12,20,9,30,722.0,59.0,1.9,10.0,287.0,305.12,236.53
2016,12,20,9,45,752.5,60.0,1.85,10.5,319.0,357.89,284.08
2016,12,20,10,0,783.0,61.0,1.8,11.0,351.0,412.28,331.69
2016,12,20,10,15,690.5,85.0,1.75,11.0,354.0,433.82,352.76
2016,12,20,10,30,598.0,109.0,1.7,11.0,357.0,444.77,363.83
2016,12,20,10,45,570.0,122.0,1.65,11.5,367.5,471.31,385.54
2016,12,20,11,0,542.0,135.0,1.6,12.0,378.0,489.42,399.78
2016,12,20,11,15,696.0,101.5,1.5,12.0,422.5,582.59,473.71
2016,12,20,11,30,850.0,68.0,1.4,12.0,467.0,669.01,540.09
2016,12,20,11,45,756.0,91.0,1.35,12.5,449.0,661.98,532.31
2016,12,20,12,0,662.0,114.0,1.3,13.0,431.0,645.34,518.06
2016,12,20,12,15,571.0,138.0,1.25,13.0,410.5,620.66,498.5
2016,12,20,12,30,480.0,162.0,1.2,13.0,390.0,585.15,470.71
2016,12,20,12,45,446.0,165.5,1.2,13.5,374.5,573.02,461.04
2016,12,20,13,0,412.0,169.0,1.2,14.0,359.0,558.11,448.98
2016,12,20,13,15,611.5,120.5,1.2,14.0,391.0,680.05,543.49
2016,12,20,13,30,811.0,72.0,1.2,14.0,423.0,788.45,620.78
2016,12,20,13,45,797.5,70.5,1.25,14.0,400.5,778.29,613.5
2016,12,20,14,0,784.0,69.0,1.3,14.0,378.0,764.94,605.38
2016,12,20,14,15,765.0,67.0,1.25,13.5,349.5,743.34,591.2
2016,12,20,14,30,746.0,65.0,1.2,13.0,321.0,718.96,574.81
2016,12,20,14,45,719.5,61.5,1.15,13.0,288.0,684.1,549.3
2016,12,20,15,0,693.0,58.0,1.1,13.0,255.0,647.18,521.7
2016,12,20,15,15,650.5,54.0,1.05,12.5,218.0,595.64,483.07
2016,12,20,15,30,608.0,50.0,1.0,12.0,181.0,550.1,447.51
2016,12,20,15,45,545.5,43.5,1.0,11.5,142.5,481.17,392.29
2016,12,20,16,0,483.0,37.0,1.0,11.0,104.0,414.33,335.36
2016,12,20,16,15,370.0,28.5,1.05,10.5,69.0,315.33,243.15
2016,12,20,16,30,257.0,20.0,1.1,10.0,34.0,209.61,47.92
2016,12,20,16,45,128.5,10.0,1.15,10.0,17.0,82.62,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,194.5,14.0,2.25,8.5,32.5,11.07,0.0
2016,12,21,8,0,389.0,28.0,2.3,9.0,65.0,22.77,13.11
2016,12,21,8,15,475.0,35.0,2.35,9.0,102.5,51.28,24.94
2016,12,21,8,30,561.0,42.0,2.4,9.0,140.0,97.28,53.63
2016,12,21,8,45,616.0,46.5,2.5,9.5,179.0,146.88,92.96
2016,12,21,9,0,671.0,51.0,2.6,10.0,218.0,200.69,139.77
2016,12,21,9,15,706.5,54.0,2.65,10.5,254.0,253.07,187.83
2016,12,21,9,30,742.0,57.0,2.7,11.0,290.0,308.31,238.43
2016,12,21,9,45,769.0,58.5,2.8,11.5,322.5,361.27,286.73
2016,12,21,10,0,796.0,60.0,2.9,12.0,355.0,415.48,334.95
2016,12,21,10,15,813.0,62.0,2.75,12.0,381.5,466.38,379.5
2016,12,21,10,30,830.0,64.0,2.6,12.0,408.0,516.96,422.45
2016,12,21,10,45,843.5,64.5,2.5,12.5,428.5,560.14,457.77
2016,12,21,11,0,857.0,65.0,2.4,13.0,449.0,604.62,492.9
2016,12,21,11,15,864.0,65.5,2.35,13.0,462.5,643.42,523.82
2016,12,21,11,30,871.0,66.0,2.3,13.0,476.0,680.05,551.99
2016,12,21,11,45,876.0,66.0,2.3,13.5,482.0,712.3,574.52
2016,12,21,12,0,881.0,66.0,2.3,14.0,488.0,741.89,594.93
2016,12,21,12,15,881.0,66.0,2.3,14.0,487.0,764.84,611.51
2016,12,21,12,30,881.0,66.0,2.3,14.0,486.0,784.64,625.88
2016,12,21,12,45,873.0,67.0,2.3,14.5,476.5,796.03,633.07
2016,12,21,13,0,865.0,68.0,2.3,15.0,467.0,803.96,637.91
2016,12,21,13,15,857.5,67.5,2.25,15.0,451.0,806.92,640.1
2016,12,21,13,30,850.0,67.0,2.2,15.0,435.0,814.42,645.7
2016,12,21,13,45,837.5,65.5,2.2,15.0,412.5,805.25,639.71
2016,12,21,14,0,825.0,64.0,2.2,15.0,390.0,792.74,631.48
2016,12,21,14,15,806.5,62.0,2.1,14.5,361.0,771.42,617.15
2016,12,21,14,30,788.0,60.0,2.0,14.0,332.0,747.19,600.5
2016,12,21,14,45,760.0,57.5,1.95,14.0,298.0,711.97,574.61
2016,12,21,15,0,732.0,55.0,1.9,14.0,264.0,674.63,546.54
2016,12,21,15,15,690.5,51.0,1.75,13.5,226.0,623.21,507.16
2016,12,21,15,30,649.0,47.0,1.6,13.0,188.0,570.99,465.74
2016,12,21,15,45,584.0,41.5,1.5,12.5,148.5,499.85,408.04
2016,12,21,16,0,519.0,36.0,1.4,12.0,109.0,430.23,348.71
2016,12,21,16,15,406.5,28.0,1.4,11.5,72.5,338.73,262.06
2016,12,21,16,30,294.0,20.0,1.4,11.0,36.0,233.32,67.27
2016,12,21,16,45,147.0,10.0,1.45,10.5,18.0,93.4,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,207.5,14.0,1.4,7.5,33.5,11.11,0.0
2016,12,22,8,0,415.0,28.0,1.3,8.0,67.0,22.86,13.17
2016,12,22,8,15,503.0,35.0,1.2,8.5,106.5,53.4,26.45
2016,12,22,8,30,591.0,42.0,1.1,9.0,146.0,100.76,55.37
2016,12,22,8,45,643.0,47.0,1.05,9.5,185.0,150.45,94.42
2016,12,22,9,0,695.0,52.0,1.0,10.0,224.0,205.57,141.96
2016,12,22,9,15,730.0,55.5,0.9,10.5,261.0,259.65,190.68
2016,12,22,9,30,765.0,59.0,0.8,11.0,298.0,316.53,241.41
2016,12,22,9,45,788.5,61.5,0.75,11.5,330.5,370.48,288.99
2016,12,22,10,0,812.0,64.0,0.7,12.0,363.0,425.33,335.72
2016,12,22,10,15,829.0,66.0,0.8,12.0,390.0,477.13,380.17
2016,12,22,10,30,846.0,68.0,0.9,12.0,417.0,528.58,423.23
2016,12,22,10,45,857.0,69.0,1.0,12.5,438.0,574.87,460.55
2016,12,22,11,0,868.0,70.0,1.1,13.0,459.0,619.72,495.84
2016,12,22,11,15,875.0,71.0,1.15,13.0,472.5,655.95,524.56
2016,12,22,11,30,882.0,72.0,1.2,13.0,486.0,693.74,553.65
2016,12,22,11,45,885.0,72.0,1.25,13.5,492.0,725.12,575.24
2016,12,22,12,0,888.0,72.0,1.3,14.0,498.0,753.69,594.76
2016,12,22,12,15,887.5,72.0,1.3,14.0,496.5,776.64,610.79
2016,12,22,12,30,887.0,72.0,1.3,14.0,495.0,796.38,624.64
2016,12,22,12,45,884.0,71.0,1.3,14.0,486.0,809.59,633.97
2016,12,22,13,0,881.0,70.0,1.3,14.0,477.0,819.37,641.08
2016,12,22,13,15,872.5,69.5,1.2,14.0,460.5,821.81,641.86
2016,12,22,13,30,864.0,69.0,1.1,14.0,444.0,828.68,645.84
2016,12,22,13,45,851.0,67.5,1.05,14.0,420.5,819.24,639.13
2016,12,22,14,0,838.0,66.0,1.0,14.0,397.0,806.41,630.28
2016,12,22,14,15,818.0,64.0,0.95,14.0,367.5,783.88,614.57
2016,12,22,14,30,798.0,62.0,0.9,14.0,338.0,758.39,596.69
2016,12,22,14,45,766.5,59.5,0.85,14.0,303.0,720.27,569.43
2016,12,22,15,0,735.0,57.0,0.8,14.0,268.0,680.07,540.1
2016,12,22,15,15,692.5,53.0,0.85,13.0,229.0,627.81,503.91
2016,12,22,15,30,650.0,49.0,0.9,12.0,190.0,574.72,465.12
2016,12,22,15,45,584.0,43.0,1.0,11.5,150.5,502.16,408.53
2016,12,22,16,0,518.0,37.0,1.1,11.0,111.0,439.31,355.88
2016,12,22,16,15,406.0,28.5,1.15,10.5,74.0,339.51,264.08
2016,12,22,16,30,294.0,20.0,1.2,10.0,37.0,234.48,80.88
2016,12,22,16,45,147.0,10.0,1.25,10.0,18.5,93.6,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,6.0,4.05,8.5,6.0,5.26,0.0
2016,12,23,8,0,0.0,12.0,4.0,9.0,12.0,10.54,2.93
2016,12,23,8,15,0.0,20.0,3.8,9.0,20.0,17.59,9.23
2016,12,23,8,30,0.0,28.0,3.6,9.0,28.0,24.66,15.6
2016,12,23,8,45,0.0,35.5,3.45,9.0,35.5,31.29,21.56
2016,12,23,9,0,0.0,43.0,3.3,9.0,43.0,37.92,27.48
2016,12,23,9,15,0.0,50.5,3.15,9.0,50.5,44.57,33.34
2016,12,23,9,30,0.0,58.0,3.0,9.0,58.0,51.23,39.16
2016,12,23,9,45,0.0,65.0,2.9,9.5,65.0,57.44,44.45
2016,12,23,10,0,0.0,72.0,2.8,10.0,72.0,63.69,49.71
2016,12,23,10,15,0.0,69.5,2.85,10.0,69.5,61.44,47.71
2016,12,23,10,30,0.0,67.0,2.9,10.0,67.0,59.22,45.73
2016,12,23,10,45,131.0,127.5,2.95,10.5,186.5,202.65,169.03
2016,12,23,11,0,262.0,188.0,3.0,11.0,306.0,363.12,301.95
2016,12,23,11,15,131.0,103.0,3.35,11.0,162.0,197.88,165.1
2016,12,23,11,30,0.0,18.0,3.7,11.0,18.0,15.86,8.04
2016,12,23,11,45,0.0,25.0,4.05,11.0,25.0,22.04,13.39
2016,12,23,12,0,0.0,32.0,4.4,11.0,32.0,28.22,18.72
2016,12,23,12,15,0.0,40.0,4.55,11.0,40.0,35.3,24.8
2016,12,23,12,30,0.0,48.0,4.7,11.0,48.0,42.38,30.89
2016,12,23,12,45,192.5,112.0,4.9,11.0,201.0,287.81,244.74
2016,12,23,13,0,385.0,176.0,5.1,11.0,354.0,527.93,444.42
2016,12,23,13,15,194.0,163.0,5.1,11.0,252.5,344.65,290.81
2016,12,23,13,30,3.0,150.0,5.1,11.0,151.0,146.21,119.41
2016,12,23,13,45,52.0,159.5,5.1,11.0,180.5,213.53,178.44
2016,12,23,14,0,101.0,169.0,5.1,11.0,210.0,270.65,228.09
2016,12,23,14,15,94.5,158.0,4.95,10.5,194.0,254.37,214.79
2016,12,23,14,30,88.0,147.0,4.8,10.0,178.0,238.07,201.46
2016,12,23,14,45,82.5,132.5,4.7,10.0,159.5,217.56,184.11
2016,12,23,15,0,77.0,118.0,4.6,10.0,141.0,197.02,166.49
2016,12,23,15,15,308.0,90.0,4.35,9.5,161.0,381.88,327.55
2016,12,23,15,30,539.0,62.0,4.1,9.0,181.0,515.72,438.58
2016,12,23,15,45,472.0,54.5,3.95,9.0,142.5,443.74,375.26
2016,12,23,16,0,405.0,47.0,3.8,9.0,104.0,373.66,311.85
2016,12,23,16,15,290.0,36.0,3.7,9.0,69.5,272.14,216.74
2016,12,23,16,30,175.0,25.0,3.6,9.0,35.0,168.5,66.37
2016,12,23,16,45,87.5,12.5,3.5,9.0,17.5,61.79,0.0
2016,12,23,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,45,213.5,13.5,2.7,5.5,33.0,10.72,0.0
2016,12,24,8,0,427.0,27.0,2.7,6.0,66.0,24.07,14.06
2016,12,24,8,15,515.5,33.5,2.75,6.5,105.0,50.41,24.65
2016,12,24,8,30,604.0,40.0,2.8,7.0,144.0,97.8,53.03
2016,12,24,8,45,660.0,44.0,2.85,7.5,184.0,147.73,92.24
2016,12,24,9,0,716.0,48.0,2.9,8.0,224.0,203.53,141.0
2016,12,24,9,15,750.0,51.0,2.9,8.0,261.0,257.89,191.73
2016,12,24,9,30,784.0,54.0,2.9,8.0,298.0,314.91,245.09
2016,12,24,9,45,808.0,56.0,2.95,8.5,330.5,369.45,295.56
2016,12,24,10,0,832.0,58.0,3.0,9.0,363.0,424.91,345.56
2016,12,24,10,15,847.5,59.5,3.0,9.0,390.0,474.54,390.19
2016,12,24,10,30,863.0,61.0,3.0,9.0,417.0,524.89,434.15
2016,12,24,10,45,873.0,62.0,3.05,9.5,437.5,570.74,472.71
2016,12,24,11,0,883.0,63.0,3.1,10.0,458.0,615.05,508.98
2016,12,24,11,15,890.0,64.0,3.1,10.0,472.0,655.65,542.24
2016,12,24,11,30,897.0,65.0,3.1,10.0,486.0,694.03,572.68
2016,12,24,11,45,900.0,65.0,3.1,10.0,492.0,725.96,596.54
2016,12,24,12,0,903.0,65.0,3.1,10.0,498.0,755.04,618.2
2016,12,24,12,15,903.0,65.0,3.1,10.0,497.0,778.84,635.88
2016,12,24,12,30,903.0,65.0,3.1,10.0,496.0,799.41,651.22
2016,12,24,12,45,892.5,67.0,3.1,10.5,486.5,810.78,658.6
2016,12,24,13,0,882.0,69.0,3.1,11.0,477.0,818.55,663.46
2016,12,24,13,15,874.5,68.0,3.05,11.0,461.0,821.39,665.72
2016,12,24,13,30,867.0,67.0,3.0,11.0,445.0,820.75,665.54
2016,12,24,13,45,855.5,65.5,3.0,11.0,422.5,820.7,666.24
2016,12,24,14,0,844.0,64.0,3.0,11.0,400.0,809.32,658.55
2016,12,24,14,15,826.0,62.0,2.9,10.5,371.0,788.61,644.49
2016,12,24,14,30,808.0,60.0,2.8,10.0,342.0,764.89,628.0
2016,12,24,14,45,783.0,57.0,2.75,10.0,308.0,731.42,602.88
2016,12,24,15,0,758.0,54.0,2.7,10.0,274.0,695.65,575.41
2016,12,24,15,15,717.5,50.5,2.6,9.5,235.5,645.29,536.44
2016,12,24,15,30,677.0,47.0,2.5,9.0,197.0,593.97,495.21
2016,12,24,15,45,616.0,42.0,2.4,8.5,157.0,525.55,438.45
2016,12,24,16,0,555.0,37.0,2.3,8.0,117.0,458.18,379.74
2016,12,24,16,15,443.5,29.0,2.3,7.5,79.0,356.92,285.7
2016,12,24,16,30,332.0,21.0,2.3,7.0,41.0,261.57,118.9
2016,12,24,16,45,166.0,10.5,2.35,7.0,20.5,105.46,0.0
2016,12,24,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,7,45,209.0,13.5,2.2,4.5,32.5,10.73,0.0
2016,12,25,8,0,418.0,27.0,2.3,5.0,65.0,24.09,14.05
2016,12,25,8,15,507.0,33.5,2.35,5.0,103.5,49.09,24.33
2016,12,25,8,30,596.0,40.0,2.4,5.0,142.0,95.88,52.27
2016,12,25,8,45,648.0,45.0,2.45,5.5,182.0,145.64,91.58
2016,12,25,9,0,700.0,50.0,2.5,6.0,222.0,200.84,140.12
2016,12,25,9,15,735.0,53.0,2.5,6.0,259.0,254.61,190.44
2016,12,25,9,30,770.0,56.0,2.5,6.0,296.0,311.18,243.53
2016,12,25,9,45,785.0,60.5,2.55,6.5,327.0,364.29,293.1
2016,12,25,10,0,800.0,65.0,2.6,7.0,358.0,417.53,341.46
2016,12,25,10,15,716.5,82.5,2.6,7.5,360.0,438.11,362.19
2016,12,25,10,30,633.0,100.0,2.6,8.0,362.0,449.24,373.59
2016,12,25,10,45,522.0,131.5,2.65,8.5,354.5,445.33,371.32
2016,12,25,11,0,411.0,163.0,2.7,9.0,347.0,435.79,363.22
2016,12,25,11,15,369.5,176.5,2.75,9.0,345.5,431.92,360.7
2016,12,25,11,30,328.0,190.0,2.8,9.0,344.0,434.5,362.76
2016,12,25,11,45,324.5,193.5,2.85,9.5,347.5,449.39,374.54
2016,12,25,12,0,321.0,197.0,2.9,10.0,351.0,463.1,385.15
2016,12,25,12,15,426.0,174.0,2.9,10.0,378.0,542.14,450.2
2016,12,25,12,30,531.0,151.0,2.9,10.0,405.0,611.09,506.35
2016,12,25,12,45,492.5,156.5,2.9,10.0,389.0,598.87,496.21
2016,12,25,13,0,454.0,162.0,2.9,10.0,373.0,583.55,484.12
2016,12,25,13,15,436.5,159.5,2.9,10.0,356.5,573.6,476.77
2016,12,25,13,30,419.0,157.0,2.9,10.0,340.0,561.53,467.67
2016,12,25,13,45,344.0,159.5,2.95,10.0,304.5,489.04,409.87
2016,12,25,14,0,269.0,162.0,3.0,10.0,269.0,432.58,363.71
2016,12,25,14,15,260.0,152.0,2.95,10.0,249.5,414.2,349.38
2016,12,25,14,30,251.0,142.0,2.9,10.0,230.0,394.95,333.96
2016,12,25,14,45,244.0,128.0,2.85,10.0,206.5,370.98,314.57
2016,12,25,15,0,237.0,114.0,2.8,10.0,183.0,346.18,294.11
2016,12,25,15,15,222.5,99.5,2.75,9.5,157.0,314.15,267.46
2016,12,25,15,30,208.0,85.0,2.7,9.0,131.0,281.88,239.83
2016,12,25,15,45,187.5,69.0,2.65,8.5,104.5,242.78,205.45
2016,12,25,16,0,167.0,53.0,2.6,8.0,78.0,203.88,170.15
2016,12,25,16,15,121.0,38.0,2.7,7.5,53.0,150.47,119.7
2016,12,25,16,30,75.0,23.0,2.8,7.0,28.0,91.75,42.67
2016,12,25,16,45,37.5,11.5,2.95,7.0,14.0,32.18,0.0
2016,12,25,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,207.5,13.5,2.8,2.5,32.0,10.75,0.0
2016,12,26,8,0,415.0,27.0,2.9,3.0,64.0,24.12,14.11
2016,12,26,8,15,504.5,34.0,2.95,3.5,103.0,48.52,24.48
2016,12,26,8,30,594.0,41.0,3.0,4.0,142.0,95.54,52.41
2016,12,26,8,45,646.0,46.0,3.05,4.5,182.0,145.12,91.58
2016,12,26,9,0,698.0,51.0,3.1,5.0,222.0,200.17,140.15
2016,12,26,9,15,734.0,54.5,3.1,5.5,259.5,254.61,190.92
2016,12,26,9,30,770.0,58.0,3.1,6.0,297.0,311.98,244.51
2016,12,26,9,45,791.5,61.0,3.1,6.5,329.5,366.04,294.93
2016,12,26,10,0,813.0,64.0,3.1,7.0,362.0,420.84,344.71
2016,12,26,10,15,829.5,65.5,3.05,7.5,389.0,472.1,390.15
2016,12,26,10,30,846.0,67.0,3.0,8.0,416.0,522.99,433.84
2016,12,26,10,45,858.0,68.0,3.0,8.5,437.0,570.11,473.34
2016,12,26,11,0,870.0,69.0,3.0,9.0,458.0,612.25,507.91
2016,12,26,11,15,876.5,70.0,2.95,9.0,472.0,652.31,540.64
2016,12,26,11,30,883.0,71.0,2.9,9.0,486.0,690.17,570.87
2016,12,26,11,45,887.0,71.0,2.85,9.5,492.5,722.68,593.86
2016,12,26,12,0,891.0,71.0,2.8,10.0,499.0,752.45,614.58
2016,12,26,12,15,890.0,71.0,2.7,10.0,497.5,775.51,630.99
2016,12,26,12,30,889.0,71.0,2.6,10.0,496.0,795.35,644.99
2016,12,26,12,45,884.5,70.5,2.55,10.0,487.5,808.44,654.4
2016,12,26,13,0,880.0,70.0,2.5,10.0,479.0,818.09,661.4
2016,12,26,13,15,872.0,69.0,2.45,10.0,463.0,820.73,663.39
2016,12,26,13,30,864.0,68.0,2.4,10.0,447.0,827.81,668.8
2016,12,26,13,45,850.5,67.0,2.35,10.5,424.0,819.04,661.41
2016,12,26,14,0,837.0,66.0,2.3,11.0,401.0,806.88,651.72
2016,12,26,14,15,818.5,64.0,2.15,10.5,372.0,785.99,637.15
2016,12,26,14,30,800.0,62.0,2.0,10.0,343.0,762.1,620.19
2016,12,26,14,45,773.0,59.0,1.95,10.0,308.5,727.27,594.4
2016,12,26,15,0,746.0,56.0,1.9,10.0,274.0,690.19,566.36
2016,12,26,15,15,706.0,52.5,1.85,9.5,236.0,640.51,528.71
2016,12,26,15,30,666.0,49.0,1.8,9.0,198.0,589.79,488.78
2016,12,26,15,45,605.5,43.5,1.75,8.5,158.0,521.36,432.95
2016,12,26,16,0,545.0,38.0,1.7,8.0,118.0,454.0,375.26
2016,12,26,16,15,439.5,30.0,1.8,7.5,80.5,365.41,293.38
2016,12,26,16,30,334.0,22.0,1.9,7.0,43.0,266.83,143.68
2016,12,26,16,45,167.0,11.0,2.0,6.5,21.5,107.01,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,177.5,14.0,1.7,4.5,30.0,11.18,0.0
2016,12,27,8,0,355.0,28.0,1.7,5.0,60.0,22.93,12.95
2016,12,27,8,15,446.5,36.0,1.65,5.5,97.5,45.43,23.37
2016,12,27,8,30,538.0,44.0,1.6,6.0,135.0,90.38,50.05
2016,12,27,8,45,597.5,49.0,1.55,6.5,174.5,138.15,86.92
2016,12,27,9,0,657.0,54.0,1.5,7.0,214.0,193.36,134.39
2016,12,27,9,15,694.0,57.5,1.35,7.5,251.0,245.81,182.17
2016,12,27,9,30,731.0,61.0,1.2,8.0,288.0,301.38,232.59
2016,12,27,9,45,760.5,62.5,1.1,8.5,321.0,354.89,280.62
2016,12,27,10,0,790.0,64.0,1.0,9.0,354.0,409.98,328.44
2016,12,27,10,15,807.0,66.0,1.1,9.5,381.0,460.95,372.46
2016,12,27,10,30,824.0,68.0,1.2,10.0,408.0,511.67,415.02
2016,12,27,10,45,834.0,70.0,1.3,10.5,428.5,557.92,452.95
2016,12,27,11,0,844.0,72.0,1.4,11.0,449.0,602.76,488.82
2016,12,27,11,15,794.0,81.0,1.4,11.0,444.5,615.33,499.3
2016,12,27,11,30,744.0,90.0,1.4,11.0,440.0,621.74,504.86
2016,12,27,11,45,643.0,120.0,1.4,11.5,425.5,612.91,496.49
2016,12,27,12,0,542.0,150.0,1.4,12.0,411.0,586.6,474.88
2016,12,27,12,15,525.0,153.5,1.3,12.0,406.0,594.37,480.57
2016,12,27,12,30,508.0,157.0,1.2,12.0,401.0,599.46,483.77
2016,12,27,12,45,461.0,164.0,1.1,12.5,382.5,581.86,468.53
2016,12,27,13,0,414.0,171.0,1.0,13.0,364.0,560.96,450.98
2016,12,27,13,15,420.0,163.5,1.0,13.0,353.5,564.53,454.69
2016,12,27,13,30,426.0,156.0,1.0,13.0,343.0,566.26,456.79
2016,12,27,13,45,422.0,148.0,1.0,13.0,325.5,557.12,450.61
2016,12,27,14,0,418.0,140.0,1.0,13.0,308.0,546.07,443.05
2016,12,27,14,15,398.5,134.5,1.0,12.5,285.5,523.37,426.98
2016,12,27,14,30,379.0,129.0,1.0,12.0,263.0,499.28,409.62
2016,12,27,14,45,364.0,117.5,1.05,12.0,236.0,470.2,387.81
2016,12,27,15,0,349.0,106.0,1.1,12.0,209.0,439.96,364.51
2016,12,27,15,15,324.5,94.0,1.15,11.5,179.5,400.83,333.83
2016,12,27,15,30,300.0,82.0,1.2,11.0,150.0,361.52,301.86
2016,12,27,15,45,266.5,67.5,1.25,10.5,119.0,312.42,260.52
2016,12,27,16,0,233.0,53.0,1.3,10.0,88.0,264.25,218.34
2016,12,27,16,15,171.5,39.0,1.35,9.5,60.0,199.98,159.43
2016,12,27,16,30,110.0,25.0,1.4,9.0,32.0,131.36,72.65
2016,12,27,16,45,55.0,12.5,1.5,9.0,16.0,43.4,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,7,45,213.5,12.5,2.35,5.5,31.5,10.75,0.0
2016,12,28,8,0,427.0,25.0,2.4,6.0,63.0,22.16,12.18
2016,12,28,8,15,514.5,31.5,2.4,6.5,101.5,44.51,21.46
2016,12,28,8,30,602.0,38.0,2.4,7.0,140.0,91.22,48.09
2016,12,28,8,45,657.5,42.0,2.4,7.5,180.0,140.69,86.14
2016,12,28,9,0,713.0,46.0,2.4,8.0,220.0,195.99,134.04
2016,12,28,9,15,747.0,49.0,2.4,8.5,257.0,250.12,184.01
2016,12,28,9,30,781.0,52.0,2.4,9.0,294.0,306.95,236.55
2016,12,28,9,45,807.0,53.5,2.45,9.5,327.0,361.61,286.84
2016,12,28,10,0,833.0,55.0,2.5,10.0,360.0,416.25,335.96
2016,12,28,10,15,848.5,56.5,2.4,10.5,387.0,467.36,380.58
2016,12,28,10,30,864.0,58.0,2.3,11.0,414.0,517.96,423.23
2016,12,28,10,45,875.0,58.5,2.25,11.5,435.0,564.11,461.15
2016,12,28,11,0,886.0,59.0,2.2,12.0,456.0,608.8,496.73
2016,12,28,11,15,892.0,60.0,2.1,12.0,470.0,649.18,528.61
2016,12,28,11,30,898.0,61.0,2.0,12.0,484.0,687.28,557.48
2016,12,28,11,45,901.5,61.0,1.9,12.5,490.5,719.95,579.39
2016,12,28,12,0,905.0,61.0,1.8,13.0,497.0,749.8,598.93
2016,12,28,12,15,904.5,61.0,1.75,13.0,496.0,773.65,615.46
2016,12,28,12,30,904.0,61.0,1.7,13.0,495.0,794.25,629.68
2016,12,28,12,45,897.5,62.0,1.7,13.5,486.5,807.99,638.36
2016,12,28,13,0,891.0,63.0,1.7,14.0,478.0,818.21,644.68
2016,12,28,13,15,883.5,62.0,1.65,14.0,463.0,821.47,646.85
2016,12,28,13,30,876.0,61.0,1.6,14.0,448.0,821.2,646.68
2016,12,28,13,45,864.5,60.0,1.6,14.0,425.5,814.13,642.36
2016,12,28,14,0,853.0,59.0,1.6,14.0,403.0,803.71,635.76
2016,12,28,14,15,836.0,57.5,1.5,13.5,374.5,784.82,623.15
2016,12,28,14,30,819.0,56.0,1.4,13.0,346.0,771.01,614.1
2016,12,28,14,45,794.5,53.5,1.3,13.0,312.5,738.78,590.23
2016,12,28,15,0,770.0,51.0,1.2,13.0,279.0,704.21,564.31
2016,12,28,15,15,733.0,47.5,1.15,12.5,241.0,656.56,529.39
2016,12,28,15,30,696.0,44.0,1.1,12.0,203.0,607.82,492.26
2016,12,28,15,45,638.0,39.5,1.1,11.5,163.0,541.9,440.53
2016,12,28,16,0,580.0,35.0,1.1,11.0,123.0,477.0,386.83
2016,12,28,16,15,480.0,28.0,1.1,10.5,85.0,383.36,304.44
2016,12,28,16,30,380.0,21.0,1.1,10.0,47.0,289.98,173.39
2016,12,28,16,45,190.0,10.5,1.15,9.5,23.5,120.53,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,29,7,45,180.0,14.5,3.3,6.0,30.0,11.66,0.0
2016,12,29,8,0,360.0,29.0,3.4,6.0,60.0,23.92,13.52
2016,12,29,8,15,455.0,37.0,3.45,6.5,99.0,44.89,23.4
2016,12,29,8,30,550.0,45.0,3.5,7.0,138.0,90.4,49.69
2016,12,29,8,45,608.0,50.0,3.55,7.5,178.0,138.54,86.59
2016,12,29,9,0,666.0,55.0,3.6,8.0,218.0,194.01,134.41
2016,12,29,9,15,704.0,59.0,3.6,8.0,255.5,247.72,184.09
2016,12,29,9,30,742.0,63.0,3.6,8.0,293.0,304.68,237.16
2016,12,29,9,45,755.0,68.5,3.65,8.5,324.5,356.85,285.87
2016,12,29,10,0,768.0,74.0,3.7,9.0,356.0,409.02,333.37
2016,12,29,10,15,787.0,76.5,3.6,9.5,383.5,460.7,378.88
2016,12,29,10,30,806.0,79.0,3.5,10.0,411.0,512.38,422.98
2016,12,29,10,45,823.0,79.0,3.45,10.5,433.0,559.96,462.68
2016,12,29,11,0,840.0,79.0,3.4,11.0,455.0,606.69,500.59
2016,12,29,11,15,847.5,80.0,3.25,11.5,469.5,647.32,532.33
2016,12,29,11,30,855.0,81.0,3.1,12.0,484.0,685.88,561.59
2016,12,29,11,45,861.5,80.5,3.0,12.5,491.5,719.75,585.87
2016,12,29,12,0,868.0,80.0,2.9,13.0,499.0,751.05,607.3
2016,12,29,12,15,867.5,80.0,2.8,13.0,498.5,774.88,624.12
2016,12,29,12,30,867.0,80.0,2.7,13.0,498.0,795.52,638.6
2016,12,29,12,45,873.5,76.5,2.6,13.0,491.5,814.23,651.67
2016,12,29,13,0,880.0,73.0,2.5,13.0,485.0,829.69,662.39
2016,12,29,13,15,872.0,72.0,2.4,13.0,469.0,832.96,664.34
2016,12,29,13,30,864.0,71.0,2.3,13.0,453.0,832.66,663.89
2016,12,29,13,45,853.0,69.5,2.25,13.5,431.0,825.67,657.92
2016,12,29,14,0,842.0,68.0,2.2,14.0,409.0,815.26,649.6
2016,12,29,14,15,823.5,66.0,2.1,13.5,380.0,794.62,635.84
2016,12,29,14,30,805.0,64.0,2.0,13.0,351.0,770.94,619.73
2016,12,29,14,45,779.0,61.0,1.9,13.0,316.5,737.06,594.64
2016,12,29,15,0,753.0,58.0,1.8,13.0,282.0,700.83,567.35
2016,12,29,15,15,713.0,54.5,1.7,12.5,243.5,651.08,530.04
2016,12,29,15,30,673.0,51.0,1.6,12.0,205.0,600.2,490.53
2016,12,29,15,45,610.5,45.5,1.5,11.5,164.5,529.99,434.26
2016,12,29,16,0,548.0,40.0,1.4,11.0,124.0,468.93,382.63
2016,12,29,16,15,444.0,32.0,1.45,10.5,86.0,372.85,298.03
2016,12,29,16,30,340.0,24.0,1.5,10.0,48.0,277.69,174.36
2016,12,29,16,45,170.0,12.0,1.6,9.5,24.0,110.51,0.0
2016,12,29,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,156.5,14.5,0.7,6.5,28.5,11.65,0.0
2016,12,30,8,0,313.0,29.0,0.6,7.0,57.0,23.87,13.42
2016,12,30,8,15,406.5,38.0,0.55,7.5,94.0,43.57,23.58
2016,12,30,8,30,500.0,47.0,0.5,8.0,131.0,86.9,48.65
2016,12,30,8,45,554.5,53.5,0.45,8.5,169.5,132.99,83.49
2016,12,30,9,0,609.0,60.0,0.4,9.0,208.0,185.0,127.21
2016,12,30,9,15,648.0,64.5,0.55,9.0,245.0,236.64,173.59
2016,12,30,9,30,687.0,69.0,0.7,9.0,282.0,291.76,223.43
2016,12,30,9,45,726.0,69.5,0.85,9.5,316.0,346.18,271.98
2016,12,30,10,0,765.0,70.0,1.0,10.0,350.0,402.74,321.4
2016,12,30,10,15,783.0,72.0,1.15,10.5,377.5,453.25,365.11
2016,12,30,10,30,801.0,74.0,1.3,11.0,405.0,503.68,407.61
2016,12,30,10,45,810.5,76.0,1.45,11.5,425.5,548.97,445.06
2016,12,30,11,0,820.0,78.0,1.6,12.0,446.0,592.89,480.54
2016,12,30,11,15,827.5,79.0,1.6,12.0,460.5,632.81,512.16
2016,12,30,11,30,835.0,80.0,1.6,12.0,475.0,670.75,541.64
2016,12,30,11,45,839.0,80.5,1.65,12.5,482.0,703.43,565.31
2016,12,30,12,0,843.0,81.0,1.7,13.0,489.0,733.52,586.26
2016,12,30,12,15,843.0,81.0,1.7,13.0,488.5,757.21,603.16
2016,12,30,12,30,843.0,81.0,1.7,13.0,488.0,777.83,617.91
2016,12,30,12,45,840.5,80.0,1.75,13.0,480.0,792.06,628.66
2016,12,30,13,0,838.0,79.0,1.8,13.0,472.0,802.97,637.2
2016,12,30,13,15,830.5,78.0,1.85,13.0,457.0,806.38,640.51
2016,12,30,13,30,823.0,77.0,1.9,13.0,442.0,806.36,641.54
2016,12,30,13,45,811.0,75.0,2.0,13.0,420.0,797.93,637.05
2016,12,30,14,0,799.0,73.0,2.1,13.0,398.0,786.19,630.19
2016,12,30,14,15,780.5,71.0,2.15,12.5,370.0,765.84,617.68
2016,12,30,14,30,762.0,69.0,2.2,12.0,342.0,742.56,602.78
2016,12,30,14,45,732.5,66.5,2.3,12.0,308.0,706.99,577.46
2016,12,30,15,0,703.0,64.0,2.4,12.0,274.0,669.23,549.78
2016,12,30,15,15,662.5,59.5,2.35,11.5,237.0,625.01,516.29
2016,12,30,15,30,622.0,55.0,2.3,11.0,200.0,574.31,476.4
2016,12,30,15,45,544.5,50.5,2.25,10.5,159.5,496.45,413.23
2016,12,30,16,0,467.0,46.0,2.2,10.0,119.0,420.78,348.86
2016,12,30,16,15,362.0,36.5,2.2,9.5,82.5,324.44,263.1
2016,12,30,16,30,257.0,27.0,2.2,9.0,46.0,230.31,151.33
2016,12,30,16,45,128.5,13.5,2.25,9.0,23.0,87.79,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
